Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.5,16.0,1.4,0.5,34.0,212.23,36.96
2016,1,1,8,0,369.0,32.0,1.6,1.0,68.0,415.16,333.13
2016,1,1,8,15,461.5,40.5,1.6,1.5,107.5,516.67,432.54
2016,1,1,8,30,554.0,49.0,1.6,2.0,147.0,621.53,521.15
2016,1,1,8,45,612.0,54.5,1.6,2.5,188.0,692.29,578.57
2016,1,1,9,0,670.0,60.0,1.6,3.0,229.0,762.48,632.76
2016,1,1,9,15,707.5,64.0,1.6,3.5,267.0,809.71,667.27
2016,1,1,9,30,745.0,68.0,1.6,4.0,305.0,846.6,692.89
2016,1,1,9,45,766.0,72.0,1.65,5.0,338.0,873.52,709.77
2016,1,1,10,0,787.0,76.0,1.7,6.0,371.0,897.14,723.82
2016,1,1,10,15,804.5,78.5,1.6,6.5,399.0,912.08,730.65
2016,1,1,10,30,822.0,81.0,1.5,7.0,427.0,923.34,734.75
2016,1,1,10,45,832.5,83.0,1.45,7.5,448.0,923.56,731.78
2016,1,1,11,0,843.0,85.0,1.4,8.0,469.0,920.03,726.45
2016,1,1,11,15,850.0,86.0,1.3,8.0,483.0,908.35,716.1
2016,1,1,11,30,857.0,87.0,1.2,8.0,497.0,893.03,703.45
2016,1,1,11,45,859.0,88.0,1.15,8.5,503.5,869.79,684.99
2016,1,1,12,0,861.0,89.0,1.1,9.0,510.0,843.27,664.5
2016,1,1,12,15,860.5,89.0,1.05,9.0,508.5,810.47,640.87
2016,1,1,12,30,860.0,89.0,1.0,9.0,507.0,774.81,615.27
2016,1,1,12,45,858.0,87.5,1.0,9.0,498.5,733.76,586.4
2016,1,1,13,0,856.0,86.0,1.0,9.0,490.0,690.36,553.73
2016,1,1,13,15,847.5,85.0,1.0,9.0,474.0,641.23,515.79
2016,1,1,13,30,839.0,84.0,1.0,9.0,458.0,590.73,475.78
2016,1,1,13,45,825.0,82.0,1.0,9.0,434.5,535.19,430.73
2016,1,1,14,0,811.0,80.0,1.0,9.0,411.0,479.37,384.05
2016,1,1,14,15,791.0,77.5,0.95,9.0,381.5,420.55,333.32
2016,1,1,14,30,771.0,75.0,0.9,9.0,352.0,362.68,281.99
2016,1,1,14,45,742.5,71.5,0.9,9.0,317.0,302.55,228.12
2016,1,1,15,0,714.0,68.0,0.9,9.0,282.0,243.69,174.88
2016,1,1,15,15,671.5,63.5,0.85,8.0,243.0,185.01,123.7
2016,1,1,15,30,629.0,59.0,0.8,7.0,204.0,131.11,79.63
2016,1,1,15,45,563.5,52.5,0.75,6.5,163.0,79.13,44.57
2016,1,1,16,0,498.0,46.0,0.7,6.0,122.0,38.24,28.9
2016,1,1,16,15,390.5,36.0,0.75,5.5,84.0,29.86,20.64
2016,1,1,16,30,283.0,26.0,0.8,5.0,46.0,21.56,9.04
2016,1,1,16,45,141.5,13.0,0.9,4.5,23.0,10.23,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,90.0,16.5,1.35,2.0,25.5,127.7,17.66
2016,1,2,8,0,180.0,33.0,1.5,3.0,51.0,252.15,202.4
2016,1,2,8,15,221.5,48.5,1.5,3.5,80.5,311.97,264.19
2016,1,2,8,30,263.0,64.0,1.5,4.0,110.0,372.89,318.96
2016,1,2,8,45,289.5,77.5,1.5,4.5,140.5,417.45,357.68
2016,1,2,9,0,316.0,91.0,1.5,5.0,171.0,461.78,394.58
2016,1,2,9,15,330.5,104.5,1.5,5.5,199.5,493.87,419.96
2016,1,2,9,30,345.0,118.0,1.5,6.0,228.0,524.59,443.38
2016,1,2,9,45,367.0,125.5,1.55,7.0,253.5,553.46,464.48
2016,1,2,10,0,389.0,133.0,1.6,8.0,279.0,580.79,483.81
2016,1,2,10,15,243.0,157.5,1.75,8.5,251.0,442.53,370.55
2016,1,2,10,30,97.0,182.0,1.9,9.0,223.0,285.07,238.65
2016,1,2,10,45,68.5,183.5,2.1,9.5,213.5,253.45,211.63
2016,1,2,11,0,40.0,185.0,2.3,10.0,204.0,223.25,185.08
2016,1,2,11,15,79.5,199.5,2.4,10.5,238.0,272.75,226.89
2016,1,2,11,30,119.0,214.0,2.5,11.0,272.0,339.76,281.63
2016,1,2,11,45,59.5,167.5,2.6,11.5,196.5,207.92,171.65
2016,1,2,12,0,0.0,121.0,2.7,12.0,121.0,96.77,76.7
2016,1,2,12,15,17.0,159.0,2.7,12.0,167.0,145.07,117.98
2016,1,2,12,30,34.0,197.0,2.7,12.0,213.0,208.75,171.14
2016,1,2,12,45,48.0,199.5,2.7,12.5,222.5,218.08,178.67
2016,1,2,13,0,62.0,202.0,2.7,13.0,232.0,226.12,185.14
2016,1,2,13,15,48.0,190.5,2.6,13.0,213.0,200.68,163.83
2016,1,2,13,30,34.0,179.0,2.5,13.0,194.0,177.07,144.11
2016,1,2,13,45,52.5,176.0,2.45,13.0,198.0,180.73,147.29
2016,1,2,14,0,71.0,173.0,2.4,13.0,202.0,182.38,148.47
2016,1,2,14,15,100.5,162.5,2.15,13.0,200.5,187.12,151.71
2016,1,2,14,30,130.0,152.0,1.9,13.0,199.0,179.92,144.42
2016,1,2,14,45,122.5,138.5,1.65,13.0,179.5,155.49,123.12
2016,1,2,15,0,115.0,125.0,1.4,13.0,160.0,132.18,102.8
2016,1,2,15,15,107.5,109.0,1.2,12.0,138.0,108.05,82.28
2016,1,2,15,30,100.0,93.0,1.0,11.0,116.0,85.22,63.21
2016,1,2,15,45,87.0,75.5,0.85,10.5,93.0,62.35,45.07
2016,1,2,16,0,74.0,58.0,0.7,10.0,70.0,42.15,31.94
2016,1,2,16,15,46.5,41.5,0.75,9.0,48.5,30.59,21.02
2016,1,2,16,30,19.0,25.0,0.8,8.0,27.0,18.87,7.64
2016,1,2,16,45,9.5,12.5,0.9,7.5,13.5,9.83,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,66.0,17.0,1.8,5.5,23.5,92.86,9.79
2016,1,3,8,0,132.0,34.0,1.9,6.0,47.0,191.45,151.92
2016,1,3,8,15,167.0,50.0,1.9,6.5,74.5,245.68,206.78
2016,1,3,8,30,202.0,66.0,1.9,7.0,102.0,300.13,255.9
2016,1,3,8,45,222.0,82.0,1.95,7.5,130.5,340.89,291.56
2016,1,3,9,0,242.0,98.0,2.0,8.0,159.0,381.16,325.56
2016,1,3,9,15,254.0,112.5,1.9,8.5,185.5,410.67,349.14
2016,1,3,9,30,266.0,127.0,1.8,9.0,212.0,439.3,371.15
2016,1,3,9,45,279.5,137.5,1.7,9.5,235.0,462.44,388.26
2016,1,3,10,0,293.0,148.0,1.6,10.0,258.0,484.62,404.14
2016,1,3,10,15,225.0,166.0,1.55,10.0,254.5,436.83,363.22
2016,1,3,10,30,157.0,184.0,1.5,10.0,251.0,366.53,304.8
2016,1,3,10,45,242.5,184.5,1.5,10.5,293.0,462.8,382.66
2016,1,3,11,0,328.0,185.0,1.5,11.0,335.0,534.44,438.28
2016,1,3,11,15,182.5,190.0,1.6,11.0,274.0,375.28,309.79
2016,1,3,11,30,37.0,195.0,1.7,11.0,213.0,223.83,183.42
2016,1,3,11,45,66.5,207.0,1.85,11.0,239.5,259.42,214.07
2016,1,3,12,0,96.0,219.0,2.0,11.0,266.0,292.96,242.03
2016,1,3,12,15,114.5,220.0,2.1,11.0,276.0,319.76,263.85
2016,1,3,12,30,133.0,221.0,2.2,11.0,286.0,326.84,269.82
2016,1,3,12,45,143.5,217.5,2.35,11.5,286.5,321.46,265.15
2016,1,3,13,0,154.0,214.0,2.5,12.0,287.0,315.04,259.59
2016,1,3,13,15,351.0,175.5,2.45,12.0,335.5,402.56,332.36
2016,1,3,13,30,548.0,137.0,2.4,12.0,384.0,471.76,386.86
2016,1,3,13,45,367.5,157.0,2.35,12.5,319.5,350.48,286.64
2016,1,3,14,0,187.0,177.0,2.3,13.0,255.0,250.54,203.93
2016,1,3,14,15,334.0,145.0,1.95,12.5,271.5,278.08,224.45
2016,1,3,14,30,481.0,113.0,1.6,12.0,288.0,288.6,227.72
2016,1,3,14,45,446.0,108.5,1.3,12.0,258.5,241.44,185.56
2016,1,3,15,0,411.0,104.0,1.0,12.0,229.0,197.88,146.9
2016,1,3,15,15,384.0,93.0,0.85,11.5,197.5,154.4,109.27
2016,1,3,15,30,357.0,82.0,0.7,11.0,166.0,114.22,76.2
2016,1,3,15,45,310.0,69.0,0.6,10.5,132.0,74.63,47.94
2016,1,3,16,0,263.0,56.0,0.5,10.0,98.0,41.7,31.57
2016,1,3,16,15,199.0,41.5,0.5,9.5,68.0,31.1,21.51
2016,1,3,16,30,135.0,27.0,0.5,9.0,38.0,20.37,9.2
2016,1,3,16,45,67.5,13.5,0.55,9.0,19.0,10.62,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,82.5,16.5,2.65,8.5,24.5,121.21,13.11
2016,1,4,8,0,165.0,33.0,2.7,9.0,49.0,239.11,188.16
2016,1,4,8,15,202.0,48.0,2.8,9.0,77.5,293.6,245.22
2016,1,4,8,30,239.0,63.0,2.9,9.0,106.0,349.29,296.06
2016,1,4,8,45,262.5,77.5,3.0,9.5,135.0,370.63,316.44
2016,1,4,9,0,286.0,92.0,3.1,10.0,164.0,412.91,352.29
2016,1,4,9,15,298.0,106.0,3.15,10.5,191.5,442.7,376.39
2016,1,4,9,30,310.0,120.0,3.2,11.0,219.0,471.4,398.83
2016,1,4,9,45,315.0,132.5,3.3,11.5,242.0,489.79,412.42
2016,1,4,10,0,320.0,145.0,3.4,12.0,265.0,506.8,424.62
2016,1,4,10,15,265.5,163.5,3.5,12.0,268.0,472.78,395.1
2016,1,4,10,30,211.0,182.0,3.6,12.0,271.0,415.75,347.51
2016,1,4,10,45,345.5,169.0,3.75,12.5,323.5,540.8,449.9
2016,1,4,11,0,480.0,156.0,3.9,13.0,376.0,664.22,546.63
2016,1,4,11,15,474.5,163.0,3.95,13.0,385.5,653.84,536.99
2016,1,4,11,30,469.0,170.0,4.0,13.0,395.0,641.5,526.69
2016,1,4,11,45,430.0,181.0,4.05,13.5,390.0,602.6,494.24
2016,1,4,12,0,391.0,192.0,4.1,14.0,385.0,544.98,447.73
2016,1,4,12,15,309.0,205.0,4.05,14.0,357.5,476.44,391.63
2016,1,4,12,30,227.0,218.0,4.0,14.0,330.0,395.34,325.28
2016,1,4,12,45,144.0,211.0,4.0,14.0,282.0,314.9,258.75
2016,1,4,13,0,61.0,204.0,4.0,14.0,234.0,227.51,185.8
2016,1,4,13,15,241.5,184.5,3.9,14.0,295.0,343.0,282.82
2016,1,4,13,30,422.0,165.0,3.8,14.0,356.0,426.07,349.62
2016,1,4,13,45,211.0,90.0,3.75,14.0,185.5,213.51,175.15
2016,1,4,14,0,0.0,15.0,3.7,14.0,15.0,11.42,4.13
2016,1,4,14,15,0.0,14.0,3.4,13.5,14.0,10.65,3.53
2016,1,4,14,30,0.0,13.0,3.1,13.0,13.0,9.89,2.89
2016,1,4,14,45,0.0,11.5,2.85,13.0,11.5,8.74,1.91
2016,1,4,15,0,0.0,10.0,2.6,13.0,10.0,7.59,0.92
2016,1,4,15,15,0.0,8.5,2.35,12.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.1,12.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,1.85,11.5,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,1.6,11.0,4.0,3.02,0.0
2016,1,4,16,15,0.0,2.5,1.65,11.0,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,1.7,11.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,1.75,11.0,0.5,0.39,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.0,1.7,8.5,5.0,3.78,0.0
2016,1,5,8,0,0.0,10.0,1.8,9.0,10.0,7.58,0.43
2016,1,5,8,15,0.0,16.0,2.0,9.5,16.0,12.15,4.68
2016,1,5,8,30,0.0,22.0,2.2,10.0,22.0,16.73,8.78
2016,1,5,8,45,0.0,28.5,2.45,10.5,28.5,21.71,13.19
2016,1,5,9,0,0.0,35.0,2.7,11.0,35.0,26.7,17.56
2016,1,5,9,15,0.0,40.5,2.8,11.0,40.5,30.92,21.27
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,35.16,24.94
2016,1,5,9,45,0.0,51.5,3.0,11.5,51.5,39.4,28.53
2016,1,5,10,0,0.0,57.0,3.1,12.0,57.0,43.65,32.08
2016,1,5,10,15,88.0,121.0,3.2,12.0,158.0,221.53,186.52
2016,1,5,10,30,176.0,185.0,3.3,12.0,259.0,386.2,323.14
2016,1,5,10,45,123.0,191.0,3.4,12.0,244.5,336.05,279.59
2016,1,5,11,0,70.0,197.0,3.5,12.0,230.0,266.37,220.68
2016,1,5,11,15,35.0,165.5,3.55,12.0,182.0,190.71,156.93
2016,1,5,11,30,0.0,134.0,3.6,12.0,134.0,109.68,87.7
2016,1,5,11,45,0.0,74.5,3.65,12.0,74.5,57.22,43.33
2016,1,5,12,0,0.0,15.0,3.7,12.0,15.0,11.44,4.18
2016,1,5,12,15,0.0,34.5,3.65,11.5,34.5,26.38,17.06
2016,1,5,12,30,0.0,54.0,3.6,11.0,54.0,41.38,29.98
2016,1,5,12,45,0.0,57.5,3.6,11.0,57.5,44.08,32.3
2016,1,5,13,0,0.0,61.0,3.6,11.0,61.0,46.77,34.64
2016,1,5,13,15,14.0,119.5,3.45,11.0,126.0,103.27,83.18
2016,1,5,13,30,28.0,178.0,3.3,11.0,191.0,172.46,141.59
2016,1,5,13,45,14.0,152.0,3.2,11.0,158.5,129.65,105.34
2016,1,5,14,0,0.0,126.0,3.1,11.0,126.0,99.48,79.84
2016,1,5,14,15,0.0,119.0,2.95,10.5,119.0,93.41,74.96
2016,1,5,14,30,0.0,112.0,2.8,10.0,112.0,87.42,70.07
2016,1,5,14,45,0.0,101.0,2.7,10.0,101.0,78.28,62.3
2016,1,5,15,0,0.0,90.0,2.6,10.0,90.0,69.3,54.6
2016,1,5,15,15,0.0,78.0,2.35,9.5,78.0,59.69,46.38
2016,1,5,15,30,0.0,66.0,2.1,9.0,66.0,50.24,38.17
2016,1,5,15,45,0.0,53.0,1.9,9.0,53.0,40.23,29.3
2016,1,5,16,0,0.0,40.0,1.7,9.0,40.0,30.46,21.72
2016,1,5,16,15,0.0,28.0,1.6,8.5,28.0,21.38,13.18
2016,1,5,16,30,0.0,16.0,1.5,8.0,16.0,12.18,3.77
2016,1,5,16,45,0.0,8.0,1.45,7.5,8.0,6.29,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,12.5,18.5,3.3,9.0,19.5,30.55,0.0
2016,1,6,8,0,25.0,37.0,3.3,9.0,39.0,74.27,54.7
2016,1,6,8,15,59.5,57.0,3.15,9.0,66.5,148.24,121.58
2016,1,6,8,30,94.0,77.0,3.0,9.0,94.0,205.57,173.06
2016,1,6,8,45,130.0,94.0,2.95,9.5,123.5,258.2,219.49
2016,1,6,9,0,166.0,111.0,2.9,10.0,153.0,311.73,265.47
2016,1,6,9,15,187.0,126.5,2.95,10.0,181.0,348.66,296.78
2016,1,6,9,30,208.0,142.0,3.0,10.0,209.0,385.49,327.37
2016,1,6,9,45,244.5,146.5,3.05,10.0,233.0,441.59,373.36
2016,1,6,10,0,281.0,151.0,3.1,10.0,257.0,477.43,402.56
2016,1,6,10,15,220.0,168.5,3.15,10.0,255.0,435.62,366.1
2016,1,6,10,30,159.0,186.0,3.2,10.0,253.0,371.17,311.66
2016,1,6,10,45,79.5,156.5,3.25,10.0,190.0,229.34,192.43
2016,1,6,11,0,0.0,127.0,3.3,10.0,127.0,104.56,84.11
2016,1,6,11,15,6.0,151.5,3.4,10.0,154.5,133.25,108.76
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,162.03,133.11
2016,1,6,11,45,52.0,198.5,3.6,10.0,224.5,236.6,196.71
2016,1,6,12,0,92.0,221.0,3.7,10.0,267.0,291.83,243.22
2016,1,6,12,15,187.0,217.0,3.65,10.0,310.0,374.74,313.14
2016,1,6,12,30,282.0,213.0,3.6,10.0,353.0,449.36,374.48
2016,1,6,12,45,327.0,201.5,3.55,10.0,361.5,453.65,377.95
2016,1,6,13,0,372.0,190.0,3.5,10.0,370.0,453.78,378.04
2016,1,6,13,15,336.0,189.5,3.35,10.0,348.0,409.05,340.4
2016,1,6,13,30,300.0,189.0,3.2,10.0,326.0,366.82,304.74
2016,1,6,13,45,150.0,98.0,3.1,10.0,166.5,177.8,147.34
2016,1,6,14,0,0.0,7.0,3.0,10.0,7.0,5.33,0.0
2016,1,6,14,15,0.0,42.5,2.85,9.5,42.5,32.48,22.7
2016,1,6,14,30,0.0,78.0,2.7,9.0,78.0,60.02,46.73
2016,1,6,14,45,0.0,71.5,2.55,9.0,71.5,54.91,42.33
2016,1,6,15,0,0.0,65.0,2.4,9.0,65.0,49.85,37.96
2016,1,6,15,15,0.0,56.0,2.2,8.5,56.0,42.89,31.96
2016,1,6,15,30,0.0,47.0,2.0,8.0,47.0,35.95,25.89
2016,1,6,15,45,0.0,38.0,1.8,8.0,38.0,29.02,19.71
2016,1,6,16,0,0.0,29.0,1.6,8.0,29.0,22.11,14.33
2016,1,6,16,15,0.0,20.5,1.55,7.5,20.5,15.6,8.18
2016,1,6,16,30,0.0,12.0,1.5,7.0,12.0,9.11,1.58
2016,1,6,16,45,0.0,6.0,1.45,7.0,6.0,4.54,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.5,0.55,6.5,29.5,145.72,18.84
2016,1,7,8,0,207.0,39.0,0.5,7.0,59.0,286.83,224.91
2016,1,7,8,15,299.0,51.0,0.5,7.0,96.0,384.55,316.63
2016,1,7,8,30,391.0,63.0,0.5,7.0,133.0,487.66,402.2
2016,1,7,8,45,474.0,68.0,0.5,7.5,173.5,578.66,473.53
2016,1,7,9,0,557.0,73.0,0.5,8.0,214.0,671.72,542.91
2016,1,7,9,15,598.5,78.5,0.6,8.5,251.5,724.66,581.57
2016,1,7,9,30,640.0,84.0,0.7,9.0,289.0,775.6,618.03
2016,1,7,9,45,713.0,77.0,0.8,9.5,328.0,838.67,662.03
2016,1,7,10,0,786.0,70.0,0.9,10.0,367.0,891.77,697.84
2016,1,7,10,15,619.0,108.0,1.0,10.0,353.0,779.42,618.72
2016,1,7,10,30,452.0,146.0,1.1,10.0,339.0,647.38,523.61
2016,1,7,10,45,435.5,158.0,1.2,10.5,351.5,637.03,515.95
2016,1,7,11,0,419.0,170.0,1.3,11.0,364.0,624.75,505.42
2016,1,7,11,15,302.0,194.0,1.35,11.0,336.0,511.79,417.14
2016,1,7,11,30,185.0,218.0,1.4,11.0,308.0,403.88,330.88
2016,1,7,11,45,181.5,223.0,1.5,11.0,312.5,397.38,326.27
2016,1,7,12,0,178.0,228.0,1.6,11.0,317.0,390.46,320.61
2016,1,7,12,15,89.0,164.5,1.65,11.0,209.0,237.54,195.92
2016,1,7,12,30,0.0,101.0,1.7,11.0,101.0,78.79,61.64
2016,1,7,12,45,0.0,99.5,1.75,11.0,99.5,77.47,60.76
2016,1,7,13,0,0.0,98.0,1.8,11.0,98.0,76.18,59.7
2016,1,7,13,15,0.0,76.5,1.85,11.0,76.5,58.76,44.91
2016,1,7,13,30,0.0,55.0,1.9,11.0,55.0,42.13,30.73
2016,1,7,13,45,0.0,41.0,1.95,11.0,41.0,31.35,21.49
2016,1,7,14,0,0.0,27.0,2.0,11.0,27.0,20.6,12.23
2016,1,7,14,15,8.5,83.0,1.95,10.5,86.5,67.64,52.9
2016,1,7,14,30,17.0,139.0,1.9,10.0,146.0,115.97,94.18
2016,1,7,14,45,13.5,127.0,1.85,10.0,132.0,103.41,83.41
2016,1,7,15,0,10.0,115.0,1.8,10.0,118.0,91.43,73.22
2016,1,7,15,15,322.5,86.5,1.55,9.5,166.0,140.05,101.43
2016,1,7,15,30,635.0,58.0,1.3,9.0,214.0,138.07,84.74
2016,1,7,15,45,579.0,52.0,1.05,8.5,174.0,86.04,47.92
2016,1,7,16,0,523.0,46.0,0.8,8.0,134.0,40.92,31.25
2016,1,7,16,15,427.5,37.5,0.8,7.5,95.5,31.11,21.97
2016,1,7,16,30,332.0,29.0,0.8,7.0,57.0,24.07,13.81
2016,1,7,16,45,166.0,14.5,0.85,7.0,28.5,11.78,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,65.5,17.0,0.85,3.5,23.5,92.21,11.67
2016,1,8,8,0,131.0,34.0,0.9,4.0,47.0,189.85,151.62
2016,1,8,8,15,162.5,50.5,0.95,4.0,74.5,242.02,204.56
2016,1,8,8,30,194.0,67.0,1.0,4.0,102.0,294.08,251.94
2016,1,8,8,45,216.0,82.5,1.05,4.5,130.0,335.62,288.26
2016,1,8,9,0,238.0,98.0,1.1,5.0,158.0,376.95,323.11
2016,1,8,9,15,249.0,113.0,1.0,5.5,184.5,406.42,346.24
2016,1,8,9,30,260.0,128.0,0.9,6.0,211.0,434.94,367.71
2016,1,8,9,45,262.0,140.5,0.85,6.5,232.0,449.9,377.83
2016,1,8,10,0,264.0,153.0,0.8,7.0,253.0,463.75,386.86
2016,1,8,10,15,258.0,168.5,0.7,7.5,272.5,472.67,391.14
2016,1,8,10,30,252.0,184.0,0.6,8.0,292.0,480.17,394.2
2016,1,8,10,45,314.5,184.5,0.55,8.5,325.5,532.23,433.64
2016,1,8,11,0,377.0,185.0,0.5,9.0,359.0,581.83,469.56
2016,1,8,11,15,388.5,186.0,0.45,9.5,370.5,581.8,467.03
2016,1,8,11,30,400.0,187.0,0.4,10.0,382.0,600.74,478.59
2016,1,8,11,45,369.0,196.0,0.35,10.5,378.0,548.64,437.67
2016,1,8,12,0,338.0,205.0,0.3,11.0,374.0,517.37,412.51
2016,1,8,12,15,255.5,215.5,0.3,11.0,343.5,446.66,357.56
2016,1,8,12,30,173.0,226.0,0.3,11.0,313.0,363.57,292.73
2016,1,8,12,45,98.5,207.0,0.35,11.5,256.5,262.54,212.54
2016,1,8,13,0,24.0,188.0,0.4,12.0,200.0,172.76,139.07
2016,1,8,13,15,165.0,189.0,0.45,12.0,265.5,286.65,233.89
2016,1,8,13,30,306.0,190.0,0.5,12.0,331.0,372.3,301.07
2016,1,8,13,45,179.0,182.5,0.6,12.0,264.5,265.62,215.03
2016,1,8,14,0,52.0,175.0,0.7,12.0,198.0,175.15,141.63
2016,1,8,14,15,176.5,160.5,0.65,11.5,228.5,218.98,177.2
2016,1,8,14,30,301.0,146.0,0.6,11.0,259.0,246.92,196.64
2016,1,8,14,45,278.5,137.0,0.55,11.0,234.0,210.55,164.72
2016,1,8,15,0,256.0,128.0,0.5,11.0,209.0,176.66,135.25
2016,1,8,15,15,241.0,113.0,0.5,10.5,181.5,142.04,105.5
2016,1,8,15,30,226.0,98.0,0.5,10.0,154.0,109.53,78.33
2016,1,8,15,45,198.5,82.0,0.55,9.5,124.5,77.52,54.01
2016,1,8,16,0,171.0,66.0,0.6,9.0,95.0,49.35,38.7
2016,1,8,16,15,131.5,49.0,0.65,8.5,68.0,35.99,26.23
2016,1,8,16,30,92.0,32.0,0.7,8.0,41.0,23.88,13.9
2016,1,8,16,45,46.0,16.0,0.75,8.0,20.5,12.21,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.5,3.25,6.0,33.0,213.45,37.54
2016,1,9,8,0,381.0,29.0,3.4,6.0,66.0,421.25,335.86
2016,1,9,8,15,469.0,36.5,3.35,6.0,105.5,517.22,431.96
2016,1,9,8,30,557.0,44.0,3.3,6.0,145.0,616.94,518.41
2016,1,9,8,45,610.5,49.5,3.25,6.5,185.0,683.68,573.69
2016,1,9,9,0,664.0,55.0,3.2,7.0,225.0,742.04,619.73
2016,1,9,9,15,417.0,94.5,3.1,7.0,207.0,563.81,479.11
2016,1,9,9,30,170.0,134.0,3.0,7.0,189.0,335.38,287.44
2016,1,9,9,45,169.0,148.0,2.95,7.5,207.5,348.39,298.08
2016,1,9,10,0,168.0,162.0,2.9,8.0,226.0,360.74,306.96
2016,1,9,10,15,124.0,173.0,2.8,8.0,222.0,326.25,276.17
2016,1,9,10,30,80.0,184.0,2.7,8.0,218.0,270.52,228.0
2016,1,9,10,45,97.5,195.0,2.65,8.5,239.0,295.49,248.62
2016,1,9,11,0,115.0,206.0,2.6,9.0,260.0,340.66,284.96
2016,1,9,11,15,88.0,208.0,2.45,9.0,250.0,290.53,242.47
2016,1,9,11,30,61.0,210.0,2.3,9.0,240.0,262.7,218.34
2016,1,9,11,45,116.5,218.5,2.2,9.0,277.0,335.38,279.2
2016,1,9,12,0,172.0,227.0,2.1,9.0,314.0,384.35,319.4
2016,1,9,12,15,117.0,221.5,1.95,9.0,280.5,323.63,268.18
2016,1,9,12,30,62.0,216.0,1.8,9.0,247.0,250.45,207.0
2016,1,9,12,45,135.5,216.5,1.65,9.0,283.5,315.13,261.52
2016,1,9,13,0,209.0,217.0,1.5,9.0,320.0,356.85,295.58
2016,1,9,13,15,166.5,211.5,1.45,9.0,292.0,310.75,256.95
2016,1,9,13,30,124.0,206.0,1.4,9.0,264.0,268.49,221.75
2016,1,9,13,45,92.5,192.5,1.35,9.0,234.5,218.23,180.02
2016,1,9,14,0,61.0,179.0,1.3,9.0,205.0,183.27,150.73
2016,1,9,14,15,30.5,137.0,1.2,9.0,150.0,127.02,103.48
2016,1,9,14,30,0.0,95.0,1.1,9.0,95.0,73.56,58.27
2016,1,9,14,45,0.0,86.0,1.0,9.0,86.0,66.31,52.18
2016,1,9,15,0,0.0,77.0,0.9,9.0,77.0,59.15,46.04
2016,1,9,15,15,0.0,67.0,0.85,8.5,67.0,51.32,39.34
2016,1,9,15,30,0.0,57.0,0.8,8.0,57.0,43.6,32.63
2016,1,9,15,45,0.0,46.0,0.8,8.0,46.0,35.2,25.16
2016,1,9,16,0,0.0,35.0,0.8,8.0,35.0,26.73,18.59
2016,1,9,16,15,0.0,25.0,0.8,8.0,25.0,19.06,11.34
2016,1,9,16,30,0.0,15.0,0.8,8.0,15.0,11.4,3.82
2016,1,9,16,45,0.0,7.5,0.8,8.0,7.5,5.69,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,175.5,16.5,1.6,6.5,33.5,204.85,40.37
2016,1,10,8,0,351.0,33.0,1.8,7.0,67.0,399.02,315.69
2016,1,10,8,15,441.5,41.5,1.85,7.5,106.5,498.89,411.28
2016,1,10,8,30,532.0,50.0,1.9,8.0,146.0,602.06,497.59
2016,1,10,8,45,597.5,54.5,2.0,8.5,187.5,678.79,559.6
2016,1,10,9,0,663.0,59.0,2.1,9.0,229.0,755.24,618.68
2016,1,10,9,15,700.0,63.5,2.1,9.0,267.5,803.45,654.76
2016,1,10,9,30,737.0,68.0,2.1,9.0,306.0,841.8,682.47
2016,1,10,9,45,770.5,68.5,2.15,9.5,341.5,877.51,706.71
2016,1,10,10,0,804.0,69.0,2.2,10.0,377.0,909.83,727.93
2016,1,10,10,15,402.0,65.0,2.1,10.5,219.0,511.81,425.42
2016,1,10,10,30,0.0,61.0,2.0,11.0,61.0,46.75,34.43
2016,1,10,10,45,0.0,72.5,1.95,11.5,72.5,55.65,42.27
2016,1,10,11,0,0.0,84.0,1.9,12.0,84.0,64.71,49.84
2016,1,10,11,15,0.0,92.5,1.8,12.0,92.5,71.97,55.93
2016,1,10,11,30,0.0,101.0,1.7,12.0,101.0,79.24,62.03
2016,1,10,11,45,0.0,102.5,1.6,12.5,102.5,80.36,62.8
2016,1,10,12,0,0.0,104.0,1.5,13.0,104.0,81.51,63.61
2016,1,10,12,15,0.0,126.5,1.45,13.0,126.5,101.09,80.02
2016,1,10,12,30,0.0,149.0,1.4,13.0,149.0,121.05,96.62
2016,1,10,12,45,0.0,147.0,1.35,13.5,147.0,118.81,94.55
2016,1,10,13,0,0.0,145.0,1.3,14.0,145.0,116.65,92.64
2016,1,10,13,15,0.0,140.5,1.25,13.5,140.5,112.38,89.33
2016,1,10,13,30,0.0,136.0,1.2,13.0,136.0,108.21,86.12
2016,1,10,13,45,0.0,129.5,1.15,13.0,129.5,102.42,81.39
2016,1,10,14,0,0.0,123.0,1.1,13.0,123.0,96.75,76.75
2016,1,10,14,15,0.0,114.5,1.05,13.0,114.5,89.52,70.79
2016,1,10,14,30,0.0,106.0,1.0,13.0,106.0,82.41,64.9
2016,1,10,14,45,0.0,96.5,1.0,13.0,96.5,74.61,58.39
2016,1,10,15,0,0.0,87.0,1.0,13.0,87.0,66.92,51.91
2016,1,10,15,15,0.0,76.0,0.9,12.5,76.0,58.18,44.56
2016,1,10,15,30,0.0,65.0,0.8,12.0,65.0,49.57,37.21
2016,1,10,15,45,0.0,53.0,0.75,11.5,53.0,40.37,29.23
2016,1,10,16,0,0.0,41.0,0.7,11.0,41.0,31.34,22.48
2016,1,10,16,15,0.0,30.0,0.75,10.5,30.0,22.91,14.62
2016,1,10,16,30,0.0,19.0,0.8,10.0,19.0,14.47,6.42
2016,1,10,16,45,0.0,9.5,0.9,9.5,9.5,7.21,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,102.0,16.5,1.05,7.5,26.5,137.38,28.86
2016,1,11,8,0,204.0,33.0,1.1,8.0,53.0,271.14,215.01
2016,1,11,8,15,250.5,47.5,1.25,8.0,84.5,334.64,278.78
2016,1,11,8,30,297.0,62.0,1.4,8.0,116.0,399.82,336.91
2016,1,11,8,45,326.5,75.0,1.55,8.5,148.0,447.77,378.03
2016,1,11,9,0,356.0,88.0,1.7,9.0,180.0,495.54,417.45
2016,1,11,9,15,372.0,101.0,1.7,9.0,210.0,529.6,444.68
2016,1,11,9,30,388.0,114.0,1.7,9.0,240.0,562.21,469.86
2016,1,11,9,45,403.5,123.0,1.7,9.5,266.5,587.49,487.97
2016,1,11,10,0,419.0,132.0,1.7,10.0,293.0,611.04,504.32
2016,1,11,10,15,274.0,160.5,1.65,10.5,269.0,477.52,395.39
2016,1,11,10,30,129.0,189.0,1.6,11.0,245.0,345.74,285.89
2016,1,11,10,45,223.5,190.5,1.55,11.5,293.0,431.13,356.32
2016,1,11,11,0,318.0,192.0,1.5,12.0,341.0,535.87,437.36
2016,1,11,11,15,299.5,201.5,1.45,12.5,345.5,519.64,421.75
2016,1,11,11,30,281.0,211.0,1.4,13.0,350.0,502.75,406.78
2016,1,11,11,45,303.0,211.0,1.4,13.5,362.5,509.67,411.44
2016,1,11,12,0,325.0,211.0,1.4,14.0,375.0,514.38,414.16
2016,1,11,12,15,354.5,205.0,1.4,14.0,384.5,516.02,415.55
2016,1,11,12,30,384.0,199.0,1.4,14.0,394.0,514.75,414.62
2016,1,11,12,45,356.0,201.0,1.4,14.0,379.5,476.62,384.45
2016,1,11,13,0,328.0,203.0,1.4,14.0,365.0,439.63,355.16
2016,1,11,13,15,316.5,198.5,1.4,14.0,351.0,408.09,330.1
2016,1,11,13,30,305.0,194.0,1.4,14.0,337.0,376.97,304.98
2016,1,11,13,45,286.0,187.0,1.4,14.5,316.0,339.88,274.25
2016,1,11,14,0,267.0,180.0,1.4,15.0,295.0,304.36,244.49
2016,1,11,14,15,251.0,169.0,1.3,14.5,271.5,268.22,214.63
2016,1,11,14,30,235.0,158.0,1.2,14.0,248.0,233.81,185.73
2016,1,11,14,45,228.0,145.0,1.1,14.0,226.0,202.42,158.45
2016,1,11,15,0,221.0,132.0,1.0,14.0,204.0,171.98,131.75
2016,1,11,15,15,449.5,92.5,0.95,13.5,215.5,172.86,121.7
2016,1,11,15,30,678.0,53.0,0.9,13.0,227.0,146.13,88.05
2016,1,11,15,45,630.0,47.5,0.85,12.5,187.0,92.53,49.88
2016,1,11,16,0,582.0,42.0,0.8,12.0,147.0,44.84,28.1
2016,1,11,16,15,496.5,35.0,0.85,11.5,107.5,31.92,22.5
2016,1,11,16,30,411.0,28.0,0.9,11.0,68.0,23.43,13.98
2016,1,11,16,45,205.5,14.0,0.95,10.5,34.0,11.38,0.0
