Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,11.0,6.0,4.72,0.0
2016,1,22,7,45,0.0,20.5,3.5,11.5,20.5,16.63,4.4
2016,1,22,8,0,0.0,35.0,3.5,12.0,35.0,32.35,20.96
2016,1,22,8,15,4.5,53.0,3.45,12.0,54.0,55.74,41.76
2016,1,22,8,30,9.0,71.0,3.4,12.0,73.0,78.0,61.51
2016,1,22,8,45,17.0,88.0,3.4,12.5,92.5,101.54,82.21
2016,1,22,9,0,25.0,105.0,3.4,13.0,112.0,141.18,116.16
2016,1,22,9,15,30.5,120.5,3.4,13.0,130.0,161.7,133.67
2016,1,22,9,30,36.0,136.0,3.4,13.0,148.0,182.27,150.97
2016,1,22,9,45,114.0,155.0,3.4,13.0,200.0,300.67,251.79
2016,1,22,10,0,192.0,174.0,3.4,13.0,252.0,398.17,332.63
2016,1,22,10,15,146.5,187.5,3.35,13.0,249.5,364.89,303.03
2016,1,22,10,30,101.0,201.0,3.3,13.0,247.0,309.35,256.04
2016,1,22,10,45,152.5,211.5,3.25,13.5,285.0,388.23,320.2
2016,1,22,11,0,204.0,222.0,3.2,14.0,323.0,443.26,363.74
2016,1,22,11,15,102.0,187.0,3.35,14.0,237.5,296.2,243.19
2016,1,22,11,30,0.0,152.0,3.5,14.0,152.0,125.21,99.52
2016,1,22,11,45,0.0,136.0,3.65,14.0,136.0,109.64,86.74
2016,1,22,12,0,0.0,120.0,3.8,14.0,120.0,95.0,74.51
2016,1,22,12,15,0.0,142.5,3.8,14.0,142.5,114.6,90.85
2016,1,22,12,30,0.0,165.0,3.8,14.0,165.0,134.44,107.3
2016,1,22,12,45,0.0,107.0,3.8,14.0,107.0,83.43,64.82
2016,1,22,13,0,0.0,49.0,3.8,14.0,49.0,37.55,26.25
2016,1,22,13,15,0.0,65.0,3.65,13.5,65.0,49.89,36.81
2016,1,22,13,30,0.0,81.0,3.5,13.0,81.0,62.27,47.42
2016,1,22,13,45,0.0,44.5,3.35,13.0,44.5,34.06,23.49
2016,1,22,14,0,0.0,8.0,3.2,13.0,8.0,6.09,0.0
2016,1,22,14,15,0.0,12.0,3.1,13.0,12.0,9.14,2.21
2016,1,22,14,30,0.0,16.0,3.0,13.0,16.0,12.19,4.85
2016,1,22,14,45,0.0,60.5,2.9,13.0,60.5,46.35,34.25
2016,1,22,15,0,0.0,105.0,2.8,13.0,105.0,80.73,63.64
2016,1,22,15,15,0.0,93.0,2.65,12.5,93.0,71.09,55.58
2016,1,22,15,30,0.0,81.0,2.5,12.0,81.0,61.6,47.57
2016,1,22,15,45,0.0,68.5,2.35,12.0,68.5,51.89,39.18
2016,1,22,16,0,0.0,56.0,2.2,12.0,56.0,42.35,30.83
2016,1,22,16,15,0.0,43.0,2.1,11.5,43.0,32.72,23.6
2016,1,22,16,30,0.0,30.0,2.0,11.0,30.0,22.91,14.52
2016,1,22,16,45,0.0,19.0,1.9,11.0,19.0,14.48,6.15
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,6.07,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.15,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,8.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,9.0,13.0,10.23,0.0
2016,1,23,7,45,109.0,30.0,2.7,9.5,43.0,161.98,99.61
2016,1,23,8,0,218.0,47.0,3.0,10.0,73.0,304.03,248.43
2016,1,23,8,15,307.5,59.5,3.2,10.0,112.5,401.81,337.31
2016,1,23,8,30,397.0,72.0,3.4,10.0,152.0,504.63,425.25
2016,1,23,8,45,424.0,86.5,3.6,10.5,189.5,554.82,467.39
2016,1,23,9,0,451.0,101.0,3.8,11.0,227.0,604.31,507.39
2016,1,23,9,15,262.0,122.5,3.85,11.0,198.0,430.56,364.8
2016,1,23,9,30,73.0,144.0,3.9,11.0,169.0,230.0,193.34
2016,1,23,9,45,36.5,102.5,4.0,11.5,115.0,133.07,110.26
2016,1,23,10,0,0.0,61.0,4.1,12.0,61.0,46.74,34.62
2016,1,23,10,15,108.5,131.0,4.0,12.0,180.5,252.74,213.12
2016,1,23,10,30,217.0,201.0,3.9,12.0,300.0,444.87,371.27
2016,1,23,10,45,250.5,207.5,3.85,12.0,328.0,500.73,414.63
2016,1,23,11,0,284.0,214.0,3.8,12.0,356.0,532.05,439.05
2016,1,23,11,15,142.0,124.5,3.8,12.0,195.5,280.69,234.47
2016,1,23,11,30,0.0,35.0,3.8,12.0,35.0,26.78,17.23
2016,1,23,11,45,228.0,117.5,3.8,12.0,241.0,337.45,284.46
2016,1,23,12,0,456.0,200.0,3.8,12.0,447.0,638.4,523.75
2016,1,23,12,15,233.5,196.0,3.8,12.0,323.0,409.5,338.1
2016,1,23,12,30,11.0,192.0,3.8,12.0,199.0,168.03,135.94
2016,1,23,12,45,104.0,217.0,3.8,12.0,273.0,291.35,240.3
2016,1,23,13,0,197.0,242.0,3.8,12.0,347.0,375.25,309.33
2016,1,23,13,15,191.0,235.5,3.8,12.0,335.5,351.57,289.45
2016,1,23,13,30,185.0,229.0,3.8,12.0,324.0,328.22,270.08
2016,1,23,13,45,285.0,205.0,3.85,12.0,343.5,359.69,295.88
2016,1,23,14,0,385.0,181.0,3.9,12.0,363.0,368.61,301.97
2016,1,23,14,15,212.0,176.0,3.8,11.5,275.0,259.52,212.0
2016,1,23,14,30,39.0,171.0,3.7,11.0,187.0,155.85,126.84
2016,1,23,14,45,35.5,158.0,3.65,11.0,172.0,139.44,113.07
2016,1,23,15,0,32.0,145.0,3.6,11.0,157.0,123.72,99.7
2016,1,23,15,15,333.0,110.5,3.35,10.5,211.0,168.35,125.46
2016,1,23,15,30,634.0,76.0,3.1,10.0,265.0,165.96,108.46
2016,1,23,15,45,590.5,69.0,2.9,10.0,224.0,112.24,67.38
2016,1,23,16,0,547.0,62.0,2.7,10.0,183.0,64.01,40.86
2016,1,23,16,15,468.0,54.0,2.5,9.5,141.0,44.15,34.07
2016,1,23,16,30,389.0,46.0,2.3,9.0,99.0,37.82,27.88
2016,1,23,16,45,262.0,33.5,2.1,8.5,63.5,27.5,17.26
2016,1,23,17,0,135.0,21.0,1.9,8.0,28.0,15.94,0.0
2016,1,23,17,15,67.5,10.5,1.85,8.0,14.0,8.26,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,46.0,6.5,1.1,5.5,7.5,0.0,0.0
2016,1,24,7,30,92.0,13.0,1.1,6.0,15.0,83.08,0.0
2016,1,24,7,45,216.0,26.5,1.1,6.5,47.5,259.83,170.03
2016,1,24,8,0,340.0,40.0,1.1,7.0,80.0,395.86,322.9
2016,1,24,8,15,423.5,49.5,1.2,7.0,121.0,492.27,408.02
2016,1,24,8,30,507.0,59.0,1.3,7.0,162.0,591.43,490.16
2016,1,24,8,45,384.0,84.5,1.4,7.5,173.0,514.36,431.51
2016,1,24,9,0,261.0,110.0,1.5,8.0,184.0,413.94,350.46
2016,1,24,9,15,287.5,121.5,1.55,8.0,213.5,453.53,383.81
2016,1,24,9,30,314.0,133.0,1.6,8.0,243.0,492.91,415.18
2016,1,24,9,45,331.5,145.0,1.7,8.5,272.5,523.36,438.1
2016,1,24,10,0,349.0,157.0,1.8,9.0,302.0,552.53,459.65
2016,1,24,10,15,364.0,167.5,1.75,9.0,327.5,575.63,476.26
2016,1,24,10,30,379.0,178.0,1.7,9.0,353.0,596.98,491.35
2016,1,24,10,45,311.5,199.5,1.65,9.5,348.0,549.88,450.93
2016,1,24,11,0,244.0,221.0,1.6,10.0,343.0,502.27,410.65
2016,1,24,11,15,266.0,225.5,1.6,10.0,362.5,518.66,423.57
2016,1,24,11,30,288.0,230.0,1.6,10.0,382.0,533.11,434.42
2016,1,24,11,45,331.5,225.5,1.6,10.5,403.5,554.16,450.15
2016,1,24,12,0,375.0,221.0,1.6,11.0,425.0,571.92,463.07
2016,1,24,12,15,474.5,194.0,1.65,11.0,452.5,627.77,506.61
2016,1,24,12,30,574.0,167.0,1.7,11.0,480.0,656.24,529.06
2016,1,24,12,45,531.0,178.0,1.8,11.5,465.0,607.38,490.27
2016,1,24,13,0,488.0,189.0,1.9,12.0,450.0,559.57,452.46
2016,1,24,13,15,681.0,133.0,2.05,12.0,486.5,613.22,495.76
2016,1,24,13,30,874.0,77.0,2.2,12.0,523.0,631.27,509.95
2016,1,24,13,45,860.5,77.0,2.35,12.5,501.0,580.55,467.75
2016,1,24,14,0,847.0,77.0,2.5,13.0,479.0,524.65,420.88
2016,1,24,14,15,832.0,75.0,2.5,12.5,450.5,465.72,371.23
2016,1,24,14,30,817.0,73.0,2.5,12.0,422.0,406.98,320.05
2016,1,24,14,45,789.0,72.0,2.55,12.0,387.0,345.2,264.73
2016,1,24,15,0,761.0,71.0,2.6,12.0,352.0,285.63,210.46
2016,1,24,15,15,730.0,67.0,2.25,11.5,313.0,225.29,156.06
2016,1,24,15,30,699.0,63.0,1.9,11.0,274.0,168.25,106.72
2016,1,24,15,45,657.0,57.5,1.6,10.5,232.5,109.55,62.08
2016,1,24,16,0,615.0,52.0,1.3,10.0,191.0,58.52,34.82
2016,1,24,16,15,544.0,45.5,1.2,9.5,148.5,37.89,28.52
2016,1,24,16,30,473.0,39.0,1.1,9.0,106.0,32.48,23.26
2016,1,24,16,45,357.0,29.0,1.05,8.5,68.5,24.03,14.64
2016,1,24,17,0,241.0,19.0,1.0,8.0,31.0,15.67,0.0
2016,1,24,17,15,120.5,9.5,1.0,7.5,15.5,7.47,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,95.0,6.0,0.75,6.5,9.0,0.0,0.0
2016,1,25,7,30,190.0,12.0,0.8,7.0,18.0,159.9,0.0
2016,1,25,7,45,330.0,22.0,0.85,7.5,53.0,351.43,235.09
2016,1,25,8,0,470.0,32.0,0.9,8.0,88.0,488.27,391.92
2016,1,25,8,15,548.0,38.5,1.0,8.5,131.0,580.3,471.47
2016,1,25,8,30,626.0,45.0,1.1,9.0,174.0,674.09,546.57
2016,1,25,8,45,674.5,50.0,1.25,9.5,217.0,739.43,597.51
2016,1,25,9,0,723.0,55.0,1.4,10.0,260.0,803.82,645.64
2016,1,25,9,15,755.0,58.5,1.5,10.5,300.5,848.67,677.27
2016,1,25,9,30,787.0,62.0,1.6,11.0,341.0,891.06,706.25
2016,1,25,9,45,564.0,111.0,1.75,11.5,321.5,742.4,597.92
2016,1,25,10,0,341.0,160.0,1.9,12.0,302.0,548.6,450.03
2016,1,25,10,15,286.5,181.0,1.95,12.0,306.0,516.71,424.4
2016,1,25,10,30,232.0,202.0,2.0,12.0,310.0,460.34,378.66
2016,1,25,10,45,227.5,215.5,2.1,12.5,326.0,465.46,381.57
2016,1,25,11,0,223.0,229.0,2.2,13.0,342.0,469.56,383.3
2016,1,25,11,15,118.0,211.0,2.2,13.0,271.0,339.28,277.37
2016,1,25,11,30,13.0,193.0,2.2,13.0,200.0,176.8,142.58
2016,1,25,11,45,13.5,196.0,2.25,13.5,203.5,178.33,143.88
2016,1,25,12,0,14.0,199.0,2.3,14.0,207.0,179.92,144.84
2016,1,25,12,15,14.0,199.5,2.3,14.0,207.5,178.71,143.78
2016,1,25,12,30,14.0,200.0,2.3,14.0,208.0,177.57,142.82
2016,1,25,12,45,13.5,198.0,2.35,14.0,205.5,173.79,139.73
2016,1,25,13,0,13.0,196.0,2.4,14.0,203.0,170.13,136.76
2016,1,25,13,15,184.0,204.5,2.35,14.0,299.5,315.83,258.27
2016,1,25,13,30,355.0,213.0,2.3,14.0,396.0,430.25,349.12
2016,1,25,13,45,354.0,204.0,2.3,14.0,380.0,398.12,322.09
2016,1,25,14,0,353.0,195.0,2.3,14.0,364.0,365.59,295.02
2016,1,25,14,15,358.0,180.0,2.25,14.0,342.5,330.12,264.94
2016,1,25,14,30,363.0,165.0,2.2,14.0,321.0,294.0,233.58
2016,1,25,14,45,348.5,155.0,2.15,14.0,295.5,254.84,199.38
2016,1,25,15,0,334.0,145.0,2.1,14.0,270.0,217.18,166.17
2016,1,25,15,15,323.0,130.0,1.85,13.5,240.5,178.0,131.92
2016,1,25,15,30,312.0,115.0,1.6,13.0,211.0,140.39,99.84
2016,1,25,15,45,292.0,100.0,1.35,12.5,179.0,103.56,71.18
2016,1,25,16,0,272.0,85.0,1.1,12.0,147.0,69.56,49.52
2016,1,25,16,15,241.5,68.5,1.05,11.0,114.5,50.32,39.45
2016,1,25,16,30,211.0,52.0,1.0,10.0,82.0,38.57,28.59
2016,1,25,16,45,148.0,36.0,1.0,9.5,53.5,26.92,17.22
2016,1,25,17,0,85.0,20.0,1.0,9.0,25.0,15.21,0.0
2016,1,25,17,15,42.5,10.0,1.0,8.5,12.5,7.87,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,6.0,19.0,14.95,0.0
2016,1,26,7,45,221.0,27.5,0.6,6.5,54.5,268.06,186.94
2016,1,26,8,0,442.0,36.0,0.6,7.0,90.0,480.78,387.49
2016,1,26,8,15,523.0,43.5,0.6,7.5,133.5,574.55,465.59
2016,1,26,8,30,604.0,51.0,0.6,8.0,177.0,671.09,540.73
2016,1,26,8,45,658.0,56.0,0.65,8.5,221.0,740.35,592.53
2016,1,26,9,0,712.0,61.0,0.7,9.0,265.0,801.21,636.0
2016,1,26,9,15,745.5,65.0,0.9,9.5,306.0,848.37,670.7
2016,1,26,9,30,779.0,69.0,1.1,10.0,347.0,893.02,702.74
2016,1,26,9,45,795.5,73.5,1.3,10.5,382.5,918.56,720.78
2016,1,26,10,0,812.0,78.0,1.5,11.0,418.0,940.74,736.31
2016,1,26,10,15,828.5,80.5,1.55,11.5,448.5,956.84,745.23
2016,1,26,10,30,845.0,83.0,1.6,12.0,479.0,969.2,751.63
2016,1,26,10,45,858.5,84.0,1.65,12.5,503.5,972.84,752.17
2016,1,26,11,0,872.0,85.0,1.7,13.0,528.0,972.53,750.26
2016,1,26,11,15,879.0,86.0,1.7,13.0,544.5,962.03,742.27
2016,1,26,11,30,886.0,87.0,1.7,13.0,561.0,947.69,731.94
2016,1,26,11,45,889.5,87.5,1.75,13.5,570.0,925.78,715.92
2016,1,26,12,0,893.0,88.0,1.8,14.0,579.0,900.29,697.59
2016,1,26,12,15,893.5,88.0,1.8,14.0,580.5,868.2,675.43
2016,1,26,12,30,894.0,88.0,1.8,14.0,582.0,832.94,651.05
2016,1,26,12,45,885.0,89.5,1.85,14.0,574.0,789.12,620.97
2016,1,26,13,0,876.0,91.0,1.9,14.0,566.0,743.15,588.83
2016,1,26,13,15,710.0,128.0,1.85,14.0,506.5,629.22,501.53
2016,1,26,13,30,544.0,165.0,1.8,14.0,447.0,515.14,413.0
2016,1,26,13,45,498.5,168.5,1.8,14.0,419.0,459.39,368.9
2016,1,26,14,0,453.0,172.0,1.8,14.0,391.0,406.86,326.17
2016,1,26,14,15,514.5,147.5,1.75,14.0,382.0,382.76,304.72
2016,1,26,14,30,576.0,123.0,1.7,14.0,373.0,356.64,279.84
2016,1,26,14,45,471.5,130.0,1.65,14.0,324.5,282.82,218.62
2016,1,26,15,0,367.0,137.0,1.6,14.0,276.0,225.3,171.36
2016,1,26,15,15,345.0,126.5,1.4,13.5,246.0,180.29,132.72
2016,1,26,15,30,323.0,116.0,1.2,13.0,216.0,143.04,101.44
2016,1,26,15,45,474.0,86.0,1.0,12.5,209.0,112.27,71.1
2016,1,26,16,0,625.0,56.0,0.8,12.0,202.0,62.57,37.48
2016,1,26,16,15,555.0,49.5,0.85,11.0,158.5,41.09,31.27
2016,1,26,16,30,485.0,43.0,0.9,10.0,115.0,35.75,26.17
2016,1,26,16,45,365.0,32.5,0.95,9.5,75.5,26.91,17.39
2016,1,26,17,0,245.0,22.0,1.0,9.0,36.0,18.17,2.29
2016,1,26,17,15,122.5,11.0,1.0,9.0,18.0,8.65,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,7.0,15.0,11.8,0.0
2016,1,27,7,45,104.5,29.5,1.5,7.5,42.5,156.72,110.88
2016,1,27,8,0,209.0,44.0,1.7,8.0,70.0,288.77,239.16
2016,1,27,8,15,252.0,60.0,1.6,8.5,104.5,351.7,295.9
2016,1,27,8,30,295.0,76.0,1.5,9.0,139.0,416.12,350.77
2016,1,27,8,45,325.0,90.5,1.4,9.5,173.5,466.98,392.1
2016,1,27,9,0,355.0,105.0,1.3,10.0,208.0,517.66,431.34
2016,1,27,9,15,387.5,113.0,1.25,10.5,240.0,561.62,464.29
2016,1,27,9,30,420.0,121.0,1.2,11.0,272.0,604.81,495.38
2016,1,27,9,45,574.0,100.5,1.2,11.5,329.5,741.51,594.74
2016,1,27,10,0,728.0,80.0,1.2,12.0,387.0,860.42,675.62
2016,1,27,10,15,783.5,80.5,1.15,12.5,432.5,912.96,707.09
2016,1,27,10,30,839.0,81.0,1.1,13.0,478.0,961.62,735.92
2016,1,27,10,45,853.5,81.5,1.05,13.5,502.5,965.7,734.52
2016,1,27,11,0,868.0,82.0,1.0,14.0,527.0,965.85,731.27
2016,1,27,11,15,875.0,83.0,0.9,14.0,543.5,955.49,721.61
2016,1,27,11,30,882.0,84.0,0.8,14.0,560.0,941.32,709.73
2016,1,27,11,45,888.5,83.5,0.7,14.5,569.5,910.85,685.99
2016,1,27,12,0,895.0,83.0,0.6,15.0,579.0,887.5,667.42
2016,1,27,12,15,895.5,83.0,0.5,15.0,580.5,856.13,644.8
2016,1,27,12,30,896.0,83.0,0.4,15.0,582.0,821.66,620.32
2016,1,27,12,45,895.5,82.0,0.35,15.5,575.5,782.33,592.47
2016,1,27,13,0,895.0,81.0,0.3,16.0,569.0,740.28,562.84
2016,1,27,13,15,889.0,80.0,0.3,16.0,555.0,691.99,528.81
2016,1,27,13,30,883.0,79.0,0.3,16.0,541.0,641.85,492.11
2016,1,27,13,45,875.0,77.5,0.35,16.0,519.5,592.09,455.04
2016,1,27,14,0,867.0,76.0,0.4,16.0,498.0,536.55,412.39
2016,1,27,14,15,853.5,74.0,0.45,16.0,469.5,477.04,365.16
2016,1,27,14,30,840.0,72.0,0.5,16.0,441.0,417.51,316.04
2016,1,27,14,45,821.5,69.0,0.55,16.0,407.0,355.56,263.38
2016,1,27,15,0,803.0,66.0,0.6,16.0,373.0,294.75,210.26
2016,1,27,15,15,775.0,63.0,0.55,15.5,333.5,233.26,156.74
2016,1,27,15,30,747.0,60.0,0.5,15.0,294.0,174.6,107.39
2016,1,27,15,45,707.0,55.5,0.5,14.5,251.5,116.62,64.59
2016,1,27,16,0,667.0,51.0,0.5,14.0,209.0,63.55,37.15
2016,1,27,16,15,602.0,45.0,0.5,13.5,165.0,41.12,31.01
2016,1,27,16,30,537.0,39.0,0.5,13.0,121.0,32.81,23.33
2016,1,27,16,45,427.0,30.0,0.5,12.5,81.0,25.09,15.78
2016,1,27,17,0,317.0,21.0,0.5,12.0,41.0,17.47,3.58
2016,1,27,17,15,158.5,10.5,0.5,11.5,20.5,8.26,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,7.5,3.0,2.36,0.0
2016,1,28,7,30,0.0,6.0,0.5,8.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,17.0,0.5,8.5,17.0,12.95,4.03
2016,1,28,8,0,0.0,28.0,0.5,9.0,28.0,21.38,12.46
2016,1,28,8,15,0.0,41.0,0.6,9.0,41.0,32.14,22.14
2016,1,28,8,30,0.0,54.0,0.7,9.0,54.0,44.0,32.7
2016,1,28,8,45,0.0,67.0,0.85,9.5,67.0,55.66,42.9
2016,1,28,9,0,0.0,80.0,1.0,10.0,80.0,67.19,52.83
2016,1,28,9,15,0.0,92.0,0.95,10.5,92.0,77.56,61.59
2016,1,28,9,30,0.0,104.0,0.9,11.0,104.0,87.93,70.21
2016,1,28,9,45,61.0,144.5,0.85,11.5,170.5,209.14,174.09
2016,1,28,10,0,122.0,185.0,0.8,12.0,237.0,341.29,280.91
2016,1,28,10,15,247.5,185.0,0.85,12.0,300.0,482.72,393.12
2016,1,28,10,30,373.0,185.0,0.9,12.0,363.0,600.16,482.7
2016,1,28,10,45,606.5,134.0,1.0,12.5,439.5,794.9,624.08
2016,1,28,11,0,840.0,83.0,1.1,13.0,516.0,941.04,721.54
2016,1,28,11,15,717.5,120.5,1.35,13.0,498.5,858.75,666.32
2016,1,28,11,30,595.0,158.0,1.6,13.0,481.0,766.79,604.79
2016,1,28,11,45,593.0,162.5,1.85,13.5,489.0,750.08,594.45
2016,1,28,12,0,591.0,167.0,2.1,14.0,497.0,722.59,574.83
2016,1,28,12,15,295.5,162.5,2.0,14.0,327.5,424.89,345.4
2016,1,28,12,30,0.0,158.0,1.9,14.0,158.0,127.4,100.5
2016,1,28,12,45,0.0,161.5,1.8,14.5,161.5,130.02,103.06
2016,1,28,13,0,0.0,165.0,1.7,15.0,165.0,132.63,105.02
2016,1,28,13,15,23.0,192.5,1.65,15.0,205.0,171.78,137.64
2016,1,28,13,30,46.0,220.0,1.6,15.0,245.0,220.35,177.19
2016,1,28,13,45,178.5,212.0,1.6,15.5,301.0,294.64,237.35
2016,1,28,14,0,311.0,204.0,1.6,16.0,357.0,352.51,281.56
2016,1,28,14,15,204.5,198.5,1.5,15.5,297.0,267.71,213.42
2016,1,28,14,30,98.0,193.0,1.4,15.0,237.0,197.72,157.6
2016,1,28,14,45,162.5,176.0,1.3,15.0,241.5,202.86,160.01
2016,1,28,15,0,227.0,159.0,1.2,15.0,246.0,198.42,153.06
2016,1,28,15,15,218.0,143.5,1.0,14.5,220.0,165.46,124.82
2016,1,28,15,30,209.0,128.0,0.8,14.0,194.0,133.9,98.37
2016,1,28,15,45,198.5,110.5,0.65,14.0,166.0,102.24,73.26
2016,1,28,16,0,188.0,93.0,0.5,14.0,138.0,72.42,52.84
2016,1,28,16,15,168.5,75.0,0.45,13.5,109.0,54.02,42.44
2016,1,28,16,30,149.0,57.0,0.4,13.0,80.0,41.71,31.18
2016,1,28,16,45,108.0,40.0,0.4,12.5,54.0,29.64,19.79
2016,1,28,17,0,67.0,23.0,0.4,12.0,28.0,17.37,4.82
2016,1,28,17,15,33.5,11.5,0.35,12.0,14.0,9.05,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,12.0,2.0,1.57,0.0
2016,1,29,7,30,0.0,4.0,2.0,12.0,4.0,3.15,0.0
2016,1,29,7,45,0.0,12.0,2.25,12.5,12.0,9.11,1.16
2016,1,29,8,0,0.0,20.0,2.5,13.0,20.0,15.22,7.04
2016,1,29,8,15,0.0,30.0,2.55,13.5,30.0,22.88,13.8
2016,1,29,8,30,0.0,40.0,2.6,14.0,40.0,30.56,20.52
2016,1,29,8,45,0.0,50.0,2.7,14.5,50.0,38.26,27.17
2016,1,29,9,0,0.0,60.0,2.8,15.0,60.0,45.98,33.74
2016,1,29,9,15,0.0,69.0,2.85,15.0,69.0,53.48,40.11
2016,1,29,9,30,0.0,78.0,2.9,15.0,78.0,61.12,46.54
2016,1,29,9,45,34.5,129.5,3.0,15.5,144.5,162.71,133.09
2016,1,29,10,0,69.0,181.0,3.1,16.0,211.0,260.19,213.43
2016,1,29,10,15,51.0,186.5,3.15,16.0,209.5,243.12,198.14
2016,1,29,10,30,33.0,192.0,3.2,16.0,208.0,226.74,183.72
2016,1,29,10,45,28.0,196.0,3.25,16.0,210.0,221.92,179.32
2016,1,29,11,0,23.0,200.0,3.3,16.0,212.0,197.2,158.81
2016,1,29,11,15,11.5,182.5,3.35,16.0,188.5,165.77,132.56
2016,1,29,11,30,0.0,165.0,3.4,16.0,165.0,136.48,107.99
2016,1,29,11,45,8.5,186.5,3.45,16.0,191.5,163.64,130.56
2016,1,29,12,0,17.0,208.0,3.5,16.0,218.0,190.34,152.49
2016,1,29,12,15,12.5,199.0,3.55,16.0,206.5,176.12,140.66
2016,1,29,12,30,8.0,190.0,3.6,16.0,195.0,162.68,129.56
2016,1,29,12,45,4.0,156.0,3.65,16.5,158.5,128.12,100.98
2016,1,29,13,0,0.0,122.0,3.7,17.0,122.0,95.66,74.06
2016,1,29,13,15,0.0,65.5,3.7,17.0,65.5,50.29,36.5
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,6.87,0.13
2016,1,29,13,45,5.0,92.5,3.7,17.0,95.0,74.19,56.65
2016,1,29,14,0,10.0,176.0,3.7,17.0,181.0,144.96,115.18
2016,1,29,14,15,192.5,173.0,3.65,16.5,259.5,239.73,192.48
2016,1,29,14,30,375.0,170.0,3.6,16.0,338.0,303.77,240.83
2016,1,29,14,45,187.5,88.0,3.55,16.0,172.0,142.69,110.31
2016,1,29,15,0,0.0,6.0,3.5,16.0,6.0,4.56,0.0
2016,1,29,15,15,0.0,5.0,3.35,15.5,5.0,3.8,0.0
2016,1,29,15,30,0.0,4.0,3.2,15.0,4.0,3.03,0.0
2016,1,29,15,45,0.0,3.5,3.1,15.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,15.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,3.0,14.5,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,3.0,14.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,3.0,14.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.5,8.0,11.5,9.05,0.0
2016,1,30,7,30,0.0,23.0,1.8,8.0,23.0,30.01,0.0
2016,1,30,7,45,229.0,29.5,2.1,8.5,60.0,280.66,213.28
2016,1,30,8,0,458.0,36.0,2.4,9.0,97.0,494.74,406.35
2016,1,30,8,15,533.5,43.0,2.45,9.0,140.0,583.52,483.37
2016,1,30,8,30,609.0,50.0,2.5,9.0,183.0,674.92,558.62
2016,1,30,8,45,663.5,53.5,2.6,9.5,227.5,735.45,606.14
2016,1,30,9,0,718.0,57.0,2.7,10.0,272.0,803.97,657.58
2016,1,30,9,15,750.0,60.5,2.7,10.0,312.5,849.14,690.26
2016,1,30,9,30,782.0,64.0,2.7,10.0,353.0,891.88,720.3
2016,1,30,9,45,810.0,65.0,2.75,10.5,390.5,924.38,741.31
2016,1,30,10,0,838.0,66.0,2.8,11.0,428.0,953.64,759.66
2016,1,30,10,15,853.5,68.0,2.8,11.0,458.5,956.53,760.03
2016,1,30,10,30,869.0,70.0,2.8,11.0,489.0,967.49,766.48
2016,1,30,10,45,684.0,125.0,2.85,11.5,465.5,862.09,688.69
2016,1,30,11,0,499.0,180.0,2.9,12.0,442.0,722.93,584.24
2016,1,30,11,15,502.0,186.0,2.9,12.0,456.0,719.33,581.65
2016,1,30,11,30,505.0,192.0,2.9,12.0,470.0,713.24,576.21
2016,1,30,11,45,711.0,132.5,2.95,12.5,531.0,826.41,660.43
2016,1,30,12,0,917.0,73.0,3.0,13.0,592.0,897.66,709.7
2016,1,30,12,15,917.5,73.5,3.0,13.0,593.5,866.38,686.47
2016,1,30,12,30,918.0,74.0,3.0,13.0,595.0,831.88,661.8
2016,1,30,12,45,906.0,77.5,3.0,13.0,587.0,788.13,630.29
2016,1,30,13,0,894.0,81.0,3.0,13.0,579.0,742.31,597.09
2016,1,30,13,15,693.0,134.5,2.95,13.0,515.0,626.95,506.46
2016,1,30,13,30,492.0,188.0,2.9,13.0,451.0,506.0,410.16
2016,1,30,13,45,411.0,197.0,2.85,13.0,410.5,436.4,354.06
2016,1,30,14,0,330.0,206.0,2.8,13.0,370.0,364.24,295.24
2016,1,30,14,15,402.5,179.0,2.8,12.5,368.5,359.46,290.16
2016,1,30,14,30,475.0,152.0,2.8,12.0,367.0,336.97,269.05
2016,1,30,14,45,439.5,145.5,2.8,12.0,332.5,285.58,224.34
2016,1,30,15,0,404.0,139.0,2.8,12.0,298.0,237.99,182.7
2016,1,30,15,15,385.5,128.0,2.55,11.5,267.0,194.73,144.6
2016,1,30,15,30,367.0,117.0,2.3,11.0,236.0,153.74,109.51
2016,1,30,15,45,346.5,102.5,2.05,11.0,202.5,112.42,76.89
2016,1,30,16,0,326.0,88.0,1.8,11.0,169.0,74.0,52.42
2016,1,30,16,15,292.0,73.0,1.65,10.0,134.5,53.57,42.71
2016,1,30,16,30,258.0,58.0,1.5,9.0,100.0,43.06,32.98
2016,1,30,16,45,198.0,42.0,1.35,8.5,68.5,31.45,21.92
2016,1,30,17,0,138.0,26.0,1.2,8.0,37.0,19.66,8.4
2016,1,30,17,15,69.0,13.0,1.2,7.5,18.5,10.23,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,5.0,7.0,5.51,0.0
2016,1,31,7,30,0.0,14.0,0.9,5.0,14.0,10.68,0.0
2016,1,31,7,45,28.0,31.5,1.0,5.5,35.5,64.04,46.05
2016,1,31,8,0,56.0,49.0,1.1,6.0,57.0,125.34,103.13
2016,1,31,8,15,70.5,68.0,1.3,6.0,81.5,162.62,137.29
2016,1,31,8,30,85.0,87.0,1.5,6.0,106.0,199.26,170.22
2016,1,31,8,45,94.0,106.0,1.75,6.5,131.0,230.44,197.3
2016,1,31,9,0,103.0,125.0,2.0,7.0,156.0,261.2,223.35
2016,1,31,9,15,111.0,141.5,2.2,7.0,179.5,286.66,244.79
2016,1,31,9,30,119.0,158.0,2.4,7.0,203.0,311.86,265.68
2016,1,31,9,45,203.5,168.0,2.65,7.5,253.5,403.61,343.3
2016,1,31,10,0,288.0,178.0,2.9,8.0,304.0,519.07,436.92
2016,1,31,10,15,170.0,191.0,3.05,8.0,267.0,389.02,327.67
2016,1,31,10,30,52.0,204.0,3.2,8.0,230.0,259.75,217.01
2016,1,31,10,45,86.0,222.0,3.4,8.5,267.0,310.24,259.68
2016,1,31,11,0,120.0,240.0,3.6,9.0,304.0,381.53,317.74
2016,1,31,11,15,321.5,214.0,3.75,9.0,391.0,556.99,463.66
2016,1,31,11,30,523.0,188.0,3.9,9.0,478.0,725.96,597.91
2016,1,31,11,45,503.0,198.5,4.05,9.5,481.0,701.06,575.8
2016,1,31,12,0,483.0,209.0,4.2,10.0,484.0,674.67,554.04
2016,1,31,12,15,709.0,144.0,4.25,10.0,549.0,784.68,641.77
2016,1,31,12,30,935.0,79.0,4.3,10.0,614.0,852.21,692.14
2016,1,31,12,45,931.0,80.0,4.4,10.0,607.5,810.9,661.56
2016,1,31,13,0,927.0,81.0,4.5,10.0,601.0,766.93,629.4
2016,1,31,13,15,921.5,80.0,4.55,10.0,586.5,717.36,590.69
2016,1,31,13,30,916.0,79.0,4.6,10.0,572.0,665.79,548.62
2016,1,31,13,45,908.0,77.5,4.65,10.0,550.5,610.48,502.45
2016,1,31,14,0,900.0,76.0,4.7,10.0,529.0,553.89,453.89
2016,1,31,14,15,887.0,74.5,4.65,10.0,499.5,493.95,400.95
2016,1,31,14,30,874.0,73.0,4.6,10.0,470.0,434.66,347.08
2016,1,31,14,45,852.0,71.0,4.6,10.0,434.5,370.11,287.87
2016,1,31,15,0,830.0,69.0,4.6,10.0,399.0,307.03,229.05
2016,1,31,15,15,802.5,66.0,4.4,9.5,358.5,243.59,170.66
2016,1,31,15,30,775.0,63.0,4.2,9.0,318.0,182.92,117.01
2016,1,31,15,45,731.0,59.0,4.05,8.5,273.5,122.83,70.78
2016,1,31,16,0,687.0,55.0,3.9,8.0,229.0,68.16,41.47
2016,1,31,16,15,623.0,49.5,3.85,7.5,183.0,41.56,32.26
2016,1,31,16,30,559.0,44.0,3.8,7.0,137.0,36.9,27.73
2016,1,31,16,45,448.0,35.0,3.75,7.0,94.5,29.21,20.16
2016,1,31,17,0,337.0,26.0,3.7,7.0,52.0,21.64,10.6
2016,1,31,17,15,168.5,13.0,3.95,6.5,26.0,10.23,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.45,2.5,16.0,139.07,0.0
2016,2,1,7,30,351.0,16.0,3.7,3.0,32.0,324.77,0.0
2016,2,1,7,45,480.0,24.5,3.95,4.0,74.5,474.29,373.59
2016,2,1,8,0,609.0,33.0,4.2,5.0,117.0,611.67,510.29
2016,2,1,8,15,678.0,38.0,4.35,5.5,164.0,697.97,587.15
2016,2,1,8,30,747.0,43.0,4.5,6.0,211.0,785.29,660.18
2016,2,1,8,45,790.0,46.5,4.65,6.5,257.5,846.32,709.3
2016,2,1,9,0,833.0,50.0,4.8,7.0,304.0,895.43,747.1
2016,2,1,9,15,861.0,53.0,4.85,7.0,347.5,937.1,778.48
2016,2,1,9,30,889.0,56.0,4.9,7.0,391.0,976.17,807.01
2016,2,1,9,45,900.0,61.0,4.95,7.5,428.0,998.14,820.65
2016,2,1,10,0,911.0,66.0,5.0,8.0,465.0,1016.33,831.35
2016,2,1,10,15,924.5,67.5,4.9,8.0,497.0,1028.25,837.57
2016,2,1,10,30,938.0,69.0,4.8,8.0,529.0,1036.27,840.98
2016,2,1,10,45,945.5,71.0,4.7,8.5,553.5,1034.99,836.14
2016,2,1,11,0,953.0,73.0,4.6,9.0,578.0,1029.64,828.57
2016,2,1,11,15,958.0,74.0,4.5,9.0,595.5,1016.52,817.16
2016,2,1,11,30,963.0,75.0,4.4,9.0,613.0,999.4,803.12
2016,2,1,11,45,964.0,76.0,4.35,9.5,622.0,974.7,782.8
2016,2,1,12,0,965.0,77.0,4.3,10.0,631.0,946.3,760.06
2016,2,1,12,15,965.0,77.0,4.2,10.0,632.0,912.31,734.37
2016,2,1,12,30,965.0,77.0,4.1,10.0,633.0,874.96,706.44
2016,2,1,12,45,829.5,106.5,4.0,10.5,580.5,770.48,627.17
2016,2,1,13,0,694.0,136.0,3.9,11.0,528.0,667.13,545.42
2016,2,1,13,15,817.0,107.0,3.75,11.0,558.0,681.3,556.45
2016,2,1,13,30,940.0,78.0,3.6,11.0,588.0,680.52,554.15
2016,2,1,13,45,929.0,77.5,3.45,11.0,565.0,623.24,506.32
