Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,918.0,77.0,3.3,11.0,542.0,564.89,456.8
2016,2,1,14,15,904.0,75.0,3.15,10.5,512.0,502.91,403.82
2016,2,1,14,30,890.0,73.0,3.0,10.0,482.0,441.66,349.75
2016,2,1,14,45,874.0,70.0,2.85,10.0,446.0,377.22,291.06
2016,2,1,15,0,858.0,67.0,2.7,10.0,410.0,313.56,232.06
2016,2,1,15,15,830.0,64.0,2.35,9.5,369.0,248.25,172.48
2016,2,1,15,30,802.0,61.0,2.0,9.0,328.0,185.74,117.63
2016,2,1,15,45,764.5,56.5,1.65,8.5,283.0,124.11,70.25
2016,2,1,16,0,727.0,52.0,1.3,8.0,238.0,67.07,39.75
2016,2,1,16,15,666.0,46.5,1.2,7.5,191.5,42.91,33.55
2016,2,1,16,30,605.0,41.0,1.1,7.0,145.0,37.78,28.62
2016,2,1,16,45,507.5,33.0,1.05,6.5,101.5,30.28,21.29
2016,2,1,17,0,410.0,25.0,1.0,6.0,58.0,22.88,12.28
2016,2,1,17,15,205.0,12.5,1.0,5.5,29.0,9.83,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.0,10.0,1.4,5.0,13.5,59.31,0.0
2016,2,2,7,30,136.0,20.0,1.5,5.0,27.0,166.14,0.0
2016,2,2,7,45,258.0,33.5,1.6,5.5,63.5,310.25,246.56
2016,2,2,8,0,380.0,47.0,1.7,6.0,100.0,438.88,366.3
2016,2,2,8,15,458.0,56.0,1.75,6.0,143.5,532.24,446.75
2016,2,2,8,30,536.0,65.0,1.8,6.0,187.0,627.66,525.11
2016,2,2,8,45,408.0,93.0,1.85,6.0,197.5,548.16,463.69
2016,2,2,9,0,280.0,121.0,1.9,6.0,208.0,445.21,379.89
2016,2,2,9,15,306.5,132.0,1.9,6.0,239.0,484.63,412.71
2016,2,2,9,30,333.0,143.0,1.9,6.0,270.0,523.82,443.56
2016,2,2,9,45,182.5,159.0,1.9,6.5,229.5,369.06,313.06
2016,2,2,10,0,32.0,175.0,1.9,7.0,189.0,212.32,177.33
2016,2,2,10,15,81.5,198.5,1.8,7.0,238.0,286.85,241.34
2016,2,2,10,30,131.0,222.0,1.7,7.0,287.0,383.04,319.97
2016,2,2,10,45,164.5,232.5,1.65,7.0,318.0,422.22,350.98
2016,2,2,11,0,198.0,243.0,1.6,7.0,349.0,459.92,380.65
2016,2,2,11,15,115.0,235.0,1.45,7.0,297.0,362.29,299.43
2016,2,2,11,30,32.0,227.0,1.3,7.0,245.0,247.43,203.61
2016,2,2,11,45,231.0,226.0,1.2,7.5,359.5,463.91,382.38
2016,2,2,12,0,430.0,225.0,1.1,8.0,474.0,645.26,520.05
2016,2,2,12,15,410.0,231.0,1.0,8.0,468.5,596.05,479.83
2016,2,2,12,30,390.0,237.0,0.9,8.0,463.0,566.29,456.12
2016,2,2,12,45,389.0,236.5,0.85,8.5,460.0,544.27,438.05
2016,2,2,13,0,388.0,236.0,0.8,9.0,457.0,521.06,418.9
2016,2,2,13,15,194.0,130.0,0.85,9.0,240.5,261.88,215.49
2016,2,2,13,30,0.0,24.0,0.9,9.0,24.0,18.35,10.17
2016,2,2,13,45,0.0,23.0,0.95,9.5,23.0,17.58,9.6
2016,2,2,14,0,0.0,22.0,1.0,10.0,22.0,16.8,8.92
2016,2,2,14,15,0.0,20.5,1.1,10.0,20.5,15.65,7.94
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,14.49,6.96
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,13.34,5.98
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,12.18,4.99
2016,2,2,15,15,365.5,43.5,1.3,9.5,166.5,123.28,86.37
2016,2,2,15,30,731.0,71.0,1.2,9.0,317.0,182.93,118.42
2016,2,2,15,45,679.5,68.0,1.1,8.5,272.5,122.04,71.86
2016,2,2,16,0,628.0,65.0,1.0,8.0,228.0,70.31,44.35
2016,2,2,16,15,564.5,58.0,1.0,7.5,183.5,47.6,37.84
2016,2,2,16,30,501.0,51.0,1.0,7.0,139.0,42.04,32.51
2016,2,2,16,45,397.5,40.5,1.0,6.5,97.0,33.4,24.14
2016,2,2,17,0,294.0,30.0,1.0,6.0,55.0,24.79,14.33
2016,2,2,17,15,147.0,15.0,1.05,5.5,27.5,11.8,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,94.1,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,241.66,20.82
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,380.72,306.32
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,506.41,424.1
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,593.59,498.99
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,682.87,571.46
2016,2,3,8,45,655.5,60.5,2.15,5.5,240.0,746.63,620.83
2016,2,3,9,0,702.0,66.0,2.2,6.0,284.0,809.7,667.54
2016,2,3,9,15,733.5,69.5,2.15,6.5,325.5,846.79,692.28
2016,2,3,9,30,765.0,73.0,2.1,7.0,367.0,889.27,720.17
2016,2,3,9,45,782.0,77.5,2.1,8.0,402.5,915.64,734.77
2016,2,3,10,0,799.0,82.0,2.1,9.0,438.0,938.67,746.79
2016,2,3,10,15,815.0,84.5,2.0,9.5,469.0,954.65,753.83
2016,2,3,10,30,831.0,87.0,1.9,10.0,500.0,966.91,758.22
2016,2,3,10,45,844.0,88.0,1.85,10.5,525.0,970.46,757.29
2016,2,3,11,0,857.0,89.0,1.8,11.0,550.0,970.09,753.9
2016,2,3,11,15,864.5,90.0,1.7,11.0,567.5,960.44,745.03
2016,2,3,11,30,872.0,91.0,1.6,11.0,585.0,946.94,733.78
2016,2,3,11,45,876.0,92.0,1.55,11.5,595.0,926.4,717.31
2016,2,3,12,0,880.0,93.0,1.5,12.0,605.0,902.22,698.62
2016,2,3,12,15,882.0,93.0,1.45,12.0,607.0,871.64,676.94
2016,2,3,12,30,884.0,93.0,1.4,12.0,609.0,837.77,653.06
2016,2,3,12,45,624.5,165.5,1.4,12.5,528.5,678.72,536.39
2016,2,3,13,0,365.0,238.0,1.4,13.0,448.0,506.4,404.21
2016,2,3,13,15,235.5,244.5,1.35,13.0,379.0,388.83,312.85
2016,2,3,13,30,106.0,251.0,1.3,13.0,310.0,285.81,230.19
2016,2,3,13,45,221.5,231.5,1.3,13.0,348.0,336.6,271.81
2016,2,3,14,0,337.0,212.0,1.3,13.0,386.0,373.15,299.54
2016,2,3,14,15,180.0,195.5,1.2,12.5,288.0,253.11,203.36
2016,2,3,14,30,23.0,179.0,1.1,12.0,190.0,149.27,119.93
2016,2,3,14,45,11.5,149.5,1.05,12.0,155.0,119.52,95.73
2016,2,3,15,0,0.0,120.0,1.0,12.0,120.0,92.0,73.09
2016,2,3,15,15,0.0,107.5,0.85,11.5,107.5,81.94,64.88
2016,2,3,15,30,0.0,95.0,0.7,11.0,95.0,72.04,56.67
2016,2,3,15,45,0.0,82.0,0.6,11.0,82.0,61.93,48.05
2016,2,3,16,0,0.0,69.0,0.5,11.0,69.0,51.98,39.47
2016,2,3,16,15,0.0,55.5,0.55,10.5,55.5,42.0,32.4
2016,2,3,16,30,0.0,42.0,0.6,10.0,42.0,32.06,23.24
2016,2,3,16,45,0.0,29.5,0.7,9.5,29.5,22.53,14.33
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,12.94,4.91
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,6.45,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,129.0,10.0,1.15,4.5,17.0,105.46,0.0
2016,2,4,7,30,258.0,20.0,1.3,5.0,34.0,267.49,62.15
2016,2,4,7,45,379.0,30.0,1.5,5.5,73.5,407.72,326.42
2016,2,4,8,0,500.0,40.0,1.7,6.0,113.0,536.51,443.99
2016,2,4,8,15,571.0,46.5,1.75,6.5,158.5,622.59,516.46
2016,2,4,8,30,642.0,53.0,1.8,7.0,204.0,710.7,586.47
2016,2,4,8,45,685.0,58.0,1.85,7.5,248.5,763.53,626.5
2016,2,4,9,0,728.0,63.0,1.9,8.0,293.0,823.81,670.28
2016,2,4,9,15,758.5,67.0,1.9,8.0,334.5,868.77,701.85
2016,2,4,9,30,789.0,71.0,1.9,8.0,376.0,911.16,730.75
2016,2,4,9,45,799.0,77.0,1.95,8.5,411.5,932.67,743.44
2016,2,4,10,0,809.0,83.0,2.0,9.0,447.0,950.64,753.68
2016,2,4,10,15,824.5,85.0,1.95,9.0,478.0,965.52,761.83
2016,2,4,10,30,840.0,87.0,1.9,9.0,509.0,976.63,767.39
2016,2,4,10,45,849.5,89.5,1.9,9.5,533.0,978.52,765.96
2016,2,4,11,0,859.0,92.0,1.9,10.0,557.0,976.5,762.1
2016,2,4,11,15,866.0,93.0,1.85,10.0,574.5,966.3,753.54
2016,2,4,11,30,873.0,94.0,1.8,10.0,592.0,952.25,742.6
2016,2,4,11,45,879.5,93.5,1.75,10.5,602.0,932.12,726.33
2016,2,4,12,0,886.0,93.0,1.7,11.0,612.0,908.25,707.73
2016,2,4,12,15,886.5,93.0,1.65,11.0,613.5,876.18,684.87
2016,2,4,12,30,887.0,93.0,1.6,11.0,615.0,840.9,659.86
2016,2,4,12,45,889.0,91.0,1.6,11.5,609.5,801.49,631.3
2016,2,4,13,0,891.0,89.0,1.6,12.0,604.0,752.38,595.7
2016,2,4,13,15,885.5,88.0,1.6,12.0,590.0,709.92,563.88
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,658.77,524.41
2016,2,4,13,45,869.0,86.5,1.65,12.5,553.5,603.22,479.99
2016,2,4,14,0,858.0,86.0,1.7,13.0,531.0,546.74,433.56
2016,2,4,14,15,686.5,119.0,1.7,12.5,463.0,445.7,353.27
2016,2,4,14,30,515.0,152.0,1.7,12.0,395.0,353.81,279.65
2016,2,4,14,45,513.0,139.5,1.75,12.0,367.0,306.55,238.39
2016,2,4,15,0,511.0,127.0,1.8,12.0,339.0,259.26,195.96
2016,2,4,15,15,485.5,120.0,1.6,11.5,305.5,211.05,153.58
2016,2,4,15,30,460.0,113.0,1.4,11.0,272.0,165.73,115.03
2016,2,4,15,45,439.5,100.0,1.25,11.0,235.5,119.61,79.0
2016,2,4,16,0,419.0,87.0,1.1,11.0,199.0,76.34,52.8
2016,2,4,16,15,379.5,74.0,1.05,10.0,161.5,55.03,44.17
2016,2,4,16,30,340.0,61.0,1.0,9.0,124.0,45.76,35.66
2016,2,4,16,45,282.5,46.5,1.0,8.5,88.0,35.14,25.62
2016,2,4,17,0,225.0,32.0,1.0,8.0,52.0,24.37,14.61
2016,2,4,17,15,112.5,16.0,1.0,7.5,26.0,12.22,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,89.61,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,236.0,82.78
2016,2,5,7,45,331.0,34.0,1.2,6.0,73.5,371.78,299.65
2016,2,5,8,0,448.0,46.0,1.3,7.0,113.0,498.29,411.69
2016,2,5,8,15,522.5,54.0,1.35,7.5,158.5,588.95,486.86
2016,2,5,8,30,597.0,62.0,1.4,8.0,204.0,681.56,559.61
2016,2,5,8,45,646.5,67.0,1.45,8.5,249.0,747.73,609.08
2016,2,5,9,0,696.0,72.0,1.5,9.0,294.0,813.09,655.92
2016,2,5,9,15,729.0,76.5,1.6,9.5,336.5,860.23,688.48
2016,2,5,9,30,762.0,81.0,1.7,10.0,379.0,897.24,713.12
2016,2,5,9,45,792.5,82.0,1.85,11.0,417.5,933.04,735.75
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,965.39,755.55
2016,2,5,10,15,839.0,85.5,1.95,12.5,488.0,981.4,762.73
2016,2,5,10,30,855.0,88.0,1.9,13.0,520.0,993.57,767.44
2016,2,5,10,45,866.5,89.5,1.9,13.5,545.0,996.06,766.34
2016,2,5,11,0,878.0,91.0,1.9,14.0,570.0,994.54,762.82
2016,2,5,11,15,885.0,92.0,1.85,14.0,587.5,984.02,754.16
2016,2,5,11,30,892.0,93.0,1.8,14.0,605.0,969.56,743.13
2016,2,5,11,45,895.0,94.0,1.8,14.5,615.0,947.54,726.48
2016,2,5,12,0,898.0,95.0,1.8,15.0,625.0,921.85,707.55
2016,2,5,12,15,898.0,95.0,1.65,15.0,626.5,888.89,683.26
2016,2,5,12,30,898.0,95.0,1.5,15.0,628.0,852.71,656.88
2016,2,5,12,45,892.5,95.5,1.4,15.5,620.5,809.77,625.28
2016,2,5,13,0,887.0,96.0,1.3,16.0,613.0,764.35,592.03
2016,2,5,13,15,782.5,117.0,1.1,16.0,565.0,672.73,522.67
2016,2,5,13,30,678.0,138.0,0.9,16.0,517.0,584.53,455.31
2016,2,5,13,45,767.5,114.0,0.7,16.0,528.0,573.13,444.37
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,550.49,422.91
2016,2,5,14,15,843.0,88.0,0.65,15.5,510.0,490.4,376.65
2016,2,5,14,30,829.0,86.0,0.8,15.0,481.0,430.33,328.34
2016,2,5,14,45,817.5,81.0,0.95,15.0,447.0,368.72,275.95
2016,2,5,15,0,806.0,76.0,1.1,15.0,413.0,307.48,222.13
2016,2,5,15,15,780.0,72.5,1.0,14.5,373.0,244.91,167.16
2016,2,5,15,30,754.0,69.0,0.9,14.0,333.0,184.98,116.24
2016,2,5,15,45,720.0,64.0,0.85,13.5,289.5,125.91,72.02
2016,2,5,16,0,686.0,59.0,0.8,13.0,246.0,71.07,43.25
2016,2,5,16,15,628.5,53.0,0.9,12.0,200.0,44.24,34.21
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,39.27,29.62
2016,2,5,16,45,470.0,39.0,1.1,10.0,110.0,32.45,23.14
2016,2,5,17,0,369.0,31.0,1.2,9.0,66.0,25.77,15.98
2016,2,5,17,15,184.5,15.5,1.15,9.0,33.0,12.61,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.5,10.5,1.1,4.5,19.0,111.55,0.0
2016,2,6,7,30,273.0,21.0,1.3,5.0,38.0,284.41,127.91
2016,2,6,7,45,389.5,31.0,1.55,6.0,78.5,417.51,337.89
2016,2,6,8,0,506.0,41.0,1.8,7.0,119.0,543.18,449.36
2016,2,6,8,15,574.5,48.0,1.75,7.5,164.5,628.1,519.6
2016,2,6,8,30,643.0,55.0,1.7,8.0,210.0,714.95,587.15
2016,2,6,8,45,690.5,59.0,1.7,9.0,255.5,770.92,627.33
2016,2,6,9,0,738.0,63.0,1.7,10.0,301.0,834.52,671.03
2016,2,6,9,15,767.5,66.5,1.75,10.5,342.5,878.08,700.18
2016,2,6,9,30,797.0,70.0,1.8,11.0,384.0,919.01,726.77
2016,2,6,9,45,813.0,73.5,1.85,11.5,420.5,943.42,741.23
2016,2,6,10,0,829.0,77.0,1.9,12.0,457.0,964.41,753.28
2016,2,6,10,15,843.5,79.0,1.8,12.5,488.0,978.28,758.38
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,988.37,760.9
2016,2,6,10,45,868.0,83.0,1.65,13.5,543.5,990.05,758.56
2016,2,6,11,0,878.0,85.0,1.6,14.0,568.0,987.78,753.82
2016,2,6,11,15,884.0,86.0,1.65,14.0,585.0,964.88,738.28
2016,2,6,11,30,890.0,87.0,1.7,14.0,602.0,950.04,728.53
2016,2,6,11,45,896.0,86.5,1.8,14.5,611.5,929.66,714.29
2016,2,6,12,0,902.0,86.0,1.9,15.0,621.0,905.6,697.58
2016,2,6,12,15,902.0,86.0,1.95,15.0,622.5,873.39,675.94
2016,2,6,12,30,902.0,86.0,2.0,15.0,624.0,838.01,652.04
2016,2,6,12,45,898.0,86.0,2.15,15.0,617.5,796.53,624.48
2016,2,6,13,0,894.0,86.0,2.3,15.0,611.0,752.52,594.62
2016,2,6,13,15,694.5,143.0,2.3,15.0,545.0,639.31,507.9
2016,2,6,13,30,495.0,200.0,2.3,15.0,479.0,520.14,415.17
2016,2,6,13,45,682.0,140.5,2.35,15.5,509.0,549.08,437.0
2016,2,6,14,0,869.0,81.0,2.4,16.0,539.0,548.19,433.03
2016,2,6,14,15,856.0,79.0,2.35,15.5,510.5,488.04,383.0
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,427.78,331.55
2016,2,6,14,45,826.0,74.5,2.3,15.0,447.5,365.82,276.78
2016,2,6,15,0,809.0,72.0,2.3,15.0,413.0,304.8,221.71
2016,2,6,15,15,783.5,69.0,2.05,14.5,373.5,242.61,166.19
2016,2,6,15,30,758.0,66.0,1.8,14.0,334.0,182.97,114.91
2016,2,6,15,45,724.0,61.5,1.55,13.5,290.5,124.05,70.48
2016,2,6,16,0,690.0,57.0,1.3,13.0,247.0,69.33,41.85
2016,2,6,16,15,633.5,51.5,1.2,12.0,201.5,46.74,36.46
2016,2,6,16,30,577.0,46.0,1.1,11.0,156.0,38.51,28.97
2016,2,6,16,45,488.5,37.5,1.05,10.0,112.5,31.32,22.21
2016,2,6,17,0,400.0,29.0,1.0,9.0,69.0,24.2,14.89
2016,2,6,17,15,200.0,14.5,1.0,8.5,34.5,11.79,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,174.0,10.0,1.1,6.5,21.5,139.56,0.0
2016,2,7,7,30,348.0,20.0,1.3,7.0,43.0,335.53,175.42
2016,2,7,7,45,463.5,28.0,1.5,8.0,85.0,465.11,373.43
2016,2,7,8,0,579.0,36.0,1.7,9.0,127.0,590.89,482.58
2016,2,7,8,15,643.5,41.5,1.75,9.5,174.0,673.38,550.18
2016,2,7,8,30,708.0,47.0,1.8,10.0,221.0,756.94,614.76
2016,2,7,8,45,750.5,50.5,1.85,11.0,267.0,817.17,657.69
2016,2,7,9,0,793.0,54.0,1.9,12.0,313.0,876.08,697.56
2016,2,7,9,15,820.5,57.0,1.95,12.5,355.5,917.65,724.79
2016,2,7,9,30,848.0,60.0,2.0,13.0,398.0,944.91,741.36
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,966.8,753.97
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,985.14,764.0
2016,2,7,10,15,887.0,70.0,2.1,14.5,503.0,998.52,770.02
2016,2,7,10,30,901.0,72.0,2.1,15.0,535.0,1008.1,773.55
2016,2,7,10,45,911.0,73.0,2.1,15.5,560.0,1008.41,770.97
2016,2,7,11,0,921.0,74.0,2.1,16.0,585.0,1004.74,765.99
2016,2,7,11,15,927.0,75.0,2.1,16.0,602.5,993.17,757.35
2016,2,7,11,30,933.0,76.0,2.1,16.0,620.0,977.65,746.3
2016,2,7,11,45,936.0,76.5,2.15,16.5,629.5,954.85,729.69
2016,2,7,12,0,939.0,77.0,2.2,17.0,639.0,928.34,710.7
2016,2,7,12,15,939.5,77.0,2.2,17.0,640.5,895.5,688.24
2016,2,7,12,30,940.0,77.0,2.2,17.0,642.0,859.32,663.48
2016,2,7,12,45,938.5,76.0,2.25,17.5,635.5,817.29,633.74
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,772.44,601.86
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,722.75,565.91
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,670.97,526.26
2016,2,7,13,45,917.0,73.0,2.3,18.0,577.5,614.79,482.21
2016,2,7,14,0,908.0,72.0,2.3,18.0,555.0,557.39,435.88
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.0,497.11,385.38
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,436.49,333.18
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,373.2,277.88
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,310.82,222.27
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,245.96,165.07
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,184.52,112.81
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,123.62,67.63
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,67.09,38.92
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,44.24,33.73
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,39.57,29.44
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.0,32.97,23.24
2016,2,7,17,0,439.0,29.0,1.1,14.0,74.0,26.48,16.61
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.0,11.82,0.0
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.5,12.0,1.3,9.0,21.5,115.8,0.0
2016,2,8,7,30,281.0,24.0,1.4,10.0,43.0,297.85,172.69
2016,2,8,7,45,397.0,34.0,1.55,11.0,84.5,427.27,342.66
2016,2,8,8,0,513.0,44.0,1.7,12.0,126.0,553.31,449.77
2016,2,8,8,15,582.5,50.5,1.75,12.5,172.5,639.08,519.2
2016,2,8,8,30,652.0,57.0,1.8,13.0,219.0,726.59,586.27
2016,2,8,8,45,695.0,62.0,1.9,13.5,264.5,779.74,625.35
2016,2,8,9,0,738.0,67.0,2.0,14.0,310.0,840.54,668.43
2016,2,8,9,15,768.0,70.5,2.0,14.5,352.5,884.8,697.17
2016,2,8,9,30,798.0,74.0,2.0,15.0,395.0,926.38,723.22
2016,2,8,9,45,823.5,75.5,2.0,16.0,433.5,957.82,740.25
2016,2,8,10,0,849.0,77.0,2.0,17.0,472.0,985.83,754.62
2016,2,8,10,15,863.5,79.0,2.0,17.5,504.0,999.72,760.74
2016,2,8,10,30,878.0,81.0,2.0,18.0,536.0,1009.73,764.46
2016,2,8,10,45,887.5,82.5,2.0,18.5,560.5,998.03,753.88
2016,2,8,11,0,897.0,84.0,2.0,19.0,585.0,994.6,749.27
2016,2,8,11,15,903.0,85.0,1.95,19.0,602.5,983.21,740.24
2016,2,8,11,30,909.0,86.0,1.9,19.0,620.0,967.96,728.9
2016,2,8,11,45,912.0,86.5,1.85,19.5,629.5,945.53,711.61
2016,2,8,12,0,915.0,87.0,1.8,20.0,639.0,919.47,692.16
2016,2,8,12,15,915.5,87.0,1.75,20.0,640.5,887.16,669.97
2016,2,8,12,30,916.0,87.0,1.7,20.0,642.0,851.6,645.64
2016,2,8,12,45,921.0,84.0,1.65,20.0,637.0,813.14,619.31
2016,2,8,13,0,926.0,81.0,1.6,20.0,632.0,771.42,590.65
2016,2,8,13,15,921.0,80.5,1.5,20.0,618.0,722.39,554.97
2016,2,8,13,30,916.0,80.0,1.4,20.0,604.0,671.24,516.06
2016,2,8,13,45,907.0,79.0,1.35,20.5,581.5,615.38,472.28
2016,2,8,14,0,898.0,78.0,1.3,21.0,559.0,558.31,426.53
2016,2,8,14,15,885.5,76.0,1.2,21.0,530.0,497.67,377.36
2016,2,8,14,30,873.0,74.0,1.1,21.0,501.0,436.78,326.53
2016,2,8,14,45,855.0,72.0,1.0,21.0,465.5,373.7,272.74
2016,2,8,15,0,837.0,70.0,0.9,21.0,430.0,310.99,218.24
2016,2,8,15,15,812.5,67.0,0.85,20.5,389.5,247.19,163.54
2016,2,8,15,30,788.0,64.0,0.8,20.0,349.0,185.8,112.58
2016,2,8,15,45,752.5,60.5,0.8,19.5,304.5,125.56,68.79
2016,2,8,16,0,717.0,57.0,0.8,19.0,260.0,69.67,40.92
2016,2,8,16,15,662.5,51.5,0.85,18.0,213.5,47.01,35.81
2016,2,8,16,30,608.0,46.0,0.9,17.0,167.0,42.01,31.35
2016,2,8,16,45,518.5,38.5,1.0,16.5,122.0,32.28,22.48
2016,2,8,17,0,429.0,31.0,1.1,16.0,77.0,25.93,16.15
2016,2,8,17,15,214.5,15.5,1.15,15.5,38.5,12.61,0.05
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,12.0,1.3,10.0,23.5,132.1,0.0
2016,2,9,7,30,324.0,24.0,1.4,11.0,47.0,334.65,209.53
2016,2,9,7,45,436.5,33.0,1.5,12.0,90.0,459.07,366.77
2016,2,9,8,0,549.0,42.0,1.6,13.0,133.0,582.13,469.8
2016,2,9,8,15,616.0,48.5,1.7,13.5,180.0,657.54,530.89
2016,2,9,8,30,683.0,55.0,1.8,14.0,227.0,744.6,597.34
2016,2,9,8,45,725.0,59.5,1.9,14.5,273.5,805.79,641.77
2016,2,9,9,0,767.0,64.0,2.0,15.0,320.0,865.48,683.41
2016,2,9,9,15,796.0,67.5,2.0,15.5,363.0,909.11,711.25
2016,2,9,9,30,825.0,71.0,2.0,16.0,406.0,950.0,736.41
2016,2,9,9,45,847.5,73.0,2.05,16.5,444.5,979.24,753.63
2016,2,9,10,0,870.0,75.0,2.1,17.0,483.0,1004.97,768.34
2016,2,9,10,15,806.0,90.0,2.05,17.5,488.0,956.41,731.63
2016,2,9,10,30,742.0,105.0,2.0,18.0,493.0,910.77,697.79
2016,2,9,10,45,646.0,142.5,1.95,18.5,491.5,850.08,653.56
2016,2,9,11,0,550.0,180.0,1.9,19.0,490.0,775.47,599.41
2016,2,9,11,15,539.0,190.5,1.85,19.5,501.5,762.61,588.19
2016,2,9,11,30,528.0,201.0,1.8,20.0,513.0,747.38,574.84
2016,2,9,11,45,565.5,191.0,1.75,20.5,530.5,752.28,577.05
2016,2,9,12,0,603.0,181.0,1.7,21.0,548.0,761.33,581.66
2016,2,9,12,15,606.5,180.5,1.6,21.0,550.0,738.63,564.25
2016,2,9,12,30,610.0,180.0,1.5,21.0,552.0,713.27,545.2
2016,2,9,12,45,771.5,131.0,1.4,21.5,597.0,759.61,577.58
2016,2,9,13,0,933.0,82.0,1.3,22.0,642.0,778.01,587.96
2016,2,9,13,15,927.0,81.5,1.15,22.0,627.0,727.89,550.83
2016,2,9,13,30,921.0,81.0,1.0,22.0,612.0,675.73,511.29
2016,2,9,13,45,909.5,80.5,0.9,22.0,589.0,618.57,467.82
2016,2,9,14,0,898.0,80.0,0.8,22.0,566.0,560.43,422.51
2016,2,9,14,15,843.5,82.0,0.8,21.5,520.0,485.45,365.36
2016,2,9,14,30,789.0,84.0,0.8,21.0,474.0,412.33,307.93
2016,2,9,14,45,619.5,116.5,0.8,21.0,409.0,328.96,242.82
2016,2,9,15,0,450.0,149.0,0.8,21.0,344.0,258.4,188.65
2016,2,9,15,15,438.0,135.5,0.8,20.0,311.0,211.37,149.76
2016,2,9,15,30,426.0,122.0,0.8,19.0,278.0,165.92,112.69
2016,2,9,15,45,395.5,111.5,0.8,18.5,242.0,122.45,80.71
2016,2,9,16,0,365.0,101.0,0.8,18.0,206.0,82.98,58.14
2016,2,9,16,15,333.5,86.0,0.85,17.0,169.5,62.59,49.64
2016,2,9,16,30,302.0,71.0,0.9,16.0,133.0,52.31,40.54
2016,2,9,16,45,254.5,55.0,1.0,15.5,97.5,40.95,30.17
2016,2,9,17,0,207.0,39.0,1.1,15.0,62.0,29.35,19.25
2016,2,9,17,15,103.5,19.5,1.1,14.5,31.0,14.8,2.43
2016,2,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,18.0,13.0,0.5,9.5,14.5,23.86,0.0
2016,2,10,7,30,36.0,26.0,0.5,10.0,29.0,73.1,45.47
2016,2,10,7,45,66.0,45.0,0.55,11.0,54.5,127.76,102.22
2016,2,10,8,0,96.0,64.0,0.6,12.0,80.0,178.21,147.02
2016,2,10,8,15,111.5,83.5,0.65,12.0,108.0,216.97,180.85
2016,2,10,8,30,127.0,103.0,0.7,12.0,136.0,255.52,213.59
2016,2,10,8,45,139.0,121.0,0.8,12.5,163.0,288.19,240.27
2016,2,10,9,0,151.0,139.0,0.9,13.0,190.0,320.72,266.11
2016,2,10,9,15,179.5,156.0,0.95,13.5,224.5,367.77,303.17
2016,2,10,9,30,208.0,173.0,1.0,14.0,259.0,414.78,339.17
2016,2,10,9,45,291.5,178.0,1.1,14.5,309.5,523.97,423.19
2016,2,10,10,0,375.0,183.0,1.2,15.0,360.0,610.38,487.33
2016,2,10,10,15,512.0,158.5,1.25,15.5,418.0,739.38,580.7
2016,2,10,10,30,649.0,134.0,1.3,16.0,476.0,853.18,657.23
2016,2,10,10,45,766.5,112.0,1.4,16.5,533.5,934.16,709.88
2016,2,10,11,0,884.0,90.0,1.5,17.0,591.0,1002.54,753.47
2016,2,10,11,15,890.0,91.0,1.5,17.0,608.5,990.92,744.04
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,964.02,725.71
2016,2,10,11,45,899.5,92.5,1.55,17.5,636.0,942.21,710.41
2016,2,10,12,0,903.0,93.0,1.6,18.0,646.0,916.76,692.68
2016,2,10,12,15,903.5,93.5,1.6,18.0,647.5,885.21,671.54
2016,2,10,12,30,904.0,94.0,1.6,18.0,649.0,850.4,648.2
2016,2,10,12,45,687.5,161.0,1.6,18.0,581.0,725.31,559.93
2016,2,10,13,0,471.0,228.0,1.6,18.0,513.0,588.5,458.29
2016,2,10,13,15,682.0,159.0,1.6,18.0,561.0,646.69,503.79
2016,2,10,13,30,893.0,90.0,1.6,18.0,609.0,667.31,518.86
2016,2,10,13,45,887.5,87.5,1.6,18.5,587.5,616.64,478.0
2016,2,10,14,0,882.0,85.0,1.6,19.0,566.0,559.66,432.13
2016,2,10,14,15,870.0,83.0,1.55,18.5,537.0,498.88,383.32
2016,2,10,14,30,858.0,81.0,1.5,18.0,508.0,437.84,332.57
2016,2,10,14,45,809.5,79.0,1.5,18.0,459.0,364.0,270.62
2016,2,10,15,0,761.0,77.0,1.5,18.0,410.0,294.94,211.56
2016,2,10,15,15,675.0,85.5,1.3,17.5,361.0,228.8,156.54
2016,2,10,15,30,589.0,94.0,1.1,17.0,312.0,174.29,113.43
2016,2,10,15,45,547.0,90.0,0.95,16.5,272.5,124.53,77.11
2016,2,10,16,0,505.0,86.0,0.8,16.0,233.0,80.18,54.13
2016,2,10,16,15,461.5,75.5,0.85,15.0,192.5,59.74,47.55
2016,2,10,16,30,418.0,65.0,0.9,14.0,152.0,49.23,38.2
2016,2,10,16,45,355.5,51.5,0.95,13.5,112.0,39.21,28.97
2016,2,10,17,0,293.0,38.0,1.0,13.0,72.0,31.02,21.0
2016,2,10,17,15,146.5,24.5,1.0,12.5,41.5,18.58,5.88
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,77.0,13.5,1.1,10.5,19.5,68.96,0.0
2016,2,11,7,30,154.0,27.0,1.2,11.0,39.0,204.58,142.39
2016,2,11,7,45,207.5,44.0,1.35,12.0,72.5,279.48,227.71
2016,2,11,8,0,261.0,61.0,1.5,13.0,106.0,353.05,292.39
2016,2,11,8,15,293.0,77.0,1.45,13.5,141.5,408.24,338.86
2016,2,11,8,30,325.0,93.0,1.4,14.0,177.0,464.12,383.64
2016,2,11,8,45,348.0,106.0,1.35,14.5,212.0,507.58,416.7
2016,2,11,9,0,371.0,119.0,1.3,15.0,247.0,550.53,448.0
2016,2,11,9,15,591.5,96.0,1.15,15.5,328.5,752.2,594.22
2016,2,11,9,30,812.0,73.0,1.0,16.0,410.0,940.74,717.27
2016,2,11,9,45,762.5,86.0,0.9,16.5,425.0,911.35,690.16
2016,2,11,10,0,713.0,99.0,0.8,17.0,440.0,885.23,668.56
2016,2,11,10,15,639.5,130.0,0.75,17.5,451.0,845.61,638.96
2016,2,11,10,30,566.0,161.0,0.7,18.0,462.0,790.32,599.03
2016,2,11,10,45,554.5,173.5,0.65,18.5,479.5,784.42,592.9
2016,2,11,11,0,543.0,186.0,0.6,19.0,497.0,775.79,584.01
2016,2,11,11,15,711.0,142.0,0.55,19.0,561.5,885.39,655.67
2016,2,11,11,30,879.0,98.0,0.5,19.0,626.0,967.08,704.72
2016,2,11,11,45,878.0,100.5,0.5,19.0,634.5,943.23,687.76
2016,2,11,12,0,877.0,103.0,0.5,19.0,643.0,915.88,670.36
2016,2,11,12,15,717.5,152.5,0.5,19.0,595.0,805.89,598.89
2016,2,11,12,30,558.0,202.0,0.5,19.0,547.0,685.7,516.48
2016,2,11,12,45,390.0,243.0,0.55,19.0,483.5,550.61,420.81
2016,2,11,13,0,222.0,284.0,0.6,19.0,420.0,430.7,332.2
2016,2,11,13,15,237.0,275.0,0.6,19.0,417.0,416.94,323.04
2016,2,11,13,30,252.0,266.0,0.6,19.0,414.0,413.88,320.42
2016,2,11,13,45,312.0,244.5,0.6,19.0,421.0,409.93,317.37
2016,2,11,14,0,372.0,223.0,0.6,19.0,428.0,399.73,308.81
2016,2,11,14,15,286.0,223.5,0.6,18.5,376.5,333.15,257.7
2016,2,11,14,30,200.0,224.0,0.6,18.0,325.0,268.89,208.44
2016,2,11,14,45,314.5,190.5,0.6,18.0,336.0,270.99,206.88
2016,2,11,15,0,429.0,157.0,0.6,18.0,347.0,257.96,190.82
2016,2,11,15,15,465.0,134.5,0.6,17.5,323.5,216.12,153.54
2016,2,11,15,30,501.0,112.0,0.6,17.0,300.0,170.1,113.45
2016,2,11,15,45,447.5,109.0,0.65,16.5,261.0,125.16,81.5
2016,2,11,16,0,394.0,106.0,0.7,16.0,222.0,86.69,61.48
2016,2,11,16,15,352.5,91.5,0.75,15.5,182.0,66.43,53.34
2016,2,11,16,30,311.0,77.0,0.8,15.0,142.0,56.45,44.42
2016,2,11,16,45,248.5,60.5,0.85,15.0,104.0,44.72,33.64
2016,2,11,17,0,186.0,44.0,0.9,15.0,66.0,32.8,22.43
2016,2,11,17,15,93.0,26.5,0.9,14.5,37.5,19.91,7.68
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,7.08,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
