Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,120.0,15.0,0.75,10.5,25.0,102.76,0.0
2016,2,12,7,30,240.0,30.0,0.8,11.0,50.0,279.92,202.17
2016,2,12,7,45,344.0,42.5,0.85,11.5,92.0,391.79,317.08
2016,2,12,8,0,448.0,55.0,0.9,12.0,134.0,509.52,414.31
2016,2,12,8,15,515.0,63.0,0.9,12.0,180.0,594.55,481.86
2016,2,12,8,30,582.0,71.0,0.9,12.0,226.0,680.83,547.07
2016,2,12,8,45,627.0,77.0,0.9,12.5,271.0,744.36,591.65
2016,2,12,9,0,672.0,83.0,0.9,13.0,316.0,806.92,633.69
2016,2,12,9,15,703.0,88.0,0.9,13.5,358.0,852.84,662.55
2016,2,12,9,30,734.0,93.0,0.9,14.0,400.0,896.4,689.08
2016,2,12,9,45,615.0,127.0,0.95,14.5,400.0,820.51,634.59
2016,2,12,10,0,496.0,161.0,1.0,15.0,400.0,730.53,570.78
2016,2,12,10,15,656.5,131.5,1.1,15.5,470.0,864.89,664.58
2016,2,12,10,30,817.0,102.0,1.2,16.0,540.0,976.83,737.01
2016,2,12,10,45,681.0,144.5,1.3,16.5,520.5,888.35,675.45
2016,2,12,11,0,545.0,187.0,1.4,17.0,501.0,779.01,600.18
2016,2,12,11,15,526.5,200.0,1.5,17.0,511.0,761.5,588.67
2016,2,12,11,30,508.0,213.0,1.6,17.0,521.0,741.79,574.49
2016,2,12,11,45,576.0,193.0,1.7,17.0,547.0,764.42,592.48
2016,2,12,12,0,644.0,173.0,1.8,17.0,573.0,790.72,612.18
2016,2,12,12,15,747.0,143.5,1.8,17.0,608.5,821.77,633.58
2016,2,12,12,30,850.0,114.0,1.8,17.0,644.0,837.44,644.16
2016,2,12,12,45,845.5,114.5,1.8,17.0,637.5,796.4,615.52
2016,2,12,13,0,841.0,115.0,1.8,17.0,631.0,752.91,584.89
2016,2,12,13,15,835.0,114.0,1.8,16.5,616.5,704.69,550.22
2016,2,12,13,30,829.0,113.0,1.8,16.0,602.0,654.64,513.22
2016,2,12,13,45,817.5,112.0,1.8,16.0,580.0,599.81,470.59
2016,2,12,14,0,806.0,111.0,1.8,16.0,558.0,544.23,426.14
2016,2,12,14,15,698.5,127.5,1.7,16.0,500.5,458.78,357.71
2016,2,12,14,30,591.0,144.0,1.6,16.0,443.0,382.31,295.72
2016,2,12,14,45,534.5,146.0,1.5,16.0,402.5,318.09,242.32
2016,2,12,15,0,478.0,148.0,1.4,16.0,362.0,264.79,197.37
2016,2,12,15,15,471.0,134.5,1.25,15.5,329.0,217.11,156.02
2016,2,12,15,30,464.0,121.0,1.1,15.0,296.0,170.36,116.51
2016,2,12,15,45,421.5,114.5,0.95,14.5,258.5,126.11,84.11
2016,2,12,16,0,379.0,108.0,0.8,14.0,221.0,87.16,62.78
2016,2,12,16,15,342.5,93.0,0.8,13.5,182.5,67.29,54.56
2016,2,12,16,30,306.0,78.0,0.8,13.0,144.0,57.07,45.37
2016,2,12,16,45,250.0,61.5,0.8,13.0,106.5,45.42,34.6
2016,2,12,17,0,194.0,45.0,0.8,13.0,69.0,33.55,23.4
2016,2,12,17,15,97.0,28.5,0.8,12.5,40.5,21.33,9.63
2016,2,12,17,30,0.0,12.0,0.8,12.0,12.0,9.44,0.0
2016,2,12,17,45,0.0,6.0,0.8,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,166.5,14.0,1.3,8.5,28.5,137.27,0.0
2016,2,13,7,30,333.0,28.0,1.4,9.0,57.0,355.17,265.65
2016,2,13,7,45,439.5,37.5,1.55,9.5,101.5,467.2,381.36
2016,2,13,8,0,546.0,47.0,1.7,10.0,146.0,586.62,481.3
2016,2,13,8,15,610.0,53.5,1.7,10.5,193.5,668.84,546.58
2016,2,13,8,30,674.0,60.0,1.7,11.0,241.0,752.42,609.35
2016,2,13,8,45,719.5,64.0,1.75,12.0,288.5,807.95,647.78
2016,2,13,9,0,765.0,68.0,1.8,13.0,336.0,870.61,689.64
2016,2,13,9,15,793.5,71.0,1.85,13.5,379.0,913.26,717.08
2016,2,13,9,30,822.0,74.0,1.9,14.0,422.0,953.1,742.02
2016,2,13,9,45,854.5,73.0,2.0,14.5,463.0,988.51,764.08
2016,2,13,10,0,887.0,72.0,2.1,15.0,504.0,1008.2,775.25
2016,2,13,10,15,901.0,73.5,2.15,15.5,536.5,1020.94,781.25
2016,2,13,10,30,915.0,75.0,2.2,16.0,569.0,1029.79,784.79
2016,2,13,10,45,927.5,75.0,2.25,16.5,595.0,1031.15,783.48
2016,2,13,11,0,940.0,75.0,2.3,17.0,621.0,1028.39,779.67
2016,2,13,11,15,946.5,76.0,2.3,17.0,639.5,1016.88,771.1
2016,2,13,11,30,953.0,77.0,2.3,17.0,658.0,1001.27,760.04
2016,2,13,11,45,960.0,76.0,2.35,17.5,669.0,979.65,744.26
2016,2,13,12,0,967.0,75.0,2.4,18.0,680.0,954.03,725.92
2016,2,13,12,15,967.5,75.5,2.4,18.0,682.0,920.63,703.24
2016,2,13,12,30,968.0,76.0,2.4,18.0,684.0,883.75,678.18
2016,2,13,12,45,960.5,78.0,2.45,18.5,676.5,838.98,646.7
2016,2,13,13,0,953.0,80.0,2.5,19.0,669.0,791.64,613.25
2016,2,13,13,15,948.5,79.5,2.55,19.0,654.5,741.41,577.43
2016,2,13,13,30,944.0,79.0,2.6,19.0,640.0,688.94,537.7
2016,2,13,13,45,936.5,77.5,2.65,19.0,617.5,631.69,493.23
2016,2,13,14,0,929.0,76.0,2.7,19.0,595.0,573.01,446.22
2016,2,13,14,15,917.0,74.5,2.75,18.5,565.0,511.05,395.84
2016,2,13,14,30,905.0,73.0,2.8,18.0,535.0,448.68,343.23
2016,2,13,14,45,888.0,71.0,2.9,18.0,498.5,383.98,286.58
2016,2,13,15,0,871.0,69.0,3.0,18.0,462.0,320.04,229.37
2016,2,13,15,15,848.0,66.5,2.7,17.5,420.5,253.23,170.2
2016,2,13,15,30,825.0,64.0,2.4,17.0,379.0,189.95,116.29
2016,2,13,15,45,791.5,60.5,2.1,16.5,333.0,127.26,70.03
2016,2,13,16,0,758.0,57.0,1.8,16.0,287.0,68.66,41.3
2016,2,13,16,15,708.0,52.0,1.65,15.0,239.0,47.88,37.11
2016,2,13,16,30,658.0,47.0,1.5,14.0,191.0,43.25,32.98
2016,2,13,16,45,571.5,40.5,1.35,13.0,143.5,37.09,27.29
2016,2,13,17,0,485.0,34.0,1.2,12.0,96.0,28.57,19.26
2016,2,13,17,15,242.5,26.5,1.2,11.5,57.5,21.72,10.66
2016,2,13,17,30,0.0,19.0,1.2,11.0,19.0,14.95,0.0
2016,2,13,17,45,0.0,9.5,1.2,11.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,14.5,1.4,9.5,24.5,127.86,0.0
2016,2,14,7,30,224.0,29.0,1.6,10.0,49.0,265.1,202.9
2016,2,14,7,45,269.5,45.0,1.85,11.0,84.0,330.63,273.32
2016,2,14,8,0,315.0,61.0,2.1,12.0,119.0,398.55,333.1
2016,2,14,8,15,347.0,75.5,2.15,12.5,156.0,453.76,379.71
2016,2,14,8,30,379.0,90.0,2.2,13.0,193.0,509.52,424.61
2016,2,14,8,45,395.0,104.5,2.3,13.5,229.0,549.95,455.86
2016,2,14,9,0,411.0,119.0,2.4,14.0,265.0,589.19,485.13
2016,2,14,9,15,578.5,98.0,2.6,14.5,330.5,742.7,600.35
2016,2,14,9,30,746.0,77.0,2.8,15.0,396.0,881.22,698.95
2016,2,14,9,45,659.0,110.0,3.0,16.0,410.0,846.08,669.73
2016,2,14,10,0,572.0,143.0,3.2,17.0,424.0,785.5,623.4
2016,2,14,10,15,497.0,175.5,3.35,17.5,431.0,744.84,591.88
2016,2,14,10,30,422.0,208.0,3.5,18.0,438.0,699.92,555.12
2016,2,14,10,45,405.5,223.0,3.7,18.5,452.0,668.62,530.8
2016,2,14,11,0,389.0,238.0,3.9,19.0,466.0,659.55,522.28
2016,2,14,11,15,649.5,159.0,3.95,19.0,552.5,845.55,661.95
2016,2,14,11,30,910.0,80.0,4.0,19.0,639.0,964.8,744.6
2016,2,14,11,45,648.5,172.0,4.05,19.5,573.5,818.25,638.41
2016,2,14,12,0,387.0,264.0,4.1,20.0,508.0,628.53,493.79
2016,2,14,12,15,652.5,173.0,4.1,20.0,585.5,771.62,604.95
2016,2,14,12,30,918.0,82.0,4.1,20.0,663.0,849.93,660.98
2016,2,14,12,45,915.5,82.5,4.1,20.0,657.5,809.2,631.42
2016,2,14,13,0,913.0,83.0,4.1,20.0,652.0,765.71,600.51
2016,2,14,13,15,909.5,82.5,4.05,20.0,638.5,717.91,564.74
2016,2,14,13,30,906.0,82.0,4.0,20.0,625.0,667.88,525.51
2016,2,14,13,45,896.5,82.0,3.95,20.0,603.0,612.8,481.5
2016,2,14,14,0,887.0,82.0,3.9,20.0,581.0,556.54,435.38
2016,2,14,14,15,755.5,109.0,3.8,20.0,519.5,468.19,363.84
2016,2,14,14,30,624.0,136.0,3.7,20.0,458.0,388.5,298.86
2016,2,14,14,45,662.0,115.5,3.6,20.0,436.5,341.46,256.63
2016,2,14,15,0,700.0,95.0,3.5,20.0,415.0,289.27,208.73
2016,2,14,15,15,594.0,107.5,3.3,19.5,361.5,226.84,157.69
2016,2,14,15,30,488.0,120.0,3.1,19.0,308.0,172.64,116.1
2016,2,14,15,45,455.5,111.0,2.9,18.5,270.0,126.09,81.86
2016,2,14,16,0,423.0,102.0,2.7,18.0,232.0,83.74,58.78
2016,2,14,16,15,390.5,88.5,2.55,17.5,193.0,64.79,51.56
2016,2,14,16,30,358.0,75.0,2.4,17.0,154.0,55.51,43.31
2016,2,14,16,45,306.5,59.5,2.25,16.5,116.0,44.46,33.32
2016,2,14,17,0,255.0,44.0,2.1,16.0,78.0,33.2,22.92
2016,2,14,17,15,127.5,30.0,2.05,15.5,47.0,22.52,11.56
2016,2,14,17,30,0.0,16.0,2.0,15.0,16.0,12.59,0.0
2016,2,14,17,45,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,11.5,34.5,213.18,0.0
2016,2,15,7,30,450.0,26.0,1.8,12.0,69.0,435.07,332.69
2016,2,15,7,45,546.0,33.5,2.05,13.0,115.5,542.16,437.12
2016,2,15,8,0,642.0,41.0,2.3,14.0,162.0,654.38,529.02
2016,2,15,8,15,697.5,45.5,2.35,14.0,210.5,729.99,589.45
2016,2,15,8,30,753.0,50.0,2.4,14.0,259.0,805.86,647.04
2016,2,15,8,45,789.5,53.5,2.45,14.5,306.5,861.85,686.38
2016,2,15,9,0,826.0,57.0,2.5,15.0,354.0,916.13,722.95
2016,2,15,9,15,850.5,59.5,2.45,15.5,397.0,943.34,738.35
2016,2,15,9,30,875.0,62.0,2.4,16.0,440.0,978.82,759.16
2016,2,15,9,45,892.5,64.0,2.4,16.5,478.5,1003.33,772.43
2016,2,15,10,0,910.0,66.0,2.4,17.0,517.0,1024.28,783.23
2016,2,15,10,15,922.0,67.5,2.4,17.5,549.0,1035.16,787.25
2016,2,15,10,30,934.0,69.0,2.4,18.0,581.0,1042.04,788.8
2016,2,15,10,45,942.5,70.0,2.45,18.5,606.5,1040.65,785.62
2016,2,15,11,0,951.0,71.0,2.5,19.0,632.0,1035.12,779.94
2016,2,15,11,15,956.0,71.5,2.5,19.0,649.5,1021.38,769.95
2016,2,15,11,30,961.0,72.0,2.5,19.0,667.0,1003.59,757.5
2016,2,15,11,45,963.5,72.5,2.55,19.5,676.5,979.47,740.06
2016,2,15,12,0,966.0,73.0,2.6,20.0,686.0,951.51,720.17
2016,2,15,12,15,966.5,73.0,2.65,20.0,687.5,917.52,697.59
2016,2,15,12,30,967.0,73.0,2.7,20.0,689.0,880.07,672.56
2016,2,15,12,45,958.0,76.0,2.75,20.0,681.5,835.23,642.21
2016,2,15,13,0,949.0,79.0,2.8,20.0,674.0,787.88,609.84
2016,2,15,13,15,944.5,78.5,2.8,20.0,659.5,737.74,573.7
2016,2,15,13,30,940.0,78.0,2.8,20.0,645.0,685.36,533.73
2016,2,15,13,45,932.0,77.0,2.8,20.0,622.5,628.41,489.27
2016,2,15,14,0,924.0,76.0,2.8,20.0,600.0,570.09,442.4
2016,2,15,14,15,912.5,74.5,2.65,20.0,570.5,508.51,391.16
2016,2,15,14,30,901.0,73.0,2.5,20.0,541.0,446.48,338.1
2016,2,15,14,45,884.0,71.5,2.45,20.0,505.0,382.34,282.29
2016,2,15,15,0,867.0,70.0,2.4,20.0,469.0,318.95,226.04
2016,2,15,15,15,844.5,67.0,2.1,19.5,427.5,251.83,167.33
2016,2,15,15,30,822.0,64.0,1.8,19.0,386.0,188.31,113.89
2016,2,15,15,45,788.5,61.0,1.55,18.5,340.0,126.14,68.76
2016,2,15,16,0,755.0,58.0,1.3,18.0,294.0,68.05,41.23
2016,2,15,16,15,707.0,53.5,1.25,17.0,246.0,49.09,37.88
2016,2,15,16,30,659.0,49.0,1.2,16.0,198.0,44.93,34.23
2016,2,15,16,45,580.5,42.5,1.15,15.5,150.5,38.86,28.62
2016,2,15,17,0,502.0,36.0,1.1,15.0,103.0,30.26,20.59
2016,2,15,17,15,361.5,25.5,1.1,14.5,63.0,21.22,11.07
2016,2,15,17,30,221.0,15.0,1.1,14.0,23.0,11.8,0.0
2016,2,15,17,45,110.5,7.5,1.1,14.0,11.5,5.9,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,211.5,14.5,1.0,11.5,35.0,211.51,0.0
2016,2,16,7,30,423.0,29.0,1.1,12.0,70.0,428.18,330.07
2016,2,16,7,45,517.0,36.5,1.2,13.0,116.0,521.02,418.07
2016,2,16,8,0,611.0,44.0,1.3,14.0,162.0,631.01,506.0
2016,2,16,8,15,667.5,49.5,1.3,14.5,210.5,708.26,564.67
2016,2,16,8,30,724.0,55.0,1.3,15.0,259.0,785.86,620.29
2016,2,16,8,45,760.5,59.0,1.3,15.5,306.0,842.1,657.98
2016,2,16,9,0,797.0,63.0,1.3,16.0,353.0,896.63,692.94
2016,2,16,9,15,822.0,66.0,1.35,16.5,396.0,936.2,717.25
2016,2,16,9,30,847.0,69.0,1.4,17.0,439.0,972.86,739.17
2016,2,16,9,45,867.5,70.5,1.45,17.5,477.5,987.53,746.15
2016,2,16,10,0,888.0,72.0,1.5,18.0,516.0,1010.61,758.93
2016,2,16,10,15,900.0,73.5,1.5,18.5,548.0,1021.36,762.68
2016,2,16,10,30,912.0,75.0,1.5,19.0,580.0,1028.2,764.15
2016,2,16,10,45,919.0,77.0,1.5,19.5,605.0,1026.64,760.37
2016,2,16,11,0,926.0,79.0,1.5,20.0,630.0,1021.01,754.27
2016,2,16,11,15,931.5,80.0,1.5,20.0,647.0,1008.61,745.46
2016,2,16,11,30,937.0,81.0,1.5,20.0,664.0,992.19,734.3
2016,2,16,11,45,938.0,81.5,1.5,20.5,673.5,967.06,716.27
2016,2,16,12,0,939.0,82.0,1.5,21.0,683.0,938.28,696.07
2016,2,16,12,15,939.5,82.0,1.5,21.0,684.5,904.94,674.28
2016,2,16,12,30,940.0,82.0,1.5,21.0,686.0,868.22,650.22
2016,2,16,12,45,940.0,81.0,1.55,21.5,679.5,826.8,622.25
2016,2,16,13,0,940.0,80.0,1.6,22.0,673.0,782.39,592.05
2016,2,16,13,15,935.5,79.0,1.65,22.0,658.5,732.06,557.42
2016,2,16,13,30,931.0,78.0,1.7,22.0,644.0,679.54,519.02
2016,2,16,13,45,922.5,77.5,1.75,22.0,622.0,623.21,476.57
2016,2,16,14,0,914.0,77.0,1.8,22.0,600.0,565.54,431.65
2016,2,16,14,15,903.0,75.5,1.75,22.0,570.5,504.68,382.33
2016,2,16,14,30,892.0,74.0,1.7,22.0,541.0,443.33,331.04
2016,2,16,14,45,835.5,76.5,1.7,22.0,491.0,368.82,269.3
2016,2,16,15,0,779.0,79.0,1.7,22.0,441.0,299.55,210.93
2016,2,16,15,15,799.5,71.5,1.5,21.5,414.5,244.99,161.81
2016,2,16,15,30,820.0,64.0,1.3,21.0,388.0,187.33,112.03
2016,2,16,15,45,789.5,60.5,1.1,20.5,342.5,125.12,67.35
2016,2,16,16,0,759.0,57.0,0.9,20.0,297.0,66.63,40.09
2016,2,16,16,15,712.5,52.5,0.95,19.0,249.0,48.34,36.92
2016,2,16,16,30,666.0,48.0,1.0,18.0,201.0,44.15,33.28
2016,2,16,16,45,588.0,41.5,1.05,17.5,153.5,38.04,27.7
2016,2,16,17,0,510.0,35.0,1.1,17.0,106.0,32.02,21.98
2016,2,16,17,15,255.0,30.0,1.1,16.5,65.5,24.56,13.93
2016,2,16,17,30,0.0,25.0,1.1,16.0,25.0,17.77,0.0
2016,2,16,17,45,0.0,12.5,1.15,16.0,12.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.5,3.45,14.0,3.5,2.64,0.0
2016,2,17,7,30,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,2,17,7,45,0.0,12.0,3.8,14.5,12.0,9.1,1.98
2016,2,17,8,0,0.0,17.0,4.0,15.0,17.0,12.91,5.33
2016,2,17,8,15,0.0,22.5,4.1,15.0,22.5,17.11,9.0
2016,2,17,8,30,0.0,28.0,4.2,15.0,28.0,21.33,12.65
2016,2,17,8,45,0.0,33.0,4.35,15.5,33.0,25.17,15.9
2016,2,17,9,0,0.0,38.0,4.5,16.0,38.0,29.01,19.1
2016,2,17,9,15,152.0,108.0,4.65,16.5,175.5,292.67,244.87
2016,2,17,9,30,304.0,178.0,4.8,17.0,313.0,536.68,441.33
2016,2,17,9,45,319.0,192.5,4.95,17.5,344.5,567.6,462.97
2016,2,17,10,0,334.0,207.0,5.1,18.0,376.0,597.05,484.07
2016,2,17,10,15,355.0,217.5,5.25,18.0,406.5,625.88,505.72
2016,2,17,10,30,376.0,228.0,5.4,18.0,437.0,652.86,525.87
2016,2,17,10,45,345.0,246.0,5.55,18.5,445.0,634.6,509.21
2016,2,17,11,0,314.0,264.0,5.7,19.0,453.0,614.92,491.75
2016,2,17,11,15,313.0,273.5,5.8,19.0,466.0,613.5,490.05
2016,2,17,11,30,312.0,283.0,5.9,19.0,479.0,610.46,487.12
2016,2,17,11,45,307.0,289.0,6.0,19.0,484.5,598.29,477.29
2016,2,17,12,0,302.0,295.0,6.1,19.0,490.0,584.91,466.58
2016,2,17,12,15,194.0,298.5,6.1,18.5,424.0,460.56,368.67
2016,2,17,12,30,86.0,302.0,6.1,18.0,358.0,345.86,276.43
2016,2,17,12,45,83.5,297.5,6.15,18.0,351.5,332.0,265.52
2016,2,17,13,0,81.0,293.0,6.2,18.0,345.0,318.37,254.59
2016,2,17,13,15,242.0,272.0,6.1,18.0,421.5,428.46,344.39
2016,2,17,13,30,403.0,251.0,6.0,18.0,498.0,493.17,396.01
2016,2,17,13,45,451.0,227.5,5.95,18.0,495.0,484.12,387.66
2016,2,17,14,0,499.0,204.0,5.9,18.0,492.0,457.86,365.32
2016,2,17,14,15,463.5,202.0,5.75,17.5,459.0,404.35,321.09
2016,2,17,14,30,428.0,200.0,5.6,17.0,426.0,353.99,278.88
2016,2,17,14,45,389.5,192.5,5.5,17.0,388.0,296.44,230.2
2016,2,17,15,0,351.0,185.0,5.4,17.0,350.0,249.98,190.54
2016,2,17,15,15,322.5,176.5,5.25,16.5,318.0,209.49,156.29
2016,2,17,15,30,294.0,168.0,5.1,16.0,286.0,172.31,125.99
2016,2,17,15,45,284.0,149.0,4.95,16.0,251.5,133.47,95.87
2016,2,17,16,0,274.0,130.0,4.8,16.0,217.0,96.42,72.64
2016,2,17,16,15,247.0,111.5,4.7,15.5,181.0,78.47,64.09
2016,2,17,16,30,220.0,93.0,4.6,15.0,145.0,66.25,53.23
2016,2,17,16,45,182.5,74.0,4.6,14.5,110.0,53.33,41.51
2016,2,17,17,0,145.0,55.0,4.6,14.0,75.0,40.14,29.34
2016,2,17,17,15,72.5,36.5,4.75,14.0,46.5,26.94,16.31
2016,2,17,17,30,0.0,18.0,4.9,14.0,18.0,13.49,0.0
2016,2,17,17,45,0.0,9.0,5.1,14.0,9.0,7.08,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,104.5,21.5,2.9,9.0,33.0,141.19,45.39
2016,2,18,7,30,209.0,43.0,3.0,9.0,66.0,274.91,222.31
2016,2,18,7,45,316.0,56.0,3.1,9.5,110.0,385.01,323.53
2016,2,18,8,0,423.0,69.0,3.2,10.0,154.0,503.45,424.02
2016,2,18,8,15,489.5,77.5,3.3,10.5,201.0,588.59,493.78
2016,2,18,8,30,556.0,86.0,3.4,11.0,248.0,675.39,561.92
2016,2,18,8,45,610.0,91.0,3.55,11.5,295.5,746.79,615.76
2016,2,18,9,0,664.0,96.0,3.7,12.0,343.0,817.2,667.13
2016,2,18,9,15,695.0,100.5,3.75,12.0,386.0,862.72,699.37
2016,2,18,9,30,726.0,105.0,3.8,12.0,429.0,905.75,729.34
2016,2,18,9,45,477.5,165.0,3.85,12.5,385.5,718.43,586.16
2016,2,18,10,0,229.0,225.0,3.9,13.0,342.0,488.53,401.2
2016,2,18,10,15,352.0,215.0,3.9,13.0,407.0,619.29,506.24
2016,2,18,10,30,475.0,205.0,3.9,13.0,472.0,749.89,605.83
2016,2,18,10,45,381.0,238.0,3.9,13.0,458.0,660.65,534.46
2016,2,18,11,0,287.0,271.0,3.9,13.0,444.0,595.92,481.73
2016,2,18,11,15,386.5,253.0,3.85,13.0,493.0,660.81,533.47
2016,2,18,11,30,486.0,235.0,3.8,13.0,542.0,743.81,596.35
2016,2,18,11,45,474.0,246.0,3.8,13.5,549.5,725.74,580.06
2016,2,18,12,0,462.0,257.0,3.8,14.0,557.0,705.73,563.1
2016,2,18,12,15,235.0,233.0,3.75,14.0,386.0,446.04,360.93
2016,2,18,12,30,8.0,209.0,3.7,14.0,215.0,176.1,140.18
2016,2,18,12,45,14.5,225.0,3.65,14.0,235.0,194.0,155.41
2016,2,18,13,0,21.0,241.0,3.6,14.0,255.0,211.1,169.41
2016,2,18,13,15,440.5,175.5,3.55,14.0,448.0,487.96,397.15
2016,2,18,13,30,860.0,110.0,3.5,14.0,641.0,670.54,537.57
2016,2,18,13,45,851.5,108.0,3.45,14.0,618.5,614.56,490.96
2016,2,18,14,0,843.0,106.0,3.4,14.0,596.0,557.48,443.77
2016,2,18,14,15,603.0,160.5,3.3,14.0,502.5,439.85,348.96
2016,2,18,14,30,363.0,215.0,3.2,14.0,409.0,332.16,262.84
2016,2,18,14,45,366.0,199.0,3.15,14.0,383.0,292.81,228.75
2016,2,18,15,0,369.0,183.0,3.1,14.0,357.0,253.14,193.58
2016,2,18,15,15,546.0,136.5,2.85,13.5,369.5,232.42,167.26
2016,2,18,15,30,723.0,90.0,2.6,13.0,382.0,188.11,120.93
2016,2,18,15,45,691.5,84.0,2.35,13.0,337.0,128.99,76.96
2016,2,18,16,0,660.0,78.0,2.1,13.0,292.0,73.9,49.81
2016,2,18,16,15,607.5,71.5,1.85,12.0,245.0,57.62,46.34
2016,2,18,16,30,555.0,65.0,1.6,11.0,198.0,52.72,42.01
2016,2,18,16,45,481.0,55.5,1.35,10.5,151.5,45.26,35.07
2016,2,18,17,0,407.0,46.0,1.1,10.0,105.0,37.78,27.9
2016,2,18,17,15,203.5,36.5,1.1,9.5,66.0,27.51,17.48
2016,2,18,17,30,0.0,27.0,1.1,9.0,27.0,19.25,0.0
2016,2,18,17,45,0.0,13.5,1.1,9.0,13.5,10.62,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.0,17.0,2.75,8.5,38.5,207.61,95.78
2016,2,19,7,30,388.0,34.0,3.0,9.0,77.0,405.51,329.52
2016,2,19,7,45,476.5,43.0,3.25,9.5,122.5,505.46,421.11
2016,2,19,8,0,565.0,52.0,3.5,10.0,168.0,610.58,509.8
2016,2,19,8,15,621.0,58.0,3.6,10.5,216.0,685.9,570.67
2016,2,19,8,30,677.0,64.0,3.7,11.0,264.0,762.02,629.28
2016,2,19,8,45,711.5,69.0,3.85,11.5,309.5,808.92,663.62
2016,2,19,9,0,746.0,74.0,4.0,12.0,355.0,862.09,701.58
2016,2,19,9,15,771.5,77.5,4.0,12.5,398.0,902.26,728.06
2016,2,19,9,30,797.0,81.0,4.0,13.0,441.0,939.59,751.92
2016,2,19,9,45,809.5,86.0,4.05,13.5,477.5,962.47,765.27
2016,2,19,10,0,822.0,91.0,4.1,14.0,514.0,981.76,776.06
2016,2,19,10,15,686.5,135.5,4.1,14.0,503.5,902.02,717.01
2016,2,19,10,30,551.0,180.0,4.1,14.0,493.0,798.09,640.14
2016,2,19,10,45,571.5,182.0,4.15,14.0,518.5,811.59,650.01
2016,2,19,11,0,592.0,184.0,4.2,14.0,544.0,821.95,656.83
2016,2,19,11,15,552.0,205.0,4.15,14.0,548.0,791.43,632.3
2016,2,19,11,30,512.0,226.0,4.1,14.0,552.0,758.84,606.1
2016,2,19,11,45,551.5,215.0,4.05,14.0,571.5,764.92,610.86
2016,2,19,12,0,591.0,204.0,4.0,14.0,591.0,766.6,612.07
2016,2,19,12,15,571.0,212.0,3.85,14.0,586.0,732.25,584.8
2016,2,19,12,30,551.0,220.0,3.7,14.0,581.0,696.68,556.77
2016,2,19,12,45,494.5,239.0,3.55,14.0,561.0,642.22,513.68
2016,2,19,13,0,438.0,258.0,3.4,14.0,541.0,589.47,471.74
2016,2,19,13,15,242.5,261.5,3.2,13.5,418.0,417.83,336.84
2016,2,19,13,30,47.0,265.0,3.0,13.0,295.0,254.88,205.09
2016,2,19,13,45,75.0,267.0,2.9,13.0,312.0,267.32,215.83
2016,2,19,14,0,103.0,269.0,2.8,13.0,329.0,276.24,222.85
2016,2,19,14,15,51.5,205.5,2.8,12.5,235.5,189.87,152.92
2016,2,19,14,30,0.0,142.0,2.8,12.0,142.0,109.5,87.1
2016,2,19,14,45,0.0,75.0,2.8,12.0,75.0,57.62,43.6
2016,2,19,15,0,0.0,8.0,2.8,12.0,8.0,6.1,0.0
2016,2,19,15,15,0.0,27.0,2.55,12.0,27.0,20.61,12.14
2016,2,19,15,30,0.0,46.0,2.3,12.0,46.0,35.18,24.75
2016,2,19,15,45,0.0,40.5,2.1,12.0,40.5,30.93,21.15
2016,2,19,16,0,0.0,35.0,1.9,12.0,35.0,26.7,17.53
2016,2,19,16,15,0.0,29.5,1.65,11.5,29.5,22.48,14.77
2016,2,19,16,30,0.0,24.0,1.4,11.0,24.0,18.26,10.95
2016,2,19,16,45,0.0,18.0,1.15,10.5,18.0,13.67,6.72
2016,2,19,17,0,0.0,12.0,0.9,10.0,12.0,9.1,2.48
2016,2,19,17,15,0.0,7.5,0.85,9.5,7.5,5.68,0.0
2016,2,19,17,30,0.0,3.0,0.8,9.0,3.0,2.27,0.0
2016,2,19,17,45,0.0,1.5,0.8,9.0,1.5,1.18,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,143.5,20.0,1.25,4.5,36.5,169.68,94.57
2016,2,20,7,30,287.0,40.0,1.3,5.0,73.0,330.14,273.04
2016,2,20,7,45,359.0,54.0,1.4,5.5,116.0,416.7,351.62
2016,2,20,8,0,431.0,68.0,1.5,6.0,159.0,508.12,428.98
2016,2,20,8,15,483.0,78.0,1.45,6.5,203.0,584.18,489.65
2016,2,20,8,30,535.0,88.0,1.4,7.0,247.0,658.63,545.97
2016,2,20,8,45,598.0,85.0,1.4,8.0,290.5,728.7,595.66
2016,2,20,9,0,661.0,82.0,1.4,9.0,334.0,796.82,641.73
2016,2,20,9,15,593.5,111.0,1.3,9.5,357.0,774.6,621.01
2016,2,20,9,30,526.0,140.0,1.2,10.0,380.0,736.13,589.57
2016,2,20,9,45,577.5,138.0,1.2,10.5,421.0,797.26,631.58
2016,2,20,10,0,629.0,136.0,1.2,11.0,462.0,847.53,663.69
2016,2,20,10,15,556.0,171.0,1.15,11.0,472.5,799.3,627.07
2016,2,20,10,30,483.0,206.0,1.1,11.0,483.0,758.88,595.46
2016,2,20,10,45,677.5,157.0,1.05,11.5,563.5,900.57,693.58
2016,2,20,11,0,872.0,108.0,1.0,12.0,644.0,1016.2,765.43
2016,2,20,11,15,878.0,109.5,0.95,12.0,661.0,1004.8,754.25
2016,2,20,11,30,884.0,111.0,0.9,12.0,678.0,989.39,742.62
2016,2,20,11,45,713.0,167.5,0.9,12.5,629.0,873.23,663.89
2016,2,20,12,0,542.0,224.0,0.9,13.0,580.0,743.41,572.31
2016,2,20,12,15,473.5,249.5,0.95,13.0,561.5,685.72,531.7
2016,2,20,12,30,405.0,275.0,1.0,13.0,543.0,613.11,479.0
2016,2,20,12,45,314.0,291.5,1.1,13.5,498.0,536.08,421.03
2016,2,20,13,0,223.0,308.0,1.2,14.0,453.0,449.85,355.15
2016,2,20,13,15,375.5,261.0,1.2,14.0,499.0,507.96,401.58
2016,2,20,13,30,528.0,214.0,1.2,14.0,545.0,550.32,433.24
2016,2,20,13,45,705.5,154.0,1.3,14.0,580.0,572.39,449.31
2016,2,20,14,0,883.0,94.0,1.4,14.0,615.0,566.24,442.54
2016,2,20,14,15,871.5,92.0,1.4,14.0,585.5,504.75,391.71
2016,2,20,14,30,860.0,90.0,1.4,14.0,556.0,442.96,339.36
2016,2,20,14,45,846.0,87.0,1.45,14.0,520.0,379.37,284.16
2016,2,20,15,0,832.0,84.0,1.5,14.0,484.0,316.38,228.14
2016,2,20,15,15,810.0,80.5,1.4,13.5,442.5,252.04,171.41
2016,2,20,15,30,788.0,77.0,1.3,13.0,401.0,189.88,118.85
2016,2,20,15,45,762.0,72.0,1.25,13.0,356.0,128.57,73.95
2016,2,20,16,0,736.0,67.0,1.2,13.0,311.0,70.51,47.17
2016,2,20,16,15,690.0,61.5,1.15,12.0,262.5,55.31,44.29
2016,2,20,16,30,644.0,56.0,1.1,11.0,214.0,46.62,36.57
2016,2,20,16,45,574.5,48.5,1.05,10.0,166.0,40.4,30.87
2016,2,20,17,0,505.0,41.0,1.0,9.0,118.0,34.21,24.97
2016,2,20,17,15,380.0,30.5,1.0,8.5,76.0,25.31,16.11
2016,2,20,17,30,255.0,20.0,1.0,8.0,34.0,16.52,0.0
2016,2,20,17,45,127.5,10.0,1.05,8.0,17.0,7.87,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.0,5.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,6.0,13.0,10.23,0.0
2016,2,21,7,15,221.5,24.0,1.2,6.5,50.5,242.42,152.22
2016,2,21,7,30,443.0,35.0,1.4,7.0,88.0,451.07,368.0
2016,2,21,7,45,533.0,43.0,1.6,8.0,136.5,553.23,456.66
2016,2,21,8,0,623.0,51.0,1.8,9.0,185.0,660.38,543.26
2016,2,21,8,15,677.0,57.0,1.85,9.5,235.0,727.69,595.29
2016,2,21,8,30,731.0,63.0,1.9,10.0,285.0,804.29,651.57
2016,2,21,8,45,770.5,66.5,2.0,10.5,333.5,863.34,693.04
2016,2,21,9,0,810.0,70.0,2.1,11.0,382.0,920.59,731.91
2016,2,21,9,15,834.5,73.0,2.1,11.5,426.5,959.98,756.01
2016,2,21,9,30,859.0,76.0,2.1,12.0,471.0,996.32,777.56
2016,2,21,9,45,878.5,77.5,2.1,12.5,510.5,1022.19,791.59
2016,2,21,10,0,898.0,79.0,2.1,13.0,550.0,1031.84,794.6
2016,2,21,10,15,910.5,81.0,2.1,13.5,583.0,1043.52,799.27
2016,2,21,10,30,923.0,83.0,2.1,14.0,616.0,1051.19,801.33
2016,2,21,10,45,932.5,84.0,2.1,14.5,642.0,1050.44,797.98
2016,2,21,11,0,942.0,85.0,2.1,15.0,668.0,1045.52,792.15
2016,2,21,11,15,947.5,86.0,2.1,15.0,686.0,1032.49,782.64
2016,2,21,11,30,953.0,87.0,2.1,15.0,704.0,1015.36,770.64
2016,2,21,11,45,956.5,87.5,2.15,15.0,714.0,991.72,755.06
2016,2,21,12,0,960.0,88.0,2.2,15.0,724.0,964.18,736.93
2016,2,21,12,15,960.5,88.0,2.2,15.0,725.5,929.71,713.52
2016,2,21,12,30,961.0,88.0,2.2,15.0,727.0,891.77,687.72
2016,2,21,12,45,959.0,87.5,2.25,15.5,720.0,848.03,656.98
2016,2,21,13,0,957.0,87.0,2.3,16.0,713.0,801.36,624.0
2016,2,21,13,15,952.0,86.5,2.35,16.0,698.5,749.91,586.97
2016,2,21,13,30,947.0,86.0,2.4,16.0,684.0,696.23,546.25
2016,2,21,13,45,937.0,86.0,2.5,16.0,660.5,638.12,501.17
2016,2,21,14,0,927.0,86.0,2.6,16.0,637.0,578.78,453.54
2016,2,21,14,15,916.0,84.0,2.6,15.5,606.5,516.18,402.18
2016,2,21,14,30,905.0,82.0,2.6,15.0,576.0,453.1,348.52
2016,2,21,14,45,887.0,80.5,2.6,15.0,538.5,387.08,290.34
2016,2,21,15,0,869.0,79.0,2.6,15.0,501.0,321.78,231.67
2016,2,21,15,15,847.0,76.0,2.4,14.5,458.5,255.57,172.84
2016,2,21,15,30,825.0,73.0,2.2,14.0,416.0,191.48,118.43
2016,2,21,15,45,794.0,69.5,2.0,14.0,369.0,128.54,72.71
2016,2,21,16,0,763.0,66.0,1.8,14.0,322.0,69.45,46.48
2016,2,21,16,15,717.0,61.0,1.65,13.0,272.5,55.22,44.03
2016,2,21,16,30,671.0,56.0,1.5,12.0,223.0,50.81,40.18
2016,2,21,16,45,599.5,49.0,1.4,11.0,173.5,40.99,31.28
2016,2,21,17,0,528.0,42.0,1.3,10.0,124.0,35.15,25.73
2016,2,21,17,15,402.0,31.5,1.3,9.5,80.5,26.21,16.94
2016,2,21,17,30,276.0,21.0,1.3,9.0,37.0,17.39,1.97
2016,2,21,17,45,138.0,10.5,1.3,8.5,18.5,8.26,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,7.0,16.0,12.59,0.0
2016,2,22,7,15,243.5,25.0,1.25,7.5,55.0,263.04,178.23
2016,2,22,7,30,487.0,34.0,1.5,8.0,94.0,485.33,395.07
2016,2,22,7,45,569.0,41.5,1.75,9.0,142.5,572.41,471.02
2016,2,22,8,0,651.0,49.0,2.0,10.0,191.0,674.15,553.27
2016,2,22,8,15,702.5,54.0,2.1,10.5,241.0,747.78,610.1
2016,2,22,8,30,754.0,59.0,2.2,11.0,291.0,821.27,664.11
2016,2,22,8,45,786.5,63.0,2.35,11.5,339.0,874.53,701.64
2016,2,22,9,0,819.0,67.0,2.5,12.0,387.0,925.78,736.65
2016,2,22,9,15,843.0,70.0,2.6,12.5,431.5,964.76,761.63
