Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,867.0,73.0,2.7,13.0,476.0,1000.67,784.08
2016,2,22,9,45,883.5,75.5,2.85,13.5,515.0,1012.53,790.1
2016,2,22,10,0,900.0,78.0,3.0,14.0,554.0,1032.81,802.2
2016,2,22,10,15,912.5,80.0,3.0,14.5,587.0,1044.5,806.89
2016,2,22,10,30,925.0,82.0,3.0,15.0,620.0,1052.15,809.03
2016,2,22,10,45,932.5,83.5,3.05,15.5,645.5,1049.99,805.16
2016,2,22,11,0,940.0,85.0,3.1,16.0,671.0,1043.68,798.77
2016,2,22,11,15,945.5,86.0,3.15,16.0,689.0,1030.64,789.51
2016,2,22,11,30,951.0,87.0,3.2,16.0,707.0,1013.49,777.65
2016,2,22,11,45,953.0,88.0,3.25,16.5,717.0,989.04,759.48
2016,2,22,12,0,955.0,89.0,3.3,17.0,727.0,960.76,738.84
2016,2,22,12,15,955.5,89.0,3.35,17.0,728.5,926.37,715.38
2016,2,22,12,30,956.0,89.0,3.4,17.0,730.0,888.53,689.45
2016,2,22,12,45,951.0,90.0,3.45,17.0,722.5,844.14,658.71
2016,2,22,13,0,946.0,91.0,3.5,17.0,715.0,797.04,625.78
2016,2,22,13,15,942.0,90.5,3.5,17.0,700.5,746.64,588.26
2016,2,22,13,30,938.0,90.0,3.5,17.0,686.0,693.93,547.29
2016,2,22,13,45,932.0,88.5,3.5,17.0,663.5,637.04,502.05
2016,2,22,14,0,926.0,87.0,3.5,17.0,641.0,578.56,454.22
2016,2,22,14,15,916.0,85.0,3.4,17.0,611.0,516.4,401.84
2016,2,22,14,30,906.0,83.0,3.3,17.0,581.0,453.64,347.42
2016,2,22,14,45,820.5,89.5,3.2,17.0,518.5,371.07,277.67
2016,2,22,15,0,735.0,96.0,3.1,17.0,456.0,294.59,212.77
2016,2,22,15,15,665.5,102.5,2.8,16.5,408.0,233.08,160.67
2016,2,22,15,30,596.0,109.0,2.5,16.0,360.0,179.43,117.81
2016,2,22,15,45,687.5,87.5,2.2,15.5,345.5,127.62,75.78
2016,2,22,16,0,779.0,66.0,1.9,15.0,331.0,68.81,46.3
2016,2,22,16,15,735.5,61.0,1.75,14.0,281.5,55.44,44.05
2016,2,22,16,30,692.0,56.0,1.6,13.0,232.0,51.01,40.21
2016,2,22,16,45,621.0,49.5,1.45,12.0,181.5,41.56,31.68
2016,2,22,17,0,550.0,43.0,1.3,11.0,131.0,36.08,26.49
2016,2,22,17,15,426.5,32.5,1.3,10.5,86.0,27.13,17.77
2016,2,22,17,30,303.0,22.0,1.3,10.0,41.0,18.28,4.07
2016,2,22,17,45,151.5,11.0,1.35,9.5,20.5,8.65,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,7.0,18.0,14.16,0.0
2016,2,23,7,15,239.0,27.5,0.6,7.5,58.5,264.69,188.69
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,481.72,389.06
2016,2,23,7,45,562.0,45.0,0.6,8.5,148.5,580.47,470.04
2016,2,23,8,0,646.0,53.0,0.6,9.0,198.0,683.57,549.25
2016,2,23,8,15,698.5,59.0,0.65,9.5,249.0,750.39,598.25
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,826.24,651.32
2016,2,23,8,45,787.0,69.0,0.75,10.5,349.0,883.08,688.69
2016,2,23,9,0,823.0,73.0,0.8,11.0,398.0,937.9,723.56
2016,2,23,9,15,847.5,76.0,0.9,11.5,443.0,977.52,748.32
2016,2,23,9,30,872.0,79.0,1.0,12.0,488.0,1013.99,770.78
2016,2,23,9,45,890.5,81.0,1.1,12.5,528.0,1039.58,785.86
2016,2,23,10,0,909.0,83.0,1.2,13.0,568.0,1048.71,790.28
2016,2,23,10,15,921.0,84.5,1.2,13.5,601.0,1059.09,793.83
2016,2,23,10,30,933.0,86.0,1.2,14.0,634.0,1065.43,794.87
2016,2,23,10,45,942.5,87.0,1.3,15.0,660.0,1064.45,791.94
2016,2,23,11,0,952.0,88.0,1.4,16.0,686.0,1059.24,786.49
2016,2,23,11,15,957.0,89.0,1.35,16.5,703.5,1045.37,774.38
2016,2,23,11,30,962.0,90.0,1.3,17.0,721.0,1027.37,759.95
2016,2,23,11,45,964.0,90.5,1.3,17.5,730.5,1001.93,741.86
2016,2,23,12,0,966.0,91.0,1.3,18.0,740.0,972.63,721.49
2016,2,23,12,15,965.5,91.0,1.2,18.0,741.5,936.9,696.73
2016,2,23,12,30,965.0,91.0,1.1,18.0,743.0,897.75,669.8
2016,2,23,12,45,960.5,92.0,1.05,18.5,735.5,853.25,638.91
2016,2,23,13,0,956.0,93.0,1.0,19.0,728.0,805.97,606.13
2016,2,23,13,15,951.0,92.0,0.9,19.0,712.5,753.8,568.7
2016,2,23,13,30,946.0,91.0,0.8,19.0,697.0,699.42,528.22
2016,2,23,13,45,935.5,91.0,0.75,19.0,673.0,640.81,484.29
2016,2,23,14,0,925.0,91.0,0.7,19.0,649.0,581.02,438.18
2016,2,23,14,15,913.5,89.0,0.65,19.0,618.0,518.08,388.26
2016,2,23,14,30,902.0,87.0,0.6,19.0,587.0,454.7,336.32
2016,2,23,14,45,885.0,85.0,0.55,19.0,549.5,388.6,280.83
2016,2,23,15,0,868.0,83.0,0.5,19.0,512.0,323.05,224.62
2016,2,23,15,15,846.0,80.0,0.5,18.5,469.0,256.74,168.48
2016,2,23,15,30,824.0,77.0,0.5,18.0,426.0,192.55,116.28
2016,2,23,15,45,792.0,73.5,0.55,17.5,378.5,129.47,72.55
2016,2,23,16,0,760.0,70.0,0.6,17.0,331.0,70.4,48.05
2016,2,23,16,15,714.5,64.5,0.7,16.5,281.0,57.98,45.83
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,49.11,38.05
2016,2,23,16,45,593.0,52.5,0.9,15.5,180.5,43.62,33.07
2016,2,23,17,0,517.0,46.0,1.0,15.0,130.0,38.25,27.97
2016,2,23,17,15,396.0,35.0,1.0,14.5,86.0,29.02,19.16
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,19.87,6.2
2016,2,23,17,45,137.5,12.0,1.05,13.5,21.0,9.44,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,63.0,7.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,126.0,14.0,0.8,9.0,18.0,101.82,0.0
2016,2,24,7,15,262.0,27.5,0.9,9.5,56.0,285.56,210.09
2016,2,24,7,30,398.0,41.0,1.0,10.0,94.0,421.42,343.29
2016,2,24,7,45,482.0,50.0,1.1,10.5,141.5,519.1,425.6
2016,2,24,8,0,566.0,59.0,1.2,11.0,189.0,621.07,506.62
2016,2,24,8,15,619.5,65.5,1.1,11.5,237.5,695.29,560.88
2016,2,24,8,30,673.0,72.0,1.0,12.0,286.0,770.04,612.3
2016,2,24,8,45,714.0,76.0,0.95,12.5,334.0,829.17,650.57
2016,2,24,9,0,755.0,80.0,0.9,13.0,382.0,879.93,681.49
2016,2,24,9,15,780.0,83.5,0.9,13.5,425.5,919.77,704.89
2016,2,24,9,30,805.0,87.0,0.9,14.0,469.0,956.66,725.89
2016,2,24,9,45,828.0,88.5,0.9,15.0,508.5,985.78,740.05
2016,2,24,10,0,851.0,90.0,0.9,16.0,548.0,1011.31,751.74
2016,2,24,10,15,863.5,92.0,0.85,16.5,580.0,1022.93,754.75
2016,2,24,10,30,876.0,94.0,0.8,17.0,612.0,1030.55,755.5
2016,2,24,10,45,886.5,95.0,0.8,18.0,637.5,1017.97,743.42
2016,2,24,11,0,897.0,96.0,0.8,19.0,663.0,1014.33,737.54
2016,2,24,11,15,902.5,97.0,0.7,19.0,680.5,1001.74,726.61
2016,2,24,11,30,908.0,98.0,0.6,19.0,698.0,985.2,713.5
2016,2,24,11,45,909.5,99.0,0.55,19.5,707.5,961.05,695.64
2016,2,24,12,0,911.0,100.0,0.5,20.0,717.0,933.25,675.79
2016,2,24,12,15,911.5,100.0,0.5,20.0,718.5,900.0,654.94
2016,2,24,12,30,912.0,100.0,0.5,20.0,720.0,863.44,631.95
2016,2,24,12,45,907.0,101.0,0.5,20.0,712.5,820.45,604.65
2016,2,24,13,0,902.0,102.0,0.5,20.0,705.0,774.88,575.45
2016,2,24,13,15,897.0,101.0,0.6,20.0,690.0,725.03,542.54
2016,2,24,13,30,892.0,100.0,0.7,20.0,675.0,673.12,506.69
2016,2,24,13,45,885.0,98.0,0.8,20.0,652.5,621.01,469.06
2016,2,24,14,0,878.0,96.0,0.9,20.0,630.0,562.7,425.36
2016,2,24,14,15,866.5,94.0,0.95,20.0,600.0,501.21,377.09
2016,2,24,14,30,855.0,92.0,1.0,20.0,570.0,439.43,326.71
2016,2,24,14,45,839.5,89.5,1.05,20.0,533.5,375.82,273.23
2016,2,24,15,0,824.0,87.0,1.1,20.0,497.0,312.98,219.09
2016,2,24,15,15,801.5,83.5,1.05,19.5,455.5,248.84,164.32
2016,2,24,15,30,779.0,80.0,1.0,19.0,414.0,186.96,113.8
2016,2,24,15,45,746.5,76.0,1.0,18.5,367.5,126.32,71.76
2016,2,24,16,0,714.0,72.0,1.0,18.0,321.0,65.05,51.59
2016,2,24,16,15,668.5,66.5,1.0,17.0,272.5,54.4,42.6
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,50.09,38.93
2016,2,24,16,45,553.0,53.5,1.0,15.0,175.5,44.01,33.5
2016,2,24,17,0,483.0,46.0,1.0,14.0,127.0,37.96,27.89
2016,2,24,17,15,369.5,34.5,1.0,13.5,84.0,28.42,18.85
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,18.91,6.75
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,9.05,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.5,0.4,10.5,10.0,5.9,0.0
2016,2,25,7,0,122.0,15.0,0.4,11.0,20.0,99.77,0.0
2016,2,25,7,15,252.0,29.0,0.35,11.5,58.0,279.78,209.15
2016,2,25,7,30,382.0,43.0,0.3,12.0,96.0,410.64,329.76
2016,2,25,7,45,457.0,53.5,0.25,12.5,142.0,502.03,403.41
2016,2,25,8,0,532.0,64.0,0.2,13.0,188.0,597.22,475.25
2016,2,25,8,15,585.5,71.5,0.25,13.5,236.5,672.0,529.31
2016,2,25,8,30,639.0,79.0,0.3,14.0,285.0,747.31,581.28
2016,2,25,8,45,669.0,86.0,0.35,14.5,330.5,799.21,614.94
2016,2,25,9,0,699.0,93.0,0.4,15.0,376.0,849.4,646.64
2016,2,25,9,15,725.5,97.5,0.5,15.5,419.0,890.74,672.64
2016,2,25,9,30,752.0,102.0,0.6,16.0,462.0,929.43,696.63
2016,2,25,9,45,769.5,106.0,0.7,17.0,499.5,955.32,710.73
2016,2,25,10,0,787.0,110.0,0.8,18.0,537.0,969.89,717.6
2016,2,25,10,15,801.0,112.5,0.8,18.0,569.0,983.7,724.77
2016,2,25,10,30,815.0,115.0,0.8,18.0,601.0,993.63,729.59
2016,2,25,10,45,828.5,115.0,0.85,18.5,626.5,996.25,729.66
2016,2,25,11,0,842.0,115.0,0.9,19.0,652.0,994.78,727.39
2016,2,25,11,15,848.0,116.5,0.85,19.0,669.5,983.56,718.43
2016,2,25,11,30,854.0,118.0,0.8,19.0,687.0,968.42,707.3
2016,2,25,11,45,861.0,116.5,0.8,19.5,697.0,947.04,692.1
2016,2,25,12,0,868.0,115.0,0.8,20.0,707.0,921.82,674.66
2016,2,25,12,15,739.0,163.5,0.75,20.0,668.5,834.02,616.82
2016,2,25,12,30,610.0,212.0,0.7,20.0,630.0,740.84,552.32
2016,2,25,12,45,751.0,157.0,0.65,20.5,666.0,767.62,571.55
2016,2,25,13,0,892.0,102.0,0.6,21.0,702.0,767.01,570.23
2016,2,25,13,15,887.5,101.0,0.55,21.0,687.5,717.91,534.83
2016,2,25,13,30,883.0,100.0,0.5,21.0,673.0,666.73,497.66
2016,2,25,13,45,876.0,98.5,0.45,21.0,651.0,615.48,459.33
2016,2,25,14,0,869.0,97.0,0.4,21.0,629.0,558.07,415.57
2016,2,25,14,15,858.0,95.5,0.3,21.0,599.5,497.71,367.86
2016,2,25,14,30,847.0,94.0,0.2,21.0,570.0,437.0,318.48
2016,2,25,14,45,828.0,92.5,0.15,21.0,533.5,373.45,266.12
2016,2,25,15,0,809.0,91.0,0.1,21.0,497.0,311.08,213.67
2016,2,25,15,15,787.0,87.5,0.15,20.5,456.0,247.9,161.39
2016,2,25,15,30,765.0,84.0,0.2,20.0,415.0,186.94,112.93
2016,2,25,15,45,729.5,80.5,0.3,20.0,368.5,122.88,69.03
2016,2,25,16,0,694.0,77.0,0.4,20.0,322.0,67.07,52.85
2016,2,25,16,15,649.0,71.0,0.5,19.0,274.0,57.42,44.87
2016,2,25,16,30,604.0,65.0,0.6,18.0,226.0,52.88,41.05
2016,2,25,16,45,536.5,57.0,0.75,17.5,177.5,46.55,35.4
2016,2,25,17,0,469.0,49.0,0.9,17.0,129.0,40.24,29.55
2016,2,25,17,15,359.0,37.0,0.9,16.5,86.5,30.39,20.34
2016,2,25,17,30,249.0,25.0,0.9,16.0,44.0,20.54,8.55
2016,2,25,17,45,124.5,12.5,0.95,16.0,22.0,9.83,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,7.08,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,16.98,0.0
2016,2,26,7,15,102.5,34.5,0.95,11.5,49.0,153.17,116.52
2016,2,26,7,30,205.0,51.0,1.1,12.0,80.0,276.61,227.42
2016,2,26,7,45,245.5,69.5,1.3,12.5,118.0,321.25,268.11
2016,2,26,8,0,286.0,88.0,1.5,13.0,156.0,386.29,323.11
2016,2,26,8,15,314.5,105.5,1.5,13.5,195.5,440.15,366.23
2016,2,26,8,30,343.0,123.0,1.5,14.0,235.0,494.35,407.88
2016,2,26,8,45,375.5,133.5,1.5,14.5,273.0,565.89,460.9
2016,2,26,9,0,408.0,144.0,1.5,15.0,311.0,615.65,496.23
2016,2,26,9,15,325.0,176.0,1.6,15.5,318.5,551.67,444.33
2016,2,26,9,30,242.0,208.0,1.7,16.0,326.0,507.56,407.22
2016,2,26,9,45,388.5,192.5,1.8,16.5,398.0,633.63,504.5
2016,2,26,10,0,535.0,177.0,1.9,17.0,470.0,788.3,616.01
2016,2,26,10,15,570.5,176.0,1.95,17.5,504.5,819.02,634.09
2016,2,26,10,30,606.0,175.0,2.0,18.0,539.0,857.05,658.35
2016,2,26,10,45,525.5,214.5,2.05,18.5,539.5,800.64,615.51
2016,2,26,11,0,445.0,254.0,2.1,19.0,540.0,750.87,576.94
2016,2,26,11,15,507.0,236.5,2.1,19.0,570.5,779.58,598.34
2016,2,26,11,30,569.0,219.0,2.1,19.0,601.0,803.28,615.34
2016,2,26,11,45,461.0,261.5,2.15,19.0,573.5,726.45,558.04
2016,2,26,12,0,353.0,304.0,2.2,19.0,546.0,634.0,489.8
2016,2,26,12,15,392.0,293.5,2.25,19.0,563.0,638.21,494.26
2016,2,26,12,30,431.0,283.0,2.3,19.0,580.0,654.74,506.36
2016,2,26,12,45,645.5,201.5,2.4,19.0,641.5,727.01,562.28
2016,2,26,13,0,860.0,120.0,2.5,19.0,703.0,768.12,594.21
2016,2,26,13,15,711.5,166.5,2.55,19.0,642.0,668.38,518.84
2016,2,26,13,30,563.0,213.0,2.6,19.0,581.0,567.6,442.53
2016,2,26,13,45,569.0,202.5,2.7,19.0,564.0,525.43,410.26
2016,2,26,14,0,575.0,192.0,2.8,19.0,547.0,481.57,375.29
2016,2,26,14,15,549.5,190.5,2.8,18.5,516.5,428.89,332.99
2016,2,26,14,30,524.0,189.0,2.8,18.0,486.0,378.08,291.17
2016,2,26,14,45,486.0,185.5,2.85,18.0,447.5,323.56,245.52
2016,2,26,15,0,448.0,182.0,2.9,18.0,409.0,273.07,202.92
2016,2,26,15,15,589.0,137.5,2.85,17.5,410.0,239.76,167.94
2016,2,26,15,30,730.0,93.0,2.8,17.0,411.0,183.59,114.78
2016,2,26,15,45,705.0,86.0,2.8,16.5,366.0,123.7,72.41
2016,2,26,16,0,680.0,79.0,2.8,16.0,321.0,67.07,53.84
2016,2,26,16,15,634.5,73.0,2.55,15.5,273.0,58.66,46.62
2016,2,26,16,30,589.0,67.0,2.3,15.0,225.0,54.18,42.71
2016,2,26,16,45,527.5,58.0,2.1,14.5,178.0,47.2,36.42
2016,2,26,17,0,466.0,49.0,1.9,14.0,131.0,40.17,29.88
2016,2,26,17,15,355.0,37.5,1.65,13.5,88.0,30.73,20.99
2016,2,26,17,30,244.0,26.0,1.4,13.0,45.0,21.33,9.98
2016,2,26,17,45,122.0,13.0,1.2,12.5,22.5,10.23,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,8.5,13.5,10.62,0.0
2016,2,27,7,0,0.0,27.0,0.9,9.0,27.0,36.24,0.0
2016,2,27,7,15,227.0,34.5,1.0,9.5,68.0,265.67,209.29
2016,2,27,7,30,454.0,42.0,1.1,10.0,109.0,468.37,383.4
2016,2,27,7,45,534.5,49.5,1.25,10.5,157.5,563.21,461.6
2016,2,27,8,0,615.0,57.0,1.4,11.0,206.0,661.93,539.41
2016,2,27,8,15,664.0,62.5,1.4,11.5,255.5,732.01,590.82
2016,2,27,8,30,713.0,68.0,1.4,12.0,305.0,795.32,634.88
2016,2,27,8,45,748.5,71.5,1.45,12.5,352.5,850.13,671.64
2016,2,27,9,0,784.0,75.0,1.5,13.0,400.0,903.03,705.91
2016,2,27,9,15,807.0,78.5,1.5,13.5,444.0,941.11,728.39
2016,2,27,9,30,830.0,82.0,1.5,14.0,488.0,976.16,748.48
2016,2,27,9,45,847.0,84.0,1.55,14.5,526.0,999.81,761.45
2016,2,27,10,0,864.0,86.0,1.6,15.0,564.0,1019.79,772.08
2016,2,27,10,15,876.5,88.0,1.6,15.5,596.5,1018.38,767.88
2016,2,27,10,30,889.0,90.0,1.6,16.0,629.0,1025.87,770.02
2016,2,27,10,45,896.5,92.0,1.6,16.5,654.0,1024.27,766.23
2016,2,27,11,0,904.0,94.0,1.6,17.0,679.0,1018.62,760.11
2016,2,27,11,15,909.5,95.0,1.6,17.0,696.5,1005.78,750.95
2016,2,27,11,30,915.0,96.0,1.6,17.0,714.0,988.95,739.42
2016,2,27,11,45,916.0,97.0,1.6,17.0,723.0,964.01,722.71
2016,2,27,12,0,917.0,98.0,1.6,17.0,732.0,935.42,703.72
2016,2,27,12,15,917.0,98.0,1.65,17.0,733.5,901.38,681.74
2016,2,27,12,30,917.0,98.0,1.7,17.0,735.0,864.05,657.41
2016,2,27,12,45,906.5,102.0,1.75,17.0,726.0,819.43,627.84
2016,2,27,13,0,896.0,106.0,1.8,17.0,717.0,772.54,596.32
2016,2,27,13,15,891.5,105.0,1.8,17.0,702.0,723.04,559.88
2016,2,27,13,30,887.0,104.0,1.8,17.0,687.0,676.4,524.39
2016,2,27,13,45,881.5,101.5,1.85,17.0,665.0,619.8,481.0
2016,2,27,14,0,876.0,99.0,1.9,17.0,643.0,561.74,435.05
2016,2,27,14,15,865.0,97.0,1.9,17.0,613.0,500.36,384.74
2016,2,27,14,30,854.0,95.0,1.9,17.0,583.0,438.65,332.49
2016,2,27,14,45,843.5,91.0,1.9,17.0,548.0,375.32,277.43
2016,2,27,15,0,833.0,87.0,1.9,17.0,513.0,312.21,221.46
2016,2,27,15,15,812.0,84.0,1.7,16.5,471.0,248.14,165.49
2016,2,27,15,30,791.0,81.0,1.5,16.0,429.0,186.13,114.14
2016,2,27,15,45,766.0,75.5,1.35,16.0,383.0,124.13,70.75
2016,2,27,16,0,741.0,70.0,1.2,16.0,337.0,65.29,52.22
2016,2,27,16,15,698.5,65.0,1.1,15.0,288.0,58.06,46.19
2016,2,27,16,30,656.0,60.0,1.0,14.0,239.0,49.64,38.88
2016,2,27,16,45,597.0,52.5,0.95,13.5,190.0,43.57,33.39
2016,2,27,17,0,538.0,45.0,0.9,13.0,141.0,37.48,27.71
2016,2,27,17,15,428.0,35.5,0.9,12.5,96.0,29.45,20.07
2016,2,27,17,30,318.0,26.0,0.9,12.0,51.0,21.54,10.8
2016,2,27,17,45,159.0,13.0,0.95,11.5,25.5,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,7.87,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,18.72,0.0
2016,2,28,7,15,64.0,39.0,1.5,9.5,48.5,114.28,88.94
2016,2,28,7,30,128.0,58.0,1.7,10.0,77.0,205.97,171.35
2016,2,28,7,45,157.5,78.5,1.95,10.5,111.5,259.69,218.99
2016,2,28,8,0,187.0,99.0,2.2,11.0,146.0,314.37,266.05
2016,2,28,8,15,218.5,115.0,2.2,11.5,180.5,364.86,308.01
2016,2,28,8,30,250.0,131.0,2.2,12.0,215.0,416.62,349.55
2016,2,28,8,45,263.0,150.0,2.25,12.5,250.0,455.35,379.01
2016,2,28,9,0,276.0,169.0,2.3,13.0,285.0,493.23,407.08
2016,2,28,9,15,218.0,194.5,2.3,13.0,292.0,443.98,365.55
2016,2,28,9,30,160.0,220.0,2.3,13.0,299.0,414.51,339.42
2016,2,28,9,45,82.5,200.0,2.3,13.5,241.0,281.71,230.41
2016,2,28,10,0,5.0,180.0,2.3,14.0,183.0,157.48,125.84
2016,2,28,10,15,58.0,232.0,2.3,14.0,267.0,285.58,231.71
2016,2,28,10,30,111.0,284.0,2.3,14.0,351.0,395.73,319.13
2016,2,28,10,45,276.5,271.5,2.35,14.5,449.5,589.21,469.77
2016,2,28,11,0,442.0,259.0,2.4,15.0,548.0,752.23,589.99
2016,2,28,11,15,396.5,279.5,2.45,15.0,543.5,694.64,545.54
2016,2,28,11,30,351.0,300.0,2.5,15.0,539.0,659.02,518.11
2016,2,28,11,45,609.5,213.5,2.6,15.5,635.0,820.71,640.08
2016,2,28,12,0,868.0,127.0,2.7,16.0,731.0,933.3,718.02
2016,2,28,12,15,710.5,182.5,2.7,16.0,677.5,826.93,642.15
2016,2,28,12,30,553.0,238.0,2.7,16.0,624.0,711.09,556.14
2016,2,28,12,45,481.5,262.5,2.75,16.5,596.5,648.7,508.47
2016,2,28,13,0,410.0,287.0,2.8,17.0,569.0,575.89,452.45
2016,2,28,13,15,305.0,301.5,2.75,16.5,509.0,491.24,387.61
2016,2,28,13,30,200.0,316.0,2.7,16.0,449.0,403.75,319.75
2016,2,28,13,45,508.0,221.5,2.65,16.0,543.0,504.67,399.2
2016,2,28,14,0,816.0,127.0,2.6,16.0,637.0,554.57,434.32
2016,2,28,14,15,648.5,167.5,2.55,16.0,561.0,458.94,357.4
2016,2,28,14,30,481.0,208.0,2.5,16.0,485.0,373.68,289.49
2016,2,28,14,45,370.5,215.5,2.45,16.0,421.0,300.29,230.77
2016,2,28,15,0,260.0,223.0,2.4,16.0,357.0,245.34,187.64
2016,2,28,15,15,213.0,207.5,2.15,15.5,311.5,199.58,151.25
2016,2,28,15,30,166.0,192.0,1.9,15.0,266.0,162.64,123.08
2016,2,28,15,45,153.5,171.5,1.7,15.0,234.5,131.94,99.93
2016,2,28,16,0,141.0,151.0,1.5,15.0,203.0,103.43,85.87
2016,2,28,16,15,124.0,132.5,1.35,14.5,173.0,91.17,75.45
2016,2,28,16,30,107.0,114.0,1.2,14.0,143.0,79.12,64.97
2016,2,28,16,45,92.0,92.0,1.1,13.5,113.5,64.85,52.27
2016,2,28,17,0,77.0,70.0,1.0,13.0,84.0,50.24,39.0
2016,2,28,17,15,49.0,49.5,1.0,12.5,57.5,36.11,25.92
2016,2,28,17,30,21.0,29.0,1.0,12.0,31.0,21.75,11.42
2016,2,28,17,45,10.5,14.5,1.0,12.0,15.5,11.41,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,79.85,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,215.94,99.84
2016,2,29,7,15,337.5,33.0,1.15,9.5,75.0,349.28,282.1
2016,2,29,7,30,464.0,45.0,1.3,10.0,117.0,480.18,395.25
2016,2,29,7,45,549.0,51.5,1.45,10.5,167.5,578.13,475.62
2016,2,29,8,0,634.0,58.0,1.6,11.0,218.0,680.09,555.17
2016,2,29,8,15,681.5,63.5,1.6,11.5,268.0,749.42,605.48
2016,2,29,8,30,729.0,69.0,1.6,12.0,318.0,812.31,648.9
2016,2,29,8,45,767.5,71.5,1.65,13.0,367.0,869.02,685.49
2016,2,29,9,0,806.0,74.0,1.7,14.0,416.0,923.85,719.48
2016,2,29,9,15,828.0,77.0,1.75,14.5,460.0,960.49,741.41
2016,2,29,9,30,850.0,80.0,1.8,15.0,504.0,994.01,761.07
2016,2,29,9,45,863.0,83.5,1.85,15.5,542.0,1015.55,772.52
2016,2,29,10,0,876.0,87.0,1.9,16.0,580.0,1033.28,781.59
2016,2,29,10,15,887.0,89.0,1.85,16.5,612.0,1030.09,775.51
2016,2,29,10,30,898.0,91.0,1.8,17.0,644.0,1035.83,775.77
2016,2,29,10,45,900.0,95.0,1.8,17.5,668.0,1030.79,769.75
2016,2,29,11,0,902.0,99.0,1.8,18.0,692.0,1021.69,761.41
2016,2,29,11,15,907.0,100.0,1.75,18.0,709.0,1008.1,751.1
2016,2,29,11,30,912.0,101.0,1.7,18.0,726.0,990.55,738.41
2016,2,29,11,45,919.0,99.0,1.7,18.5,736.0,967.65,721.73
2016,2,29,12,0,926.0,97.0,1.7,19.0,746.0,940.85,702.66
2016,2,29,12,15,926.5,97.0,1.75,19.0,747.0,906.75,680.74
2016,2,29,12,30,927.0,97.0,1.8,19.0,748.0,869.27,656.46
2016,2,29,12,45,931.5,93.5,1.85,19.0,742.5,828.14,629.47
2016,2,29,13,0,936.0,90.0,1.9,19.0,737.0,783.71,599.9
2016,2,29,13,15,932.0,89.0,1.9,19.0,722.5,732.77,563.14
2016,2,29,13,30,928.0,88.0,1.9,19.0,708.0,679.59,523.25
2016,2,29,13,45,704.5,160.0,1.9,19.5,621.5,568.81,437.89
2016,2,29,14,0,481.0,232.0,1.9,20.0,535.0,461.88,355.4
2016,2,29,14,15,688.0,157.5,1.8,20.0,568.5,466.76,355.77
2016,2,29,14,30,895.0,83.0,1.7,20.0,602.0,441.26,329.05
2016,2,29,14,45,874.0,83.0,1.6,20.0,564.0,376.38,273.02
2016,2,29,15,0,853.0,83.0,1.5,20.0,526.0,310.64,215.8
2016,2,29,15,15,832.0,80.0,1.35,19.5,483.5,245.3,159.72
2016,2,29,15,30,811.0,77.0,1.2,19.0,441.0,182.01,108.42
2016,2,29,15,45,774.5,75.5,1.05,18.5,393.0,120.95,67.96
2016,2,29,16,0,738.0,74.0,0.9,18.0,345.0,65.27,51.73
2016,2,29,16,15,695.5,68.5,0.9,17.0,295.5,56.07,44.05
2016,2,29,16,30,653.0,63.0,0.9,16.0,246.0,51.77,40.46
2016,2,29,16,45,581.0,57.0,0.9,15.5,196.0,46.79,36.01
2016,2,29,17,0,509.0,51.0,0.9,15.0,146.0,41.92,31.47
2016,2,29,17,15,403.0,40.5,0.9,15.0,101.0,33.28,23.33
2016,2,29,17,30,297.0,30.0,0.9,15.0,56.0,24.7,14.28
2016,2,29,17,45,148.5,15.0,0.95,15.0,28.0,12.18,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,11.0,1.15,10.5,19.0,100.95,0.0
2016,3,1,7,0,272.0,22.0,1.1,11.0,38.0,263.96,148.09
2016,3,1,7,15,396.0,32.5,1.35,11.5,82.5,393.6,316.55
2016,3,1,7,30,520.0,43.0,1.6,12.0,127.0,523.21,427.37
2016,3,1,7,45,595.0,49.5,1.85,13.0,178.0,614.43,501.31
2016,3,1,8,0,670.0,56.0,2.1,14.0,229.0,701.89,568.72
2016,3,1,8,15,715.5,61.5,2.15,14.5,280.0,771.29,619.23
2016,3,1,8,30,761.0,67.0,2.2,15.0,331.0,840.24,667.21
2016,3,1,8,45,795.5,70.0,2.3,15.5,380.0,894.32,703.3
2016,3,1,9,0,830.0,73.0,2.4,16.0,429.0,946.32,737.04
2016,3,1,9,15,787.5,84.5,2.45,16.5,450.5,929.51,721.98
2016,3,1,9,30,745.0,96.0,2.5,17.0,472.0,907.5,704.08
2016,3,1,9,45,827.5,88.0,2.65,17.5,534.5,985.02,756.09
2016,3,1,10,0,910.0,80.0,2.8,18.0,597.0,1046.2,795.08
2016,3,1,10,15,816.0,111.5,2.8,18.0,594.5,997.65,760.07
2016,3,1,10,30,722.0,143.0,2.8,18.0,592.0,939.02,719.14
2016,3,1,10,45,833.5,114.0,2.85,18.5,651.5,999.14,758.65
2016,3,1,11,0,945.0,85.0,2.9,19.0,711.0,1047.61,788.62
2016,3,1,11,15,949.5,86.0,2.9,19.0,728.0,1032.97,777.53
2016,3,1,11,30,954.0,87.0,2.9,19.0,745.0,1014.22,764.47
2016,3,1,11,45,956.5,87.0,2.9,19.5,754.5,988.43,745.42
2016,3,1,12,0,959.0,87.0,2.9,20.0,764.0,958.79,723.95
2016,3,1,12,15,959.5,87.5,2.85,20.0,765.5,924.22,700.19
2016,3,1,12,30,960.0,88.0,2.8,20.0,767.0,886.14,674.05
2016,3,1,12,45,957.0,88.0,2.8,20.0,759.5,841.48,643.64
2016,3,1,13,0,954.0,88.0,2.8,20.0,752.0,793.96,611.02
2016,3,1,13,15,950.0,87.5,2.8,19.5,737.0,742.62,574.61
2016,3,1,13,30,946.0,87.0,2.8,19.0,722.0,688.97,534.74
2016,3,1,13,45,941.0,85.0,2.8,19.0,699.5,631.25,489.6
2016,3,1,14,0,936.0,83.0,2.8,19.0,677.0,571.86,441.75
2016,3,1,14,15,926.0,81.5,2.8,18.5,646.5,509.17,390.52
2016,3,1,14,30,916.0,80.0,2.8,18.0,616.0,445.87,336.91
2016,3,1,14,45,902.0,78.0,2.8,18.0,578.5,380.44,279.44
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,315.45,221.39
2016,3,1,15,15,869.0,73.5,2.65,17.5,498.0,249.69,163.74
2016,3,1,15,30,850.0,71.0,2.5,17.0,455.0,181.53,107.66
2016,3,1,15,45,824.0,67.5,2.45,17.0,408.0,117.31,64.2
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,58.57,46.11
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,54.89,43.19
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,51.22,40.13
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,45.72,35.29
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,40.24,30.27
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,29.76,20.56
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,22.53,12.98
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,10.99,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,103.7,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,272.45,172.04
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,396.02,319.07
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,522.29,425.3
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,607.36,493.52
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,695.34,560.45
2016,3,2,8,15,470.5,95.5,1.6,14.5,231.5,588.28,478.77
2016,3,2,8,30,288.0,134.0,1.6,15.0,235.0,453.44,372.09
2016,3,2,8,45,326.0,148.5,1.6,16.0,278.0,511.21,416.07
2016,3,2,9,0,364.0,163.0,1.6,17.0,321.0,569.26,457.36
2016,3,2,9,15,602.5,122.5,1.6,17.5,415.5,797.95,622.83
2016,3,2,9,30,841.0,82.0,1.6,18.0,510.0,987.43,746.87
2016,3,2,9,45,855.5,85.0,1.6,18.5,548.5,1009.67,755.87
2016,3,2,10,0,870.0,88.0,1.6,19.0,587.0,1028.15,764.52
2016,3,2,10,15,881.5,90.0,1.65,19.0,619.0,1025.31,761.68
2016,3,2,10,30,893.0,92.0,1.7,19.0,651.0,1031.47,765.13
2016,3,2,10,45,900.5,93.5,1.8,19.5,676.0,1028.91,762.26
2016,3,2,11,0,908.0,95.0,1.9,20.0,701.0,1022.28,756.95
2016,3,2,11,15,731.5,165.0,1.95,20.0,661.0,928.99,695.39
2016,3,2,11,30,555.0,235.0,2.0,20.0,621.0,803.39,608.96
2016,3,2,11,45,603.0,222.0,2.15,20.0,646.5,820.5,623.39
2016,3,2,12,0,651.0,209.0,2.3,20.0,672.0,826.89,629.08
2016,3,2,12,15,627.5,218.0,2.4,20.0,665.0,786.38,600.41
2016,3,2,12,30,604.0,227.0,2.5,20.0,658.0,744.6,570.82
2016,3,2,12,45,599.0,226.0,2.6,20.0,649.5,702.49,541.06
2016,3,2,13,0,594.0,225.0,2.7,20.0,641.0,664.4,513.43
2016,3,2,13,15,564.5,238.5,2.75,20.0,627.5,621.08,480.65
2016,3,2,13,30,535.0,252.0,2.8,20.0,614.0,578.04,447.6
2016,3,2,13,45,486.0,252.0,2.85,20.0,572.5,513.47,398.13
2016,3,2,14,0,437.0,252.0,2.9,20.0,531.0,452.95,351.01
2016,3,2,14,15,450.0,236.0,2.9,19.5,511.5,413.19,319.26
2016,3,2,14,30,463.0,220.0,2.9,19.0,492.0,371.54,284.79
2016,3,2,14,45,581.5,180.0,2.9,18.5,500.5,345.68,259.1
2016,3,2,15,0,700.0,140.0,2.9,18.0,509.0,308.67,221.92
2016,3,2,15,15,530.5,157.0,2.85,17.5,424.0,231.31,162.58
2016,3,2,15,30,361.0,174.0,2.8,17.0,339.0,177.14,125.49
2016,3,2,15,45,339.0,157.5,2.8,17.0,299.5,135.07,95.77
2016,3,2,16,0,317.0,141.0,2.8,17.0,260.0,98.05,80.58
2016,3,2,16,15,274.5,130.0,2.65,16.5,222.5,90.57,74.39
2016,3,2,16,30,232.0,119.0,2.5,16.0,185.0,82.95,67.89
2016,3,2,16,45,210.5,97.5,2.4,15.5,149.0,69.08,55.67
2016,3,2,17,0,189.0,76.0,2.3,15.0,113.0,54.79,42.81
2016,3,2,17,15,138.0,56.0,2.1,14.5,78.5,40.85,30.04
2016,3,2,17,30,87.0,36.0,1.9,14.0,44.0,26.68,16.45
2016,3,2,17,45,43.5,18.0,1.75,13.5,22.0,13.63,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.9,11.5,6.5,5.11,0.0
2016,3,3,7,0,0.0,13.0,0.9,12.0,13.0,9.88,1.25
2016,3,3,7,15,0.0,26.0,0.95,12.0,26.0,19.83,10.95
2016,3,3,7,30,0.0,39.0,1.0,12.0,39.0,29.82,19.89
2016,3,3,7,45,0.0,53.5,1.05,12.5,53.5,42.32,30.82
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,55.04,41.8
2016,3,3,8,15,0.0,83.0,1.0,13.5,83.0,68.18,52.93
2016,3,3,8,30,0.0,98.0,0.9,14.0,98.0,81.22,63.75
2016,3,3,8,45,98.0,143.0,0.8,14.5,186.5,259.51,214.15
2016,3,3,9,0,196.0,188.0,0.7,15.0,275.0,412.35,334.11
2016,3,3,9,15,214.0,206.5,0.6,15.0,310.0,451.04,360.76
2016,3,3,9,30,232.0,225.0,0.5,15.0,345.0,489.09,387.22
2016,3,3,9,45,208.0,245.5,0.45,15.5,359.0,485.78,381.19
2016,3,3,10,0,184.0,266.0,0.4,16.0,373.0,480.93,374.59
2016,3,3,10,15,158.5,281.5,0.5,16.0,377.0,467.25,363.65
2016,3,3,10,30,133.0,297.0,0.6,16.0,381.0,452.82,352.2
2016,3,3,10,45,107.5,303.5,0.7,16.5,373.5,403.54,314.6
2016,3,3,11,0,82.0,310.0,0.8,17.0,366.0,378.94,295.11
2016,3,3,11,15,108.5,324.5,1.05,17.0,400.0,414.31,323.23
2016,3,3,11,30,135.0,339.0,1.3,17.0,434.0,469.67,365.25
2016,3,3,11,45,137.0,342.0,1.55,17.0,439.5,465.1,362.16
2016,3,3,12,0,139.0,345.0,1.8,17.0,445.0,459.79,358.84
2016,3,3,12,15,91.5,327.0,1.9,17.0,392.5,372.02,291.67
2016,3,3,12,30,44.0,309.0,2.0,17.0,340.0,308.23,241.85
2016,3,3,12,45,100.5,326.5,2.1,17.0,397.5,362.96,285.78
2016,3,3,13,0,157.0,344.0,2.2,17.0,455.0,425.45,334.08
2016,3,3,13,15,158.5,335.5,2.05,17.0,445.5,404.99,317.68
2016,3,3,13,30,160.0,327.0,1.9,17.0,436.0,384.19,301.33
2016,3,3,13,45,169.0,316.0,1.8,17.0,428.0,365.26,286.43
2016,3,3,14,0,178.0,305.0,1.7,17.0,420.0,345.25,270.38
