Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,128.5,285.5,1.6,17.0,366.5,290.6,227.48
2016,3,3,14,30,79.0,266.0,1.5,17.0,313.0,237.81,186.22
2016,3,3,14,45,168.0,249.0,1.45,17.0,341.0,249.14,192.95
2016,3,3,15,0,257.0,232.0,1.4,17.0,369.0,247.06,187.13
2016,3,3,15,15,301.5,205.5,1.3,16.5,353.5,214.74,158.28
2016,3,3,15,30,346.0,179.0,1.2,16.0,338.0,177.44,126.27
2016,3,3,15,45,356.0,157.5,1.1,16.0,306.5,135.62,95.82
2016,3,3,16,0,366.0,136.0,1.0,16.0,275.0,93.75,76.96
2016,3,3,16,15,336.0,122.0,0.9,15.5,236.0,86.73,71.22
2016,3,3,16,30,306.0,108.0,0.8,15.0,197.0,77.32,63.14
2016,3,3,16,45,275.5,89.5,0.7,15.0,158.5,64.9,52.1
2016,3,3,17,0,245.0,71.0,0.6,15.0,120.0,52.17,40.57
2016,3,3,17,15,189.0,53.0,0.6,14.5,84.0,39.3,28.79
2016,3,3,17,30,133.0,35.0,0.6,14.0,48.0,26.26,16.35
2016,3,3,17,45,66.5,17.5,0.65,14.0,24.0,13.37,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.2,12.5,12.0,9.44,0.0
2016,3,4,7,0,0.0,24.0,1.3,13.0,24.0,20.01,9.0
2016,3,4,7,15,15.5,44.0,1.35,13.5,46.5,61.86,46.37
2016,3,4,7,30,31.0,64.0,1.4,14.0,69.0,97.07,77.49
2016,3,4,7,45,40.5,85.0,1.5,14.5,94.5,128.63,104.9
2016,3,4,8,0,50.0,106.0,1.6,15.0,120.0,159.92,131.49
2016,3,4,8,15,58.5,126.5,1.75,15.0,145.5,189.53,156.33
2016,3,4,8,30,67.0,147.0,1.9,15.0,171.0,219.17,180.72
2016,3,4,8,45,236.0,153.5,2.05,15.5,255.5,429.12,353.58
2016,3,4,9,0,405.0,160.0,2.2,16.0,340.0,629.4,507.98
2016,3,4,9,15,324.5,193.5,2.35,16.5,347.0,568.24,456.84
2016,3,4,9,30,244.0,227.0,2.5,17.0,354.0,527.17,421.86
2016,3,4,9,45,176.0,247.0,2.65,17.5,342.0,453.95,363.0
2016,3,4,10,0,108.0,267.0,2.8,18.0,330.0,378.97,302.13
2016,3,4,10,15,59.0,238.5,2.8,18.0,273.5,289.81,230.72
2016,3,4,10,30,10.0,210.0,2.8,18.0,217.0,186.15,146.45
2016,3,4,10,45,21.0,242.0,2.85,18.0,256.5,226.11,178.69
2016,3,4,11,0,32.0,274.0,2.9,18.0,296.0,288.98,228.13
2016,3,4,11,15,17.5,225.5,2.8,18.0,237.5,203.21,159.7
2016,3,4,11,30,3.0,177.0,2.7,18.0,179.0,144.92,112.63
2016,3,4,11,45,1.5,132.0,2.65,18.0,133.0,104.99,80.42
2016,3,4,12,0,0.0,87.0,2.6,18.0,87.0,67.17,49.62
2016,3,4,12,15,5.0,157.0,2.65,18.0,160.5,128.17,99.33
2016,3,4,12,30,10.0,227.0,2.7,18.0,234.0,190.56,149.24
2016,3,4,12,45,5.0,169.5,2.75,18.0,173.0,137.4,106.56
2016,3,4,13,0,0.0,112.0,2.8,18.0,112.0,86.85,65.68
2016,3,4,13,15,0.0,109.5,2.8,17.5,109.5,84.79,64.23
2016,3,4,13,30,0.0,107.0,2.8,17.0,107.0,82.75,62.75
2016,3,4,13,45,0.0,97.5,2.85,17.0,97.5,75.26,56.69
2016,3,4,14,0,0.0,88.0,2.9,17.0,88.0,67.84,50.68
2016,3,4,14,15,0.0,60.0,2.7,16.5,60.0,46.12,32.87
2016,3,4,14,30,0.0,32.0,2.5,16.0,32.0,24.52,14.96
2016,3,4,14,45,0.0,33.0,2.35,16.0,33.0,25.27,15.64
2016,3,4,15,0,0.0,34.0,2.2,16.0,34.0,26.02,16.33
2016,3,4,15,15,0.0,46.5,1.95,15.5,46.5,35.61,24.54
2016,3,4,15,30,0.0,59.0,1.7,15.0,59.0,45.22,32.81
2016,3,4,15,45,19.5,105.0,1.45,15.0,112.5,79.59,61.25
2016,3,4,16,0,39.0,151.0,1.2,15.0,166.0,104.36,86.65
2016,3,4,16,15,33.5,131.0,1.1,14.5,142.5,91.5,75.67
2016,3,4,16,30,28.0,111.0,1.0,14.0,119.0,78.39,64.35
2016,3,4,16,45,18.0,91.0,0.95,14.0,95.5,66.0,53.3
2016,3,4,17,0,8.0,71.0,0.9,14.0,72.0,51.86,40.5
2016,3,4,17,15,4.0,50.5,0.95,14.0,51.0,37.36,27.19
2016,3,4,17,30,0.0,30.0,1.0,14.0,30.0,22.67,13.47
2016,3,4,17,45,0.0,15.0,1.1,14.0,15.0,11.44,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,2.8,13.5,5.5,4.33,0.0
2016,3,5,7,0,0.0,11.0,3.1,14.0,11.0,8.35,0.65
2016,3,5,7,15,0.0,22.0,3.2,14.0,22.0,16.75,8.33
2016,3,5,7,30,0.0,33.0,3.3,14.0,33.0,25.18,15.78
2016,3,5,7,45,0.0,44.5,3.45,14.5,44.5,34.02,23.48
2016,3,5,8,0,0.0,56.0,3.6,15.0,56.0,42.89,31.09
2016,3,5,8,15,0.0,68.0,3.6,15.0,68.0,52.59,39.36
2016,3,5,8,30,0.0,80.0,3.6,15.0,80.0,62.78,47.93
2016,3,5,8,45,0.0,89.5,3.65,15.0,89.5,70.61,54.41
2016,3,5,9,0,0.0,99.0,3.7,15.0,99.0,78.46,60.85
2016,3,5,9,15,0.0,88.5,3.75,15.0,88.5,68.41,52.23
2016,3,5,9,30,0.0,78.0,3.8,15.0,78.0,59.96,44.99
2016,3,5,9,45,1.0,125.5,3.9,15.5,126.0,101.34,79.29
2016,3,5,10,0,2.0,173.0,4.0,16.0,174.0,145.5,115.23
2016,3,5,10,15,1.0,132.0,4.25,16.0,132.5,106.05,82.58
2016,3,5,10,30,0.0,91.0,4.5,16.0,91.0,70.16,52.82
2016,3,5,10,45,3.0,144.5,4.75,16.5,146.5,118.15,92.23
2016,3,5,11,0,6.0,198.0,5.0,17.0,202.0,167.95,132.46
2016,3,5,11,15,3.0,176.5,5.1,17.5,178.5,145.01,113.36
2016,3,5,11,30,0.0,155.0,5.2,18.0,155.0,123.11,95.22
2016,3,5,11,45,7.5,202.5,5.3,18.5,208.5,170.42,133.41
2016,3,5,12,0,15.0,250.0,5.4,19.0,262.0,217.74,171.03
2016,3,5,12,15,36.5,289.0,5.35,18.5,316.0,286.52,226.31
2016,3,5,12,30,58.0,328.0,5.3,18.0,370.0,336.65,266.38
2016,3,5,12,45,90.5,337.5,5.3,18.0,402.5,364.21,288.54
2016,3,5,13,0,123.0,347.0,5.3,18.0,435.0,401.75,318.1
2016,3,5,13,15,126.0,337.5,5.35,17.5,426.0,383.05,303.99
2016,3,5,13,30,129.0,328.0,5.4,17.0,417.0,364.0,289.56
2016,3,5,13,45,97.5,310.0,5.5,17.0,376.5,308.93,245.69
2016,3,5,14,0,66.0,292.0,5.6,17.0,336.0,268.2,213.07
2016,3,5,14,15,45.0,261.5,5.85,16.5,290.5,226.62,180.18
2016,3,5,14,30,24.0,231.0,6.1,16.0,245.0,185.85,147.75
2016,3,5,14,45,12.0,181.5,6.35,16.0,188.5,141.98,112.24
2016,3,5,15,0,0.0,132.0,6.6,16.0,132.0,100.56,78.57
2016,3,5,15,15,0.0,88.5,6.75,15.5,88.5,68.02,51.73
2016,3,5,15,30,0.0,45.0,6.9,15.0,45.0,34.44,23.61
2016,3,5,15,45,0.0,42.5,7.05,15.0,42.5,32.49,22.04
2016,3,5,16,0,0.0,40.0,7.2,15.0,40.0,30.56,21.61
2016,3,5,16,15,0.0,34.5,7.25,14.5,34.5,26.32,17.92
2016,3,5,16,30,0.0,29.0,7.3,14.0,29.0,22.1,14.2
2016,3,5,16,45,0.0,23.5,7.35,14.0,23.5,17.88,10.39
2016,3,5,17,0,0.0,18.0,7.4,14.0,18.0,13.67,6.54
2016,3,5,17,15,0.0,12.5,7.3,14.0,12.5,9.48,2.68
2016,3,5,17,30,0.0,7.0,7.2,14.0,7.0,5.3,0.0
2016,3,5,17,45,0.0,3.5,7.1,14.0,3.5,2.64,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,29.0,16.5,1.5,9.5,19.0,44.08,0.0
2016,3,6,7,0,58.0,33.0,1.6,10.0,38.0,96.53,71.51
2016,3,6,7,15,109.0,53.5,1.8,10.5,71.0,178.78,147.21
2016,3,6,7,30,160.0,74.0,2.0,11.0,104.0,248.6,209.04
2016,3,6,7,45,197.5,94.0,2.25,11.5,142.5,308.95,261.19
2016,3,6,8,0,235.0,114.0,2.5,12.0,181.0,371.03,313.17
2016,3,6,8,15,274.0,127.0,2.6,12.0,219.0,425.78,358.29
2016,3,6,8,30,313.0,140.0,2.7,12.0,257.0,482.21,403.59
2016,3,6,8,45,525.0,122.0,2.85,12.5,348.0,692.76,568.23
2016,3,6,9,0,737.0,104.0,3.0,13.0,439.0,900.56,718.5
2016,3,6,9,15,761.0,108.0,3.05,13.0,483.0,938.99,742.49
2016,3,6,9,30,785.0,112.0,3.1,13.0,527.0,974.47,765.7
2016,3,6,9,45,412.0,177.5,3.2,13.0,397.0,661.29,533.72
2016,3,6,10,0,39.0,243.0,3.3,13.0,267.0,277.55,224.17
2016,3,6,10,15,444.0,182.0,3.3,13.0,468.0,692.57,560.65
2016,3,6,10,30,849.0,121.0,3.3,13.0,669.0,1032.56,803.78
2016,3,6,10,45,854.5,124.5,3.35,13.5,693.5,1029.88,796.42
2016,3,6,11,0,860.0,128.0,3.4,14.0,718.0,1023.11,789.71
2016,3,6,11,15,865.5,129.0,3.4,14.0,735.5,1009.56,779.61
2016,3,6,11,30,871.0,130.0,3.4,14.0,753.0,991.99,766.95
2016,3,6,11,45,483.5,239.5,3.45,14.0,586.0,718.33,567.56
2016,3,6,12,0,96.0,349.0,3.5,14.0,419.0,403.42,320.7
2016,3,6,12,15,93.5,348.5,3.55,14.0,417.0,392.8,313.45
2016,3,6,12,30,91.0,348.0,3.6,14.0,415.0,382.12,304.97
2016,3,6,12,45,196.5,341.0,3.7,14.0,483.0,463.76,370.78
2016,3,6,13,0,302.0,334.0,3.8,14.0,551.0,532.75,424.88
2016,3,6,13,15,298.0,329.5,3.85,14.0,540.0,503.77,401.77
2016,3,6,13,30,294.0,325.0,3.9,14.0,529.0,474.39,378.51
2016,3,6,13,45,177.5,308.0,3.95,14.0,430.0,361.13,288.77
2016,3,6,14,0,61.0,291.0,4.0,14.0,331.0,264.31,211.27
2016,3,6,14,15,169.5,281.0,4.05,14.0,385.0,303.86,242.52
2016,3,6,14,30,278.0,271.0,4.1,14.0,439.0,327.47,258.63
2016,3,6,14,45,319.0,245.5,4.15,14.0,427.5,297.96,231.93
2016,3,6,15,0,360.0,220.0,4.2,14.0,416.0,263.87,200.61
2016,3,6,15,15,213.5,210.0,4.1,13.5,323.5,197.05,150.23
2016,3,6,15,30,67.0,200.0,4.0,13.0,231.0,151.31,119.17
2016,3,6,15,45,33.5,156.0,3.95,13.0,171.5,113.15,89.52
2016,3,6,16,0,0.0,112.0,3.9,13.0,112.0,82.87,68.41
2016,3,6,16,15,0.0,96.5,3.75,12.5,96.5,71.81,58.88
2016,3,6,16,30,0.0,81.0,3.6,12.0,81.0,60.65,49.07
2016,3,6,16,45,0.0,65.0,3.45,11.5,65.0,49.06,38.69
2016,3,6,17,0,0.0,49.0,3.3,11.0,49.0,37.35,28.03
2016,3,6,17,15,0.0,35.0,3.3,10.5,35.0,26.75,18.23
2016,3,6,17,30,0.0,21.0,3.3,10.0,21.0,16.0,8.18
2016,3,6,17,45,0.0,10.5,3.3,10.0,10.5,7.97,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,7.0,15.5,1.7,7.0,16.0,19.36,0.0
2016,3,7,7,0,14.0,31.0,1.8,7.0,32.0,45.04,31.24
2016,3,7,7,15,34.0,51.5,1.95,7.0,57.0,85.44,68.76
2016,3,7,7,30,54.0,72.0,2.1,7.0,82.0,125.08,104.83
2016,3,7,7,45,66.0,93.5,2.3,7.5,110.0,159.86,135.72
2016,3,7,8,0,78.0,115.0,2.5,8.0,138.0,194.58,165.83
2016,3,7,8,15,86.5,136.0,2.6,8.0,165.5,225.43,192.13
2016,3,7,8,30,95.0,157.0,2.7,8.0,193.0,256.21,217.85
2016,3,7,8,45,49.0,154.5,2.85,8.5,173.0,202.79,170.31
2016,3,7,9,0,3.0,152.0,3.0,9.0,153.0,133.46,109.1
2016,3,7,9,15,25.5,187.0,3.0,9.0,200.5,189.93,157.47
2016,3,7,9,30,48.0,222.0,3.0,9.0,248.0,270.86,224.75
2016,3,7,9,45,37.0,227.0,3.0,9.5,248.0,260.59,214.62
2016,3,7,10,0,26.0,232.0,3.0,10.0,248.0,227.84,186.51
2016,3,7,10,15,19.0,226.5,3.0,10.0,238.5,212.4,173.24
2016,3,7,10,30,12.0,221.0,3.0,10.0,229.0,197.77,160.63
2016,3,7,10,45,7.5,201.0,3.05,10.0,206.5,172.93,139.81
2016,3,7,11,0,3.0,181.0,3.1,10.0,184.0,149.42,120.07
2016,3,7,11,15,5.0,193.5,3.15,10.0,197.5,161.66,130.18
2016,3,7,11,30,7.0,206.0,3.2,10.0,211.0,173.69,140.03
2016,3,7,11,45,27.0,263.5,3.3,10.0,283.5,260.27,211.22
2016,3,7,12,0,47.0,321.0,3.4,10.0,356.0,330.89,268.07
2016,3,7,12,15,37.0,305.5,3.45,10.0,333.5,301.78,244.21
2016,3,7,12,30,27.0,290.0,3.5,10.0,311.0,274.12,221.76
2016,3,7,12,45,70.0,320.0,3.6,10.0,371.5,330.64,268.35
2016,3,7,13,0,113.0,350.0,3.7,10.0,432.0,382.1,309.89
2016,3,7,13,15,87.0,332.0,3.7,10.0,394.5,338.32,274.28
2016,3,7,13,30,61.0,314.0,3.7,10.0,357.0,297.72,241.37
2016,3,7,13,45,44.5,287.0,3.7,10.0,318.0,258.4,209.54
2016,3,7,14,0,28.0,260.0,3.7,10.0,279.0,221.96,179.91
2016,3,7,14,15,14.0,172.0,3.7,10.0,181.5,138.83,111.53
2016,3,7,14,30,0.0,84.0,3.7,10.0,84.0,64.69,49.56
2016,3,7,14,45,0.0,75.0,3.7,10.0,75.0,57.68,43.76
2016,3,7,15,0,0.0,66.0,3.7,10.0,66.0,50.69,37.91
2016,3,7,15,15,137.5,132.5,3.5,10.0,197.5,128.37,98.15
2016,3,7,15,30,275.0,199.0,3.3,10.0,329.0,177.09,132.85
2016,3,7,15,45,395.0,157.5,3.15,10.0,324.0,133.52,96.18
2016,3,7,16,0,515.0,116.0,3.0,10.0,319.0,83.45,69.68
2016,3,7,16,15,507.0,108.5,2.55,9.5,286.5,78.92,65.95
2016,3,7,16,30,499.0,101.0,2.1,9.0,254.0,74.2,61.89
2016,3,7,16,45,451.0,87.0,1.7,9.0,206.0,64.49,53.07
2016,3,7,17,0,403.0,73.0,1.3,9.0,158.0,54.57,43.86
2016,3,7,17,15,306.5,58.5,1.25,8.5,112.5,43.75,33.7
2016,3,7,17,30,210.0,44.0,1.2,8.0,67.0,32.92,23.13
2016,3,7,17,45,105.0,22.0,1.15,7.5,33.5,16.63,3.98
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.0,16.0,1.2,5.0,32.5,167.39,4.5
2016,3,8,7,0,346.0,32.0,1.2,6.0,65.0,338.17,271.83
2016,3,8,7,15,450.5,42.0,1.3,6.5,113.0,446.41,372.1
2016,3,8,7,30,555.0,52.0,1.4,7.0,161.0,562.81,468.98
2016,3,8,7,45,612.0,59.5,1.5,8.0,212.0,641.9,531.2
2016,3,8,8,0,669.0,67.0,1.6,9.0,263.0,722.82,591.55
2016,3,8,8,15,709.5,72.5,1.6,9.5,314.0,786.91,636.65
2016,3,8,8,30,750.0,78.0,1.6,10.0,365.0,843.71,674.67
2016,3,8,8,45,762.5,87.0,1.6,10.5,410.5,883.29,699.21
2016,3,8,9,0,775.0,96.0,1.6,11.0,456.0,927.4,726.38
2016,3,8,9,15,795.5,99.5,1.6,11.0,499.5,955.02,742.9
2016,3,8,9,30,816.0,103.0,1.6,11.0,543.0,986.9,762.38
2016,3,8,9,45,826.5,107.5,1.65,11.5,580.0,1006.22,772.55
2016,3,8,10,0,837.0,112.0,1.7,12.0,617.0,1021.71,780.36
2016,3,8,10,15,847.0,114.5,1.75,12.0,647.5,1030.43,785.23
2016,3,8,10,30,857.0,117.0,1.8,12.0,678.0,1035.1,787.65
2016,3,8,10,45,866.0,117.0,1.9,12.0,702.0,1031.8,785.69
2016,3,8,11,0,875.0,117.0,2.0,12.0,726.0,1024.36,781.18
2016,3,8,11,15,577.0,229.0,2.0,12.0,634.5,832.06,646.75
2016,3,8,11,30,279.0,341.0,2.0,12.0,543.0,625.25,491.05
2016,3,8,11,45,259.0,349.5,2.0,12.5,539.0,601.06,472.9
2016,3,8,12,0,239.0,358.0,2.0,13.0,535.0,557.03,438.9
2016,3,8,12,15,122.5,280.5,1.95,13.0,371.5,367.75,293.16
2016,3,8,12,30,6.0,203.0,1.9,13.0,208.0,166.42,131.44
2016,3,8,12,45,3.0,121.5,1.85,13.0,124.0,96.82,75.1
2016,3,8,13,0,0.0,40.0,1.8,13.0,40.0,30.78,20.24
2016,3,8,13,15,3.0,120.5,1.85,12.5,123.0,95.5,74.43
2016,3,8,13,30,6.0,201.0,1.9,12.0,206.0,160.95,128.4
2016,3,8,13,45,72.0,259.0,2.0,12.0,307.5,250.49,201.42
2016,3,8,14,0,138.0,317.0,2.1,12.0,409.0,330.39,264.33
2016,3,8,14,15,123.0,300.0,2.15,11.5,379.5,295.88,236.66
2016,3,8,14,30,108.0,283.0,2.2,11.0,350.0,259.66,207.83
2016,3,8,14,45,61.5,240.5,2.3,11.0,278.5,202.25,161.95
2016,3,8,15,0,15.0,198.0,2.4,11.0,207.0,152.29,122.36
2016,3,8,15,15,59.0,203.5,2.2,10.5,233.0,160.42,127.72
2016,3,8,15,30,103.0,209.0,2.0,10.0,259.0,161.25,126.89
2016,3,8,15,45,84.0,186.0,1.8,10.0,224.0,134.04,106.37
2016,3,8,16,0,65.0,163.0,1.6,10.0,189.0,111.92,94.89
2016,3,8,16,15,58.5,142.5,1.35,9.5,163.5,98.84,83.67
2016,3,8,16,30,52.0,122.0,1.1,9.0,138.0,85.5,71.99
2016,3,8,16,45,43.0,101.0,0.85,9.0,112.5,71.6,59.46
2016,3,8,17,0,34.0,80.0,0.6,9.0,87.0,57.46,46.49
2016,3,8,17,15,19.5,59.0,0.55,8.5,63.0,43.03,33.13
2016,3,8,17,30,5.0,38.0,0.5,8.0,39.0,28.32,19.26
2016,3,8,17,45,2.5,19.0,0.5,8.0,19.5,14.51,3.65
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,33.0,163.75,43.65
2016,3,9,7,0,330.0,32.0,1.9,9.0,66.0,326.41,263.64
2016,3,9,7,15,429.0,41.5,1.95,9.5,112.0,428.99,357.28
2016,3,9,7,30,528.0,51.0,2.0,10.0,158.0,539.33,449.25
2016,3,9,7,45,264.0,54.0,2.15,10.5,107.5,323.74,275.83
2016,3,9,8,0,0.0,57.0,2.3,11.0,57.0,43.65,32.13
2016,3,9,8,15,0.0,68.5,2.35,11.0,68.5,52.56,39.96
2016,3,9,8,30,0.0,80.0,2.4,11.0,80.0,62.26,48.2
2016,3,9,8,45,0.0,109.0,2.5,11.5,109.0,88.54,70.37
2016,3,9,9,0,0.0,138.0,2.6,12.0,138.0,115.31,92.55
2016,3,9,9,15,43.5,189.5,2.6,12.5,213.5,229.88,188.89
2016,3,9,9,30,87.0,241.0,2.6,13.0,289.0,332.11,271.6
2016,3,9,9,45,196.5,253.5,2.6,13.5,370.5,478.0,387.97
2016,3,9,10,0,306.0,266.0,2.6,14.0,452.0,625.18,499.63
2016,3,9,10,15,317.0,279.0,2.6,14.5,480.5,645.62,511.82
2016,3,9,10,30,328.0,292.0,2.6,15.0,509.0,664.15,523.41
2016,3,9,10,45,287.0,312.5,2.6,15.5,507.5,636.69,499.86
2016,3,9,11,0,246.0,333.0,2.6,16.0,506.0,584.6,459.01
2016,3,9,11,15,188.0,344.0,2.6,16.0,478.0,529.73,416.15
2016,3,9,11,30,130.0,355.0,2.6,16.0,450.0,476.19,373.95
2016,3,9,11,45,204.0,354.5,2.6,16.5,505.0,533.94,418.59
2016,3,9,12,0,278.0,354.0,2.6,17.0,560.0,605.97,471.7
2016,3,9,12,15,294.5,350.5,2.6,17.0,569.5,599.34,466.35
2016,3,9,12,30,311.0,347.0,2.6,17.0,579.0,590.42,459.77
2016,3,9,12,45,186.0,339.5,2.65,17.5,478.0,451.58,353.32
2016,3,9,13,0,61.0,332.0,2.7,18.0,377.0,326.65,255.42
2016,3,9,13,15,140.0,336.0,2.65,18.0,436.0,387.87,304.11
2016,3,9,13,30,219.0,340.0,2.6,18.0,495.0,426.95,334.02
2016,3,9,13,45,151.0,324.0,2.6,18.0,429.0,356.79,279.19
2016,3,9,14,0,83.0,308.0,2.6,18.0,363.0,287.65,225.32
2016,3,9,14,15,80.0,293.0,2.55,18.0,344.5,265.18,207.71
2016,3,9,14,30,77.0,278.0,2.5,18.0,326.0,243.32,190.28
2016,3,9,14,45,63.0,255.5,2.45,18.0,293.5,213.11,166.37
2016,3,9,15,0,49.0,233.0,2.4,18.0,261.0,185.32,144.48
2016,3,9,15,15,54.0,217.5,2.2,17.5,246.0,168.33,130.85
2016,3,9,15,30,59.0,202.0,2.0,17.0,231.0,150.85,116.97
2016,3,9,15,45,33.5,171.5,1.85,17.0,188.0,122.13,95.35
2016,3,9,16,0,8.0,141.0,1.7,17.0,145.0,101.77,83.61
2016,3,9,16,15,4.0,123.0,1.5,16.5,125.0,89.2,73.06
2016,3,9,16,30,0.0,105.0,1.3,16.0,105.0,76.53,62.22
2016,3,9,16,45,0.0,86.0,1.1,15.5,86.0,63.17,50.56
2016,3,9,17,0,0.0,67.0,0.9,15.0,67.0,49.69,38.55
2016,3,9,17,15,0.0,48.5,0.9,14.5,48.5,36.39,26.5
2016,3,9,17,30,0.0,30.0,0.9,14.0,30.0,22.93,14.15
2016,3,9,17,45,0.0,15.0,0.9,14.0,15.0,11.42,2.02
2016,3,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.5,11.0,35.5,170.76,73.39
2016,3,10,7,0,338.0,35.0,2.7,12.0,71.0,335.21,270.76
2016,3,10,7,15,437.5,45.0,2.8,12.5,118.5,439.7,364.42
2016,3,10,7,30,537.0,55.0,2.9,13.0,166.0,551.65,457.38
2016,3,10,7,45,600.0,61.5,3.0,13.5,217.5,633.96,522.95
2016,3,10,8,0,663.0,68.0,3.1,14.0,269.0,718.45,587.15
2016,3,10,8,15,439.5,114.5,3.3,14.5,257.5,581.39,480.3
2016,3,10,8,30,216.0,161.0,3.5,15.0,246.0,415.24,343.37
2016,3,10,8,45,199.0,184.5,3.7,15.5,270.0,406.61,335.43
2016,3,10,9,0,182.0,208.0,3.9,16.0,294.0,417.62,341.97
2016,3,10,9,15,149.0,228.0,4.0,16.5,303.0,406.24,330.14
2016,3,10,9,30,116.0,248.0,4.1,17.0,312.0,393.11,317.07
2016,3,10,9,45,186.5,263.0,4.2,17.5,374.0,478.36,384.36
2016,3,10,10,0,257.0,278.0,4.3,18.0,436.0,588.16,467.72
2016,3,10,10,15,128.5,200.0,4.3,18.0,279.0,337.62,271.4
2016,3,10,10,30,0.0,122.0,4.3,18.0,122.0,95.85,73.12
2016,3,10,10,45,0.5,143.0,4.3,18.5,143.5,114.02,87.83
2016,3,10,11,0,1.0,164.0,4.3,19.0,165.0,132.23,102.23
2016,3,10,11,15,0.5,144.5,4.2,19.0,145.0,114.74,87.99
2016,3,10,11,30,0.0,125.0,4.1,19.0,125.0,97.86,74.28
2016,3,10,11,45,0.0,126.0,4.1,19.0,126.0,98.57,74.82
2016,3,10,12,0,0.0,127.0,4.1,19.0,127.0,99.28,75.36
2016,3,10,12,15,0.0,83.5,4.05,19.0,83.5,64.5,47.16
2016,3,10,12,30,0.0,40.0,4.0,19.0,40.0,30.8,19.66
2016,3,10,12,45,0.0,82.0,3.95,19.0,82.0,63.33,46.26
2016,3,10,13,0,0.0,124.0,3.9,19.0,124.0,96.36,73.09
2016,3,10,13,15,0.0,110.0,3.75,18.5,110.0,85.19,64.19
2016,3,10,13,30,0.0,96.0,3.6,18.0,96.0,74.16,55.39
2016,3,10,13,45,5.0,157.5,3.45,18.0,161.0,124.94,96.82
2016,3,10,14,0,10.0,219.0,3.3,18.0,226.0,174.52,136.75
2016,3,10,14,15,5.0,150.5,3.1,18.0,154.0,118.12,91.36
2016,3,10,14,30,0.0,82.0,2.9,18.0,82.0,63.15,46.68
2016,3,10,14,45,0.0,103.0,2.75,18.0,103.0,79.21,60.06
2016,3,10,15,0,0.0,124.0,2.6,18.0,124.0,94.64,72.88
2016,3,10,15,15,0.0,110.0,2.35,17.5,110.0,83.94,64.37
2016,3,10,15,30,0.0,96.0,2.1,17.0,96.0,73.39,55.94
2016,3,10,15,45,0.0,78.5,1.9,17.0,78.5,60.3,45.19
2016,3,10,16,0,0.0,61.0,1.7,17.0,61.0,46.74,35.69
2016,3,10,16,15,0.0,53.0,1.5,16.5,53.0,40.56,30.41
2016,3,10,16,30,0.0,45.0,1.3,16.0,45.0,34.39,25.06
2016,3,10,16,45,0.0,36.5,1.15,15.5,36.5,27.85,19.28
2016,3,10,17,0,0.0,28.0,1.0,15.0,28.0,21.33,13.42
2016,3,10,17,15,0.0,20.5,1.05,14.5,20.5,15.59,8.17
2016,3,10,17,30,0.0,13.0,1.1,14.0,13.0,9.86,2.9
2016,3,10,17,45,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,11.0,9.5,7.21,0.0
2016,3,11,7,0,0.0,19.0,5.0,11.0,19.0,14.46,6.34
2016,3,11,7,15,0.0,31.5,4.9,11.0,31.5,24.04,14.9
2016,3,11,7,30,0.0,44.0,4.8,11.0,44.0,33.65,23.44
2016,3,11,7,45,0.0,57.0,4.7,11.0,57.0,43.9,32.46
2016,3,11,8,0,0.0,70.0,4.6,11.0,70.0,55.01,42.1
2016,3,11,8,15,0.0,83.0,4.55,11.0,83.0,66.07,51.57
2016,3,11,8,30,0.0,96.0,4.5,11.0,96.0,77.1,60.9
2016,3,11,8,45,0.0,78.5,4.45,11.0,78.5,60.3,46.32
2016,3,11,9,0,0.0,61.0,4.4,11.0,61.0,46.78,34.61
2016,3,11,9,15,0.0,68.5,4.45,11.0,68.5,52.6,39.48
2016,3,11,9,30,0.0,76.0,4.5,11.0,76.0,58.43,44.32
2016,3,11,9,45,0.0,50.0,4.6,11.5,50.0,38.37,27.08
2016,3,11,10,0,0.0,24.0,4.7,12.0,24.0,18.39,9.99
2016,3,11,10,15,0.0,23.5,4.9,12.0,23.5,18.02,9.65
2016,3,11,10,30,0.0,23.0,5.1,12.0,23.0,17.64,9.31
2016,3,11,10,45,127.0,181.0,5.3,12.5,271.0,308.04,254.63
2016,3,11,11,0,254.0,339.0,5.5,13.0,519.0,620.49,501.0
2016,3,11,11,15,127.0,181.5,5.55,13.0,271.5,299.77,245.66
2016,3,11,11,30,0.0,24.0,5.6,13.0,24.0,18.45,9.83
2016,3,11,11,45,2.5,107.5,5.65,13.0,110.0,85.82,66.23
2016,3,11,12,0,5.0,191.0,5.7,13.0,196.0,156.76,124.73
2016,3,11,12,15,35.5,269.5,5.6,13.0,297.0,264.27,213.0
2016,3,11,12,30,66.0,348.0,5.5,13.0,398.0,358.01,288.27
2016,3,11,12,45,94.5,355.0,5.4,13.0,426.0,379.14,305.34
2016,3,11,13,0,123.0,362.0,5.3,13.0,454.0,409.98,329.88
2016,3,11,13,15,279.0,327.0,5.4,13.0,528.5,483.22,389.97
2016,3,11,13,30,435.0,292.0,5.5,13.0,603.0,537.7,433.27
2016,3,11,13,45,488.5,260.5,5.65,13.0,599.5,510.8,411.16
2016,3,11,14,0,542.0,229.0,5.8,13.0,596.0,477.54,383.0
2016,3,11,14,15,599.5,198.0,5.7,12.5,587.0,443.87,353.16
2016,3,11,14,30,657.0,167.0,5.6,12.0,578.0,399.13,312.59
2016,3,11,14,45,766.0,125.0,5.55,12.0,577.0,354.75,268.45
2016,3,11,15,0,875.0,83.0,5.5,12.0,576.0,302.42,215.39
2016,3,11,15,15,437.5,56.5,5.25,11.5,303.0,132.11,87.46
2016,3,11,15,30,0.0,30.0,5.0,11.0,30.0,22.93,14.09
2016,3,11,15,45,6.5,89.0,4.8,10.5,91.5,68.43,53.19
2016,3,11,16,0,13.0,148.0,4.6,10.0,153.0,106.39,90.21
2016,3,11,16,15,8.5,130.0,4.35,9.5,133.5,93.84,79.32
2016,3,11,16,30,4.0,112.0,4.1,9.0,114.0,81.19,68.2
2016,3,11,16,45,2.0,91.5,3.9,9.0,92.5,66.9,55.28
2016,3,11,17,0,0.0,71.0,3.7,9.0,71.0,52.46,42.03
2016,3,11,17,15,0.0,52.0,3.55,8.5,52.0,38.87,29.44
2016,3,11,17,30,0.0,33.0,3.4,8.0,33.0,25.11,16.58
2016,3,11,17,45,0.0,19.0,3.3,8.0,19.0,14.49,5.27
2016,3,11,18,0,0.0,5.0,3.2,8.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.25,8.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,41.5,23.0,1.85,7.5,27.5,62.96,36.29
2016,3,12,7,0,83.0,46.0,2.1,8.0,55.0,130.35,105.86
2016,3,12,7,15,129.0,67.5,2.25,8.0,91.0,194.37,164.29
2016,3,12,7,30,175.0,89.0,2.4,8.0,127.0,277.3,237.08
2016,3,12,7,45,209.0,109.5,2.6,8.5,166.5,335.42,286.95
2016,3,12,8,0,243.0,130.0,2.8,9.0,206.0,395.03,336.54
2016,3,12,8,15,286.5,141.0,2.9,9.0,245.5,451.32,383.01
2016,3,12,8,30,330.0,152.0,3.0,9.0,285.0,509.6,429.94
2016,3,12,8,45,185.0,173.5,3.2,9.5,250.0,376.45,316.94
2016,3,12,9,0,40.0,195.0,3.4,10.0,215.0,235.49,195.03
2016,3,12,9,15,29.5,201.0,3.45,10.5,216.0,227.28,187.22
2016,3,12,9,30,19.0,207.0,3.5,11.0,217.0,198.42,162.15
2016,3,12,9,45,9.5,168.0,3.6,11.5,173.0,148.17,119.61
2016,3,12,10,0,0.0,129.0,3.7,12.0,129.0,102.3,80.61
2016,3,12,10,15,11.0,192.5,3.75,12.0,200.0,170.05,137.12
2016,3,12,10,30,22.0,256.0,3.8,12.0,271.0,239.86,194.09
2016,3,12,10,45,42.0,289.5,3.85,12.0,319.5,314.54,254.35
2016,3,12,11,0,62.0,323.0,3.9,12.0,368.0,365.57,294.92
2016,3,12,11,15,80.0,339.5,3.9,12.0,398.5,394.8,317.97
2016,3,12,11,30,98.0,356.0,3.9,12.0,429.0,422.49,339.7
2016,3,12,11,45,135.5,365.0,3.9,12.5,467.5,478.88,383.31
2016,3,12,12,0,173.0,374.0,3.9,13.0,506.0,510.47,407.28
2016,3,12,12,15,93.5,315.5,3.95,13.0,387.5,356.32,285.83
2016,3,12,12,30,14.0,257.0,4.0,13.0,269.0,217.92,173.78
2016,3,12,12,45,9.5,226.5,4.05,13.0,234.5,187.22,149.16
2016,3,12,13,0,5.0,196.0,4.1,13.0,200.0,157.76,125.2
2016,3,12,13,15,2.5,133.0,4.2,13.0,135.0,105.0,81.97
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,53.97,39.65
2016,3,12,13,45,3.5,138.0,4.4,13.0,141.0,108.79,85.38
2016,3,12,14,0,7.0,206.0,4.5,13.0,212.0,162.71,129.85
2016,3,12,14,15,12.5,218.0,4.5,13.0,227.0,172.87,138.23
2016,3,12,14,30,18.0,230.0,4.5,13.0,242.0,181.76,145.57
2016,3,12,14,45,10.5,203.5,4.5,13.0,210.5,157.11,125.61
2016,3,12,15,0,3.0,177.0,4.5,13.0,179.0,133.94,106.91
2016,3,12,15,15,9.5,178.5,4.3,12.5,183.0,134.51,107.58
2016,3,12,15,30,16.0,180.0,4.1,12.0,187.0,133.6,107.01
2016,3,12,15,45,8.0,138.5,3.9,12.0,142.0,102.58,81.69
2016,3,12,16,0,0.0,97.0,3.7,12.0,97.0,73.14,59.94
2016,3,12,16,15,0.0,84.0,3.55,12.0,84.0,63.65,51.65
2016,3,12,16,30,0.0,71.0,3.4,12.0,71.0,54.1,43.18
2016,3,12,16,45,0.0,58.0,3.25,12.0,58.0,44.44,34.51
2016,3,12,17,0,0.0,45.0,3.1,12.0,45.0,34.41,25.38
2016,3,12,17,15,0.0,33.0,3.05,11.5,33.0,25.18,16.91
2016,3,12,17,30,0.0,21.0,3.0,11.0,21.0,15.98,8.39
2016,3,12,17,45,0.0,12.0,3.0,11.0,12.0,9.11,1.36
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.75,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.51,0.0
2016,3,13,7,15,0.0,4.0,2.9,12.0,4.0,3.03,0.0
2016,3,13,7,30,0.0,6.0,2.9,12.0,6.0,4.55,0.0
2016,3,13,7,45,0.0,8.0,2.95,12.0,8.0,6.07,0.0
2016,3,13,8,0,0.0,10.0,3.0,12.0,10.0,7.6,0.94
2016,3,13,8,15,0.0,12.0,3.0,12.0,12.0,9.13,2.26
2016,3,13,8,30,0.0,14.0,3.0,12.0,14.0,10.66,3.57
2016,3,13,8,45,0.0,36.5,3.05,12.5,36.5,27.9,18.35
2016,3,13,9,0,0.0,59.0,3.1,13.0,59.0,45.24,33.01
2016,3,13,9,15,0.0,74.0,3.15,13.0,74.0,56.86,42.74
2016,3,13,9,30,0.0,89.0,3.2,13.0,89.0,68.52,52.43
2016,3,13,9,45,0.0,63.5,3.3,13.0,63.5,48.8,35.69
2016,3,13,10,0,0.0,38.0,3.4,13.0,38.0,29.15,19.05
2016,3,13,10,15,0.0,99.0,3.45,13.0,99.0,76.64,58.86
2016,3,13,10,30,0.0,160.0,3.5,13.0,160.0,128.46,101.64
2016,3,13,10,45,0.5,161.0,3.6,13.0,161.5,129.35,102.18
2016,3,13,11,0,1.0,162.0,3.7,13.0,163.0,130.28,102.85
2016,3,13,11,15,4.5,189.5,3.75,13.0,193.0,156.9,124.69
2016,3,13,11,30,8.0,217.0,3.8,13.0,223.0,183.35,146.2
2016,3,13,11,45,8.0,217.5,3.9,13.0,223.5,182.74,145.58
2016,3,13,12,0,8.0,218.0,4.0,13.0,224.0,182.13,145.04
2016,3,13,12,15,13.5,247.5,4.05,13.0,258.0,210.85,168.42
2016,3,13,12,30,19.0,277.0,4.1,13.0,292.0,238.82,191.0
2016,3,13,12,45,33.5,303.0,4.2,13.5,328.5,283.62,226.76
2016,3,13,13,0,48.0,329.0,4.3,14.0,365.0,312.08,249.11
2016,3,13,13,15,48.5,322.5,4.25,13.5,358.5,300.35,240.17
2016,3,13,13,30,49.0,316.0,4.2,13.0,352.0,288.59,231.24
2016,3,13,13,45,141.5,320.0,4.2,13.0,418.0,344.92,276.79
2016,3,13,14,0,234.0,324.0,4.2,13.0,484.0,380.41,304.06
2016,3,13,14,15,220.5,310.0,4.1,13.0,455.5,343.31,273.26
2016,3,13,14,30,207.0,296.0,4.0,13.0,427.0,307.79,243.73
2016,3,13,14,45,103.5,206.5,3.9,13.0,272.0,191.99,151.47
2016,3,13,15,0,0.0,117.0,3.8,13.0,117.0,89.47,69.86
2016,3,13,15,15,0.0,101.5,3.65,13.0,101.5,77.73,60.29
2016,3,13,15,30,0.0,86.0,3.5,13.0,86.0,66.13,50.68
2016,3,13,15,45,0.0,74.5,3.4,13.0,74.5,57.21,43.27
2016,3,13,16,0,0.0,63.0,3.3,13.0,63.0,48.29,37.63
2016,3,13,16,15,0.0,54.5,3.1,12.5,54.5,41.72,31.93
2016,3,13,16,30,0.0,46.0,2.9,12.0,46.0,35.16,26.16
2016,3,13,16,45,0.0,38.0,2.75,12.0,38.0,29.0,20.61
2016,3,13,17,0,0.0,30.0,2.6,12.0,30.0,22.86,15.0
2016,3,13,17,15,0.0,22.0,2.55,12.0,22.0,16.73,9.34
2016,3,13,17,30,0.0,14.0,2.5,12.0,14.0,10.63,3.68
2016,3,13,17,45,0.0,8.0,2.5,12.0,8.0,6.06,0.0
2016,3,13,18,0,0.0,2.0,2.5,12.0,2.0,1.57,0.0
2016,3,13,18,15,0.0,1.0,2.45,12.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
