Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.45,8.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.6,9.0,12.0,9.44,0.0
2016,3,14,6,45,89.0,30.5,1.8,9.5,42.0,124.94,88.35
2016,3,14,7,0,178.0,49.0,2.0,10.0,72.0,216.69,179.08
2016,3,14,7,15,238.5,67.5,2.1,10.0,113.0,291.98,246.74
2016,3,14,7,30,299.0,86.0,2.2,10.0,154.0,389.86,330.33
2016,3,14,7,45,337.0,103.5,2.3,10.0,198.0,453.58,383.56
2016,3,14,8,0,375.0,121.0,2.4,10.0,242.0,518.69,436.18
2016,3,14,8,15,431.0,124.5,2.45,10.0,285.5,584.12,488.04
2016,3,14,8,30,487.0,128.0,2.5,10.0,329.0,650.94,538.84
2016,3,14,8,45,565.5,123.5,2.55,10.5,384.0,741.7,605.0
2016,3,14,9,0,644.0,119.0,2.6,11.0,439.0,824.08,662.63
2016,3,14,9,15,489.5,178.0,2.6,11.0,433.5,734.02,592.82
2016,3,14,9,30,335.0,237.0,2.6,11.0,428.0,622.92,504.41
2016,3,14,9,45,466.0,212.5,2.6,11.5,497.0,751.6,602.07
2016,3,14,10,0,597.0,188.0,2.6,12.0,566.0,865.33,683.27
2016,3,14,10,15,622.0,191.0,2.6,12.0,602.0,889.7,698.22
2016,3,14,10,30,647.0,194.0,2.6,12.0,638.0,910.5,711.51
2016,3,14,10,45,611.0,217.0,2.6,12.5,647.5,885.93,691.18
2016,3,14,11,0,575.0,240.0,2.6,13.0,657.0,852.32,664.45
2016,3,14,11,15,602.0,237.5,2.6,13.0,682.5,865.6,673.61
2016,3,14,11,30,629.0,235.0,2.6,13.0,708.0,868.99,675.53
2016,3,14,11,45,581.0,256.0,2.6,13.5,696.5,815.89,634.93
2016,3,14,12,0,533.0,277.0,2.6,14.0,685.0,768.78,598.72
2016,3,14,12,15,712.5,204.5,2.6,14.0,750.5,833.2,648.25
2016,3,14,12,30,892.0,132.0,2.6,14.0,816.0,869.11,674.26
2016,3,14,12,45,880.5,136.5,2.65,14.0,805.5,822.23,641.18
2016,3,14,13,0,869.0,141.0,2.7,14.0,795.0,773.22,605.01
2016,3,14,13,15,863.5,139.5,2.75,14.0,778.5,721.05,565.81
2016,3,14,13,30,858.0,138.0,2.8,14.0,762.0,667.0,524.12
2016,3,14,13,45,849.5,136.0,2.85,14.5,737.5,609.23,477.47
2016,3,14,14,0,841.0,134.0,2.9,15.0,713.0,550.44,428.74
2016,3,14,14,15,828.5,131.5,2.9,14.5,681.0,488.72,377.68
2016,3,14,14,30,816.0,129.0,2.9,14.0,649.0,427.02,324.93
2016,3,14,14,45,749.5,132.5,2.95,14.0,588.5,350.08,259.73
2016,3,14,15,0,683.0,136.0,3.0,14.0,528.0,282.43,202.1
2016,3,14,15,15,635.5,137.0,2.95,13.5,480.5,224.25,153.35
2016,3,14,15,30,588.0,138.0,2.9,13.0,433.0,171.8,113.34
2016,3,14,15,45,630.0,122.0,2.9,13.0,411.0,118.59,78.49
2016,3,14,16,0,672.0,106.0,2.9,13.0,389.0,80.78,66.41
2016,3,14,16,15,630.0,99.5,2.65,12.5,338.0,76.64,63.08
2016,3,14,16,30,588.0,93.0,2.4,12.0,287.0,72.46,59.61
2016,3,14,16,45,525.5,84.5,2.15,11.5,235.5,66.48,54.38
2016,3,14,17,0,463.0,76.0,1.9,11.0,184.0,57.23,46.04
2016,3,14,17,15,372.0,63.0,1.8,10.5,136.5,47.41,36.95
2016,3,14,17,30,281.0,50.0,1.7,10.0,89.0,37.59,27.59
2016,3,14,17,45,140.5,33.0,1.65,9.5,52.5,24.73,14.36
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,12.59,0.0
2016,3,14,18,15,0.0,8.0,1.6,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.05,5.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.1,6.0,15.0,11.8,0.0
2016,3,15,6,45,173.5,29.5,1.15,6.5,52.5,197.42,149.33
2016,3,15,7,0,347.0,44.0,1.2,7.0,90.0,350.63,292.4
2016,3,15,7,15,436.0,54.5,1.25,7.5,139.0,448.92,377.07
2016,3,15,7,30,525.0,65.0,1.3,8.0,188.0,553.21,461.77
2016,3,15,7,45,591.5,70.5,1.4,9.0,240.5,637.23,526.01
2016,3,15,8,0,658.0,76.0,1.5,10.0,293.0,723.33,588.74
2016,3,15,8,15,696.5,81.5,1.6,10.5,343.5,785.1,632.06
2016,3,15,8,30,735.0,87.0,1.7,11.0,394.0,846.11,673.67
2016,3,15,8,45,767.0,89.5,1.8,11.5,443.0,889.21,701.53
2016,3,15,9,0,799.0,92.0,1.9,12.0,492.0,937.06,732.36
2016,3,15,9,15,818.5,95.0,1.95,12.5,535.5,970.27,751.95
2016,3,15,9,30,838.0,98.0,2.0,13.0,579.0,1000.18,769.26
2016,3,15,9,45,854.0,99.5,2.15,14.0,617.5,1021.1,780.29
2016,3,15,10,0,870.0,101.0,2.3,15.0,656.0,1038.2,788.8
2016,3,15,10,15,880.5,103.0,2.35,15.0,687.5,1032.58,783.97
2016,3,15,10,30,891.0,105.0,2.4,15.0,719.0,1036.53,785.98
2016,3,15,10,45,899.5,105.5,2.5,15.5,743.5,1032.67,781.93
2016,3,15,11,0,908.0,106.0,2.6,16.0,768.0,1024.7,775.35
2016,3,15,11,15,912.5,107.0,2.65,16.0,785.0,1009.26,764.84
2016,3,15,11,30,917.0,108.0,2.7,16.0,802.0,989.82,751.8
2016,3,15,11,45,920.0,107.5,2.75,16.0,810.5,963.52,734.19
2016,3,15,12,0,923.0,107.0,2.8,16.0,819.0,933.5,714.07
2016,3,15,12,15,923.5,107.0,2.85,16.0,819.5,898.22,690.27
2016,3,15,12,30,924.0,107.0,2.9,16.0,820.0,859.6,664.03
2016,3,15,12,45,927.5,104.0,2.95,16.5,813.5,817.25,633.76
2016,3,15,13,0,931.0,101.0,3.0,17.0,807.0,771.7,600.31
2016,3,15,13,15,927.0,100.5,3.0,17.0,791.0,720.39,561.4
2016,3,15,13,30,923.0,100.0,3.0,17.0,775.0,666.88,519.84
2016,3,15,13,45,918.0,98.0,3.0,17.0,751.5,609.53,474.19
2016,3,15,14,0,913.0,96.0,3.0,17.0,728.0,550.61,425.86
2016,3,15,14,15,904.0,94.5,2.95,16.5,697.0,488.98,374.47
2016,3,15,14,30,895.0,93.0,2.9,16.0,666.0,426.72,320.8
2016,3,15,14,45,882.5,90.5,2.9,16.0,628.5,362.18,263.49
2016,3,15,15,0,870.0,88.0,2.9,16.0,591.0,297.99,205.99
2016,3,15,15,15,852.5,85.5,2.7,15.5,548.0,229.36,146.82
2016,3,15,15,30,835.0,83.0,2.5,15.0,505.0,165.56,96.9
2016,3,15,15,45,812.0,79.0,2.4,15.0,457.0,102.25,60.29
2016,3,15,16,0,789.0,75.0,2.3,15.0,409.0,66.48,53.32
2016,3,15,16,15,754.5,71.0,2.0,14.5,358.0,63.15,50.67
2016,3,15,16,30,720.0,67.0,1.7,14.0,307.0,59.81,47.92
2016,3,15,16,45,670.0,61.0,1.45,13.5,255.0,50.47,39.71
2016,3,15,17,0,620.0,55.0,1.2,13.0,203.0,45.63,35.37
2016,3,15,17,15,538.0,47.0,1.2,12.0,152.5,38.97,29.26
2016,3,15,17,30,456.0,39.0,1.2,11.0,102.0,32.37,22.96
2016,3,15,17,45,310.5,27.0,1.2,10.5,61.5,22.23,12.58
2016,3,15,18,0,165.0,15.0,1.2,10.0,21.0,12.23,0.0
2016,3,15,18,15,82.5,7.5,1.2,9.5,10.5,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,66.0,7.5,0.9,6.5,9.5,5.9,0.0
2016,3,16,6,30,132.0,15.0,0.9,7.0,19.0,125.97,0.0
2016,3,16,6,45,279.0,28.0,0.95,8.0,59.0,269.98,208.67
2016,3,16,7,0,426.0,41.0,1.0,9.0,99.0,405.8,334.52
2016,3,16,7,15,511.5,49.5,1.2,9.5,149.5,501.86,415.84
2016,3,16,7,30,597.0,58.0,1.4,10.0,200.0,603.57,497.68
2016,3,16,7,45,650.5,64.5,1.6,10.5,253.0,679.79,556.47
2016,3,16,8,0,704.0,71.0,1.8,11.0,306.0,757.38,613.97
2016,3,16,8,15,740.5,75.5,1.9,11.5,357.5,811.16,651.13
2016,3,16,8,30,777.0,80.0,2.0,12.0,409.0,870.43,691.26
2016,3,16,8,45,802.5,84.0,2.1,12.5,457.5,916.72,721.14
2016,3,16,9,0,828.0,88.0,2.2,13.0,506.0,960.44,748.79
2016,3,16,9,15,846.5,91.0,2.25,13.5,550.5,992.96,767.79
2016,3,16,9,30,865.0,94.0,2.3,14.0,595.0,1022.05,784.41
2016,3,16,9,45,878.5,96.0,2.35,14.5,633.0,1041.11,794.23
2016,3,16,10,0,892.0,98.0,2.4,15.0,671.0,1042.78,792.58
2016,3,16,10,15,901.5,100.0,2.4,15.5,703.0,1049.66,794.2
2016,3,16,10,30,911.0,102.0,2.4,16.0,735.0,1052.42,793.2
2016,3,16,10,45,918.0,103.0,2.45,16.5,759.5,1047.36,787.81
2016,3,16,11,0,925.0,104.0,2.5,17.0,784.0,1038.14,779.93
2016,3,16,11,15,929.0,105.0,2.5,17.0,800.0,1021.83,768.46
2016,3,16,11,30,933.0,106.0,2.5,17.0,816.0,1001.49,754.49
2016,3,16,11,45,935.5,106.0,2.55,17.5,824.5,974.76,735.47
2016,3,16,12,0,938.0,106.0,2.6,18.0,833.0,944.25,714.01
2016,3,16,12,15,937.5,106.0,2.6,18.0,833.0,907.54,689.23
2016,3,16,12,30,937.0,106.0,2.6,18.0,833.0,867.52,662.12
2016,3,16,12,45,940.5,102.5,2.6,18.5,825.5,824.1,631.28
2016,3,16,13,0,944.0,99.0,2.6,19.0,818.0,777.45,597.35
2016,3,16,13,15,939.5,98.5,2.6,19.0,801.5,725.17,558.34
2016,3,16,13,30,935.0,98.0,2.6,19.0,785.0,670.7,516.69
2016,3,16,13,45,928.5,96.0,2.6,19.0,760.5,611.86,470.57
2016,3,16,14,0,922.0,94.0,2.6,19.0,736.0,551.6,421.86
2016,3,16,14,15,912.0,92.5,2.55,19.0,704.5,489.03,369.64
2016,3,16,14,30,902.0,91.0,2.5,19.0,673.0,425.94,315.42
2016,3,16,14,45,889.0,89.0,2.5,19.0,634.5,361.24,258.79
2016,3,16,15,0,876.0,87.0,2.5,19.0,596.0,296.94,202.02
2016,3,16,15,15,858.0,84.0,2.35,18.5,552.5,227.34,143.0
2016,3,16,15,30,840.0,81.0,2.2,18.0,509.0,162.81,93.42
2016,3,16,15,45,816.0,77.5,2.05,18.0,460.5,99.55,57.99
2016,3,16,16,0,792.0,74.0,1.9,18.0,412.0,65.78,52.05
2016,3,16,16,15,757.5,70.0,1.65,17.0,361.0,62.42,49.51
2016,3,16,16,30,723.0,66.0,1.4,16.0,310.0,59.05,46.85
2016,3,16,16,45,672.5,60.0,1.2,15.5,257.5,53.86,42.39
2016,3,16,17,0,622.0,54.0,1.0,15.0,205.0,44.88,34.42
2016,3,16,17,15,541.5,46.5,1.0,14.5,154.5,38.58,28.64
2016,3,16,17,30,461.0,39.0,1.0,14.0,104.0,32.37,22.71
2016,3,16,17,45,321.0,27.0,1.0,13.5,63.0,22.24,12.62
2016,3,16,18,0,181.0,15.0,1.0,13.0,22.0,12.23,0.0
2016,3,16,18,15,90.5,7.5,1.0,12.5,11.0,5.9,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,8.0,0.95,9.5,11.5,60.51,0.0
2016,3,17,6,30,185.0,16.0,1.0,10.0,23.0,162.84,0.0
2016,3,17,6,45,327.0,27.5,1.05,11.0,64.5,301.87,235.1
2016,3,17,7,0,469.0,39.0,1.1,12.0,106.0,434.8,354.55
2016,3,17,7,15,550.5,47.0,1.15,12.5,157.5,528.67,431.9
2016,3,17,7,30,632.0,55.0,1.2,13.0,209.0,627.92,509.05
2016,3,17,7,45,682.5,61.0,1.3,13.5,262.0,695.94,559.54
2016,3,17,8,0,733.0,67.0,1.4,14.0,315.0,771.67,613.47
2016,3,17,8,15,768.0,71.0,1.45,14.5,367.0,830.77,652.84
2016,3,17,8,30,803.0,75.0,1.5,15.0,419.0,888.53,690.08
2016,3,17,8,45,827.0,78.5,1.6,16.0,468.0,933.16,716.69
2016,3,17,9,0,851.0,82.0,1.7,17.0,517.0,975.12,741.03
2016,3,17,9,15,868.5,85.0,1.65,17.5,561.5,1006.87,757.43
2016,3,17,9,30,886.0,88.0,1.6,18.0,606.0,1022.33,763.02
2016,3,17,9,45,898.5,90.5,1.6,18.5,644.0,1040.85,771.62
2016,3,17,10,0,911.0,93.0,1.6,19.0,682.0,1055.44,777.7
2016,3,17,10,15,920.5,94.5,1.55,19.0,714.0,1061.71,779.24
2016,3,17,10,30,930.0,96.0,1.5,19.0,746.0,1063.8,778.38
2016,3,17,10,45,936.0,97.5,1.45,19.5,770.5,1058.12,771.34
2016,3,17,11,0,942.0,99.0,1.4,20.0,795.0,1048.21,761.93
2016,3,17,11,15,946.0,99.5,1.3,20.0,811.5,1031.05,748.73
2016,3,17,11,30,950.0,100.0,1.2,20.0,828.0,1009.8,733.18
2016,3,17,11,45,951.5,100.5,1.2,20.5,836.0,982.24,714.22
2016,3,17,12,0,953.0,101.0,1.2,21.0,844.0,950.89,693.0
2016,3,17,12,15,952.5,101.0,1.2,21.0,843.5,913.68,669.34
2016,3,17,12,30,952.0,101.0,1.2,21.0,843.0,873.11,643.41
2016,3,17,12,45,950.5,100.0,1.2,21.5,835.0,827.64,612.88
2016,3,17,13,0,949.0,99.0,1.2,22.0,827.0,779.29,579.5
2016,3,17,13,15,945.0,98.5,1.2,22.0,810.0,727.04,542.41
2016,3,17,13,30,941.0,98.0,1.2,22.0,793.0,672.56,502.64
2016,3,17,13,45,934.0,96.5,1.25,22.0,768.5,613.52,458.73
2016,3,17,14,0,927.0,95.0,1.3,22.0,744.0,553.09,412.08
2016,3,17,14,15,917.5,93.5,1.3,22.0,712.5,490.41,361.69
2016,3,17,14,30,908.0,92.0,1.3,22.0,681.0,427.14,309.08
2016,3,17,14,45,894.5,90.0,1.3,22.0,642.5,361.89,253.62
2016,3,17,15,0,881.0,88.0,1.3,22.0,604.0,297.1,197.94
2016,3,17,15,15,863.5,85.0,1.25,21.5,560.0,227.23,140.14
2016,3,17,15,30,846.0,82.0,1.2,21.0,516.0,162.4,91.6
2016,3,17,15,45,821.5,78.5,1.2,21.0,467.0,98.75,57.22
2016,3,17,16,0,797.0,75.0,1.2,21.0,418.0,66.59,52.07
2016,3,17,16,15,762.5,71.0,1.1,20.5,366.5,63.25,49.49
2016,3,17,16,30,728.0,67.0,1.0,20.0,315.0,59.89,46.79
2016,3,17,16,45,679.0,61.0,0.95,19.5,262.5,54.73,42.44
2016,3,17,17,0,630.0,55.0,0.9,19.0,210.0,45.7,34.56
2016,3,17,17,15,550.0,47.0,0.95,18.0,159.0,39.03,28.61
2016,3,17,17,30,470.0,39.0,1.0,17.0,108.0,32.4,22.47
2016,3,17,17,45,333.0,27.5,1.05,16.5,66.0,22.68,12.97
2016,3,17,18,0,196.0,16.0,1.1,16.0,24.0,13.08,0.0
2016,3,17,18,15,98.0,8.0,1.1,15.5,12.0,6.29,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,9.0,1.3,8.5,13.0,61.29,0.0
2016,3,18,6,30,185.0,18.0,1.5,9.0,26.0,167.23,6.52
2016,3,18,6,45,320.5,30.0,1.75,10.0,68.0,300.01,238.77
2016,3,18,7,0,456.0,42.0,2.0,11.0,110.0,428.7,354.83
2016,3,18,7,15,537.0,50.5,2.0,11.5,161.0,522.51,433.38
2016,3,18,7,30,618.0,59.0,2.0,12.0,212.0,621.54,511.74
2016,3,18,7,45,309.0,81.0,2.0,12.5,157.5,397.09,333.07
2016,3,18,8,0,0.0,103.0,2.0,13.0,103.0,86.93,68.48
2016,3,18,8,15,5.0,128.0,1.95,13.5,130.0,114.8,92.32
2016,3,18,8,30,10.0,153.0,1.9,14.0,157.0,142.77,115.33
2016,3,18,8,45,24.0,180.0,1.9,14.5,192.0,181.68,147.31
2016,3,18,9,0,38.0,207.0,1.9,15.0,227.0,242.81,196.46
2016,3,18,9,15,61.0,235.5,1.9,15.0,270.5,295.31,238.35
2016,3,18,9,30,84.0,264.0,1.9,15.0,314.0,347.7,279.36
2016,3,18,9,45,213.5,273.0,1.9,15.5,410.0,509.65,406.0
2016,3,18,10,0,343.0,282.0,1.9,16.0,506.0,672.62,525.93
2016,3,18,10,15,627.0,193.0,1.9,16.0,626.0,893.62,685.33
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,1052.59,788.21
2016,3,18,10,45,917.0,106.0,1.9,16.5,770.0,1047.42,780.31
2016,3,18,11,0,923.0,108.0,1.9,17.0,794.0,1038.08,771.93
2016,3,18,11,15,927.5,109.0,1.85,17.0,810.5,1022.05,760.17
2016,3,18,11,30,932.0,110.0,1.8,17.0,827.0,1001.95,745.97
2016,3,18,11,45,932.0,111.0,1.8,17.5,835.0,973.75,725.92
2016,3,18,12,0,932.0,112.0,1.8,18.0,843.0,941.9,703.61
2016,3,18,12,15,932.0,112.5,1.8,18.0,843.0,906.06,679.99
2016,3,18,12,30,932.0,113.0,1.8,18.0,843.0,866.86,654.04
2016,3,18,12,45,920.5,117.5,1.85,18.5,832.5,819.42,621.59
2016,3,18,13,0,909.0,122.0,1.9,19.0,822.0,769.81,585.75
2016,3,18,13,15,904.5,121.0,1.9,18.5,805.5,718.26,548.97
2016,3,18,13,30,900.0,120.0,1.9,18.0,789.0,664.64,509.47
2016,3,18,13,45,890.5,119.5,1.95,18.0,764.0,610.29,467.29
2016,3,18,14,0,881.0,119.0,2.0,18.0,739.0,550.19,419.46
2016,3,18,14,15,870.5,117.0,2.05,18.0,707.5,487.65,368.13
2016,3,18,14,30,860.0,115.0,2.1,18.0,676.0,424.8,314.83
2016,3,18,14,45,848.0,111.0,2.15,18.0,638.0,359.88,258.57
2016,3,18,15,0,836.0,107.0,2.2,18.0,600.0,295.47,202.19
2016,3,18,15,15,816.5,104.0,2.2,17.5,556.0,231.22,148.03
2016,3,18,15,30,797.0,101.0,2.2,17.0,512.0,168.97,100.92
2016,3,18,15,45,753.0,92.0,2.2,16.5,451.0,103.3,64.47
2016,3,18,16,0,709.0,83.0,2.2,16.0,390.0,65.41,52.12
2016,3,18,16,15,644.0,88.5,2.0,15.5,342.0,68.7,55.32
2016,3,18,16,30,579.0,94.0,1.8,15.0,294.0,72.7,59.09
2016,3,18,16,45,537.5,83.5,1.6,14.5,245.0,65.5,52.88
2016,3,18,17,0,496.0,73.0,1.4,14.0,196.0,58.09,46.32
2016,3,18,17,15,424.0,61.0,1.3,13.0,148.5,49.01,38.12
2016,3,18,17,30,352.0,49.0,1.2,12.0,101.0,39.79,29.52
2016,3,18,17,45,176.0,36.5,1.1,11.5,62.5,27.4,17.44
2016,3,18,18,0,0.0,24.0,1.0,11.0,24.0,17.46,0.0
2016,3,18,18,15,0.0,12.0,1.0,10.5,12.0,9.44,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,5.11,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,9.89,0.0
2016,3,19,6,45,0.0,32.0,1.35,10.5,32.0,27.59,17.02
2016,3,19,7,0,0.0,51.0,1.5,11.0,51.0,46.13,33.65
2016,3,19,7,15,9.0,71.5,1.55,11.5,74.0,72.5,56.99
2016,3,19,7,30,18.0,92.0,1.6,12.0,97.0,98.87,80.06
2016,3,19,7,45,25.5,112.5,1.65,12.5,121.0,138.28,113.6
2016,3,19,8,0,33.0,133.0,1.7,13.0,145.0,165.74,136.44
2016,3,19,8,15,108.0,160.0,1.75,13.5,206.0,284.22,235.75
2016,3,19,8,30,183.0,187.0,1.8,14.0,267.0,387.28,318.7
2016,3,19,8,45,392.0,164.0,1.85,14.5,360.5,607.96,491.53
2016,3,19,9,0,601.0,141.0,1.9,15.0,454.0,804.03,633.16
2016,3,19,9,15,718.5,118.5,1.9,15.5,523.0,902.78,697.31
2016,3,19,9,30,836.0,96.0,1.9,16.0,592.0,992.9,754.29
2016,3,19,9,45,846.5,99.5,1.95,16.5,629.0,1010.3,762.31
2016,3,19,10,0,857.0,103.0,2.0,17.0,666.0,1023.83,768.71
2016,3,19,10,15,866.5,104.5,2.0,17.0,696.5,1016.22,762.12
2016,3,19,10,30,876.0,106.0,2.0,17.0,727.0,1018.34,762.4
2016,3,19,10,45,879.0,109.5,2.05,17.5,749.5,1012.11,756.45
2016,3,19,11,0,882.0,113.0,2.1,18.0,772.0,1001.86,748.11
2016,3,19,11,15,886.0,113.5,2.1,18.0,788.0,985.48,736.71
2016,3,19,11,30,890.0,114.0,2.1,18.0,804.0,965.24,722.95
2016,3,19,11,45,890.5,115.0,2.15,18.0,811.5,938.54,705.51
2016,3,19,12,0,891.0,116.0,2.2,18.0,819.0,908.31,685.72
2016,3,19,12,15,482.5,243.0,2.2,18.0,624.0,661.53,509.23
2016,3,19,12,30,74.0,370.0,2.2,18.0,429.0,378.98,293.11
2016,3,19,12,45,309.0,324.0,2.2,18.5,564.0,535.04,415.17
2016,3,19,13,0,544.0,278.0,2.2,19.0,699.0,652.88,501.35
2016,3,19,13,15,532.0,274.0,2.2,18.5,679.0,606.79,466.8
2016,3,19,13,30,520.0,270.0,2.2,18.0,659.0,560.47,432.53
2016,3,19,13,45,400.5,299.5,2.2,18.0,593.5,473.76,366.16
2016,3,19,14,0,281.0,329.0,2.2,18.0,528.0,407.11,314.61
2016,3,19,14,15,568.0,216.0,2.15,18.0,595.5,427.52,326.4
2016,3,19,14,30,855.0,103.0,2.1,18.0,663.0,411.13,304.64
2016,3,19,14,45,844.5,99.5,2.1,18.0,626.5,347.63,248.95
2016,3,19,15,0,834.0,96.0,2.1,18.0,590.0,284.44,193.32
2016,3,19,15,15,659.5,136.0,2.1,17.5,509.0,219.53,145.24
2016,3,19,15,30,485.0,176.0,2.1,17.0,428.0,174.87,118.65
2016,3,19,15,45,344.5,180.0,2.15,17.0,351.0,134.16,98.87
2016,3,19,16,0,204.0,184.0,2.2,17.0,274.0,124.02,102.62
2016,3,19,16,15,194.0,163.5,2.15,16.5,240.5,111.59,92.38
2016,3,19,16,30,184.0,143.0,2.1,16.0,207.0,98.81,81.66
2016,3,19,16,45,175.0,120.5,2.05,15.5,173.5,84.59,69.45
2016,3,19,17,0,166.0,98.0,2.0,15.0,140.0,69.05,55.8
2016,3,19,17,15,143.5,76.5,1.85,14.5,106.5,54.84,43.04
2016,3,19,17,30,121.0,55.0,1.7,14.0,73.0,40.21,29.67
2016,3,19,17,45,60.5,37.0,1.6,13.5,46.0,27.51,17.52
2016,3,19,18,0,0.0,19.0,1.5,13.0,19.0,14.3,0.0
2016,3,19,18,15,0.0,9.5,1.45,12.5,9.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,18.0,10.0,1.2,9.5,11.0,18.41,0.0
2016,3,20,6,30,36.0,20.0,1.4,10.0,22.0,51.29,18.92
2016,3,20,6,45,89.5,38.5,1.65,11.0,51.0,131.24,104.07
2016,3,20,7,0,143.0,57.0,1.9,12.0,80.0,195.99,162.6
2016,3,20,7,15,168.0,78.5,2.0,12.5,115.0,247.09,207.4
2016,3,20,7,30,193.0,100.0,2.1,13.0,150.0,298.89,251.32
2016,3,20,7,45,211.0,120.0,2.25,13.5,185.5,343.3,287.7
2016,3,20,8,0,229.0,140.0,2.4,14.0,221.0,387.96,323.16
2016,3,20,8,15,231.0,162.5,2.45,14.5,255.0,421.17,347.87
2016,3,20,8,30,233.0,185.0,2.5,15.0,289.0,453.09,370.99
2016,3,20,8,45,239.5,206.5,2.65,15.5,323.5,486.8,395.4
2016,3,20,9,0,246.0,228.0,2.8,16.0,358.0,519.32,418.5
2016,3,20,9,15,266.5,245.5,2.9,16.5,396.5,559.74,447.59
2016,3,20,9,30,287.0,263.0,3.0,17.0,435.0,599.12,475.42
2016,3,20,9,45,568.5,184.5,3.15,17.5,552.0,819.49,641.81
2016,3,20,10,0,850.0,106.0,3.3,18.0,669.0,1019.3,777.76
2016,3,20,10,15,859.5,108.0,3.4,18.0,699.5,1025.91,779.8
2016,3,20,10,30,869.0,110.0,3.5,18.0,730.0,1014.56,771.6
2016,3,20,10,45,874.5,111.5,3.65,18.5,753.0,1008.56,766.23
2016,3,20,11,0,880.0,113.0,3.8,19.0,776.0,998.59,758.22
2016,3,20,11,15,440.0,125.5,3.9,19.0,457.0,586.76,463.43
2016,3,20,11,30,0.0,138.0,4.0,19.0,138.0,108.4,82.08
2016,3,20,11,45,6.0,194.0,4.1,19.0,199.0,160.08,124.1
2016,3,20,12,0,12.0,250.0,4.2,19.0,260.0,211.89,165.2
2016,3,20,12,15,7.5,207.5,4.25,19.0,213.5,171.07,132.68
2016,3,20,12,30,3.0,165.0,4.3,19.0,167.0,131.89,101.38
2016,3,20,12,45,1.5,140.5,4.35,19.0,141.5,110.69,84.39
2016,3,20,13,0,0.0,116.0,4.4,19.0,116.0,90.01,67.73
2016,3,20,13,15,1.0,142.0,4.35,18.5,143.0,110.97,84.9
2016,3,20,13,30,2.0,168.0,4.3,18.0,170.0,131.61,101.8
2016,3,20,13,45,1.0,153.0,4.3,18.0,154.0,118.87,91.6
2016,3,20,14,0,0.0,138.0,4.3,18.0,138.0,106.44,81.66
2016,3,20,14,15,0.0,122.5,4.2,17.5,122.5,94.34,72.1
2016,3,20,14,30,0.0,107.0,4.1,17.0,107.0,82.4,62.6
2016,3,20,14,45,0.0,101.0,4.05,17.0,101.0,77.74,58.92
2016,3,20,15,0,0.0,95.0,4.0,17.0,95.0,73.13,55.27
2016,3,20,15,15,1.5,130.5,3.85,16.5,131.5,99.12,76.98
2016,3,20,15,30,3.0,166.0,3.7,16.0,168.0,122.65,96.72
2016,3,20,15,45,1.5,123.0,3.55,16.0,124.0,92.0,71.66
2016,3,20,16,0,0.0,80.0,3.4,16.0,80.0,61.47,48.66
2016,3,20,16,15,0.0,70.5,3.15,15.5,70.5,54.09,42.42
2016,3,20,16,30,0.0,61.0,2.9,15.0,61.0,46.74,36.09
2016,3,20,16,45,0.0,50.5,2.7,15.0,50.5,38.63,28.92
2016,3,20,17,0,0.0,40.0,2.5,15.0,40.0,30.54,21.68
2016,3,20,17,15,0.0,30.5,2.3,14.5,30.5,23.25,15.08
2016,3,20,17,30,0.0,21.0,2.1,14.0,21.0,15.97,8.43
2016,3,20,17,45,0.0,13.0,1.95,13.5,13.0,9.87,2.72
2016,3,20,18,0,0.0,5.0,1.8,13.0,5.0,3.78,0.0
2016,3,20,18,15,0.0,2.5,1.75,13.0,2.5,1.97,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.5,1.3,9.5,12.5,19.3,0.0
2016,3,21,6,30,35.0,23.0,1.5,10.0,25.0,56.26,27.5
2016,3,21,6,45,88.5,43.0,1.75,10.5,55.5,123.82,98.92
2016,3,21,7,0,142.0,63.0,2.0,11.0,86.0,204.13,170.18
2016,3,21,7,15,175.0,84.0,2.15,11.0,123.0,259.94,219.53
2016,3,21,7,30,208.0,105.0,2.3,11.0,160.0,317.44,268.99
2016,3,21,7,45,243.5,121.0,2.5,11.5,198.5,371.57,313.99
2016,3,21,8,0,279.0,137.0,2.7,12.0,237.0,427.56,359.16
2016,3,21,8,15,233.5,164.5,2.8,12.0,256.5,425.09,354.63
2016,3,21,8,30,188.0,192.0,2.9,12.0,276.0,396.32,329.42
2016,3,21,8,45,129.0,210.0,3.05,12.5,270.5,359.79,296.82
2016,3,21,9,0,70.0,228.0,3.2,13.0,265.0,297.37,243.38
2016,3,21,9,15,243.0,232.0,3.35,13.0,376.0,518.89,423.84
2016,3,21,9,30,416.0,236.0,3.5,13.0,487.0,721.13,579.47
2016,3,21,9,45,625.0,178.5,3.65,13.5,582.0,880.5,697.27
2016,3,21,10,0,834.0,121.0,3.8,14.0,677.0,1019.35,792.53
2016,3,21,10,15,691.0,182.5,3.9,14.0,657.5,944.94,738.34
2016,3,21,10,30,548.0,244.0,4.0,14.0,638.0,846.82,666.07
2016,3,21,10,45,409.0,302.5,4.1,14.5,602.0,756.54,595.23
2016,3,21,11,0,270.0,361.0,4.2,15.0,566.0,647.97,510.12
2016,3,21,11,15,137.0,269.5,4.35,15.0,374.0,392.83,314.38
2016,3,21,11,30,4.0,178.0,4.5,15.0,182.0,145.31,113.75
2016,3,21,11,45,2.0,138.5,4.65,15.0,140.5,110.46,85.56
2016,3,21,12,0,0.0,99.0,4.8,15.0,99.0,76.79,57.9
2016,3,21,12,15,0.0,99.0,4.9,15.0,99.0,76.77,57.9
2016,3,21,12,30,0.0,99.0,5.0,15.0,99.0,76.74,57.89
2016,3,21,12,45,0.0,75.0,5.1,15.5,75.0,57.97,42.35
2016,3,21,13,0,0.0,51.0,5.2,16.0,51.0,39.34,26.94
2016,3,21,13,15,0.0,50.0,5.1,15.5,50.0,38.55,26.38
2016,3,21,13,30,0.0,49.0,5.0,15.0,49.0,37.76,25.81
2016,3,21,13,45,2.0,115.5,4.95,15.0,117.0,90.37,69.39
2016,3,21,14,0,4.0,182.0,4.9,15.0,185.0,142.11,111.86
2016,3,21,14,15,103.0,247.5,4.8,15.0,316.0,239.17,189.74
2016,3,21,14,30,202.0,313.0,4.7,15.0,447.0,310.95,244.26
2016,3,21,14,45,136.0,288.5,4.6,15.0,376.5,254.32,199.2
2016,3,21,15,0,70.0,264.0,4.5,15.0,306.0,207.32,163.01
2016,3,21,15,15,51.5,236.0,4.35,14.5,265.5,176.54,139.07
2016,3,21,15,30,33.0,208.0,4.2,14.0,225.0,149.11,118.05
2016,3,21,15,45,16.5,171.0,4.1,14.0,179.5,124.02,98.67
2016,3,21,16,0,0.0,134.0,4.0,14.0,134.0,98.26,81.42
2016,3,21,16,15,0.0,117.0,3.75,13.5,117.0,86.31,71.3
2016,3,21,16,30,0.0,100.0,3.5,13.0,100.0,74.24,60.91
2016,3,21,16,45,0.0,83.5,3.25,12.5,83.5,62.4,50.53
2016,3,21,17,0,0.0,67.0,3.0,12.0,67.0,50.46,39.87
2016,3,21,17,15,0.0,50.5,2.75,11.5,50.5,38.4,28.92
2016,3,21,17,30,0.0,34.0,2.5,11.0,34.0,25.97,17.5
2016,3,21,17,45,0.0,21.5,2.3,11.0,21.5,16.38,8.44
2016,3,21,18,0,0.0,9.0,2.1,11.0,9.0,6.83,0.0
2016,3,21,18,15,0.0,4.5,2.0,10.5,4.5,3.54,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.0,12.5,1.2,6.5,20.0,75.43,0.0
2016,3,22,6,30,224.0,25.0,1.4,7.0,40.0,208.76,133.83
2016,3,22,6,45,353.5,36.5,1.65,8.0,85.0,328.84,271.08
2016,3,22,7,0,483.0,48.0,1.9,9.0,130.0,454.78,380.72
2016,3,22,7,15,558.0,56.0,2.05,9.5,182.0,544.71,455.65
2016,3,22,7,30,633.0,64.0,2.2,10.0,234.0,639.01,530.49
2016,3,22,7,45,683.0,69.5,2.35,10.5,288.0,712.07,585.75
2016,3,22,8,0,733.0,75.0,2.5,11.0,342.0,779.83,634.99
2016,3,22,8,15,766.0,79.0,2.55,11.0,394.0,836.89,675.25
2016,3,22,8,30,799.0,83.0,2.6,11.0,446.0,892.39,713.45
2016,3,22,8,45,825.5,85.5,2.65,11.5,495.5,937.77,742.29
2016,3,22,9,0,852.0,88.0,2.7,12.0,545.0,980.49,768.83
2016,3,22,9,15,869.0,90.5,2.75,12.0,589.0,1010.66,787.77
2016,3,22,9,30,886.0,93.0,2.8,12.0,633.0,1024.31,795.41
2016,3,22,9,45,902.5,93.5,2.85,12.5,672.0,1044.02,806.01
2016,3,22,10,0,919.0,94.0,2.9,13.0,711.0,1059.85,813.98
2016,3,22,10,15,927.5,95.5,2.9,13.0,742.0,1064.63,815.6
2016,3,22,10,30,936.0,97.0,2.9,13.0,773.0,1065.2,814.68
2016,3,22,10,45,944.5,97.0,2.95,13.5,797.5,1059.82,808.97
2016,3,22,11,0,953.0,97.0,3.0,14.0,822.0,1050.17,800.6
2016,3,22,11,15,956.5,97.5,3.0,14.0,838.0,1031.94,787.64
2016,3,22,11,30,960.0,98.0,3.0,14.0,854.0,1009.61,772.09
2016,3,22,11,45,962.5,98.0,3.05,14.0,862.0,981.83,753.35
2016,3,22,12,0,965.0,98.0,3.1,14.0,870.0,950.18,731.96
2016,3,22,12,15,964.5,97.5,3.15,14.0,869.5,911.79,705.79
2016,3,22,12,30,964.0,97.0,3.2,14.0,869.0,870.03,677.12
2016,3,22,12,45,687.0,215.5,3.25,14.0,762.5,738.69,579.26
2016,3,22,13,0,410.0,334.0,3.3,14.0,656.0,589.58,464.3
2016,3,22,13,15,403.0,331.5,3.35,14.0,643.0,554.99,438.17
2016,3,22,13,30,396.0,329.0,3.4,14.0,630.0,519.95,410.57
2016,3,22,13,45,400.0,315.0,3.5,14.0,610.5,481.55,380.1
2016,3,22,14,0,404.0,301.0,3.6,14.0,591.0,442.28,348.17
2016,3,22,14,15,249.0,305.0,3.6,14.0,481.0,347.04,273.09
2016,3,22,14,30,94.0,309.0,3.6,14.0,371.0,265.62,209.97
2016,3,22,14,45,94.5,291.0,3.65,14.0,351.0,242.08,190.83
2016,3,22,15,0,95.0,273.0,3.7,14.0,331.0,218.76,171.64
2016,3,22,15,15,238.5,238.5,3.6,13.5,369.0,207.08,156.1
2016,3,22,15,30,382.0,204.0,3.5,13.0,407.0,178.99,128.77
2016,3,22,15,45,593.5,140.5,3.45,13.0,422.0,116.63,82.78
2016,3,22,16,0,805.0,77.0,3.4,13.0,437.0,68.1,55.08
2016,3,22,16,15,772.5,73.0,3.15,12.5,385.0,64.83,52.49
2016,3,22,16,30,740.0,69.0,2.9,12.0,333.0,61.52,49.79
2016,3,22,16,45,692.0,63.5,2.65,12.0,280.0,56.8,45.63
2016,3,22,17,0,644.0,58.0,2.4,12.0,227.0,48.04,37.73
2016,3,22,17,15,568.5,51.0,2.15,11.0,175.0,42.21,32.43
2016,3,22,17,30,493.0,44.0,1.9,10.0,123.0,36.45,26.97
2016,3,22,17,45,362.5,33.0,1.7,9.5,79.0,27.21,17.96
2016,3,22,18,0,232.0,22.0,1.5,9.0,35.0,18.09,3.7
2016,3,22,18,15,116.0,11.0,1.5,8.5,17.5,8.65,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,60.0,12.5,1.2,5.5,17.0,44.97,0.0
2016,3,23,6,30,120.0,25.0,1.4,6.0,34.0,141.49,97.15
2016,3,23,6,45,182.0,43.5,1.6,7.0,69.0,216.39,179.38
2016,3,23,7,0,244.0,62.0,1.8,8.0,104.0,292.2,247.49
2016,3,23,7,15,280.5,80.0,1.9,8.5,144.5,352.2,299.87
2016,3,23,7,30,317.0,98.0,2.0,9.0,185.0,414.25,351.85
2016,3,23,7,45,347.5,112.5,2.15,9.5,226.0,468.38,395.62
2016,3,23,8,0,378.0,127.0,2.3,10.0,267.0,523.31,438.59
2016,3,23,8,15,485.0,123.5,2.35,10.5,329.5,627.09,519.16
2016,3,23,8,30,592.0,120.0,2.4,11.0,392.0,746.64,606.73
2016,3,23,8,45,637.0,121.0,2.5,12.0,441.5,803.92,644.47
2016,3,23,9,0,682.0,122.0,2.6,13.0,491.0,859.7,680.73
2016,3,23,9,15,747.5,113.0,2.65,13.5,547.0,914.68,716.51
2016,3,23,9,30,813.0,104.0,2.7,14.0,603.0,975.83,755.92
2016,3,23,9,45,858.5,103.5,2.8,14.5,658.5,1023.52,785.84
2016,3,23,10,0,904.0,103.0,2.9,15.0,714.0,1053.86,803.86
2016,3,23,10,15,913.0,105.0,2.9,15.0,745.5,1059.49,805.92
2016,3,23,10,30,922.0,107.0,2.9,15.0,777.0,1060.94,805.59
2016,3,23,10,45,834.0,146.5,2.9,15.5,767.0,1016.1,772.82
2016,3,23,11,0,746.0,186.0,2.9,16.0,757.0,962.89,734.79
2016,3,23,11,15,845.0,148.0,2.85,16.0,807.0,989.87,752.6
2016,3,23,11,30,944.0,110.0,2.8,16.0,857.0,1005.43,761.91
2016,3,23,11,45,777.0,189.0,2.75,16.5,808.5,923.19,703.62
2016,3,23,12,0,610.0,268.0,2.7,17.0,760.0,818.27,626.25
2016,3,23,12,15,677.5,235.5,2.7,17.0,781.0,817.53,627.42
2016,3,23,12,30,745.0,203.0,2.7,17.0,802.0,808.25,621.43
2016,3,23,12,45,838.5,159.0,2.7,17.0,826.5,794.92,612.83
2016,3,23,13,0,932.0,115.0,2.7,17.0,851.0,770.42,595.59
2016,3,23,13,15,927.0,114.0,2.65,17.0,834.0,717.39,555.14
2016,3,23,13,30,922.0,113.0,2.6,17.0,817.0,662.32,512.36
2016,3,23,13,45,912.0,113.0,2.6,17.0,791.0,603.52,465.76
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,543.68,416.86
2016,3,23,14,15,892.0,111.5,2.55,17.0,733.0,481.9,364.78
2016,3,23,14,30,882.0,110.0,2.5,17.0,701.0,418.71,310.11
2016,3,23,14,45,865.0,108.5,2.5,17.0,661.5,353.05,252.63
2016,3,23,15,0,848.0,107.0,2.5,17.0,622.0,288.44,195.89
2016,3,23,15,15,797.5,103.5,2.4,16.5,560.5,217.84,138.23
2016,3,23,15,30,747.0,100.0,2.3,16.0,499.0,153.37,91.72
2016,3,23,15,45,755.0,95.5,2.2,16.0,467.0,97.03,63.71
2016,3,23,16,0,763.0,91.0,2.1,16.0,435.0,77.49,62.62
2016,3,23,16,15,728.0,86.0,1.85,15.5,383.0,68.14,54.75
2016,3,23,16,30,693.0,81.0,1.6,15.0,331.0,64.65,51.95
2016,3,23,16,45,640.5,74.5,1.4,14.5,277.5,59.8,47.83
2016,3,23,17,0,588.0,68.0,1.2,14.0,224.0,54.94,43.58
2016,3,23,17,15,510.0,59.0,1.2,13.0,173.0,47.89,37.25
2016,3,23,17,30,432.0,50.0,1.2,12.0,122.0,40.84,30.67
2016,3,23,17,45,303.5,37.0,1.2,11.0,78.5,30.2,20.53
2016,3,23,18,0,175.0,24.0,1.2,10.0,35.0,18.29,5.03
2016,3,23,18,15,87.5,12.0,1.15,9.5,17.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
