Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,7.5,21.5,71.51,0.0
2016,3,24,6,30,208.0,27.0,1.5,8.0,43.0,202.82,147.71
2016,3,24,6,45,315.0,41.0,1.75,9.0,86.5,306.62,254.06
2016,3,24,7,0,422.0,55.0,2.0,10.0,130.0,417.07,350.19
2016,3,24,7,15,494.5,64.0,2.05,10.5,181.0,504.07,422.69
2016,3,24,7,30,567.0,73.0,2.1,11.0,232.0,595.16,494.61
2016,3,24,7,45,608.5,82.0,2.2,12.0,283.0,663.03,544.72
2016,3,24,8,0,650.0,91.0,2.3,13.0,334.0,731.36,593.14
2016,3,24,8,15,684.5,97.0,2.35,13.5,385.0,789.43,633.01
2016,3,24,8,30,719.0,103.0,2.4,14.0,436.0,846.41,671.02
2016,3,24,8,45,729.5,113.0,2.45,14.5,481.5,883.45,693.98
2016,3,24,9,0,740.0,123.0,2.5,15.0,527.0,917.46,714.64
2016,3,24,9,15,760.0,127.0,2.55,15.5,570.5,950.57,734.46
2016,3,24,9,30,780.0,131.0,2.6,16.0,614.0,980.52,751.95
2016,3,24,9,45,786.0,138.5,2.65,16.5,649.5,996.96,760.21
2016,3,24,10,0,792.0,146.0,2.7,17.0,685.0,1009.54,766.08
2016,3,24,10,15,803.5,148.5,2.7,17.0,716.0,1008.96,764.22
2016,3,24,10,30,815.0,151.0,2.7,17.0,747.0,1013.73,766.26
2016,3,24,10,45,829.0,149.5,2.7,17.5,772.0,1012.81,763.16
2016,3,24,11,0,843.0,148.0,2.7,18.0,797.0,1007.66,757.47
2016,3,24,11,15,848.0,149.0,2.7,18.0,813.5,992.16,746.49
2016,3,24,11,30,853.0,150.0,2.7,18.0,830.0,972.72,733.08
2016,3,24,11,45,848.5,155.0,2.75,18.5,836.5,944.71,713.08
2016,3,24,12,0,844.0,160.0,2.8,19.0,843.0,913.32,690.9
2016,3,24,12,15,844.0,160.0,2.8,19.0,843.0,877.92,666.87
2016,3,24,12,30,844.0,160.0,2.8,19.0,843.0,839.41,640.5
2016,3,24,12,45,866.0,146.0,2.85,19.0,840.0,801.88,614.06
2016,3,24,13,0,888.0,132.0,2.9,19.0,837.0,752.11,578.4
2016,3,24,13,15,883.5,130.5,2.9,19.0,820.0,707.1,544.13
2016,3,24,13,30,879.0,129.0,2.9,19.0,803.0,652.5,502.09
2016,3,24,13,45,875.0,126.0,2.9,19.0,779.0,595.17,456.83
2016,3,24,14,0,871.0,123.0,2.9,19.0,755.0,536.37,408.99
2016,3,24,14,15,861.0,120.5,2.9,19.0,723.5,474.17,357.05
2016,3,24,14,30,851.0,118.0,2.9,19.0,692.0,411.68,303.38
2016,3,24,14,45,835.5,116.0,2.9,19.0,653.0,347.91,247.74
2016,3,24,15,0,820.0,114.0,2.9,19.0,614.0,285.08,192.85
2016,3,24,15,15,801.5,110.5,2.85,18.5,570.5,221.83,140.27
2016,3,24,15,30,783.0,107.0,2.8,18.0,527.0,160.52,95.74
2016,3,24,15,45,742.5,107.5,2.75,18.0,476.5,96.84,64.18
2016,3,24,16,0,702.0,108.0,2.7,18.0,426.0,81.81,65.86
2016,3,24,16,15,666.0,101.5,2.5,17.5,375.0,77.79,62.72
2016,3,24,16,30,630.0,95.0,2.3,17.0,324.0,73.7,59.44
2016,3,24,16,45,589.5,85.0,2.15,16.5,273.0,66.86,53.64
2016,3,24,17,0,549.0,75.0,2.0,16.0,222.0,59.81,47.51
2016,3,24,17,15,475.5,64.0,1.9,15.0,171.5,51.46,40.1
2016,3,24,17,30,402.0,53.0,1.8,14.0,121.0,43.02,32.34
2016,3,24,17,45,309.0,38.0,1.7,13.0,79.0,31.01,21.11
2016,3,24,18,0,216.0,23.0,1.6,12.0,37.0,18.81,6.27
2016,3,24,18,15,108.0,11.5,1.6,11.5,18.5,9.05,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,14.5,1.0,8.0,25.0,85.18,0.0
2016,3,25,6,30,252.0,29.0,1.1,8.0,50.0,236.88,178.77
2016,3,25,6,45,349.0,43.0,1.25,8.5,94.5,331.92,275.05
2016,3,25,7,0,446.0,57.0,1.4,9.0,139.0,436.69,365.92
2016,3,25,7,15,516.0,66.0,1.5,9.5,190.5,522.86,436.89
2016,3,25,7,30,586.0,75.0,1.6,10.0,242.0,612.78,507.17
2016,3,25,7,45,388.5,115.0,1.7,10.5,235.0,505.36,420.96
2016,3,25,8,0,191.0,155.0,1.8,11.0,228.0,348.9,291.69
2016,3,25,8,15,375.0,143.5,1.9,11.5,311.5,548.6,453.65
2016,3,25,8,30,559.0,132.0,2.0,12.0,395.0,727.34,587.81
2016,3,25,8,45,682.5,116.5,2.15,12.5,470.0,841.28,667.28
2016,3,25,9,0,806.0,101.0,2.3,13.0,545.0,948.38,739.88
2016,3,25,9,15,823.0,104.0,2.3,13.5,588.0,978.28,755.98
2016,3,25,9,30,840.0,107.0,2.3,14.0,631.0,1004.73,770.41
2016,3,25,9,45,857.5,107.5,2.35,15.0,669.0,1025.07,779.82
2016,3,25,10,0,875.0,108.0,2.4,16.0,707.0,1027.63,777.43
2016,3,25,10,15,884.0,109.5,2.4,16.5,738.0,1032.53,777.85
2016,3,25,10,30,893.0,111.0,2.4,17.0,769.0,1033.4,775.74
2016,3,25,10,45,897.5,114.0,2.4,17.5,792.5,1027.27,769.21
2016,3,25,11,0,902.0,117.0,2.4,18.0,816.0,1017.03,760.24
2016,3,25,11,15,906.0,118.0,2.4,18.0,832.0,1000.19,748.54
2016,3,25,11,30,910.0,119.0,2.4,18.0,848.0,979.41,734.39
2016,3,25,11,45,912.0,119.5,2.45,18.5,855.5,952.47,715.37
2016,3,25,12,0,914.0,120.0,2.5,19.0,863.0,921.87,693.96
2016,3,25,12,15,914.0,119.5,2.5,19.0,862.5,885.15,669.26
2016,3,25,12,30,914.0,119.0,2.5,19.0,862.0,845.22,642.28
2016,3,25,12,45,923.5,112.5,2.55,19.0,856.0,803.97,614.58
2016,3,25,13,0,933.0,106.0,2.6,19.0,850.0,759.13,582.26
2016,3,25,13,15,929.0,105.0,2.6,19.0,833.0,706.84,542.99
2016,3,25,13,30,925.0,104.0,2.6,19.0,816.0,652.41,501.09
2016,3,25,13,45,921.5,101.0,2.65,19.0,792.0,594.67,455.64
2016,3,25,14,0,918.0,98.0,2.7,19.0,768.0,535.27,407.32
2016,3,25,14,15,909.0,96.5,2.7,19.0,736.0,473.29,355.24
2016,3,25,14,30,900.0,95.0,2.7,19.0,704.0,410.73,301.13
2016,3,25,14,45,889.0,92.0,2.7,19.0,666.0,346.1,244.32
2016,3,25,15,0,878.0,89.0,2.7,19.0,628.0,281.71,187.67
2016,3,25,15,15,861.5,86.5,2.65,18.5,584.0,217.21,133.86
2016,3,25,15,30,845.0,84.0,2.6,18.0,540.0,148.31,83.65
2016,3,25,15,45,820.5,81.0,2.6,18.0,491.0,85.57,54.92
2016,3,25,16,0,796.0,78.0,2.6,18.0,442.0,68.58,54.38
2016,3,25,16,15,764.5,74.0,2.45,17.5,390.5,65.37,51.89
2016,3,25,16,30,733.0,70.0,2.3,17.0,339.0,62.13,49.29
2016,3,25,16,45,682.5,65.0,2.2,16.5,285.5,57.8,45.68
2016,3,25,17,0,632.0,60.0,2.1,16.0,232.0,49.35,38.28
2016,3,25,17,15,560.5,52.5,1.95,15.0,180.5,43.23,32.84
2016,3,25,17,30,489.0,45.0,1.8,14.0,129.0,37.14,27.21
2016,3,25,17,45,367.5,34.0,1.7,13.0,84.5,27.96,18.56
2016,3,25,18,0,246.0,23.0,1.6,12.0,40.0,18.86,7.13
2016,3,25,18,15,123.0,11.5,1.6,11.5,20.0,9.05,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.5,13.0,1.55,8.5,28.0,136.02,0.0
2016,3,26,6,30,337.0,26.0,1.8,9.0,56.0,287.56,222.57
2016,3,26,6,45,442.0,35.5,2.05,10.0,102.5,387.12,321.02
2016,3,26,7,0,547.0,45.0,2.3,11.0,149.0,496.72,414.28
2016,3,26,7,15,610.0,51.5,2.4,11.5,201.0,577.51,480.23
2016,3,26,7,30,673.0,58.0,2.5,12.0,253.0,656.63,541.69
2016,3,26,7,45,714.0,63.0,2.6,12.5,305.5,722.89,590.66
2016,3,26,8,0,755.0,68.0,2.7,13.0,358.0,789.16,637.81
2016,3,26,8,15,783.5,71.5,2.8,13.5,409.0,841.44,673.25
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,891.99,706.65
2016,3,26,8,45,831.5,78.5,3.0,14.5,507.5,931.67,731.69
2016,3,26,9,0,851.0,82.0,3.1,15.0,555.0,956.49,746.06
2016,3,26,9,15,866.5,84.5,3.1,15.5,598.0,984.47,761.89
2016,3,26,9,30,882.0,87.0,3.1,16.0,641.0,1008.99,775.2
2016,3,26,9,45,889.5,91.0,3.15,16.5,677.0,1023.47,782.09
2016,3,26,10,0,897.0,95.0,3.2,17.0,713.0,1033.91,786.46
2016,3,26,10,15,905.0,96.5,3.15,17.5,743.5,1037.9,785.77
2016,3,26,10,30,913.0,98.0,3.1,18.0,774.0,1037.78,782.54
2016,3,26,10,45,918.0,99.5,3.1,18.5,797.0,1030.5,775.19
2016,3,26,11,0,923.0,101.0,3.1,19.0,820.0,1019.1,765.34
2016,3,26,11,15,926.0,101.5,3.05,19.0,835.0,1000.62,751.98
2016,3,26,11,30,929.0,102.0,3.0,19.0,850.0,978.2,736.17
2016,3,26,11,45,933.5,100.5,3.0,19.5,857.5,951.24,716.45
2016,3,26,12,0,938.0,99.0,3.0,20.0,865.0,920.48,694.29
2016,3,26,12,15,937.0,99.0,3.0,20.0,864.0,882.9,668.81
2016,3,26,12,30,936.0,99.0,3.0,20.0,863.0,842.1,641.03
2016,3,26,12,45,927.5,102.0,3.0,20.0,852.5,795.42,608.96
2016,3,26,13,0,919.0,105.0,3.0,20.0,842.0,746.43,573.09
2016,3,26,13,15,914.0,104.5,2.95,20.0,824.5,694.62,533.73
2016,3,26,13,30,909.0,104.0,2.9,20.0,807.0,640.8,491.89
2016,3,26,13,45,892.5,108.0,2.9,20.0,780.5,582.7,445.79
2016,3,26,14,0,876.0,112.0,2.9,20.0,754.0,524.14,397.98
2016,3,26,14,15,670.0,184.5,2.9,20.0,664.0,437.83,329.83
2016,3,26,14,30,464.0,257.0,2.9,20.0,574.0,365.52,273.89
2016,3,26,14,45,439.5,249.5,2.9,20.0,536.0,315.89,232.93
2016,3,26,15,0,415.0,242.0,2.9,20.0,498.0,269.03,194.33
2016,3,26,15,15,578.0,173.5,2.85,19.5,502.5,217.47,145.7
2016,3,26,15,30,741.0,105.0,2.8,19.0,507.0,145.47,85.35
2016,3,26,15,45,731.5,95.5,2.8,19.0,462.5,90.81,61.26
2016,3,26,16,0,722.0,86.0,2.8,19.0,418.0,72.88,57.86
2016,3,26,16,15,498.0,114.0,2.7,18.5,330.5,81.68,65.82
2016,3,26,16,30,274.0,142.0,2.6,18.0,243.0,97.9,80.22
2016,3,26,16,45,250.5,123.5,2.55,17.5,205.5,86.27,70.37
2016,3,26,17,0,227.0,105.0,2.5,17.0,168.0,74.29,60.02
2016,3,26,17,15,196.0,84.5,2.4,16.0,130.5,60.66,48.05
2016,3,26,17,30,165.0,64.0,2.3,15.0,93.0,46.66,35.46
2016,3,26,17,45,112.5,44.5,2.2,14.5,61.0,32.86,22.69
2016,3,26,18,0,60.0,25.0,2.1,14.0,29.0,18.82,7.65
2016,3,26,18,15,30.0,12.5,2.05,13.5,14.5,9.83,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,15.0,2.35,10.0,29.0,128.96,0.0
2016,3,27,6,30,298.0,30.0,2.5,10.0,58.0,266.8,209.84
2016,3,27,6,45,403.0,41.0,2.65,10.5,104.5,366.79,305.45
2016,3,27,7,0,508.0,52.0,2.8,11.0,151.0,476.59,400.07
2016,3,27,7,15,574.5,59.0,2.8,11.5,203.0,559.47,467.78
2016,3,27,7,30,641.0,66.0,2.8,12.0,255.0,645.87,534.91
2016,3,27,7,45,681.0,73.0,2.85,12.5,308.0,712.3,583.96
2016,3,27,8,0,721.0,80.0,2.9,13.0,361.0,778.91,631.34
2016,3,27,8,15,477.0,141.5,2.95,13.5,337.5,638.81,522.24
2016,3,27,8,30,233.0,203.0,3.0,14.0,314.0,468.58,383.15
2016,3,27,8,45,480.0,159.0,3.05,14.5,418.0,681.37,551.81
2016,3,27,9,0,727.0,115.0,3.1,15.0,522.0,892.05,702.48
2016,3,27,9,15,588.0,177.5,3.2,15.0,523.0,831.14,655.78
2016,3,27,9,30,449.0,240.0,3.3,15.0,524.0,753.19,595.08
2016,3,27,9,45,664.0,175.5,3.4,15.5,622.5,911.09,710.81
2016,3,27,10,0,879.0,111.0,3.5,16.0,721.0,1046.53,801.35
2016,3,27,10,15,888.5,112.5,3.55,16.0,752.0,1037.65,793.08
2016,3,27,10,30,898.0,114.0,3.6,16.0,783.0,1038.75,793.12
2016,3,27,10,45,903.5,116.0,3.7,16.0,806.5,1032.25,788.43
2016,3,27,11,0,909.0,118.0,3.8,16.0,830.0,1021.64,781.13
2016,3,27,11,15,913.5,119.5,3.8,16.0,846.5,1005.46,769.45
2016,3,27,11,30,918.0,121.0,3.8,16.0,863.0,985.26,755.18
2016,3,27,11,45,919.0,121.5,3.85,16.5,870.5,957.01,734.37
2016,3,27,12,0,920.0,122.0,3.9,17.0,878.0,925.15,711.17
2016,3,27,12,15,920.5,122.0,3.85,17.0,878.0,888.94,685.7
2016,3,27,12,30,921.0,122.0,3.8,17.0,878.0,849.44,657.89
2016,3,27,12,45,922.5,120.0,3.8,17.0,870.0,805.82,627.08
2016,3,27,13,0,924.0,118.0,3.8,17.0,862.0,759.23,591.85
2016,3,27,13,15,920.5,117.0,3.8,17.0,845.5,707.43,551.91
2016,3,27,13,30,917.0,116.0,3.8,17.0,829.0,653.48,509.3
2016,3,27,13,45,908.5,116.0,3.8,17.0,803.5,595.71,462.52
2016,3,27,14,0,900.0,116.0,3.8,17.0,778.0,536.74,413.4
2016,3,27,14,15,891.0,114.0,3.8,16.5,746.5,475.13,361.41
2016,3,27,14,30,882.0,112.0,3.8,16.0,715.0,411.79,306.41
2016,3,27,14,45,775.0,134.0,3.8,16.0,643.0,337.58,244.05
2016,3,27,15,0,668.0,156.0,3.8,16.0,571.0,270.02,188.67
2016,3,27,15,15,640.5,150.5,3.75,15.5,525.5,212.38,141.32
2016,3,27,15,30,613.0,145.0,3.7,15.0,480.0,158.11,102.44
2016,3,27,15,45,497.0,158.0,3.7,15.0,413.5,114.39,85.34
2016,3,27,16,0,381.0,171.0,3.7,15.0,347.0,113.35,94.12
2016,3,27,16,15,422.0,142.5,3.5,14.0,317.0,97.96,81.29
2016,3,27,16,30,463.0,114.0,3.3,13.0,287.0,81.55,67.33
2016,3,27,16,45,400.5,108.0,3.15,12.5,241.0,77.26,63.78
2016,3,27,17,0,338.0,102.0,3.0,12.0,195.0,73.01,60.11
2016,3,27,17,15,291.5,84.0,2.85,11.5,152.0,60.91,49.18
2016,3,27,17,30,245.0,66.0,2.7,11.0,109.0,48.47,37.7
2016,3,27,17,45,164.0,47.5,2.55,10.5,72.0,35.16,25.18
2016,3,27,18,0,83.0,29.0,2.4,10.0,35.0,21.66,10.5
2016,3,27,18,15,41.5,14.5,2.45,10.0,17.5,11.41,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,178.0,15.5,3.15,6.5,33.0,148.26,9.86
2016,3,28,6,30,356.0,31.0,3.4,7.0,66.0,304.63,246.11
2016,3,28,6,45,471.5,40.0,3.7,7.5,116.0,412.46,348.69
2016,3,28,7,0,587.0,49.0,4.0,8.0,166.0,530.63,451.04
2016,3,28,7,15,649.5,55.0,4.15,8.5,220.5,606.22,514.18
2016,3,28,7,30,712.0,61.0,4.3,9.0,275.0,691.54,582.18
2016,3,28,7,45,757.5,64.5,4.45,9.5,330.0,761.16,635.21
2016,3,28,8,0,803.0,68.0,4.6,10.0,385.0,830.81,686.54
2016,3,28,8,15,830.5,72.0,4.6,10.0,438.0,884.06,724.37
2016,3,28,8,30,858.0,76.0,4.6,10.0,491.0,935.34,759.99
2016,3,28,8,45,880.0,78.0,4.6,10.5,540.0,964.81,777.54
2016,3,28,9,0,902.0,80.0,4.6,11.0,589.0,1002.43,800.91
2016,3,28,9,15,916.0,82.0,4.6,11.0,633.0,1028.85,817.47
2016,3,28,9,30,930.0,84.0,4.6,11.0,677.0,1051.57,831.47
2016,3,28,9,45,941.5,85.5,4.6,11.5,715.0,1067.24,838.97
2016,3,28,10,0,953.0,87.0,4.6,12.0,753.0,1078.8,843.72
2016,3,28,10,15,960.0,88.5,4.6,12.0,784.0,1081.55,844.11
2016,3,28,10,30,967.0,90.0,4.6,12.0,815.0,1079.97,841.74
2016,3,28,10,45,608.5,236.5,4.65,12.5,697.5,886.09,700.32
2016,3,28,11,0,250.0,383.0,4.7,13.0,580.0,642.13,509.13
2016,3,28,11,15,394.0,342.0,4.65,13.0,659.5,725.5,576.22
2016,3,28,11,30,538.0,301.0,4.6,13.0,739.0,822.19,649.3
2016,3,28,11,45,544.0,298.5,4.6,13.0,744.5,802.66,633.89
2016,3,28,12,0,550.0,296.0,4.6,13.0,750.0,780.36,617.1
2016,3,28,12,15,764.0,196.5,4.55,13.0,826.0,844.55,668.07
2016,3,28,12,30,978.0,97.0,4.5,13.0,902.0,869.22,686.37
2016,3,28,12,45,956.0,107.5,4.5,13.0,887.5,817.49,648.7
2016,3,28,13,0,934.0,118.0,4.5,13.0,873.0,764.06,607.38
2016,3,28,13,15,467.0,118.0,4.4,13.0,495.5,419.53,339.68
2016,3,28,13,30,0.0,118.0,4.3,13.0,118.0,91.32,70.19
2016,3,28,13,45,17.0,210.5,4.25,13.0,223.5,171.48,136.38
2016,3,28,14,0,34.0,303.0,4.2,13.0,329.0,250.04,199.66
2016,3,28,14,15,271.5,272.5,4.1,13.0,460.5,325.93,257.45
2016,3,28,14,30,509.0,242.0,4.0,13.0,592.0,367.93,283.24
2016,3,28,14,45,482.5,237.5,3.9,13.0,555.0,317.4,239.4
2016,3,28,15,0,456.0,233.0,3.8,13.0,518.0,269.71,198.65
2016,3,28,15,15,647.0,163.5,3.65,12.5,536.0,220.77,149.41
2016,3,28,15,30,838.0,94.0,3.5,12.0,554.0,148.98,87.61
2016,3,28,15,45,817.5,89.5,3.4,12.0,505.5,85.84,60.27
2016,3,28,16,0,797.0,85.0,3.3,12.0,457.0,73.56,60.09
2016,3,28,16,15,765.0,80.5,3.0,11.5,404.5,70.14,57.37
2016,3,28,16,30,733.0,76.0,2.7,11.0,352.0,66.66,54.54
2016,3,28,16,45,692.5,69.5,2.4,11.0,298.5,56.72,45.72
2016,3,28,17,0,652.0,63.0,2.1,11.0,245.0,51.77,41.27
2016,3,28,17,15,582.0,55.5,1.95,10.0,192.5,45.68,35.8
2016,3,28,17,30,512.0,48.0,1.8,9.0,140.0,39.62,30.13
2016,3,28,17,45,399.0,37.0,1.65,8.5,94.0,30.49,21.37
2016,3,28,18,0,286.0,26.0,1.5,8.0,48.0,21.42,10.95
2016,3,28,18,15,143.0,13.0,1.5,8.0,24.0,10.23,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,15.5,0.95,5.5,35.0,157.04,47.27
2016,3,29,6,30,381.0,31.0,1.0,6.0,70.0,320.26,259.38
2016,3,29,6,45,488.0,39.5,1.1,7.0,120.0,422.74,352.69
2016,3,29,7,0,595.0,48.0,1.2,8.0,170.0,534.69,445.15
2016,3,29,7,15,655.0,54.0,1.35,8.5,224.0,609.1,504.63
2016,3,29,7,30,715.0,60.0,1.5,9.0,278.0,692.38,568.18
2016,3,29,7,45,759.0,63.5,1.65,9.5,333.0,760.64,617.82
2016,3,29,8,0,803.0,67.0,1.8,10.0,388.0,828.86,665.82
2016,3,29,8,15,830.5,70.5,1.8,10.5,440.5,881.34,699.49
2016,3,29,8,30,858.0,74.0,1.8,11.0,493.0,920.91,723.29
2016,3,29,8,45,878.5,76.5,1.85,11.5,542.0,960.5,747.39
2016,3,29,9,0,899.0,79.0,1.9,12.0,591.0,997.19,769.14
2016,3,29,9,15,913.5,81.5,1.9,12.5,635.0,1024.62,783.75
2016,3,29,9,30,928.0,84.0,1.9,13.0,679.0,1048.35,795.91
2016,3,29,9,45,938.5,85.5,1.9,13.5,717.0,1062.91,802.03
2016,3,29,10,0,949.0,87.0,1.9,14.0,755.0,1073.37,805.68
2016,3,29,10,15,957.0,88.5,1.9,14.0,786.0,1077.05,806.59
2016,3,29,10,30,965.0,90.0,1.9,14.0,817.0,1076.4,804.94
2016,3,29,10,45,969.5,91.5,1.95,14.5,840.5,1067.9,797.66
2016,3,29,11,0,974.0,93.0,2.0,15.0,864.0,1055.08,787.8
2016,3,29,11,15,977.0,93.5,2.05,15.0,879.5,1035.47,775.12
2016,3,29,11,30,980.0,94.0,2.1,15.0,895.0,1011.72,759.81
2016,3,29,11,45,980.5,95.0,2.2,15.0,902.0,982.18,741.25
2016,3,29,12,0,981.0,96.0,2.3,15.0,909.0,948.81,719.99
2016,3,29,12,15,980.0,96.0,2.35,15.0,907.5,909.57,694.04
2016,3,29,12,30,979.0,96.0,2.4,15.0,906.0,866.96,665.57
2016,3,29,12,45,649.5,239.0,2.45,15.5,774.0,717.48,554.43
2016,3,29,13,0,320.0,382.0,2.5,16.0,642.0,556.97,431.46
2016,3,29,13,15,324.5,370.0,2.5,16.0,629.5,525.39,408.42
2016,3,29,13,30,329.0,358.0,2.5,16.0,617.0,492.87,383.39
2016,3,29,13,45,326.5,347.5,2.55,16.0,597.5,456.86,355.28
2016,3,29,14,0,324.0,337.0,2.6,16.0,578.0,420.72,326.48
2016,3,29,14,15,467.0,272.5,2.55,15.5,604.0,409.44,314.92
2016,3,29,14,30,610.0,208.0,2.5,15.0,630.0,380.39,286.57
2016,3,29,14,45,610.0,193.5,2.5,15.0,595.5,325.06,238.41
2016,3,29,15,0,610.0,179.0,2.5,15.0,561.0,269.42,190.04
2016,3,29,15,15,597.0,170.0,2.45,14.5,522.0,215.36,145.65
2016,3,29,15,30,584.0,161.0,2.4,14.0,483.0,162.94,108.19
2016,3,29,15,45,696.5,121.5,2.35,14.0,472.5,95.57,78.52
2016,3,29,16,0,809.0,82.0,2.3,14.0,462.0,71.61,57.87
2016,3,29,16,15,777.5,77.5,2.1,13.5,409.0,68.11,55.11
2016,3,29,16,30,746.0,73.0,1.9,13.0,356.0,64.54,52.22
2016,3,29,16,45,701.5,67.5,1.7,13.0,302.0,59.96,48.24
2016,3,29,17,0,657.0,62.0,1.5,13.0,248.0,51.06,40.32
2016,3,29,17,15,588.0,55.0,1.4,12.0,195.5,45.33,35.22
2016,3,29,17,30,519.0,48.0,1.3,11.0,143.0,39.65,29.94
2016,3,29,17,45,402.5,37.5,1.25,10.0,96.5,30.89,21.64
2016,3,29,18,0,286.0,27.0,1.2,9.0,50.0,22.23,11.94
2016,3,29,18,15,143.0,13.5,1.2,8.5,25.0,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.5,1.6,7.5,34.5,133.01,59.59
2016,3,30,6,30,296.0,37.0,1.8,8.0,69.0,271.5,221.23
2016,3,30,6,45,393.0,49.0,2.05,8.5,116.5,367.8,309.18
2016,3,30,7,0,490.0,61.0,2.3,9.0,164.0,472.6,399.56
2016,3,30,7,15,554.5,69.0,2.3,9.5,216.5,554.75,466.21
2016,3,30,7,30,619.0,77.0,2.3,10.0,269.0,640.06,532.03
2016,3,30,7,45,664.5,82.5,2.3,10.5,322.5,708.49,581.99
2016,3,30,8,0,710.0,88.0,2.3,11.0,376.0,777.34,630.38
2016,3,30,8,15,741.0,93.0,2.3,11.5,427.0,832.06,666.78
2016,3,30,8,30,772.0,98.0,2.3,12.0,478.0,879.0,696.7
2016,3,30,8,45,797.5,100.5,2.3,12.5,526.5,922.25,723.39
2016,3,30,9,0,823.0,103.0,2.3,13.0,575.0,962.79,747.73
2016,3,30,9,15,839.5,106.0,2.35,13.5,618.5,991.9,764.46
2016,3,30,9,30,856.0,109.0,2.4,14.0,662.0,1017.47,778.82
2016,3,30,9,45,870.0,110.0,2.45,14.5,699.5,1034.42,787.4
2016,3,30,10,0,884.0,111.0,2.5,15.0,737.0,1033.41,784.12
2016,3,30,10,15,892.5,113.0,2.55,15.0,767.5,1037.83,786.33
2016,3,30,10,30,901.0,115.0,2.6,15.0,798.0,1038.15,785.89
2016,3,30,10,45,907.0,116.0,2.65,15.5,821.0,1030.79,779.06
2016,3,30,11,0,913.0,117.0,2.7,16.0,844.0,1019.34,769.73
2016,3,30,11,15,916.5,118.0,2.7,16.0,859.5,1001.42,757.18
2016,3,30,11,30,920.0,119.0,2.7,16.0,875.0,979.55,742.14
2016,3,30,11,45,921.0,120.0,2.75,16.5,882.0,951.58,722.13
2016,3,30,12,0,922.0,121.0,2.8,17.0,889.0,919.98,699.73
2016,3,30,12,15,921.5,120.5,2.8,17.0,887.5,882.29,674.03
2016,3,30,12,30,921.0,120.0,2.8,17.0,886.0,841.44,646.04
2016,3,30,12,45,922.5,117.5,2.8,17.0,877.5,797.32,615.19
2016,3,30,13,0,924.0,115.0,2.8,17.0,869.0,750.26,580.13
2016,3,30,13,15,919.5,114.0,2.8,17.0,851.5,697.85,540.22
2016,3,30,13,30,915.0,113.0,2.8,17.0,834.0,643.41,497.7
2016,3,30,13,45,909.0,111.5,2.85,17.0,809.0,585.96,451.8
2016,3,30,14,0,903.0,110.0,2.9,17.0,784.0,527.14,403.26
2016,3,30,14,15,893.0,108.0,2.9,17.0,751.5,465.13,350.58
2016,3,30,14,30,883.0,106.0,2.9,17.0,719.0,402.71,296.11
2016,3,30,14,45,870.0,103.5,2.9,17.0,680.0,335.98,237.38
2016,3,30,15,0,857.0,101.0,2.9,17.0,641.0,271.63,180.8
2016,3,30,15,15,839.5,98.0,2.9,16.5,596.5,207.08,127.49
2016,3,30,15,30,822.0,95.0,2.9,16.0,552.0,144.28,83.73
2016,3,30,15,45,798.5,91.5,2.95,16.0,503.0,82.97,67.04
2016,3,30,16,0,775.0,88.0,3.0,16.0,454.0,75.2,60.55
2016,3,30,16,15,742.5,83.0,3.0,15.5,402.0,71.52,57.65
2016,3,30,16,30,710.0,78.0,3.0,15.0,350.0,62.57,50.04
2016,3,30,16,45,663.5,72.5,3.0,14.5,297.0,58.42,46.58
2016,3,30,17,0,617.0,67.0,3.0,14.0,244.0,54.26,42.99
2016,3,30,17,15,548.5,59.0,2.8,13.0,192.0,47.97,37.42
2016,3,30,17,30,480.0,51.0,2.6,12.0,140.0,41.69,31.63
2016,3,30,17,45,366.0,40.0,2.4,11.0,95.0,32.69,23.15
2016,3,30,18,0,252.0,29.0,2.2,10.0,50.0,23.75,13.42
2016,3,30,18,15,126.0,14.5,2.1,9.5,25.0,11.41,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,1.75,9.0,36.5,136.45,75.32
2016,3,31,6,30,295.0,40.0,1.8,9.0,73.0,272.49,222.54
2016,3,31,6,45,381.0,53.5,1.9,9.5,120.0,363.63,304.69
2016,3,31,7,0,467.0,67.0,2.0,10.0,167.0,461.45,388.23
2016,3,31,7,15,233.5,83.0,1.95,10.0,133.0,293.58,249.61
2016,3,31,7,30,0.0,99.0,1.9,10.0,99.0,84.3,67.22
2016,3,31,7,45,1.0,117.5,1.9,10.5,118.0,101.18,81.73
2016,3,31,8,0,2.0,136.0,1.9,11.0,137.0,118.02,95.63
2016,3,31,8,15,12.0,161.0,1.9,11.5,167.0,149.94,122.3
2016,3,31,8,30,22.0,186.0,1.9,12.0,197.0,182.19,148.71
2016,3,31,8,45,55.0,221.5,1.9,12.5,252.5,270.07,220.58
2016,3,31,9,0,88.0,257.0,1.9,13.0,308.0,339.97,275.82
2016,3,31,9,15,86.5,277.5,1.95,13.5,331.0,357.91,288.16
2016,3,31,9,30,85.0,298.0,2.0,14.0,354.0,375.26,300.17
2016,3,31,9,45,488.0,203.5,2.05,14.5,549.0,747.62,588.79
2016,3,31,10,0,891.0,109.0,2.1,15.0,744.0,1036.82,784.78
2016,3,31,10,15,899.5,111.0,2.15,15.0,774.5,1041.17,783.55
2016,3,31,10,30,908.0,113.0,2.2,15.0,805.0,1041.38,783.14
2016,3,31,10,45,916.5,112.5,2.3,15.5,828.5,1034.79,777.59
2016,3,31,11,0,925.0,112.0,2.4,16.0,852.0,1024.05,769.46
2016,3,31,11,15,928.5,112.5,2.45,16.0,867.0,1005.4,757.08
2016,3,31,11,30,932.0,113.0,2.5,16.0,882.0,982.79,742.18
2016,3,31,11,45,935.0,112.5,2.6,16.5,889.5,954.88,722.84
2016,3,31,12,0,938.0,112.0,2.7,17.0,897.0,923.23,700.96
2016,3,31,12,15,937.5,111.5,2.8,17.0,895.5,885.09,675.8
2016,3,31,12,30,937.0,111.0,2.9,17.0,894.0,843.73,648.16
2016,3,31,12,45,941.5,106.5,3.05,17.5,886.0,799.46,617.17
2016,3,31,13,0,946.0,102.0,3.2,18.0,878.0,751.98,581.36
2016,3,31,13,15,942.0,101.5,3.25,18.0,860.5,699.45,541.39
2016,3,31,13,30,938.0,101.0,3.3,18.0,843.0,644.78,498.63
2016,3,31,13,45,931.0,100.0,3.4,18.0,817.5,586.18,451.7
2016,3,31,14,0,924.0,99.0,3.5,18.0,792.0,526.25,402.11
2016,3,31,14,15,915.5,97.5,3.55,17.5,760.0,464.24,349.82
2016,3,31,14,30,907.0,96.0,3.6,17.0,728.0,401.6,295.3
2016,3,31,14,45,893.0,94.5,3.65,17.0,688.5,337.0,237.78
2016,3,31,15,0,879.0,93.0,3.7,17.0,649.0,272.98,181.16
2016,3,31,15,15,863.0,90.5,3.7,16.5,605.0,208.77,128.02
2016,3,31,15,30,847.0,88.0,3.7,16.0,561.0,139.71,79.55
2016,3,31,15,45,823.5,85.0,3.7,16.0,512.0,77.29,62.11
2016,3,31,16,0,800.0,82.0,3.7,16.0,463.0,71.37,57.2
2016,3,31,16,15,770.0,78.0,3.55,15.5,411.0,68.29,54.81
2016,3,31,16,30,740.0,74.0,3.4,15.0,359.0,65.16,52.33
2016,3,31,16,45,697.0,68.5,3.3,14.5,306.0,60.63,48.53
2016,3,31,17,0,654.0,63.0,3.2,14.0,253.0,51.73,40.73
2016,3,31,17,15,588.5,56.0,2.85,13.0,200.5,46.06,35.73
2016,3,31,17,30,523.0,49.0,2.5,12.0,148.0,40.42,30.53
2016,3,31,17,45,412.0,39.0,2.15,11.5,101.5,32.11,22.64
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,23.89,13.78
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,11.41,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.45,8.5,39.5,158.27,100.01
2016,4,1,6,30,354.0,37.0,2.5,9.0,79.0,308.49,253.88
2016,4,1,6,45,444.0,47.5,2.55,9.5,127.5,400.95,337.23
2016,4,1,7,0,534.0,58.0,2.6,10.0,176.0,501.0,422.29
2016,4,1,7,15,592.5,65.0,2.6,10.5,228.0,578.61,484.5
2016,4,1,7,30,651.0,72.0,2.6,11.0,280.0,658.9,545.84
2016,4,1,7,45,474.5,115.5,2.65,11.5,281.5,574.61,477.98
2016,4,1,8,0,298.0,159.0,2.7,12.0,283.0,462.43,384.68
2016,4,1,8,15,195.5,188.0,2.65,12.5,273.5,387.5,321.08
2016,4,1,8,30,93.0,217.0,2.6,13.0,264.0,304.5,249.87
2016,4,1,8,45,153.0,239.5,2.6,13.5,325.5,407.74,332.66
2016,4,1,9,0,213.0,262.0,2.6,14.0,387.0,490.89,396.7
2016,4,1,9,15,210.5,284.5,2.6,14.0,415.0,512.25,411.1
2016,4,1,9,30,208.0,307.0,2.6,14.0,443.0,532.21,424.71
2016,4,1,9,45,546.0,207.5,2.6,14.5,592.5,809.43,635.93
2016,4,1,10,0,884.0,108.0,2.6,15.0,742.0,1027.16,782.98
2016,4,1,10,15,892.5,110.0,2.55,15.0,772.0,1031.46,781.72
2016,4,1,10,30,901.0,112.0,2.5,15.0,802.0,1031.68,780.14
2016,4,1,10,45,906.5,113.0,2.5,15.5,824.5,1023.73,772.43
2016,4,1,11,0,912.0,114.0,2.5,16.0,847.0,1011.71,762.28
2016,4,1,11,15,915.5,115.0,2.45,16.0,862.0,993.74,749.24
2016,4,1,11,30,919.0,116.0,2.4,16.0,877.0,971.83,733.74
2016,4,1,11,45,920.0,116.5,2.35,16.5,884.0,943.35,712.61
2016,4,1,12,0,921.0,117.0,2.3,17.0,891.0,911.3,689.23
2016,4,1,12,15,921.0,117.0,2.25,17.0,890.0,874.51,663.98
2016,4,1,12,30,921.0,117.0,2.2,17.0,889.0,834.52,636.48
2016,4,1,12,45,924.0,113.5,2.2,17.5,880.5,790.63,604.96
2016,4,1,13,0,927.0,110.0,2.2,18.0,872.0,743.7,569.36
2016,4,1,13,15,922.5,109.0,2.2,18.0,855.0,691.22,529.93
2016,4,1,13,30,918.0,108.0,2.2,18.0,838.0,636.72,487.87
2016,4,1,13,45,912.0,106.5,2.25,18.0,813.0,579.24,442.48
2016,4,1,14,0,906.0,105.0,2.3,18.0,788.0,520.37,394.41
2016,4,1,14,15,897.5,103.0,2.3,18.0,756.0,458.96,342.62
2016,4,1,14,30,889.0,101.0,2.3,18.0,724.0,396.98,288.86
2016,4,1,14,45,877.0,99.0,2.35,18.0,685.5,333.67,233.26
2016,4,1,15,0,865.0,97.0,2.4,18.0,647.0,270.72,178.29
2016,4,1,15,15,849.0,94.0,2.4,17.5,603.0,201.71,122.08
2016,4,1,15,30,833.0,91.0,2.4,17.0,559.0,138.64,79.17
2016,4,1,15,45,811.5,87.5,2.45,17.0,510.5,76.89,61.47
2016,4,1,16,0,790.0,84.0,2.5,17.0,462.0,72.57,57.99
2016,4,1,16,15,760.0,79.5,2.45,16.0,410.5,69.18,55.46
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,65.73,52.81
2016,4,1,16,45,688.0,69.5,2.4,14.5,306.0,56.58,44.93
2016,4,1,17,0,646.0,64.0,2.4,14.0,253.0,52.35,41.3
2016,4,1,17,15,581.5,57.0,2.15,13.0,201.0,46.73,36.34
2016,4,1,17,30,517.0,50.0,1.9,12.0,149.0,41.13,31.2
2016,4,1,17,45,412.5,39.5,1.65,11.5,102.5,32.48,23.03
2016,4,1,18,0,308.0,29.0,1.4,11.0,56.0,23.88,14.03
2016,4,1,18,15,154.0,14.5,1.3,10.5,28.0,11.76,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.75,7.5,6.0,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.8,8.0,12.0,45.72,0.0
2016,4,2,6,15,213.5,24.5,0.8,8.5,47.5,189.57,129.56
2016,4,2,6,30,356.0,39.0,0.8,9.0,83.0,311.55,254.62
2016,4,2,6,45,442.0,50.0,0.85,9.5,131.5,402.04,333.73
2016,4,2,7,0,528.0,61.0,0.9,10.0,180.0,499.65,414.25
2016,4,2,7,15,289.5,94.5,0.85,10.5,162.5,370.62,308.98
2016,4,2,7,30,51.0,128.0,0.8,11.0,145.0,172.91,142.61
2016,4,2,7,45,58.0,149.5,0.75,11.5,171.5,201.24,166.57
2016,4,2,8,0,65.0,171.0,0.7,12.0,198.0,229.67,188.99
2016,4,2,8,15,145.0,194.5,0.7,12.5,265.0,348.16,284.75
2016,4,2,8,30,225.0,218.0,0.7,13.0,332.0,450.8,363.51
2016,4,2,8,45,519.0,163.0,0.7,14.0,459.0,718.15,562.16
2016,4,2,9,0,813.0,108.0,0.7,15.0,586.0,955.45,715.38
2016,4,2,9,15,829.0,111.5,0.7,15.5,629.0,984.19,726.9
2016,4,2,9,30,845.0,115.0,0.7,16.0,672.0,1009.41,739.43
2016,4,2,9,45,846.0,123.0,0.7,16.5,706.5,1020.81,743.26
2016,4,2,10,0,847.0,131.0,0.7,17.0,741.0,1028.06,744.84
2016,4,2,10,15,856.0,133.0,0.75,17.5,771.5,1032.72,746.17
2016,4,2,10,30,865.0,135.0,0.8,18.0,802.0,1033.26,745.13
2016,4,2,10,45,862.5,142.0,0.85,18.5,822.5,1023.57,737.9
2016,4,2,11,0,860.0,149.0,0.9,19.0,843.0,1009.81,728.4
2016,4,2,11,15,863.5,150.0,0.95,19.5,858.0,991.79,716.37
2016,4,2,11,30,867.0,151.0,1.0,20.0,873.0,969.87,701.99
2016,4,2,11,45,865.0,153.5,1.1,20.5,879.0,940.69,683.9
2016,4,2,12,0,863.0,156.0,1.2,21.0,885.0,908.09,663.48
2016,4,2,12,15,862.5,156.0,1.25,21.0,883.0,871.19,640.56
2016,4,2,12,30,862.0,156.0,1.3,21.0,881.0,831.21,614.91
2016,4,2,12,45,873.5,146.5,1.4,21.5,874.5,788.73,585.82
2016,4,2,13,0,885.0,137.0,1.5,22.0,868.0,735.21,548.48
2016,4,2,13,15,880.0,135.5,1.55,22.0,850.0,683.61,511.45
2016,4,2,13,30,875.0,134.0,1.6,22.0,832.0,634.8,474.98
2016,4,2,13,45,865.5,133.5,1.7,22.0,806.0,576.79,430.98
2016,4,2,14,0,856.0,133.0,1.8,22.0,780.0,517.91,384.67
2016,4,2,14,15,845.5,130.5,1.85,21.5,748.0,456.46,335.23
2016,4,2,14,30,835.0,128.0,1.9,21.0,716.0,394.86,283.95
2016,4,2,14,45,709.5,159.5,1.95,21.0,640.0,321.69,225.74
2016,4,2,15,0,584.0,191.0,2.0,21.0,564.0,264.93,182.17
2016,4,2,15,15,611.5,167.0,2.0,20.5,533.5,208.66,136.12
2016,4,2,15,30,639.0,143.0,2.0,20.0,503.0,149.04,93.68
2016,4,2,15,45,652.0,124.0,2.05,20.0,464.5,89.28,71.25
2016,4,2,16,0,665.0,105.0,2.1,20.0,426.0,78.32,62.19
2016,4,2,16,15,621.5,101.5,2.1,19.5,375.5,76.27,60.77
2016,4,2,16,30,578.0,98.0,2.1,19.0,325.0,74.29,59.38
2016,4,2,16,45,506.5,98.0,2.1,18.5,276.0,74.62,59.93
2016,4,2,17,0,435.0,98.0,2.1,18.0,227.0,71.45,57.33
2016,4,2,17,15,414.5,81.5,2.0,17.0,184.5,60.43,47.78
2016,4,2,17,30,394.0,65.0,1.9,16.0,142.0,48.99,37.58
2016,4,2,17,45,288.0,50.5,1.8,15.0,97.5,38.01,27.51
2016,4,2,18,0,182.0,36.0,1.7,14.0,53.0,27.06,16.63
2016,4,2,18,15,91.0,18.0,1.65,13.5,26.5,13.64,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,6.0,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,61.0,12.0,1.1,8.0,13.0,41.95,0.0
2016,4,3,6,15,194.0,27.5,1.15,8.5,49.0,180.87,130.1
2016,4,3,6,30,327.0,43.0,1.2,9.0,85.0,296.47,244.08
2016,4,3,6,45,420.5,54.0,1.3,9.5,134.0,391.13,327.02
2016,4,3,7,0,514.0,65.0,1.4,10.0,183.0,493.39,412.41
2016,4,3,7,15,257.0,81.0,1.4,10.5,140.0,327.05,275.66
2016,4,3,7,30,0.0,97.0,1.4,11.0,97.0,80.9,63.92
2016,4,3,7,45,0.0,115.0,1.4,11.5,115.0,96.45,77.27
2016,4,3,8,0,0.0,133.0,1.4,12.0,133.0,111.91,89.89
2016,4,3,8,15,13.5,164.0,1.4,12.5,171.0,153.01,124.2
