Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,27.0,195.0,1.4,13.0,209.0,194.72,158.19
2016,4,3,8,45,46.0,225.5,1.4,14.0,251.5,263.51,212.9
2016,4,3,9,0,65.0,256.0,1.4,15.0,294.0,313.25,250.89
2016,4,3,9,15,87.0,282.0,1.4,15.5,337.5,360.64,286.82
2016,4,3,9,30,109.0,308.0,1.4,16.0,381.0,407.75,321.77
2016,4,3,9,45,489.0,215.0,1.45,16.5,566.5,757.71,585.75
2016,4,3,10,0,869.0,122.0,1.5,17.0,752.0,1038.71,771.04
2016,4,3,10,15,878.0,124.0,1.5,17.0,782.0,1043.26,768.9
2016,4,3,10,30,887.0,126.0,1.5,17.0,812.0,1028.9,758.52
2016,4,3,10,45,718.0,210.0,1.55,17.5,776.0,959.0,711.78
2016,4,3,11,0,549.0,294.0,1.6,18.0,740.0,853.97,637.78
2016,4,3,11,15,725.0,214.0,1.65,18.0,813.5,931.61,694.65
2016,4,3,11,30,901.0,134.0,1.7,18.0,887.0,968.48,718.24
2016,4,3,11,45,732.5,222.5,1.75,18.5,838.0,894.64,667.27
2016,4,3,12,0,564.0,311.0,1.8,19.0,789.0,795.23,595.55
2016,4,3,12,15,517.0,324.5,1.85,19.0,762.5,739.88,557.34
2016,4,3,12,30,470.0,338.0,1.9,19.0,736.0,685.37,518.62
2016,4,3,12,45,495.0,326.0,1.95,19.5,741.0,664.25,503.21
2016,4,3,13,0,520.0,314.0,2.0,20.0,746.0,639.53,484.55
2016,4,3,13,15,508.5,309.0,2.1,19.5,724.0,593.55,451.84
2016,4,3,13,30,497.0,304.0,2.2,19.0,702.0,547.46,418.23
2016,4,3,13,45,584.0,259.5,2.3,19.0,713.5,523.59,399.4
2016,4,3,14,0,671.0,215.0,2.4,19.0,725.0,491.91,372.73
2016,4,3,14,15,749.0,177.0,2.45,19.0,724.0,448.63,335.1
2016,4,3,14,30,827.0,139.0,2.5,19.0,723.0,398.35,289.73
2016,4,3,14,45,812.5,136.0,2.55,19.0,684.0,335.78,235.52
2016,4,3,15,0,798.0,133.0,2.6,19.0,645.0,274.15,182.58
2016,4,3,15,15,779.5,129.0,2.6,18.5,601.0,206.63,128.56
2016,4,3,15,30,761.0,125.0,2.6,18.0,557.0,145.99,88.2
2016,4,3,15,45,745.0,117.0,2.65,17.5,509.5,86.62,69.71
2016,4,3,16,0,729.0,109.0,2.7,17.0,462.0,82.22,66.33
2016,4,3,16,15,696.0,103.0,2.6,16.5,410.5,78.62,63.56
2016,4,3,16,30,663.0,97.0,2.5,16.0,359.0,74.94,60.67
2016,4,3,16,45,626.5,88.0,2.45,15.5,307.0,68.94,55.65
2016,4,3,17,0,590.0,79.0,2.4,15.0,255.0,62.74,50.34
2016,4,3,17,15,523.5,69.5,2.15,14.0,203.0,55.66,44.15
2016,4,3,17,30,457.0,60.0,1.9,13.0,151.0,48.51,37.66
2016,4,3,17,45,358.5,47.0,1.65,12.0,105.0,38.2,28.09
2016,4,3,18,0,260.0,34.0,1.4,11.0,59.0,25.98,16.18
2016,4,3,18,15,130.0,17.0,1.3,10.5,29.5,13.0,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,10.0,9.0,7.08,0.0
2016,4,4,6,15,17.0,27.5,2.15,10.5,30.0,38.72,24.35
2016,4,4,6,30,34.0,46.0,2.3,11.0,51.0,70.26,54.3
2016,4,4,6,45,51.0,68.5,2.45,11.5,79.0,107.95,87.87
2016,4,4,7,0,68.0,91.0,2.6,12.0,107.0,145.78,121.13
2016,4,4,7,15,83.5,112.5,2.55,12.5,137.0,197.13,164.83
2016,4,4,7,30,99.0,134.0,2.5,13.0,167.0,235.02,196.31
2016,4,4,7,45,91.0,156.0,2.5,13.5,190.5,235.9,196.0
2016,4,4,8,0,83.0,178.0,2.5,14.0,214.0,252.54,208.35
2016,4,4,8,15,142.5,201.5,2.55,14.5,272.0,352.5,289.48
2016,4,4,8,30,202.0,225.0,2.6,15.0,330.0,435.43,354.53
2016,4,4,8,45,209.0,247.0,2.65,15.5,364.0,467.5,377.25
2016,4,4,9,0,216.0,269.0,2.7,16.0,398.0,498.64,399.15
2016,4,4,9,15,548.0,188.0,2.8,16.5,546.5,784.51,617.61
2016,4,4,9,30,880.0,107.0,2.9,17.0,695.0,1032.39,786.26
2016,4,4,9,45,890.0,110.0,3.0,17.5,731.5,1033.48,782.32
2016,4,4,10,0,900.0,113.0,3.1,18.0,768.0,1044.04,787.37
2016,4,4,10,15,908.0,114.5,3.05,18.0,798.5,1046.88,787.43
2016,4,4,10,30,916.0,116.0,3.0,18.0,829.0,1045.58,784.97
2016,4,4,10,45,919.5,118.5,3.0,18.5,851.5,1036.7,776.66
2016,4,4,11,0,923.0,121.0,3.0,19.0,874.0,1023.68,765.86
2016,4,4,11,15,926.5,121.5,3.0,19.0,888.5,1004.63,752.68
2016,4,4,11,30,930.0,122.0,3.0,19.0,903.0,981.63,737.0
2016,4,4,11,45,929.5,123.5,3.0,19.5,909.5,952.15,715.67
2016,4,4,12,0,929.0,125.0,3.0,20.0,916.0,919.11,692.06
2016,4,4,12,15,928.5,125.0,3.0,20.0,914.0,881.34,666.53
2016,4,4,12,30,928.0,125.0,3.0,20.0,912.0,840.4,638.71
2016,4,4,12,45,931.5,121.0,3.0,20.0,903.5,795.98,607.36
2016,4,4,13,0,935.0,117.0,3.0,20.0,895.0,748.48,572.21
2016,4,4,13,15,930.5,116.0,3.0,20.0,877.5,695.47,532.08
2016,4,4,13,30,926.0,115.0,3.0,20.0,860.0,640.45,489.33
2016,4,4,13,45,918.0,114.5,3.0,20.0,834.0,582.19,442.85
2016,4,4,14,0,910.0,114.0,3.0,20.0,808.0,522.74,393.98
2016,4,4,14,15,900.5,112.0,3.05,20.0,775.0,460.63,341.68
2016,4,4,14,30,891.0,110.0,3.1,20.0,742.0,398.07,287.55
2016,4,4,14,45,876.5,108.0,3.2,20.0,702.0,330.76,229.11
2016,4,4,15,0,862.0,106.0,3.3,20.0,662.0,266.25,173.39
2016,4,4,15,15,844.5,103.0,3.4,19.5,617.0,201.65,121.57
2016,4,4,15,30,827.0,100.0,3.5,19.0,572.0,138.82,80.38
2016,4,4,15,45,785.5,93.0,3.6,19.0,510.5,78.08,61.98
2016,4,4,16,0,744.0,86.0,3.7,19.0,449.0,72.92,57.8
2016,4,4,16,15,727.0,85.5,3.5,18.0,408.0,72.87,58.19
2016,4,4,16,30,710.0,85.0,3.3,17.0,367.0,67.26,53.7
2016,4,4,16,45,660.5,79.5,3.15,16.5,313.0,63.23,50.41
2016,4,4,17,0,611.0,74.0,3.0,16.0,259.0,59.22,47.02
2016,4,4,17,15,543.5,66.0,2.55,15.0,206.5,53.11,41.72
2016,4,4,17,30,476.0,58.0,2.1,14.0,154.0,47.01,36.2
2016,4,4,17,45,366.5,46.5,1.7,13.5,107.5,37.78,27.58
2016,4,4,18,0,257.0,35.0,1.3,13.0,61.0,26.7,16.79
2016,4,4,18,15,128.5,17.5,1.2,12.5,30.5,13.37,0.0
2016,4,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,7.5,1.2,8.5,10.0,5.9,0.0
2016,4,5,6,0,148.0,15.0,1.2,9.0,20.0,116.19,0.0
2016,4,5,6,15,296.0,27.0,1.3,9.5,60.5,243.25,185.91
2016,4,5,6,30,444.0,39.0,1.4,10.0,101.0,366.96,302.1
2016,4,5,6,45,522.5,48.5,1.55,10.5,151.5,454.55,378.48
2016,4,5,7,0,601.0,58.0,1.7,11.0,202.0,548.26,455.43
2016,4,5,7,15,655.5,64.5,1.75,11.5,256.5,624.54,514.17
2016,4,5,7,30,710.0,71.0,1.8,12.0,311.0,703.01,571.85
2016,4,5,7,45,750.0,75.0,1.9,13.0,366.0,762.38,612.37
2016,4,5,8,0,790.0,79.0,2.0,14.0,421.0,826.86,655.24
2016,4,5,8,15,816.0,82.5,2.0,14.5,473.0,877.02,686.84
2016,4,5,8,30,842.0,86.0,2.0,15.0,525.0,925.07,716.29
2016,4,5,8,45,862.0,88.5,2.0,15.5,573.5,963.62,738.64
2016,4,5,9,0,882.0,91.0,2.0,16.0,622.0,986.96,750.5
2016,4,5,9,15,896.0,93.5,2.1,16.5,665.0,1012.78,765.41
2016,4,5,9,30,910.0,96.0,2.2,17.0,708.0,1034.94,777.84
2016,4,5,9,45,920.5,98.0,2.35,18.0,745.0,1049.13,784.2
2016,4,5,10,0,931.0,100.0,2.5,19.0,782.0,1059.25,788.01
2016,4,5,10,15,938.0,101.5,2.6,19.0,812.0,1061.12,788.97
2016,4,5,10,30,945.0,103.0,2.7,19.0,842.0,1058.75,787.39
2016,4,5,10,45,950.5,103.5,2.85,19.5,864.5,1049.58,780.5
2016,4,5,11,0,956.0,104.0,3.0,20.0,887.0,1036.18,770.94
2016,4,5,11,15,959.0,104.5,3.05,20.0,902.0,1016.24,757.7
2016,4,5,11,30,962.0,105.0,3.1,20.0,917.0,992.25,741.88
2016,4,5,11,45,963.5,105.0,3.2,20.5,923.5,962.49,721.21
2016,4,5,12,0,965.0,105.0,3.3,21.0,930.0,929.0,698.02
2016,4,5,12,15,964.5,105.0,3.25,21.0,928.0,890.28,671.55
2016,4,5,12,30,964.0,105.0,3.2,21.0,926.0,848.27,642.74
2016,4,5,12,45,962.0,104.5,3.2,21.5,916.0,801.6,609.18
2016,4,5,13,0,960.0,104.0,3.2,22.0,906.0,752.17,571.51
2016,4,5,13,15,956.0,103.0,3.15,22.0,888.0,698.47,530.81
2016,4,5,13,30,952.0,102.0,3.1,22.0,870.0,642.65,487.45
2016,4,5,13,45,945.5,100.5,3.05,22.0,844.0,583.21,440.14
2016,4,5,14,0,939.0,99.0,3.0,22.0,818.0,522.41,390.3
2016,4,5,14,15,930.0,97.5,2.9,22.0,785.0,459.48,337.25
2016,4,5,14,30,921.0,96.0,2.8,22.0,752.0,395.99,282.4
2016,4,5,14,45,909.0,94.0,2.7,22.0,712.5,331.0,225.76
2016,4,5,15,0,897.0,92.0,2.6,22.0,673.0,266.36,170.18
2016,4,5,15,15,881.0,89.5,2.45,22.0,628.0,201.38,118.39
2016,4,5,15,30,865.0,87.0,2.3,22.0,583.0,137.79,77.71
2016,4,5,15,45,843.0,84.0,2.2,22.0,533.5,73.18,57.02
2016,4,5,16,0,821.0,81.0,2.1,22.0,484.0,70.98,55.4
2016,4,5,16,15,792.0,77.0,1.85,21.0,431.5,67.86,53.15
2016,4,5,16,30,763.0,73.0,1.6,20.0,379.0,64.68,50.8
2016,4,5,16,45,721.0,68.0,1.4,19.5,324.5,60.49,47.4
2016,4,5,17,0,679.0,63.0,1.2,19.0,270.0,56.27,43.88
2016,4,5,17,15,617.0,56.5,1.15,18.0,217.0,46.65,35.56
2016,4,5,17,30,555.0,50.0,1.1,17.0,164.0,41.36,30.84
2016,4,5,17,45,451.5,40.5,1.1,16.5,115.5,33.43,23.5
2016,4,5,18,0,348.0,31.0,1.1,16.0,67.0,25.58,15.76
2016,4,5,18,15,174.0,15.5,1.1,15.5,33.5,12.55,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,8.0,1.1,12.5,10.5,37.97,0.0
2016,4,6,6,0,132.0,16.0,1.1,13.0,21.0,106.92,0.0
2016,4,6,6,15,273.0,29.0,1.15,14.0,61.5,231.44,176.9
2016,4,6,6,30,414.0,42.0,1.2,15.0,102.0,350.72,283.89
2016,4,6,6,45,500.0,51.0,1.25,16.0,153.0,441.56,359.91
2016,4,6,7,0,586.0,60.0,1.3,17.0,204.0,539.11,436.64
2016,4,6,7,15,641.0,66.5,1.35,17.5,258.0,615.11,493.27
2016,4,6,7,30,696.0,73.0,1.4,18.0,312.0,693.34,548.99
2016,4,6,7,45,733.5,78.0,1.5,19.0,366.0,751.0,587.09
2016,4,6,8,0,771.0,83.0,1.6,20.0,420.0,813.87,627.63
2016,4,6,8,15,797.5,87.0,1.65,20.5,472.0,864.5,659.13
2016,4,6,8,30,824.0,91.0,1.7,21.0,524.0,913.09,688.65
2016,4,6,8,45,843.5,94.0,1.8,21.5,572.0,951.32,711.39
2016,4,6,9,0,863.0,97.0,1.9,22.0,620.0,986.51,731.99
2016,4,6,9,15,877.5,100.0,1.95,22.5,663.0,1000.59,738.11
2016,4,6,9,30,892.0,103.0,2.0,23.0,706.0,1023.44,750.23
2016,4,6,9,45,901.5,105.5,2.05,23.5,742.5,1036.89,756.23
2016,4,6,10,0,911.0,108.0,2.1,24.0,779.0,1046.31,759.88
2016,4,6,10,15,918.5,110.0,2.05,24.0,809.0,1049.07,759.67
2016,4,6,10,30,926.0,112.0,2.0,24.0,839.0,1047.63,757.03
2016,4,6,10,45,929.0,114.5,1.95,24.5,861.0,1038.07,747.99
2016,4,6,11,0,932.0,117.0,1.9,25.0,883.0,1024.37,736.61
2016,4,6,11,15,934.5,117.5,1.8,25.5,897.5,1004.14,720.68
2016,4,6,11,30,937.0,118.0,1.7,26.0,912.0,979.99,702.52
2016,4,6,11,45,936.5,119.5,1.65,26.5,918.0,950.29,681.7
2016,4,6,12,0,936.0,121.0,1.6,27.0,924.0,917.03,658.76
2016,4,6,12,15,935.0,121.0,1.55,27.0,921.5,878.63,633.87
2016,4,6,12,30,934.0,121.0,1.5,27.0,919.0,837.07,606.88
2016,4,6,12,45,925.5,123.5,1.45,27.5,907.5,789.23,573.34
2016,4,6,13,0,917.0,126.0,1.4,28.0,896.0,739.19,537.02
2016,4,6,13,15,912.0,125.0,1.3,28.0,877.5,686.63,498.92
2016,4,6,13,30,907.0,124.0,1.2,28.0,859.0,632.16,458.52
2016,4,6,13,45,899.5,122.5,1.15,28.0,833.0,574.33,415.01
2016,4,6,14,0,892.0,121.0,1.1,28.0,807.0,515.34,369.26
2016,4,6,14,15,882.0,119.0,1.05,28.0,774.0,454.07,320.43
2016,4,6,14,30,872.0,117.0,1.0,28.0,741.0,390.69,268.73
2016,4,6,14,45,859.0,114.5,0.95,28.0,701.5,326.61,215.77
2016,4,6,15,0,846.0,112.0,0.9,28.0,662.0,263.2,163.88
2016,4,6,15,15,589.0,175.0,0.85,28.0,546.0,204.0,128.67
2016,4,6,15,30,332.0,238.0,0.8,28.0,430.0,178.02,123.43
2016,4,6,15,45,400.0,201.5,0.8,28.0,412.5,128.94,101.0
2016,4,6,16,0,468.0,165.0,0.8,28.0,395.0,110.65,86.54
2016,4,6,16,15,452.5,147.5,0.75,27.0,351.0,100.95,79.22
2016,4,6,16,30,437.0,130.0,0.7,26.0,307.0,90.78,71.33
2016,4,6,16,45,397.0,119.0,0.7,25.5,262.5,83.92,65.93
2016,4,6,17,0,357.0,108.0,0.7,25.0,218.0,76.87,60.21
2016,4,6,17,15,319.0,90.5,0.75,24.0,175.0,65.35,50.61
2016,4,6,17,30,281.0,73.0,0.8,23.0,132.0,53.47,40.39
2016,4,6,17,45,220.0,55.0,0.85,22.0,93.0,40.71,29.13
2016,4,6,18,0,159.0,37.0,0.9,21.0,54.0,27.69,17.22
2016,4,6,18,15,79.5,18.5,0.85,20.5,27.0,14.16,0.0
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,2.35,12.5,1.0,0.79,0.0
2016,4,7,6,0,0.0,2.0,2.5,13.0,2.0,1.51,0.0
2016,4,7,6,15,0.0,5.5,2.7,13.5,5.5,4.16,0.0
2016,4,7,6,30,0.0,9.0,2.9,14.0,9.0,6.82,0.09
2016,4,7,6,45,0.0,13.0,3.1,14.5,13.0,9.86,2.77
2016,4,7,7,0,0.0,17.0,3.3,15.0,17.0,12.92,5.43
2016,4,7,7,15,0.0,22.0,3.4,15.5,22.0,16.74,8.7
2016,4,7,7,30,0.0,27.0,3.5,16.0,27.0,20.58,11.94
2016,4,7,7,45,62.5,107.5,3.6,16.5,135.0,151.38,124.23
2016,4,7,8,0,125.0,188.0,3.7,17.0,243.0,318.72,261.27
2016,4,7,8,15,390.0,156.0,3.65,17.0,357.0,566.4,461.42
2016,4,7,8,30,655.0,124.0,3.6,17.0,471.0,798.41,634.93
2016,4,7,8,45,603.5,156.0,3.6,17.5,498.0,797.12,629.22
2016,4,7,9,0,552.0,188.0,3.6,18.0,525.0,780.23,613.72
2016,4,7,9,15,468.5,235.5,3.55,18.0,535.0,754.07,590.36
2016,4,7,9,30,385.0,283.0,3.5,18.0,545.0,699.36,546.94
2016,4,7,9,45,431.0,280.5,3.45,18.5,588.5,763.2,591.54
2016,4,7,10,0,477.0,278.0,3.4,19.0,632.0,803.06,617.95
2016,4,7,10,15,539.0,269.5,3.35,19.0,684.0,849.95,650.64
2016,4,7,10,30,601.0,261.0,3.3,19.0,736.0,893.2,680.27
2016,4,7,10,45,624.5,260.5,3.3,19.0,765.5,908.17,689.53
2016,4,7,11,0,648.0,260.0,3.3,19.0,795.0,914.14,692.98
2016,4,7,11,15,618.5,281.0,3.25,19.0,799.0,884.98,670.83
2016,4,7,11,30,589.0,302.0,3.2,19.0,803.0,852.47,646.69
2016,4,7,11,45,595.0,298.5,3.15,19.0,808.0,830.03,630.54
2016,4,7,12,0,601.0,295.0,3.1,19.0,813.0,804.7,612.2
2016,4,7,12,15,543.0,318.5,3.05,19.0,786.0,748.37,570.53
2016,4,7,12,30,485.0,342.0,3.0,19.0,759.0,693.0,529.4
2016,4,7,12,45,531.5,322.0,3.0,19.0,774.5,680.03,520.41
2016,4,7,13,0,578.0,302.0,3.0,19.0,790.0,661.62,506.7
2016,4,7,13,15,697.0,233.5,3.0,19.0,809.5,646.63,495.84
2016,4,7,13,30,816.0,165.0,3.0,19.0,829.0,614.97,471.36
2016,4,7,13,45,709.5,207.5,3.0,19.0,772.5,543.42,414.93
2016,4,7,14,0,603.0,250.0,3.0,19.0,716.0,478.02,363.0
2016,4,7,14,15,487.0,279.0,3.0,18.5,645.5,407.13,307.88
2016,4,7,14,30,371.0,308.0,3.0,18.0,575.0,349.05,263.08
2016,4,7,14,45,245.0,306.0,3.0,18.0,478.5,281.82,212.41
2016,4,7,15,0,119.0,304.0,3.0,18.0,382.0,232.89,177.92
2016,4,7,15,15,88.0,274.5,2.95,17.5,330.5,200.24,153.96
2016,4,7,15,30,57.0,245.0,2.9,17.0,279.0,169.3,131.85
2016,4,7,15,45,110.0,230.5,2.85,17.0,288.5,148.36,122.59
2016,4,7,16,0,163.0,216.0,2.8,17.0,298.0,141.28,116.99
2016,4,7,16,15,98.5,185.5,2.65,16.5,233.5,126.76,105.12
2016,4,7,16,30,34.0,155.0,2.5,16.0,169.0,107.27,88.77
2016,4,7,16,45,26.0,134.5,2.4,16.0,144.5,94.0,77.45
2016,4,7,17,0,18.0,114.0,2.3,16.0,120.0,82.26,67.28
2016,4,7,17,15,9.5,93.0,2.15,15.5,96.0,67.52,54.37
2016,4,7,17,30,1.0,72.0,2.0,15.0,72.0,52.7,41.12
2016,4,7,17,45,0.5,50.5,1.85,14.5,50.5,37.51,27.33
2016,4,7,18,0,0.0,29.0,1.7,14.0,29.0,22.08,13.15
2016,4,7,18,15,0.0,14.5,1.6,13.5,14.5,11.05,0.0
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,7.59,0.0
2016,4,8,6,15,0.0,27.0,1.2,12.5,27.0,20.66,11.18
2016,4,8,6,30,0.0,44.0,1.4,13.0,44.0,36.35,25.12
2016,4,8,6,45,0.0,64.5,1.6,13.5,64.5,55.41,41.72
2016,4,8,7,0,0.0,85.0,1.8,14.0,85.0,73.88,57.6
2016,4,8,7,15,6.5,105.5,1.8,14.0,107.5,97.04,77.5
2016,4,8,7,30,13.0,126.0,1.8,14.0,130.0,120.48,97.34
2016,4,8,7,45,6.5,113.5,1.8,14.5,115.5,98.93,78.59
2016,4,8,8,0,0.0,101.0,1.8,15.0,101.0,79.99,62.09
2016,4,8,8,15,2.0,134.5,1.8,15.0,135.5,111.67,88.37
2016,4,8,8,30,4.0,168.0,1.8,15.0,170.0,143.85,114.58
2016,4,8,8,45,2.0,109.5,1.85,15.5,110.5,87.64,67.71
2016,4,8,9,0,0.0,51.0,1.9,16.0,51.0,39.16,27.16
2016,4,8,9,15,56.5,186.0,1.9,16.0,224.5,223.58,179.93
2016,4,8,9,30,113.0,321.0,1.9,16.0,398.0,421.29,333.77
2016,4,8,9,45,81.0,322.0,1.9,16.0,379.5,385.77,303.77
2016,4,8,10,0,49.0,323.0,1.9,16.0,361.0,350.41,275.13
2016,4,8,10,15,71.5,352.0,1.95,16.0,408.5,398.85,312.51
2016,4,8,10,30,94.0,381.0,2.0,16.0,456.0,446.04,348.0
2016,4,8,10,45,102.0,394.5,2.05,16.5,478.0,461.56,358.48
2016,4,8,11,0,110.0,408.0,2.1,17.0,500.0,476.05,368.32
2016,4,8,11,15,201.0,410.5,2.15,17.0,581.0,576.14,443.84
2016,4,8,11,30,292.0,413.0,2.2,17.0,662.0,668.1,510.87
2016,4,8,11,45,351.5,393.0,2.25,17.5,695.5,685.01,522.57
2016,4,8,12,0,411.0,373.0,2.3,18.0,729.0,710.29,540.24
2016,4,8,12,15,365.0,391.5,2.3,18.0,707.5,653.67,498.48
2016,4,8,12,30,319.0,410.0,2.3,18.0,686.0,611.15,466.84
2016,4,8,12,45,269.0,416.0,2.3,18.0,647.0,557.04,426.59
2016,4,8,13,0,219.0,422.0,2.3,18.0,608.0,497.72,382.31
2016,4,8,13,15,170.0,412.5,2.35,18.0,555.0,440.84,339.6
2016,4,8,13,30,121.0,403.0,2.4,18.0,502.0,388.79,300.13
2016,4,8,13,45,60.5,255.5,2.45,18.0,305.0,229.31,178.02
2016,4,8,14,0,0.0,108.0,2.5,18.0,108.0,83.39,62.48
2016,4,8,14,15,0.0,103.5,2.5,18.0,103.5,79.87,59.89
2016,4,8,14,30,0.0,99.0,2.5,18.0,99.0,76.39,57.17
2016,4,8,14,45,10.0,169.5,2.5,18.0,176.5,130.92,101.19
2016,4,8,15,0,20.0,240.0,2.5,18.0,254.0,179.9,140.13
2016,4,8,15,15,10.0,179.5,2.5,17.5,186.5,134.48,104.51
2016,4,8,15,30,0.0,119.0,2.5,17.0,119.0,90.23,69.35
2016,4,8,15,45,29.5,163.0,2.5,16.5,178.0,114.97,94.37
2016,4,8,16,0,59.0,207.0,2.5,16.0,237.0,139.16,115.62
2016,4,8,16,15,29.5,146.5,2.45,15.5,161.5,103.66,85.48
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,65.46,52.48
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,56.23,44.49
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,46.75,36.15
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,37.1,27.59
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,27.48,18.92
2016,4,8,17,45,0.0,25.0,1.9,14.0,25.0,19.04,11.18
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,10.63,3.44
2016,4,8,18,15,0.0,7.0,1.75,13.5,7.0,5.3,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,12.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,1.6,12.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,18.0,1.75,12.0,18.0,13.69,5.61
2016,4,9,6,30,0.0,29.0,1.9,12.0,29.0,22.12,13.19
2016,4,9,6,45,0.0,43.0,2.05,12.5,43.0,32.88,22.65
2016,4,9,7,0,0.0,57.0,2.2,13.0,57.0,43.92,32.23
2016,4,9,7,15,0.0,71.5,2.2,13.0,71.5,56.19,42.79
2016,4,9,7,30,0.0,86.0,2.2,13.0,86.0,68.42,53.16
2016,4,9,7,45,0.0,80.5,2.25,13.5,80.5,62.3,47.69
2016,4,9,8,0,0.0,75.0,2.3,14.0,75.0,57.59,43.45
2016,4,9,8,15,0.0,93.0,2.25,14.0,93.0,72.18,55.59
2016,4,9,8,30,0.0,111.0,2.2,14.0,111.0,87.38,68.1
2016,4,9,8,45,0.0,83.0,2.2,14.0,83.0,63.88,48.24
2016,4,9,9,0,0.0,55.0,2.2,14.0,55.0,42.25,30.0
2016,4,9,9,15,3.5,128.0,2.15,14.0,130.5,104.39,81.77
2016,4,9,9,30,7.0,201.0,2.1,14.0,206.0,171.58,136.44
2016,4,9,9,45,23.5,257.5,2.1,14.5,275.5,238.72,190.1
2016,4,9,10,0,40.0,314.0,2.1,15.0,345.0,331.21,261.97
2016,4,9,10,15,27.5,290.5,2.1,15.0,312.0,291.13,229.63
2016,4,9,10,30,15.0,267.0,2.1,15.0,279.0,234.08,184.34
2016,4,9,10,45,50.5,334.0,2.1,15.0,376.0,349.86,275.54
2016,4,9,11,0,86.0,401.0,2.1,15.0,473.0,445.22,347.85
2016,4,9,11,15,126.0,417.0,2.05,15.0,524.5,511.46,397.09
2016,4,9,11,30,166.0,433.0,2.0,15.0,576.0,553.18,427.74
2016,4,9,11,45,126.0,427.0,1.95,15.5,536.5,500.74,386.65
2016,4,9,12,0,86.0,421.0,1.9,16.0,497.0,434.72,336.07
2016,4,9,12,15,81.0,417.0,1.85,16.0,488.0,418.62,324.02
2016,4,9,12,30,76.0,413.0,1.8,16.0,479.0,402.69,311.82
2016,4,9,12,45,105.0,419.0,1.8,16.0,509.0,419.83,325.19
2016,4,9,13,0,134.0,425.0,1.8,16.0,539.0,441.87,341.69
2016,4,9,13,15,115.5,411.0,1.8,15.5,508.0,404.76,313.94
2016,4,9,13,30,97.0,397.0,1.8,15.0,477.0,364.77,284.08
2016,4,9,13,45,50.0,282.5,1.8,15.0,323.5,243.97,191.0
2016,4,9,14,0,3.0,168.0,1.8,15.0,170.0,130.27,101.17
2016,4,9,14,15,9.0,208.5,1.8,15.0,215.0,161.91,126.94
2016,4,9,14,30,15.0,249.0,1.8,15.0,260.0,191.21,150.3
2016,4,9,14,45,8.5,209.5,1.85,15.0,215.5,158.97,124.77
2016,4,9,15,0,2.0,170.0,1.9,15.0,171.0,128.07,100.3
2016,4,9,15,15,1.0,142.0,1.9,15.0,142.5,107.22,83.59
2016,4,9,15,30,0.0,114.0,1.9,15.0,114.0,86.7,66.96
2016,4,9,15,45,0.0,106.0,1.9,15.0,106.0,80.63,65.14
2016,4,9,16,0,0.0,98.0,1.9,15.0,98.0,74.69,60.19
2016,4,9,16,15,0.0,86.5,1.7,14.5,86.5,66.22,53.09
2016,4,9,16,30,0.0,75.0,1.5,14.0,75.0,57.58,45.74
2016,4,9,16,45,0.0,64.5,1.35,14.0,64.5,49.45,38.65
2016,4,9,17,0,0.0,54.0,1.2,14.0,54.0,41.33,31.49
2016,4,9,17,15,0.0,43.0,1.05,13.5,43.0,32.85,23.95
2016,4,9,17,30,0.0,32.0,0.9,13.0,32.0,24.4,16.3
2016,4,9,17,45,0.0,23.0,0.8,13.0,23.0,17.5,9.93
2016,4,9,18,0,0.0,14.0,0.7,13.0,14.0,10.63,3.53
2016,4,9,18,15,0.0,7.0,0.65,12.5,7.0,5.3,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.5,11.0,1.5,1.18,0.0
2016,4,10,6,0,0.0,3.0,1.6,11.0,3.0,2.27,0.0
2016,4,10,6,15,0.0,8.0,1.65,11.0,8.0,6.06,0.0
2016,4,10,6,30,0.0,13.0,1.7,11.0,13.0,9.86,2.8
2016,4,10,6,45,0.0,19.0,1.8,11.5,19.0,14.44,6.86
2016,4,10,7,0,0.0,25.0,1.9,12.0,25.0,19.03,10.88
2016,4,10,7,15,0.0,31.0,1.9,12.0,31.0,23.63,14.88
2016,4,10,7,30,0.0,37.0,1.9,12.0,37.0,28.24,18.84
2016,4,10,7,45,0.0,32.0,1.95,12.5,32.0,24.43,15.44
2016,4,10,8,0,0.0,27.0,2.0,13.0,27.0,20.61,12.07
2016,4,10,8,15,0.0,45.5,2.0,13.0,45.5,34.84,24.16
2016,4,10,8,30,0.0,64.0,2.0,13.0,64.0,49.14,36.18
2016,4,10,8,45,0.0,77.5,2.05,13.0,77.5,59.62,44.88
2016,4,10,9,0,0.0,91.0,2.1,13.0,91.0,70.14,53.54
2016,4,10,9,15,0.0,112.0,2.15,13.0,112.0,87.4,67.76
2016,4,10,9,30,0.0,133.0,2.2,13.0,133.0,104.91,82.05
2016,4,10,9,45,0.0,132.5,2.25,13.5,132.5,104.31,81.21
2016,4,10,10,0,0.0,132.0,2.3,14.0,132.0,103.78,80.46
2016,4,10,10,15,0.5,142.0,2.35,14.0,142.5,112.47,87.46
2016,4,10,10,30,1.0,152.0,2.4,14.0,153.0,121.12,94.39
2016,4,10,10,45,2.0,156.5,2.45,14.5,158.5,125.63,97.79
2016,4,10,11,0,3.0,161.0,2.5,15.0,164.0,130.07,101.13
2016,4,10,11,15,1.5,149.5,2.55,15.0,151.0,119.02,92.06
2016,4,10,11,30,0.0,138.0,2.6,15.0,138.0,108.18,83.18
2016,4,10,11,45,0.0,133.0,2.7,15.0,133.0,104.05,79.81
2016,4,10,12,0,0.0,128.0,2.8,15.0,128.0,99.94,76.47
2016,4,10,12,15,4.5,172.0,2.85,15.0,176.0,138.43,107.77
2016,4,10,12,30,9.0,216.0,2.9,15.0,224.0,176.4,138.29
2016,4,10,12,45,7.0,195.5,2.95,15.5,202.0,157.67,122.97
2016,4,10,13,0,5.0,175.0,3.0,16.0,180.0,139.41,108.14
2016,4,10,13,15,2.5,125.5,3.05,15.5,128.0,98.79,75.55
2016,4,10,13,30,0.0,76.0,3.1,15.0,76.0,58.8,43.03
2016,4,10,13,45,1.5,119.5,3.15,15.0,120.5,93.07,71.24
2016,4,10,14,0,3.0,163.0,3.2,15.0,165.0,126.48,98.52
2016,4,10,14,15,4.5,178.5,3.15,15.0,182.0,137.94,107.89
2016,4,10,14,30,6.0,194.0,3.1,15.0,199.0,148.73,116.73
2016,4,10,14,45,31.5,240.5,3.1,15.0,262.0,183.65,144.23
2016,4,10,15,0,57.0,287.0,3.1,15.0,325.0,211.95,165.92
2016,4,10,15,15,31.0,234.5,3.0,14.5,255.5,167.98,132.09
2016,4,10,15,30,5.0,182.0,2.9,14.0,186.0,133.38,105.64
2016,4,10,15,45,2.5,163.5,2.85,14.0,165.5,119.43,99.06
2016,4,10,16,0,0.0,145.0,2.8,14.0,145.0,106.59,88.25
2016,4,10,16,15,0.5,140.5,2.65,13.5,141.0,102.79,85.41
2016,4,10,16,30,1.0,136.0,2.5,13.0,137.0,98.84,82.38
2016,4,10,16,45,0.5,116.5,2.45,13.0,117.0,85.24,70.6
2016,4,10,17,0,0.0,97.0,2.4,13.0,97.0,71.52,58.54
2016,4,10,17,15,187.0,86.5,2.15,12.5,127.0,62.3,50.41
2016,4,10,17,30,374.0,76.0,1.9,12.0,157.0,56.34,44.96
2016,4,10,17,45,288.0,60.5,1.7,11.5,113.0,45.01,34.45
2016,4,10,18,0,202.0,45.0,1.5,11.0,69.0,33.59,23.54
2016,4,10,18,15,101.0,22.5,1.4,11.0,34.5,16.99,5.31
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,12.5,0.85,9.5,16.5,36.09,0.0
2016,4,11,6,0,110.0,25.0,0.9,10.0,33.0,114.52,66.41
2016,4,11,6,15,213.5,42.0,1.05,10.5,72.5,206.93,166.72
2016,4,11,6,30,317.0,59.0,1.2,11.0,112.0,303.04,251.35
2016,4,11,6,45,396.5,70.5,1.35,11.5,161.0,385.28,321.85
2016,4,11,7,0,476.0,82.0,1.5,12.0,210.0,474.28,395.14
2016,4,11,7,15,528.5,91.0,1.55,12.5,261.5,552.55,456.22
2016,4,11,7,30,581.0,100.0,1.6,13.0,313.0,627.37,511.62
2016,4,11,7,45,617.0,107.5,1.65,13.5,364.0,687.95,554.24
2016,4,11,8,0,653.0,115.0,1.7,14.0,415.0,748.28,595.46
2016,4,11,8,15,474.5,171.5,1.7,14.0,402.5,657.35,524.9
2016,4,11,8,30,296.0,228.0,1.7,14.0,390.0,541.69,433.7
2016,4,11,8,45,186.0,252.5,1.75,14.5,357.5,444.25,356.05
2016,4,11,9,0,76.0,277.0,1.8,15.0,325.0,340.89,271.85
2016,4,11,9,15,175.0,297.5,1.8,15.0,417.0,480.66,381.71
2016,4,11,9,30,274.0,318.0,1.8,15.0,509.0,622.26,486.81
2016,4,11,9,45,281.0,333.5,1.85,15.5,537.5,642.39,498.48
2016,4,11,10,0,288.0,349.0,1.9,16.0,566.0,660.75,509.86
2016,4,11,10,15,155.0,324.5,1.9,16.0,442.5,473.72,369.55
2016,4,11,10,30,22.0,300.0,1.9,16.0,319.0,270.1,211.02
2016,4,11,10,45,17.0,277.5,1.9,16.5,292.5,243.39,190.24
2016,4,11,11,0,12.0,255.0,1.9,17.0,266.0,217.67,169.55
2016,4,11,11,15,11.0,239.0,1.9,17.0,249.0,202.0,157.19
2016,4,11,11,30,10.0,223.0,1.9,17.0,232.0,186.72,145.11
2016,4,11,11,45,13.5,258.0,1.95,17.0,270.0,217.83,169.59
2016,4,11,12,0,17.0,293.0,2.0,17.0,308.0,248.34,193.26
2016,4,11,12,15,16.0,287.5,2.0,17.0,301.5,241.09,187.46
2016,4,11,12,30,15.0,282.0,2.0,17.0,295.0,233.94,181.89
2016,4,11,12,45,11.5,241.5,2.05,17.5,251.5,197.26,152.94
2016,4,11,13,0,8.0,201.0,2.1,18.0,208.0,161.71,124.79
2016,4,11,13,15,4.0,168.5,2.1,18.0,172.0,133.03,102.1
2016,4,11,13,30,0.0,136.0,2.1,18.0,136.0,105.16,79.89
2016,4,11,13,45,11.5,214.5,2.1,18.0,223.5,170.45,132.13
2016,4,11,14,0,23.0,293.0,2.1,18.0,311.0,232.02,180.32
2016,4,11,14,15,21.0,278.5,2.1,17.5,294.5,217.26,169.02
2016,4,11,14,30,19.0,264.0,2.1,17.0,278.0,202.9,158.21
2016,4,11,14,45,40.5,277.5,2.15,17.0,305.0,210.06,163.33
2016,4,11,15,0,62.0,291.0,2.2,17.0,332.0,215.07,166.46
2016,4,11,15,15,52.5,266.5,2.15,17.0,299.5,189.53,146.88
2016,4,11,15,30,43.0,242.0,2.1,17.0,267.0,165.88,129.36
2016,4,11,15,45,47.0,224.5,2.1,17.0,250.0,149.85,123.61
2016,4,11,16,0,51.0,207.0,2.1,17.0,233.0,139.3,115.08
2016,4,11,16,15,35.0,179.5,2.05,16.5,196.5,122.71,101.48
2016,4,11,16,30,19.0,152.0,2.0,16.0,160.0,109.17,90.31
2016,4,11,16,45,13.5,132.5,1.95,16.0,138.0,95.57,78.74
2016,4,11,17,0,8.0,113.0,1.9,16.0,116.0,81.88,66.92
2016,4,11,17,15,4.0,92.0,1.7,15.0,93.5,67.18,54.21
2016,4,11,17,30,0.0,71.0,1.5,14.0,71.0,52.36,41.08
2016,4,11,17,45,0.0,51.5,1.35,13.5,51.5,38.42,28.41
2016,4,11,18,0,0.0,32.0,1.2,13.0,32.0,24.33,15.44
2016,4,11,18,15,0.0,18.0,1.15,12.5,18.0,13.73,3.71
2016,4,11,18,30,0.0,4.0,1.1,12.0,4.0,3.15,0.0
2016,4,11,18,45,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,1.75,9.5,4.0,3.15,0.0
2016,4,12,6,0,0.0,8.0,2.0,10.0,8.0,6.06,0.0
2016,4,12,6,15,0.0,18.5,2.15,10.0,18.5,14.07,6.18
2016,4,12,6,30,0.0,29.0,2.3,10.0,29.0,22.11,13.4
2016,4,12,6,45,0.0,41.5,2.45,10.5,41.5,31.71,21.89
2016,4,12,7,0,0.0,54.0,2.6,11.0,54.0,41.34,30.29
2016,4,12,7,15,0.0,67.0,2.55,11.5,67.0,51.61,39.1
2016,4,12,7,30,0.0,80.0,2.5,12.0,80.0,62.44,48.22
2016,4,12,7,45,0.0,73.5,2.5,12.5,73.5,56.42,42.83
2016,4,12,8,0,0.0,67.0,2.5,13.0,67.0,51.4,38.33
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,66.15,50.67
2016,4,12,8,30,0.0,105.0,2.5,13.0,105.0,82.02,63.83
2016,4,12,8,45,3.0,149.5,2.5,13.5,151.5,123.48,98.07
2016,4,12,9,0,6.0,194.0,2.5,14.0,198.0,166.04,132.5
2016,4,12,9,15,6.5,198.5,2.55,14.0,203.0,169.38,134.81
2016,4,12,9,30,7.0,203.0,2.6,14.0,208.0,172.86,137.34
2016,4,12,9,45,7.5,209.0,2.65,14.5,214.5,177.77,140.78
2016,4,12,10,0,8.0,215.0,2.7,15.0,221.0,182.7,144.22
2016,4,12,10,15,13.5,251.5,2.75,15.0,262.0,219.47,173.54
2016,4,12,10,30,19.0,288.0,2.8,15.0,303.0,256.05,202.3
2016,4,12,10,45,14.5,262.0,2.9,15.0,274.0,227.18,179.09
2016,4,12,11,0,10.0,236.0,3.0,15.0,245.0,199.37,156.79
2016,4,12,11,15,10.5,240.0,3.05,15.0,249.5,202.26,159.05
2016,4,12,11,30,11.0,244.0,3.1,15.0,254.0,205.03,161.17
2016,4,12,11,45,17.5,290.0,3.2,15.0,305.5,247.91,195.19
2016,4,12,12,0,24.0,336.0,3.3,15.0,357.0,289.88,228.06
2016,4,12,12,15,23.5,332.0,3.3,15.0,353.0,283.49,222.88
2016,4,12,12,30,23.0,328.0,3.3,15.0,349.0,277.11,217.87
2016,4,12,12,45,23.0,323.0,3.35,15.0,343.5,270.29,212.57
2016,4,12,13,0,23.0,318.0,3.4,15.0,338.0,263.45,207.27
2016,4,12,13,15,22.5,312.0,3.4,15.0,331.0,255.48,201.06
2016,4,12,13,30,22.0,306.0,3.4,15.0,324.0,247.54,194.87
2016,4,12,13,45,119.5,345.0,3.45,15.0,439.5,327.93,258.08
2016,4,12,14,0,217.0,384.0,3.5,15.0,555.0,385.22,300.78
2016,4,12,14,15,219.0,366.0,3.55,15.0,532.5,353.02,274.27
2016,4,12,14,30,221.0,348.0,3.6,15.0,510.0,320.74,247.61
2016,4,12,14,45,375.5,284.0,3.65,15.0,542.0,297.47,222.57
2016,4,12,15,0,530.0,220.0,3.7,15.0,574.0,254.74,180.11
2016,4,12,15,15,466.0,224.5,3.7,14.5,520.5,207.33,145.26
2016,4,12,15,30,402.0,229.0,3.7,14.0,467.0,167.56,122.14
2016,4,12,15,45,371.5,214.0,3.7,14.0,420.0,139.75,116.59
2016,4,12,16,0,341.0,199.0,3.7,14.0,373.0,131.34,109.74
2016,4,12,16,15,369.0,171.5,3.6,13.5,342.0,116.82,97.66
2016,4,12,16,30,397.0,144.0,3.5,13.0,311.0,98.43,82.02
2016,4,12,16,45,342.5,137.0,3.45,13.0,267.5,96.08,80.19
2016,4,12,17,0,288.0,130.0,3.4,13.0,224.0,90.65,75.54
2016,4,12,17,15,248.5,110.5,3.15,12.5,181.0,77.87,64.3
2016,4,12,17,30,209.0,91.0,2.9,12.0,138.0,64.8,52.52
2016,4,12,17,45,156.5,70.0,2.65,11.5,99.5,50.4,39.28
2016,4,12,18,0,104.0,49.0,2.4,11.0,61.0,35.74,25.55
2016,4,12,18,15,52.0,28.0,2.35,10.5,34.0,20.96,9.41
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,15.0,1.75,8.5,19.0,38.01,0.0
2016,4,13,6,0,110.0,30.0,1.9,9.0,38.0,112.3,76.23
2016,4,13,6,15,215.5,47.0,2.1,9.5,79.5,213.24,174.42
2016,4,13,6,30,321.0,64.0,2.3,10.0,121.0,310.44,260.46
2016,4,13,6,45,416.0,73.5,2.55,11.0,173.0,400.86,338.19
2016,4,13,7,0,511.0,83.0,2.8,12.0,225.0,505.49,424.23
2016,4,13,7,15,564.0,91.0,2.8,12.0,278.0,578.83,482.81
2016,4,13,7,30,617.0,99.0,2.8,12.0,331.0,654.04,539.92
2016,4,13,7,45,659.0,104.5,2.85,12.5,384.5,718.44,586.12
2016,4,13,8,0,701.0,110.0,2.9,13.0,438.0,782.78,630.94
2016,4,13,8,15,728.0,115.0,2.9,13.5,488.5,832.34,663.48
2016,4,13,8,30,755.0,120.0,2.9,14.0,539.0,880.09,694.1
2016,4,13,8,45,775.5,124.0,2.9,14.5,586.0,918.25,717.37
2016,4,13,9,0,796.0,128.0,2.9,15.0,633.0,946.38,733.41
2016,4,13,9,15,811.5,131.5,2.85,15.0,674.5,973.27,749.51
2016,4,13,9,30,827.0,135.0,2.8,15.0,716.0,996.61,763.13
2016,4,13,9,45,855.5,128.0,2.8,15.5,756.0,1017.84,774.37
2016,4,13,10,0,884.0,121.0,2.8,16.0,796.0,1020.68,773.27
2016,4,13,10,15,891.0,123.0,2.8,16.0,825.0,1022.26,773.13
2016,4,13,10,30,898.0,125.0,2.8,16.0,854.0,1019.77,770.43
2016,4,13,10,45,901.0,127.5,2.85,16.5,875.0,1009.81,761.96
2016,4,13,11,0,904.0,130.0,2.9,17.0,896.0,995.84,751.0
2016,4,13,11,15,907.0,131.0,2.9,17.0,910.0,976.52,737.56
2016,4,13,11,30,910.0,132.0,2.9,17.0,924.0,953.37,721.66
2016,4,13,11,45,910.5,132.5,2.95,17.5,929.5,923.87,700.57
2016,4,13,12,0,911.0,133.0,3.0,18.0,935.0,890.93,677.17
2016,4,13,12,15,910.0,133.0,3.05,18.0,932.5,853.08,651.57
2016,4,13,12,30,909.0,133.0,3.1,18.0,930.0,812.24,623.49
2016,4,13,12,45,904.5,133.5,3.15,18.0,919.0,766.48,589.85
2016,4,13,13,0,900.0,134.0,3.2,18.0,908.0,718.38,553.7
2016,4,13,13,15,895.5,133.0,3.2,18.0,890.0,667.0,514.0
