Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,30,891.0,132.0,3.2,18.0,872.0,613.76,471.79
2016,4,13,13,45,878.5,133.5,3.25,18.0,845.0,556.63,425.52
2016,4,13,14,0,866.0,135.0,3.3,18.0,818.0,500.11,378.26
2016,4,13,14,15,856.5,133.0,3.3,17.5,785.5,439.39,326.96
2016,4,13,14,30,847.0,131.0,3.3,17.0,753.0,378.44,274.08
2016,4,13,14,45,750.5,154.5,3.3,17.0,684.5,308.28,215.95
2016,4,13,15,0,654.0,178.0,3.3,17.0,616.0,251.65,170.85
2016,4,13,15,15,491.5,213.0,3.2,16.5,530.0,202.52,139.14
2016,4,13,15,30,329.0,248.0,3.1,16.0,444.0,176.7,130.83
2016,4,13,15,45,523.5,183.5,3.05,16.0,465.5,120.74,99.32
2016,4,13,16,0,718.0,119.0,3.0,16.0,487.0,87.78,71.25
2016,4,13,16,15,687.5,113.0,2.9,15.5,435.5,84.52,68.83
2016,4,13,16,30,657.0,107.0,2.8,15.0,384.0,81.16,66.25
2016,4,13,16,45,613.5,99.5,2.7,14.5,331.0,76.42,62.4
2016,4,13,17,0,570.0,92.0,2.6,14.0,278.0,71.59,58.37
2016,4,13,17,15,509.0,82.5,2.3,13.0,226.5,64.92,52.66
2016,4,13,17,30,448.0,73.0,2.0,12.0,175.0,55.03,43.84
2016,4,13,17,45,350.5,60.0,1.7,11.5,127.0,45.15,34.68
2016,4,13,18,0,253.0,47.0,1.4,11.0,79.0,35.29,25.26
2016,4,13,18,15,140.0,28.5,1.4,10.5,45.0,21.48,10.38
2016,4,13,18,30,27.0,10.0,1.4,10.0,11.0,7.87,0.0
2016,4,13,18,45,13.5,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.5,1.65,8.5,22.5,54.79,0.0
2016,4,14,6,0,179.0,31.0,1.8,9.0,45.0,163.95,118.07
2016,4,14,6,15,297.5,45.0,2.0,9.0,89.5,257.46,212.02
2016,4,14,6,30,416.0,59.0,2.2,9.0,134.0,366.24,308.14
2016,4,14,6,45,493.5,68.5,2.4,9.5,186.5,452.38,382.26
2016,4,14,7,0,571.0,78.0,2.6,10.0,239.0,543.75,457.79
2016,4,14,7,15,621.5,85.0,2.7,10.5,293.0,616.08,514.09
2016,4,14,7,30,672.0,92.0,2.8,11.0,347.0,689.98,569.17
2016,4,14,7,45,685.0,92.0,2.9,11.5,384.5,724.65,592.8
2016,4,14,8,0,698.0,92.0,3.0,12.0,422.0,757.03,614.39
2016,4,14,8,15,744.5,103.0,3.05,12.0,489.0,831.53,667.56
2016,4,14,8,30,791.0,114.0,3.1,12.0,556.0,898.48,713.74
2016,4,14,8,45,652.5,163.0,3.15,12.5,548.5,843.03,670.11
2016,4,14,9,0,514.0,212.0,3.2,13.0,541.0,760.78,606.0
2016,4,14,9,15,681.5,171.0,3.25,13.5,636.0,895.56,703.63
2016,4,14,9,30,849.0,130.0,3.3,14.0,731.0,1011.3,781.0
2016,4,14,9,45,864.5,130.0,3.4,14.5,768.0,1027.13,788.62
2016,4,14,10,0,880.0,130.0,3.5,15.0,805.0,1038.98,794.54
2016,4,14,10,15,887.0,131.5,3.55,15.0,833.5,1024.92,784.03
2016,4,14,10,30,894.0,133.0,3.6,15.0,862.0,1021.74,781.34
2016,4,14,10,45,890.0,139.5,3.7,15.5,881.0,1008.67,770.84
2016,4,14,11,0,886.0,146.0,3.8,16.0,900.0,1007.04,768.41
2016,4,14,11,15,888.5,147.0,3.85,16.0,913.5,971.85,743.99
2016,4,14,11,30,891.0,148.0,3.9,16.0,927.0,948.35,727.9
2016,4,14,11,45,877.0,158.5,3.95,16.0,929.0,929.5,714.98
2016,4,14,12,0,863.0,169.0,4.0,16.0,931.0,893.13,689.76
2016,4,14,12,15,862.0,168.5,4.1,16.0,928.0,854.83,663.08
2016,4,14,12,30,861.0,168.0,4.2,16.0,925.0,813.6,632.88
2016,4,14,12,45,876.5,155.5,4.35,16.0,919.0,771.22,601.96
2016,4,14,13,0,892.0,143.0,4.5,16.0,913.0,717.78,562.21
2016,4,14,13,15,887.5,142.0,4.55,16.0,895.0,666.68,521.97
2016,4,14,13,30,883.0,141.0,4.6,16.0,877.0,618.03,482.27
2016,4,14,13,45,869.0,143.5,4.65,16.0,850.0,559.99,434.3
2016,4,14,14,0,855.0,146.0,4.7,16.0,823.0,501.53,384.65
2016,4,14,14,15,496.0,250.0,4.7,15.5,639.0,379.28,290.48
2016,4,14,14,30,137.0,354.0,4.7,15.0,455.0,295.5,230.48
2016,4,14,14,45,276.0,312.0,4.7,15.0,502.0,286.56,217.86
2016,4,14,15,0,415.0,270.0,4.7,15.0,549.0,260.01,189.42
2016,4,14,15,15,398.0,259.0,4.65,14.5,513.0,220.16,158.91
2016,4,14,15,30,381.0,248.0,4.6,14.0,477.0,179.33,133.06
2016,4,14,15,45,560.5,180.5,4.6,14.0,486.0,119.81,99.4
2016,4,14,16,0,740.0,113.0,4.6,14.0,495.0,84.28,68.78
2016,4,14,16,15,709.0,107.5,4.5,13.5,443.0,81.17,66.44
2016,4,14,16,30,678.0,102.0,4.4,13.0,391.0,77.98,63.97
2016,4,14,16,45,644.5,93.0,4.3,13.0,338.5,72.17,59.0
2016,4,14,17,0,611.0,84.0,4.2,13.0,286.0,66.14,53.75
2016,4,14,17,15,550.5,76.0,3.9,12.5,233.5,60.34,48.69
2016,4,14,17,30,490.0,68.0,3.6,12.0,181.0,54.53,43.4
2016,4,14,17,45,399.0,56.5,3.35,11.5,132.5,45.61,35.1
2016,4,14,18,0,308.0,45.0,3.1,11.0,84.0,34.21,24.34
2016,4,14,18,15,177.0,28.5,2.95,10.5,48.5,21.62,10.93
2016,4,14,18,30,46.0,12.0,2.8,10.0,13.0,9.44,0.0
2016,4,14,18,45,23.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.5,14.5,1.6,6.0,25.5,73.93,0.0
2016,4,15,6,0,263.0,29.0,1.7,7.0,51.0,206.87,155.51
2016,4,15,6,15,378.5,40.5,2.05,7.5,97.5,301.89,250.6
2016,4,15,6,30,494.0,52.0,2.4,8.0,144.0,408.87,345.27
2016,4,15,6,45,563.5,60.5,2.8,8.5,197.0,491.19,416.79
2016,4,15,7,0,633.0,69.0,3.2,9.0,250.0,578.17,489.04
2016,4,15,7,15,680.0,75.0,3.4,9.5,305.0,648.61,543.84
2016,4,15,7,30,727.0,81.0,3.6,10.0,360.0,720.33,597.78
2016,4,15,7,45,756.0,87.0,3.8,10.5,413.5,772.25,635.0
2016,4,15,8,0,785.0,93.0,4.0,11.0,467.0,828.47,674.69
2016,4,15,8,15,809.0,97.0,4.0,11.5,518.5,876.28,706.32
2016,4,15,8,30,833.0,101.0,4.0,12.0,570.0,921.81,735.7
2016,4,15,8,45,848.0,106.0,4.0,13.0,617.5,957.31,755.99
2016,4,15,9,0,863.0,111.0,4.0,14.0,665.0,989.52,773.69
2016,4,15,9,15,877.0,113.5,3.95,14.5,707.5,1014.39,787.18
2016,4,15,9,30,891.0,116.0,3.9,15.0,750.0,1035.51,798.06
2016,4,15,9,45,903.5,117.0,3.9,15.5,787.0,1035.61,794.9
2016,4,15,10,0,916.0,118.0,3.9,16.0,824.0,1045.44,798.77
2016,4,15,10,15,923.5,119.5,3.9,16.0,853.5,1046.74,798.38
2016,4,15,10,30,931.0,121.0,3.9,16.0,883.0,1043.86,795.38
2016,4,15,10,45,936.5,121.5,3.95,16.5,905.0,1033.85,786.59
2016,4,15,11,0,942.0,122.0,4.0,17.0,927.0,1019.71,775.19
2016,4,15,11,15,944.5,122.5,4.05,17.0,940.5,998.69,760.7
2016,4,15,11,30,947.0,123.0,4.1,17.0,954.0,973.76,743.61
2016,4,15,11,45,951.0,121.5,4.2,17.5,960.0,944.51,722.48
2016,4,15,12,0,955.0,120.0,4.3,18.0,966.0,911.54,698.77
2016,4,15,12,15,953.5,119.5,4.35,18.0,963.0,871.47,671.13
2016,4,15,12,30,952.0,119.0,4.4,18.0,960.0,828.32,641.25
2016,4,15,12,45,953.5,116.0,4.45,18.0,950.0,782.33,607.11
2016,4,15,13,0,955.0,113.0,4.5,18.0,940.0,733.44,569.82
2016,4,15,13,15,950.0,112.0,4.55,18.0,920.5,679.45,527.64
2016,4,15,13,30,945.0,111.0,4.6,18.0,901.0,623.51,482.74
2016,4,15,13,45,941.0,108.0,4.65,18.5,875.0,564.83,433.52
2016,4,15,14,0,937.0,105.0,4.7,19.0,849.0,504.61,381.72
2016,4,15,14,15,928.0,103.0,4.7,19.0,815.0,441.9,327.26
2016,4,15,14,30,919.0,101.0,4.7,19.0,781.0,378.7,271.22
2016,4,15,14,45,907.5,98.5,4.7,19.0,741.0,314.26,213.99
2016,4,15,15,0,896.0,96.0,4.7,19.0,701.0,250.18,158.63
2016,4,15,15,15,881.0,93.5,4.55,18.5,656.0,186.23,109.18
2016,4,15,15,30,866.0,91.0,4.4,18.0,611.0,123.57,73.36
2016,4,15,15,45,846.0,88.0,4.25,18.0,561.5,75.68,60.04
2016,4,15,16,0,826.0,85.0,4.1,18.0,512.0,73.63,58.51
2016,4,15,16,15,799.5,81.0,3.8,17.5,459.5,70.67,56.27
2016,4,15,16,30,773.0,77.0,3.5,17.0,407.0,67.64,53.93
2016,4,15,16,45,738.5,71.5,3.25,17.0,353.5,63.27,50.26
2016,4,15,17,0,704.0,66.0,3.0,17.0,300.0,58.81,46.45
2016,4,15,17,15,650.5,60.0,2.75,16.0,246.5,49.51,38.43
2016,4,15,17,30,597.0,54.0,2.5,15.0,193.0,44.67,34.17
2016,4,15,17,45,516.0,45.0,2.25,14.0,143.5,37.26,27.42
2016,4,15,18,0,435.0,36.0,2.0,13.0,94.0,29.86,20.43
2016,4,15,18,15,288.5,24.0,1.9,12.5,55.5,19.72,9.74
2016,4,15,18,30,142.0,12.0,1.8,12.0,17.0,9.44,0.0
2016,4,15,18,45,71.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.5,1.25,8.0,27.0,101.65,0.0
2016,4,16,6,0,283.0,29.0,1.3,9.0,54.0,217.17,165.32
2016,4,16,6,15,390.0,40.5,1.4,9.5,100.5,308.21,253.6
2016,4,16,6,30,497.0,52.0,1.5,10.0,147.0,410.24,342.05
2016,4,16,6,45,563.5,60.5,1.6,11.0,199.5,490.5,408.8
2016,4,16,7,0,630.0,69.0,1.7,12.0,252.0,575.15,475.47
2016,4,16,7,15,675.5,75.5,1.7,12.5,306.5,644.79,526.79
2016,4,16,7,30,721.0,82.0,1.7,13.0,361.0,715.63,576.88
2016,4,16,7,45,754.0,86.5,1.7,14.0,415.0,768.94,611.19
2016,4,16,8,0,787.0,91.0,1.7,15.0,469.0,826.77,647.61
2016,4,16,8,15,810.5,95.0,1.75,15.5,520.0,874.03,677.25
2016,4,16,8,30,834.0,99.0,1.8,16.0,571.0,919.01,704.85
2016,4,16,8,45,852.5,101.5,1.85,17.0,618.5,954.84,724.49
2016,4,16,9,0,871.0,104.0,1.9,18.0,666.0,987.54,741.85
2016,4,16,9,15,884.0,106.5,1.95,18.5,708.0,998.54,746.18
2016,4,16,9,30,897.0,109.0,2.0,19.0,750.0,1018.36,756.65
2016,4,16,9,45,910.0,109.5,2.1,19.5,787.0,1032.17,763.8
2016,4,16,10,0,923.0,110.0,2.2,20.0,824.0,1042.0,768.51
2016,4,16,10,15,930.0,111.5,2.25,20.0,853.0,1042.86,768.43
2016,4,16,10,30,937.0,113.0,2.3,20.0,882.0,1039.54,765.87
2016,4,16,10,45,942.0,114.0,2.35,20.5,904.0,1029.57,757.73
2016,4,16,11,0,947.0,115.0,2.4,21.0,926.0,1015.44,747.09
2016,4,16,11,15,949.5,115.5,2.45,21.0,939.5,994.42,733.51
2016,4,16,11,30,952.0,116.0,2.5,21.0,953.0,969.47,717.44
2016,4,16,11,45,954.0,115.5,2.55,21.5,959.0,939.36,696.6
2016,4,16,12,0,956.0,115.0,2.6,22.0,965.0,905.61,673.36
2016,4,16,12,15,955.5,114.5,2.6,22.0,962.5,866.39,647.26
2016,4,16,12,30,955.0,114.0,2.6,22.0,960.0,824.02,618.89
2016,4,16,12,45,953.5,113.0,2.65,22.0,949.5,777.54,585.85
2016,4,16,13,0,952.0,112.0,2.7,22.0,939.0,728.38,549.84
2016,4,16,13,15,948.0,111.0,2.65,22.0,920.5,675.2,509.43
2016,4,16,13,30,944.0,110.0,2.6,22.0,902.0,619.99,466.4
2016,4,16,13,45,937.0,109.0,2.6,22.5,875.5,561.45,418.98
2016,4,16,14,0,930.0,108.0,2.6,23.0,849.0,501.67,369.28
2016,4,16,14,15,921.5,106.5,2.55,23.0,816.0,439.96,317.33
2016,4,16,14,30,913.0,105.0,2.5,23.0,783.0,377.68,263.75
2016,4,16,14,45,902.5,102.5,2.45,23.0,743.5,313.89,208.72
2016,4,16,15,0,892.0,100.0,2.4,23.0,704.0,250.33,155.37
2016,4,16,15,15,877.0,97.0,2.3,22.5,659.0,186.33,107.37
2016,4,16,15,30,862.0,94.0,2.2,22.0,614.0,116.26,66.85
2016,4,16,15,45,844.5,90.0,2.1,22.0,565.0,76.95,60.09
2016,4,16,16,0,827.0,86.0,2.0,22.0,516.0,74.32,58.1
2016,4,16,16,15,800.0,82.0,1.8,21.5,463.5,71.37,55.91
2016,4,16,16,30,773.0,78.0,1.6,21.0,411.0,68.36,53.63
2016,4,16,16,45,736.5,73.0,1.45,20.5,357.0,64.36,50.47
2016,4,16,17,0,700.0,68.0,1.3,20.0,303.0,60.31,47.17
2016,4,16,17,15,646.0,62.0,1.25,19.0,249.0,50.92,39.19
2016,4,16,17,30,592.0,56.0,1.2,18.0,195.0,46.13,35.04
2016,4,16,17,45,495.0,48.0,1.15,17.0,144.5,39.44,29.01
2016,4,16,18,0,398.0,40.0,1.1,16.0,94.0,32.89,22.82
2016,4,16,18,15,262.5,26.5,1.1,15.5,56.0,21.68,11.41
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,10.23,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,5.11,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,16.5,0.8,12.5,27.5,90.95,0.0
2016,4,17,6,0,236.0,33.0,0.8,13.0,55.0,194.02,147.25
2016,4,17,6,15,337.0,46.0,0.85,13.5,100.0,282.2,228.45
2016,4,17,6,30,438.0,59.0,0.9,14.0,145.0,379.44,310.69
2016,4,17,6,45,500.0,70.0,0.95,14.5,195.5,456.86,373.95
2016,4,17,7,0,562.0,81.0,1.0,15.0,246.0,538.36,437.51
2016,4,17,7,15,609.0,88.5,1.0,15.5,299.5,607.83,488.31
2016,4,17,7,30,656.0,96.0,1.0,16.0,353.0,678.66,537.36
2016,4,17,7,45,688.0,102.5,1.05,16.5,405.5,736.46,575.82
2016,4,17,8,0,720.0,109.0,1.1,17.0,458.0,793.54,612.78
2016,4,17,8,15,745.5,114.0,1.15,17.5,508.0,841.8,642.77
2016,4,17,8,30,771.0,119.0,1.2,18.0,558.0,888.11,670.95
2016,4,17,8,45,788.0,123.5,1.3,19.0,604.5,916.6,686.33
2016,4,17,9,0,805.0,128.0,1.4,20.0,651.0,948.99,704.32
2016,4,17,9,15,819.5,131.5,1.45,20.5,692.5,974.58,718.27
2016,4,17,9,30,834.0,135.0,1.5,21.0,734.0,996.59,729.96
2016,4,17,9,45,851.0,134.5,1.6,21.5,771.0,1013.05,738.94
2016,4,17,10,0,868.0,134.0,1.7,22.0,808.0,1025.59,745.52
2016,4,17,10,15,876.0,135.5,1.75,22.5,837.0,1027.32,744.66
2016,4,17,10,30,884.0,137.0,1.8,23.0,866.0,1009.72,731.77
2016,4,17,10,45,893.0,136.0,1.85,23.5,888.5,1001.89,725.46
2016,4,17,11,0,902.0,135.0,1.9,24.0,911.0,990.04,716.59
2016,4,17,11,15,905.5,135.5,1.9,24.0,924.5,970.48,703.69
2016,4,17,11,30,909.0,136.0,1.9,24.0,938.0,947.12,688.5
2016,4,17,11,45,913.5,134.5,1.9,24.5,944.5,919.16,669.1
2016,4,17,12,0,918.0,133.0,1.9,25.0,951.0,887.61,647.44
2016,4,17,12,15,917.0,132.5,1.85,25.0,948.5,849.07,621.95
2016,4,17,12,30,916.0,132.0,1.8,25.0,946.0,807.56,593.93
2016,4,17,12,45,917.0,129.5,1.75,25.5,936.0,763.06,561.22
2016,4,17,13,0,918.0,127.0,1.7,26.0,926.0,715.82,526.04
2016,4,17,13,15,913.5,126.0,1.6,26.0,907.5,663.81,487.41
2016,4,17,13,30,909.0,125.0,1.5,26.0,889.0,609.92,446.44
2016,4,17,13,45,905.5,121.5,1.4,26.0,864.0,553.02,402.18
2016,4,17,14,0,902.0,118.0,1.3,26.0,839.0,494.62,355.47
2016,4,17,14,15,893.5,116.0,1.25,26.0,806.0,434.11,306.09
2016,4,17,14,30,885.0,114.0,1.2,26.0,773.0,373.09,255.15
2016,4,17,14,45,877.5,109.5,1.15,26.5,735.0,310.41,202.12
2016,4,17,15,0,870.0,105.0,1.1,27.0,697.0,247.66,150.6
2016,4,17,15,15,855.0,102.0,1.1,26.5,652.0,178.72,100.29
2016,4,17,15,30,840.0,99.0,1.1,26.0,607.0,116.62,67.02
2016,4,17,15,45,824.0,94.0,1.1,26.0,559.0,79.09,60.8
2016,4,17,16,0,808.0,89.0,1.1,26.0,511.0,75.93,58.44
2016,4,17,16,15,781.5,84.5,1.1,25.5,459.0,72.75,56.1
2016,4,17,16,30,755.0,80.0,1.1,25.0,407.0,69.47,53.66
2016,4,17,16,45,720.0,74.5,1.1,24.5,354.0,65.21,50.32
2016,4,17,17,0,685.0,69.0,1.1,24.0,301.0,56.2,42.85
2016,4,17,17,15,632.5,62.5,1.1,23.0,248.0,51.1,38.68
2016,4,17,17,30,580.0,56.0,1.1,22.0,195.0,45.98,34.32
2016,4,17,17,45,498.5,47.0,1.1,21.0,145.5,38.65,27.84
2016,4,17,18,0,417.0,38.0,1.1,20.0,96.0,31.33,21.12
2016,4,17,18,15,284.0,25.5,1.1,19.0,57.5,20.9,10.83
2016,4,17,18,30,151.0,13.0,1.1,18.0,19.0,10.23,0.0
2016,4,17,18,45,75.5,6.5,1.15,17.5,9.5,5.11,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.5,108.9,0.75
2016,4,18,6,0,300.0,31.0,0.6,14.0,61.0,227.32,173.93
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.5,316.15,254.24
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,415.12,336.32
2016,4,18,6,45,571.0,61.5,0.65,15.5,207.0,495.34,400.56
2016,4,18,7,0,639.0,69.0,0.7,16.0,260.0,579.97,464.78
2016,4,18,7,15,683.0,75.0,0.7,16.5,314.5,647.96,512.21
2016,4,18,7,30,727.0,81.0,0.7,17.0,369.0,717.0,558.41
2016,4,18,7,45,758.5,85.5,0.7,18.0,422.5,769.42,590.14
2016,4,18,8,0,790.0,90.0,0.7,19.0,476.0,825.8,623.54
2016,4,18,8,15,812.5,94.0,0.8,19.5,526.5,871.99,652.02
2016,4,18,8,30,835.0,98.0,0.9,20.0,577.0,915.84,678.66
2016,4,18,8,45,851.5,101.5,1.0,21.0,624.0,950.75,697.89
2016,4,18,9,0,868.0,105.0,1.1,22.0,671.0,982.47,714.94
2016,4,18,9,15,880.5,107.5,1.2,22.5,712.5,992.77,719.73
2016,4,18,9,30,893.0,110.0,1.3,23.0,754.0,1011.88,730.44
2016,4,18,9,45,905.0,110.5,1.45,23.5,790.0,1024.52,737.83
2016,4,18,10,0,917.0,111.0,1.6,24.0,826.0,1033.21,742.81
2016,4,18,10,15,923.5,112.5,1.65,24.5,855.0,1033.46,741.08
2016,4,18,10,30,930.0,114.0,1.7,25.0,884.0,1029.56,737.0
2016,4,18,10,45,934.5,115.0,1.75,25.5,905.0,1019.09,728.97
2016,4,18,11,0,939.0,116.0,1.8,26.0,926.0,1004.51,718.56
2016,4,18,11,15,941.5,116.5,1.8,26.0,939.5,983.57,705.02
2016,4,18,11,30,944.0,117.0,1.8,26.0,953.0,958.74,689.15
2016,4,18,11,45,945.0,117.0,1.8,26.0,958.5,928.41,669.8
2016,4,18,12,0,946.0,117.0,1.8,26.0,964.0,894.53,648.16
2016,4,18,12,15,945.0,117.0,1.75,26.0,961.0,855.68,622.7
2016,4,18,12,30,944.0,117.0,1.7,26.0,958.0,813.75,595.02
2016,4,18,12,45,939.0,117.5,1.65,26.5,946.5,766.53,560.57
2016,4,18,13,0,934.0,118.0,1.6,27.0,935.0,716.95,523.93
2016,4,18,13,15,929.5,117.0,1.55,27.0,916.0,664.34,485.43
2016,4,18,13,30,925.0,116.0,1.5,27.0,897.0,609.82,444.46
2016,4,18,13,45,916.5,116.0,1.45,27.0,870.0,552.35,400.14
2016,4,18,14,0,908.0,116.0,1.4,27.0,843.0,493.81,353.62
2016,4,18,14,15,899.0,114.0,1.4,27.0,810.0,432.86,304.15
2016,4,18,14,30,890.0,112.0,1.4,27.0,777.0,371.47,253.08
2016,4,18,14,45,872.5,112.0,1.4,27.0,736.5,309.04,201.1
2016,4,18,15,0,855.0,112.0,1.4,27.0,696.0,242.6,147.59
2016,4,18,15,15,839.0,109.0,1.35,27.0,651.5,179.85,101.86
2016,4,18,15,30,823.0,106.0,1.3,27.0,607.0,118.72,69.43
2016,4,18,15,45,791.5,106.0,1.3,27.0,556.5,86.34,66.54
2016,4,18,16,0,760.0,106.0,1.3,27.0,506.0,79.97,61.53
2016,4,18,16,15,734.0,92.5,1.3,26.0,446.5,77.48,59.93
2016,4,18,16,30,708.0,79.0,1.3,25.0,387.0,67.83,52.26
2016,4,18,16,45,657.5,83.0,1.35,24.5,340.5,65.11,50.24
2016,4,18,17,0,607.0,87.0,1.4,24.0,294.0,68.07,53.0
2016,4,18,17,15,550.5,78.5,1.3,22.5,241.5,62.02,48.16
2016,4,18,17,30,494.0,70.0,1.2,21.0,189.0,55.9,43.06
2016,4,18,17,45,406.5,58.5,1.2,20.0,140.5,47.04,35.22
2016,4,18,18,0,319.0,47.0,1.2,19.0,92.0,35.74,25.02
2016,4,18,18,15,159.5,32.5,1.2,18.0,55.0,24.46,13.95
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,13.44,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,18.0,0.55,12.5,30.5,95.79,19.82
2016,4,19,6,0,242.0,36.0,0.5,13.0,61.0,199.52,154.42
2016,4,19,6,15,339.0,49.5,0.5,13.5,106.0,283.28,229.21
2016,4,19,6,30,436.0,63.0,0.5,14.0,151.0,381.17,310.55
2016,4,19,6,45,512.0,70.5,0.55,15.0,203.5,464.4,376.72
2016,4,19,7,0,588.0,78.0,0.6,16.0,256.0,552.51,443.35
2016,4,19,7,15,633.0,85.0,0.55,16.5,309.5,620.52,490.79
2016,4,19,7,30,678.0,92.0,0.5,17.0,363.0,689.71,536.57
2016,4,19,7,45,718.5,95.0,0.5,17.5,417.0,750.92,575.55
2016,4,19,8,0,759.0,98.0,0.5,18.0,471.0,806.42,609.42
2016,4,19,8,15,782.5,102.0,0.4,18.5,521.5,852.65,634.31
2016,4,19,8,30,806.0,106.0,0.3,19.0,572.0,896.65,657.0
2016,4,19,8,45,828.5,107.5,0.25,20.0,619.5,934.31,674.8
2016,4,19,9,0,851.0,109.0,0.2,21.0,667.0,969.03,690.41
2016,4,19,9,15,864.0,111.5,0.3,21.5,708.5,992.41,703.3
2016,4,19,9,30,877.0,114.0,0.4,22.0,750.0,998.65,706.14
2016,4,19,9,45,885.0,117.0,0.55,23.0,785.0,1009.8,712.27
2016,4,19,10,0,893.0,120.0,0.7,24.0,820.0,1016.99,715.95
2016,4,19,10,15,900.0,122.0,0.8,24.5,849.0,1018.13,716.31
2016,4,19,10,30,907.0,124.0,0.9,25.0,878.0,1015.18,714.32
2016,4,19,10,45,905.5,129.0,1.0,25.5,897.5,1002.9,706.7
2016,4,19,11,0,904.0,134.0,1.1,26.0,917.0,986.62,696.73
2016,4,19,11,15,739.0,231.0,1.2,26.0,878.0,927.88,661.09
2016,4,19,11,30,574.0,328.0,1.3,26.0,839.0,839.72,602.17
2016,4,19,11,45,617.0,307.5,1.4,26.5,859.5,833.74,599.61
2016,4,19,12,0,660.0,287.0,1.5,27.0,880.0,824.14,593.51
2016,4,19,12,15,582.0,323.5,1.55,27.0,845.5,760.28,549.89
2016,4,19,12,30,504.0,360.0,1.6,27.0,811.0,699.46,508.07
2016,4,19,12,45,458.0,367.5,1.65,27.0,773.5,641.42,468.2
2016,4,19,13,0,412.0,375.0,1.7,27.0,736.0,585.65,429.14
2016,4,19,13,15,366.0,386.0,1.75,27.0,702.0,531.95,390.85
2016,4,19,13,30,320.0,397.0,1.8,27.0,668.0,486.71,357.95
2016,4,19,13,45,369.0,365.0,1.9,27.0,669.0,461.39,339.04
2016,4,19,14,0,418.0,333.0,2.0,27.0,670.0,431.51,315.49
2016,4,19,14,15,317.0,346.0,2.0,26.5,595.5,369.0,269.66
2016,4,19,14,30,216.0,359.0,2.0,26.0,521.0,320.07,234.65
2016,4,19,14,45,221.5,338.5,2.05,26.0,497.5,287.59,209.12
2016,4,19,15,0,227.0,318.0,2.1,26.0,474.0,254.74,183.49
2016,4,19,15,15,222.5,296.5,2.15,25.0,441.5,219.75,158.58
2016,4,19,15,30,218.0,275.0,2.2,24.0,409.0,185.78,137.43
2016,4,19,15,45,134.0,245.5,2.3,23.5,325.5,156.93,126.15
2016,4,19,16,0,50.0,216.0,2.4,23.0,242.0,144.73,116.78
2016,4,19,16,15,62.0,198.0,2.45,22.0,227.5,133.91,108.61
2016,4,19,16,30,74.0,180.0,2.5,21.0,213.0,122.79,100.02
2016,4,19,16,45,64.5,158.5,2.6,20.5,184.5,109.13,88.9
2016,4,19,17,0,55.0,137.0,2.7,20.0,156.0,95.22,77.34
2016,4,19,17,15,46.0,114.5,2.6,19.0,128.5,80.53,64.98
2016,4,19,17,30,37.0,92.0,2.5,18.0,101.0,65.58,52.07
2016,4,19,17,45,24.0,70.0,2.45,17.5,75.5,50.65,38.76
2016,4,19,18,0,11.0,48.0,2.4,17.0,50.0,35.55,25.11
2016,4,19,18,15,5.5,29.0,2.15,16.5,30.0,21.84,12.13
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,7.6,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,3.93,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.5,17.5,0.95,10.5,34.5,119.41,43.89
2016,4,20,6,0,325.0,35.0,0.9,11.0,69.0,243.6,192.01
2016,4,20,6,15,424.5,45.5,1.0,12.0,117.0,331.79,271.01
2016,4,20,6,30,524.0,56.0,1.1,13.0,165.0,429.43,352.91
2016,4,20,6,45,589.0,64.0,1.25,14.0,218.5,509.02,417.31
2016,4,20,7,0,654.0,72.0,1.4,15.0,272.0,592.69,481.64
2016,4,20,7,15,696.5,77.5,1.35,15.5,326.5,659.37,528.72
2016,4,20,7,30,739.0,83.0,1.3,16.0,381.0,726.88,574.36
2016,4,20,7,45,770.0,87.5,1.3,16.5,435.0,779.08,607.86
2016,4,20,8,0,801.0,92.0,1.3,17.0,489.0,835.15,643.16
2016,4,20,8,15,822.5,95.5,1.35,17.5,539.5,879.95,670.46
2016,4,20,8,30,844.0,99.0,1.4,18.0,590.0,922.32,695.77
2016,4,20,8,45,861.5,101.5,1.5,19.0,637.0,956.98,715.02
2016,4,20,9,0,879.0,104.0,1.6,20.0,684.0,988.45,732.03
2016,4,20,9,15,841.0,121.0,1.65,20.5,703.5,978.95,723.06
2016,4,20,9,30,803.0,138.0,1.7,21.0,723.0,964.0,711.21
2016,4,20,9,45,867.0,122.0,1.8,21.5,780.5,995.42,730.39
2016,4,20,10,0,931.0,106.0,1.9,22.0,838.0,1037.7,755.86
2016,4,20,10,15,937.0,107.5,1.95,22.0,866.5,1037.36,754.73
2016,4,20,10,30,943.0,109.0,2.0,22.0,895.0,1032.84,751.57
2016,4,20,10,45,942.5,112.5,2.05,22.5,914.5,1019.91,741.75
2016,4,20,11,0,942.0,116.0,2.1,23.0,934.0,1002.9,729.53
2016,4,20,11,15,944.0,117.0,2.15,23.0,947.0,981.84,716.22
2016,4,20,11,30,946.0,118.0,2.2,23.0,960.0,956.9,700.43
2016,4,20,11,45,933.0,126.5,2.3,23.0,962.0,922.04,678.59
2016,4,20,12,0,920.0,135.0,2.4,23.0,964.0,884.1,654.55
2016,4,20,12,15,919.0,135.0,2.45,23.0,960.5,845.87,629.64
2016,4,20,12,30,918.0,135.0,2.5,23.0,957.0,804.68,601.61
2016,4,20,12,45,914.5,134.5,2.55,23.0,946.0,758.55,568.67
2016,4,20,13,0,911.0,134.0,2.6,23.0,935.0,710.06,533.21
2016,4,20,13,15,906.0,133.0,2.65,23.0,915.5,658.13,494.26
2016,4,20,13,30,901.0,132.0,2.7,23.0,896.0,604.39,452.77
2016,4,20,13,45,893.0,130.5,2.75,23.0,869.5,547.24,407.42
2016,4,20,14,0,885.0,129.0,2.8,23.0,843.0,489.08,359.82
2016,4,20,14,15,875.5,127.0,2.85,22.5,810.0,429.24,310.14
2016,4,20,14,30,866.0,125.0,2.9,22.0,777.0,366.66,257.07
2016,4,20,14,45,851.5,123.0,2.95,22.0,737.0,303.93,203.19
2016,4,20,15,0,837.0,121.0,3.0,22.0,697.0,242.11,151.72
2016,4,20,15,15,820.5,118.0,3.0,21.5,652.5,180.54,106.25
2016,4,20,15,30,804.0,115.0,3.0,21.0,608.0,120.69,74.59
2016,4,20,15,45,744.0,114.0,3.0,21.0,542.0,83.41,65.8
2016,4,20,16,0,684.0,113.0,3.0,21.0,476.0,82.59,65.36
2016,4,20,16,15,694.0,104.5,2.9,20.0,441.0,78.48,62.33
2016,4,20,16,30,704.0,96.0,2.8,19.0,406.0,74.0,58.93
2016,4,20,16,45,667.5,89.5,2.7,18.5,353.5,69.75,55.55
2016,4,20,17,0,631.0,83.0,2.6,18.0,301.0,65.39,52.0
2016,4,20,17,15,576.5,75.0,2.3,17.0,248.5,59.6,47.17
2016,4,20,17,30,522.0,67.0,2.0,16.0,196.0,53.74,42.09
2016,4,20,17,45,442.5,56.5,1.7,15.5,147.5,45.62,34.71
2016,4,20,18,0,363.0,46.0,1.4,15.0,99.0,37.43,27.04
2016,4,20,18,15,181.5,34.0,1.3,14.5,60.5,25.64,15.57
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,16.16,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,94.0,20.5,0.3,12.5,30.5,88.1,39.96
2016,4,21,6,0,188.0,41.0,0.4,13.0,61.0,176.11,137.7
2016,4,21,6,15,266.0,57.0,0.5,13.5,103.5,248.99,202.14
2016,4,21,6,30,344.0,73.0,0.6,14.0,146.0,329.71,270.35
2016,4,21,6,45,396.5,87.5,0.75,14.5,193.5,398.09,326.56
2016,4,21,7,0,449.0,102.0,0.9,15.0,241.0,470.2,383.64
2016,4,21,7,15,521.0,100.0,1.0,15.0,290.5,549.08,444.76
2016,4,21,7,30,593.0,98.0,1.1,15.0,340.0,625.91,501.83
2016,4,21,7,45,576.0,118.5,1.25,15.5,379.5,655.51,521.6
2016,4,21,8,0,559.0,139.0,1.4,16.0,419.0,680.94,538.43
2016,4,21,8,15,646.5,135.5,1.5,16.0,490.5,771.56,602.29
2016,4,21,8,30,734.0,132.0,1.6,16.0,562.0,863.0,664.33
2016,4,21,8,45,565.0,199.5,1.75,16.5,545.5,779.81,603.05
2016,4,21,9,0,396.0,267.0,1.9,17.0,529.0,673.8,523.2
2016,4,21,9,15,423.5,274.0,2.0,17.0,570.0,731.39,564.6
2016,4,21,9,30,451.0,281.0,2.1,17.0,611.0,765.75,588.24
2016,4,21,9,45,419.0,311.0,2.25,17.5,629.0,762.04,582.89
2016,4,21,10,0,387.0,341.0,2.4,18.0,647.0,735.94,562.61
2016,4,21,10,15,429.5,334.5,2.45,18.0,685.0,783.75,596.37
2016,4,21,10,30,472.0,328.0,2.5,18.0,723.0,809.39,614.23
2016,4,21,10,45,360.0,379.0,2.55,18.5,685.0,721.12,547.96
2016,4,21,11,0,248.0,430.0,2.6,19.0,647.0,652.98,495.62
2016,4,21,11,15,285.0,427.5,2.65,19.0,680.5,671.2,509.68
2016,4,21,11,30,322.0,425.0,2.7,19.0,714.0,686.21,520.75
2016,4,21,11,45,330.5,421.0,2.75,19.5,718.5,672.01,509.58
2016,4,21,12,0,339.0,417.0,2.8,20.0,723.0,655.87,497.18
2016,4,21,12,15,420.5,390.5,2.85,20.0,769.0,684.89,519.03
2016,4,21,12,30,502.0,364.0,2.9,20.0,815.0,697.43,528.56
2016,4,21,12,45,485.0,361.0,3.0,20.0,793.0,651.68,495.16
2016,4,21,13,0,468.0,358.0,3.1,20.0,771.0,605.97,461.58
2016,4,21,13,15,667.0,250.0,3.2,20.0,825.0,611.57,466.68
2016,4,21,13,30,866.0,142.0,3.3,20.0,879.0,590.45,449.81
2016,4,21,13,45,870.0,133.5,3.4,20.0,856.0,536.12,405.59
2016,4,21,14,0,874.0,125.0,3.5,20.0,833.0,479.63,358.31
2016,4,21,14,15,865.0,123.0,3.55,20.0,800.0,420.78,307.78
2016,4,21,14,30,856.0,121.0,3.6,20.0,767.0,358.82,253.84
2016,4,21,14,45,855.5,113.0,3.65,20.0,731.0,300.39,202.15
2016,4,21,15,0,855.0,105.0,3.7,20.0,695.0,238.41,149.42
2016,4,21,15,15,840.5,102.0,3.7,19.5,651.0,170.6,98.6
2016,4,21,15,30,826.0,99.0,3.7,19.0,607.0,109.88,66.59
2016,4,21,15,45,546.0,161.5,3.7,19.0,486.5,108.05,87.37
2016,4,21,16,0,266.0,224.0,3.7,19.0,366.0,142.85,117.26
2016,4,21,16,15,201.5,205.5,3.6,18.5,307.0,136.57,112.47
2016,4,21,16,30,137.0,187.0,3.5,18.0,248.0,124.46,102.69
2016,4,21,16,45,398.0,130.5,3.4,17.5,276.0,90.55,73.86
2016,4,21,17,0,659.0,74.0,3.3,17.0,304.0,59.29,46.83
2016,4,21,17,15,606.5,67.5,3.0,16.5,252.0,54.37,42.65
2016,4,21,17,30,554.0,61.0,2.7,16.0,200.0,49.42,38.28
2016,4,21,17,45,476.5,52.0,2.4,15.5,151.5,42.29,31.8
2016,4,21,18,0,399.0,43.0,2.1,15.0,103.0,35.16,25.09
2016,4,21,18,15,199.5,34.0,1.95,14.5,64.0,25.72,15.79
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,18.13,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.9,11.5,1.5,1.13,0.0
2016,4,22,6,0,0.0,3.0,3.2,12.0,3.0,2.27,0.0
2016,4,22,6,15,0.0,4.5,3.3,12.0,4.5,3.4,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,4.54,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,6.45,0.0
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,8.36,1.58
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,9.89,2.89
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,11.42,4.19
2016,4,22,7,45,0.0,40.5,3.75,13.5,40.5,30.97,20.87
2016,4,22,8,0,0.0,66.0,3.8,14.0,66.0,50.65,37.42
2016,4,22,8,15,0.0,46.0,3.9,14.0,46.0,35.25,24.26
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,19.91,11.21
2016,4,22,8,45,8.5,131.0,4.1,14.0,136.5,111.57,88.2
2016,4,22,9,0,17.0,236.0,4.2,14.0,247.0,213.46,171.48
2016,4,22,9,15,8.5,173.5,4.45,14.0,179.0,147.63,117.14
2016,4,22,9,30,0.0,111.0,4.7,14.0,111.0,86.45,66.34
2016,4,22,9,45,0.0,98.0,4.95,14.5,98.0,75.95,57.47
2016,4,22,10,0,0.0,85.0,5.2,15.0,85.0,65.74,48.85
2016,4,22,10,15,0.0,80.5,5.3,15.0,80.5,62.29,45.94
2016,4,22,10,30,0.0,76.0,5.4,15.0,76.0,58.84,43.03
2016,4,22,10,45,24.5,232.5,5.5,15.0,254.0,223.52,177.58
2016,4,22,11,0,49.0,389.0,5.6,15.0,432.0,388.88,308.01
2016,4,22,11,15,65.0,411.0,5.6,15.0,469.0,418.73,330.95
2016,4,22,11,30,81.0,433.0,5.6,15.0,506.0,446.74,352.63
2016,4,22,11,45,51.5,382.5,5.65,15.0,429.0,368.92,291.47
2016,4,22,12,0,22.0,332.0,5.7,15.0,352.0,282.54,223.03
2016,4,22,12,15,21.5,329.5,5.65,14.5,349.0,277.63,219.62
2016,4,22,12,30,21.0,327.0,5.6,14.0,346.0,272.69,216.06
2016,4,22,12,45,10.5,180.0,5.6,14.0,189.5,147.35,115.49
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,25.53,15.54
2016,4,22,13,15,25.5,207.0,5.45,13.5,229.0,177.91,140.97
2016,4,22,13,30,51.0,381.0,5.3,13.0,425.0,319.54,254.33
2016,4,22,13,45,47.5,364.5,5.2,13.0,404.5,297.85,236.72
2016,4,22,14,0,44.0,348.0,5.1,13.0,384.0,276.92,220.02
2016,4,22,14,15,143.0,353.5,4.9,13.0,463.0,307.94,242.66
2016,4,22,14,30,242.0,359.0,4.7,13.0,542.0,325.8,252.77
2016,4,22,14,45,531.5,243.0,4.55,13.0,618.5,296.38,216.81
2016,4,22,15,0,821.0,127.0,4.4,13.0,695.0,240.1,156.46
2016,4,22,15,15,661.5,167.0,4.4,13.0,606.0,183.86,119.66
2016,4,22,15,30,502.0,207.0,4.4,13.0,517.0,150.12,109.09
2016,4,22,15,45,359.5,219.5,4.45,13.0,432.5,142.05,118.92
2016,4,22,16,0,217.0,232.0,4.5,13.0,348.0,151.48,127.49
2016,4,22,16,15,223.0,207.0,4.4,12.5,316.5,137.85,116.27
2016,4,22,16,30,229.0,182.0,4.3,12.0,285.0,120.0,101.21
2016,4,22,16,45,216.0,162.0,4.2,12.0,249.5,108.56,91.44
2016,4,22,17,0,203.0,142.0,4.1,12.0,214.0,96.68,81.13
2016,4,22,17,15,386.5,103.0,3.7,11.5,211.0,74.06,61.17
2016,4,22,17,30,570.0,64.0,3.3,11.0,208.0,51.86,41.27
2016,4,22,17,45,482.5,55.5,2.9,11.0,157.5,45.07,34.92
2016,4,22,18,0,395.0,47.0,2.5,11.0,107.0,38.36,28.4
2016,4,22,18,15,262.5,34.0,2.25,10.5,67.5,27.72,17.93
2016,4,22,18,30,130.0,21.0,2.0,10.0,28.0,15.94,0.0
2016,4,22,18,45,65.0,10.5,1.8,9.5,14.0,8.26,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,12.0,4.5,1.3,8.5,4.5,0.0,0.0
2016,4,23,5,30,24.0,9.0,1.5,9.0,9.0,17.08,0.0
2016,4,23,5,45,159.5,25.0,1.7,9.5,42.5,127.61,77.85
2016,4,23,6,0,295.0,41.0,1.9,10.0,76.0,230.74,186.03
2016,4,23,6,15,389.5,52.0,2.0,10.0,122.5,316.48,263.36
2016,4,23,6,30,484.0,63.0,2.1,10.0,169.0,409.66,344.31
2016,4,23,6,45,545.0,71.5,2.25,10.5,221.0,485.17,407.66
2016,4,23,7,0,606.0,80.0,2.4,11.0,273.0,564.36,471.45
2016,4,23,7,15,649.0,86.5,2.4,11.5,326.5,630.51,521.27
2016,4,23,7,30,692.0,93.0,2.4,12.0,380.0,697.62,569.52
2016,4,23,7,45,726.0,97.0,2.4,12.5,433.0,754.58,608.61
2016,4,23,8,0,760.0,101.0,2.4,13.0,486.0,810.82,646.12
2016,4,23,8,15,782.5,105.0,2.45,13.5,535.5,850.41,671.18
2016,4,23,8,30,805.0,109.0,2.5,14.0,585.0,893.05,698.16
2016,4,23,8,45,823.5,111.5,2.6,14.5,631.5,927.66,719.55
2016,4,23,9,0,842.0,114.0,2.7,15.0,678.0,959.21,738.74
2016,4,23,9,15,625.0,208.0,2.75,15.0,641.0,864.01,670.45
2016,4,23,9,30,408.0,302.0,2.8,15.0,604.0,741.63,577.21
2016,4,23,9,45,655.0,208.0,2.85,15.5,718.0,895.06,691.36
2016,4,23,10,0,902.0,114.0,2.9,16.0,832.0,1011.67,767.9
2016,4,23,10,15,908.5,115.5,2.95,16.0,860.0,1011.65,766.11
2016,4,23,10,30,915.0,117.0,3.0,16.0,888.0,1007.57,762.87
2016,4,23,10,45,918.5,118.5,3.1,16.5,908.5,996.55,754.11
2016,4,23,11,0,922.0,120.0,3.2,17.0,929.0,981.54,742.81
2016,4,23,11,15,924.5,121.0,3.2,17.0,942.0,961.2,728.62
2016,4,23,11,30,927.0,122.0,3.2,17.0,955.0,937.07,711.95
2016,4,23,11,45,927.5,122.0,3.2,17.5,959.5,906.66,689.72
2016,4,23,12,0,928.0,122.0,3.2,18.0,964.0,872.85,665.22
2016,4,23,12,15,927.0,122.0,3.2,18.0,961.0,834.62,638.87
2016,4,23,12,30,926.0,122.0,3.2,18.0,958.0,793.42,609.5
2016,4,23,12,45,921.0,122.5,3.25,18.0,946.5,747.06,575.04
