Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,0,916.0,123.0,3.3,18.0,935.0,698.42,538.08
2016,4,23,13,15,911.5,122.0,3.35,18.0,916.0,646.89,497.97
2016,4,23,13,30,907.0,121.0,3.4,18.0,897.0,593.51,455.26
2016,4,23,13,45,895.5,122.5,3.5,18.0,870.0,536.89,408.87
2016,4,23,14,0,884.0,124.0,3.6,18.0,843.0,479.55,360.46
2016,4,23,14,15,875.0,122.0,3.65,18.0,810.0,420.29,309.11
2016,4,23,14,30,866.0,120.0,3.7,18.0,777.0,360.65,256.44
2016,4,23,14,45,631.0,201.5,3.8,18.0,667.5,293.13,205.88
2016,4,23,15,0,396.0,283.0,3.9,18.0,558.0,257.52,185.05
2016,4,23,15,15,388.0,267.5,3.85,17.5,523.0,214.9,153.47
2016,4,23,15,30,380.0,252.0,3.8,17.0,488.0,173.47,129.03
2016,4,23,15,45,561.0,181.5,3.8,17.0,499.0,119.65,97.89
2016,4,23,16,0,742.0,111.0,3.8,17.0,510.0,82.44,66.24
2016,4,23,16,15,713.5,106.0,3.75,16.5,459.0,79.7,64.25
2016,4,23,16,30,685.0,101.0,3.7,16.0,408.0,76.87,62.14
2016,4,23,16,45,641.5,96.0,3.65,15.5,355.0,73.72,59.69
2016,4,23,17,0,598.0,91.0,3.6,15.0,302.0,70.56,57.19
2016,4,23,17,15,543.5,82.5,3.35,14.5,250.5,64.66,52.14
2016,4,23,17,30,489.0,74.0,3.1,14.0,199.0,58.66,46.84
2016,4,23,17,45,398.5,64.0,2.85,13.5,150.5,48.37,37.5
2016,4,23,18,0,308.0,54.0,2.6,13.0,102.0,40.62,30.17
2016,4,23,18,15,198.5,37.5,2.45,12.5,64.0,28.23,18.32
2016,4,23,18,30,89.0,21.0,2.3,12.0,26.0,15.93,0.0
2016,4,23,18,45,44.5,10.5,2.15,12.0,13.0,8.26,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,10.0,7.0,5.51,0.0
2016,4,24,5,45,45.0,27.0,2.55,10.5,32.5,57.14,34.21
2016,4,24,6,0,90.0,47.0,2.9,11.0,58.0,107.41,84.59
2016,4,24,6,15,137.5,68.5,2.9,11.0,94.5,174.21,143.9
2016,4,24,6,30,185.0,90.0,2.9,11.0,131.0,234.35,197.07
2016,4,24,6,45,220.0,110.5,2.95,11.5,172.0,288.48,243.56
2016,4,24,7,0,255.0,131.0,3.0,12.0,213.0,345.02,290.64
2016,4,24,7,15,305.0,140.5,2.95,12.0,256.0,401.59,337.34
2016,4,24,7,30,355.0,150.0,2.9,12.0,299.0,461.58,385.56
2016,4,24,7,45,381.0,167.0,2.9,12.0,345.5,533.27,440.68
2016,4,24,8,0,407.0,184.0,2.9,12.0,392.0,585.51,479.77
2016,4,24,8,15,516.5,169.0,2.9,12.5,459.5,677.35,549.51
2016,4,24,8,30,626.0,154.0,2.9,13.0,527.0,783.23,625.84
2016,4,24,8,45,714.0,144.0,2.95,13.5,600.5,866.09,682.26
2016,4,24,9,0,802.0,134.0,3.0,14.0,674.0,940.93,731.73
2016,4,24,9,15,816.5,137.0,3.0,14.5,715.0,965.29,744.91
2016,4,24,9,30,831.0,140.0,3.0,15.0,756.0,986.1,756.06
2016,4,24,9,45,853.0,136.5,3.05,16.0,794.0,1003.68,764.05
2016,4,24,10,0,875.0,133.0,3.1,17.0,832.0,1017.33,769.42
2016,4,24,10,15,882.5,134.5,3.1,17.0,860.5,1003.2,758.67
2016,4,24,10,30,890.0,136.0,3.1,17.0,889.0,999.9,755.66
2016,4,24,10,45,475.0,270.5,3.1,17.5,673.5,740.52,569.25
2016,4,24,11,0,60.0,405.0,3.1,18.0,458.0,412.98,318.22
2016,4,24,11,15,485.0,271.5,3.25,18.0,708.5,720.09,557.2
2016,4,24,11,30,910.0,138.0,3.4,18.0,959.0,934.07,710.52
2016,4,24,11,45,910.5,139.0,3.6,18.5,964.0,904.68,688.22
2016,4,24,12,0,911.0,140.0,3.8,19.0,969.0,871.92,665.43
2016,4,24,12,15,621.5,284.5,3.95,19.0,849.5,749.37,574.04
2016,4,24,12,30,332.0,429.0,4.1,19.0,730.0,612.03,469.34
2016,4,24,12,45,416.0,392.0,4.35,19.0,764.5,622.21,478.77
2016,4,24,13,0,500.0,355.0,4.6,19.0,799.0,619.17,477.29
2016,4,24,13,15,535.0,332.5,4.7,18.5,799.0,589.09,454.94
2016,4,24,13,30,570.0,310.0,4.8,18.0,799.0,554.77,428.43
2016,4,24,13,45,392.0,354.5,4.95,18.0,686.5,458.49,353.79
2016,4,24,14,0,214.0,399.0,5.1,18.0,574.0,382.72,295.6
2016,4,24,14,15,169.0,382.5,5.15,17.5,517.0,334.69,258.65
2016,4,24,14,30,124.0,366.0,5.2,17.0,460.0,292.21,226.18
2016,4,24,14,45,264.5,325.0,5.3,17.0,513.0,281.98,212.36
2016,4,24,15,0,405.0,284.0,5.4,17.0,566.0,258.78,187.02
2016,4,24,15,15,404.0,263.5,5.35,16.5,529.5,213.69,152.95
2016,4,24,15,30,403.0,243.0,5.3,16.0,493.0,169.16,126.12
2016,4,24,15,45,445.0,210.5,5.3,15.5,467.0,133.02,110.07
2016,4,24,16,0,487.0,178.0,5.3,15.0,441.0,117.25,97.03
2016,4,24,16,15,567.5,137.5,5.2,14.5,415.0,97.59,80.42
2016,4,24,16,30,648.0,97.0,5.1,14.0,389.0,73.4,59.56
2016,4,24,16,45,556.5,113.5,5.0,13.5,342.5,84.64,69.86
2016,4,24,17,0,465.0,130.0,4.9,13.0,296.0,91.95,76.66
2016,4,24,17,15,408.5,116.5,4.65,12.5,245.0,83.08,68.99
2016,4,24,17,30,352.0,103.0,4.4,12.0,194.0,74.01,60.94
2016,4,24,17,45,291.0,84.0,4.2,11.5,147.5,61.01,49.1
2016,4,24,18,0,230.0,65.0,4.0,11.0,101.0,47.43,36.48
2016,4,24,18,15,141.0,43.5,3.9,10.5,63.0,32.06,21.87
2016,4,24,18,30,52.0,22.0,3.8,10.0,25.0,16.56,1.77
2016,4,24,18,45,26.0,11.0,3.75,10.0,12.5,8.65,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,60.5,6.0,1.75,5.5,7.5,0.0,0.0
2016,4,25,5,30,121.0,12.0,2.0,6.0,15.0,59.69,0.0
2016,4,25,5,45,276.5,23.5,2.3,6.5,52.5,185.82,130.12
2016,4,25,6,0,432.0,35.0,2.6,7.0,90.0,297.79,244.78
2016,4,25,6,15,519.5,43.5,2.9,7.5,139.5,381.6,321.55
2016,4,25,6,30,607.0,52.0,3.2,8.0,189.0,473.3,401.93
2016,4,25,6,45,662.5,57.5,3.55,9.0,243.0,542.42,460.46
2016,4,25,7,0,718.0,63.0,3.9,10.0,297.0,618.98,521.34
2016,4,25,7,15,755.5,68.0,4.0,10.0,352.0,683.39,570.98
2016,4,25,7,30,793.0,73.0,4.1,10.0,407.0,747.99,619.43
2016,4,25,7,45,819.5,77.0,4.2,10.5,461.0,801.88,657.54
2016,4,25,8,0,846.0,81.0,4.3,11.0,515.0,854.28,693.77
2016,4,25,8,15,866.0,84.0,4.3,11.5,566.0,887.6,714.51
2016,4,25,8,30,886.0,87.0,4.3,12.0,617.0,927.96,740.2
2016,4,25,8,45,902.0,89.0,4.3,12.5,664.0,960.58,759.9
2016,4,25,9,0,918.0,91.0,4.3,13.0,711.0,989.93,777.14
2016,4,25,9,15,929.5,93.0,4.35,13.0,753.0,1011.43,790.78
2016,4,25,9,30,941.0,95.0,4.4,13.0,795.0,1029.1,801.87
2016,4,25,9,45,950.5,96.0,4.45,13.5,830.5,1039.72,806.65
2016,4,25,10,0,960.0,97.0,4.5,14.0,866.0,1046.23,808.74
2016,4,25,10,15,965.5,98.5,4.55,14.0,894.5,1045.16,807.31
2016,4,25,10,30,971.0,100.0,4.6,14.0,923.0,1039.82,803.13
2016,4,25,10,45,975.0,100.5,4.65,14.5,944.0,1027.79,792.94
2016,4,25,11,0,979.0,101.0,4.7,15.0,965.0,1011.58,780.02
2016,4,25,11,15,981.0,101.5,4.7,15.0,978.0,989.43,764.17
2016,4,25,11,30,983.0,102.0,4.7,15.0,991.0,963.32,745.63
2016,4,25,11,45,982.0,103.0,4.75,15.5,995.0,931.29,721.95
2016,4,25,12,0,981.0,104.0,4.8,16.0,999.0,895.71,695.78
2016,4,25,12,15,980.0,104.0,4.7,16.0,996.0,855.91,666.88
2016,4,25,12,30,979.0,104.0,4.6,16.0,993.0,812.96,635.32
2016,4,25,12,45,966.5,109.5,4.6,16.5,979.0,763.65,596.2
2016,4,25,13,0,954.0,115.0,4.6,17.0,965.0,712.38,554.99
2016,4,25,13,15,950.0,114.0,4.5,17.0,946.0,659.49,512.44
2016,4,25,13,30,946.0,113.0,4.4,17.0,927.0,604.62,467.31
2016,4,25,13,45,939.5,112.0,4.3,17.0,900.0,546.77,418.67
2016,4,25,14,0,933.0,111.0,4.2,17.0,873.0,487.66,367.72
2016,4,25,14,15,924.5,109.0,4.15,17.0,840.0,426.08,313.7
2016,4,25,14,30,916.0,107.0,4.1,17.0,807.0,363.99,258.35
2016,4,25,14,45,905.0,105.0,4.05,17.0,767.0,301.03,202.48
2016,4,25,15,0,894.0,103.0,4.0,17.0,727.0,238.36,149.19
2016,4,25,15,15,879.0,100.0,3.95,16.5,682.0,175.13,102.59
2016,4,25,15,30,864.0,97.0,3.9,16.0,637.0,105.3,65.35
2016,4,25,15,45,846.5,93.5,3.9,16.0,588.0,79.02,63.31
2016,4,25,16,0,829.0,90.0,3.9,16.0,539.0,76.85,61.66
2016,4,25,16,15,803.5,86.0,3.75,15.5,487.0,74.05,59.56
2016,4,25,16,30,778.0,82.0,3.6,15.0,435.0,71.17,57.36
2016,4,25,16,45,743.0,77.5,3.5,15.0,380.5,67.67,54.47
2016,4,25,17,0,708.0,73.0,3.4,15.0,326.0,59.24,47.16
2016,4,25,17,15,657.5,67.0,3.15,14.0,272.5,54.57,43.27
2016,4,25,17,30,607.0,61.0,2.9,13.0,219.0,49.9,39.22
2016,4,25,17,45,527.5,53.0,2.65,12.5,168.0,43.41,33.27
2016,4,25,18,0,448.0,45.0,2.4,12.0,117.0,36.97,27.16
2016,4,25,18,15,323.5,33.5,2.25,11.5,75.0,27.45,17.96
2016,4,25,18,30,199.0,22.0,2.1,11.0,33.0,17.99,3.76
2016,4,25,18,45,99.5,11.0,2.0,10.5,16.5,8.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,41.5,6.5,1.1,6.5,8.0,0.0,0.0
2016,4,26,5,30,83.0,13.0,1.2,7.0,16.0,44.63,0.0
2016,4,26,5,45,222.0,27.0,1.3,8.0,52.0,164.83,118.07
2016,4,26,6,0,361.0,41.0,1.4,9.0,88.0,266.01,216.63
2016,4,26,6,15,298.5,63.0,1.45,9.5,113.5,271.37,225.99
2016,4,26,6,30,236.0,85.0,1.5,10.0,139.0,257.74,216.88
2016,4,26,6,45,273.5,100.0,1.55,10.5,178.5,309.22,261.1
2016,4,26,7,0,311.0,115.0,1.6,11.0,218.0,363.51,305.81
2016,4,26,7,15,512.5,94.5,1.65,11.5,298.0,532.25,441.93
2016,4,26,7,30,714.0,74.0,1.7,12.0,378.0,684.64,555.78
2016,4,26,7,45,741.5,87.0,1.75,13.0,437.5,747.14,596.82
2016,4,26,8,0,769.0,100.0,1.8,14.0,497.0,808.13,636.33
2016,4,26,8,15,790.0,104.0,1.8,14.5,546.5,851.62,663.14
2016,4,26,8,30,811.0,108.0,1.8,15.0,596.0,892.73,687.95
2016,4,26,8,45,754.0,135.0,1.8,15.5,615.5,890.15,682.52
2016,4,26,9,0,697.0,162.0,1.8,16.0,635.0,875.69,669.66
2016,4,26,9,15,682.0,183.0,1.8,16.0,668.5,889.23,677.53
2016,4,26,9,30,667.0,204.0,1.8,16.0,702.0,898.42,682.23
2016,4,26,9,45,619.5,239.5,1.8,16.5,718.5,885.39,669.44
2016,4,26,10,0,572.0,275.0,1.8,17.0,735.0,863.64,651.02
2016,4,26,10,15,600.5,275.0,1.9,17.0,772.5,883.67,665.32
2016,4,26,10,30,629.0,275.0,2.0,17.0,810.0,904.47,679.55
2016,4,26,10,45,656.0,269.5,2.1,17.0,839.0,911.11,684.46
2016,4,26,11,0,683.0,264.0,2.2,17.0,868.0,913.53,686.68
2016,4,26,11,15,765.5,218.0,2.3,17.0,904.0,924.82,696.58
2016,4,26,11,30,848.0,172.0,2.4,17.0,940.0,920.17,694.0
2016,4,26,11,45,706.5,259.5,2.55,17.5,902.0,855.99,647.21
2016,4,26,12,0,565.0,347.0,2.7,18.0,864.0,782.82,592.67
2016,4,26,12,15,451.5,388.0,2.8,18.0,800.0,698.37,531.41
2016,4,26,12,30,338.0,429.0,2.9,18.0,736.0,613.5,468.84
2016,4,26,12,45,239.0,439.0,3.05,18.0,655.0,529.34,406.32
2016,4,26,13,0,140.0,449.0,3.2,18.0,574.0,447.85,344.82
2016,4,26,13,15,344.5,384.5,3.3,18.0,684.0,508.32,391.87
2016,4,26,13,30,549.0,320.0,3.4,18.0,794.0,547.3,419.59
2016,4,26,13,45,680.5,242.5,3.5,18.0,812.5,517.01,393.9
2016,4,26,14,0,812.0,165.0,3.6,18.0,831.0,473.56,355.89
2016,4,26,14,15,802.0,162.5,3.65,17.5,799.0,416.04,307.0
2016,4,26,14,30,792.0,160.0,3.7,17.0,767.0,358.53,257.1
2016,4,26,14,45,786.0,153.0,3.75,17.0,730.0,299.14,205.09
2016,4,26,15,0,780.0,146.0,3.8,17.0,693.0,239.82,155.1
2016,4,26,15,15,763.0,142.0,3.8,16.5,649.5,174.57,106.88
2016,4,26,15,30,746.0,138.0,3.8,16.0,606.0,117.15,77.82
2016,4,26,15,45,727.5,132.0,3.8,16.0,559.0,93.63,75.91
2016,4,26,16,0,709.0,126.0,3.8,16.0,512.0,91.02,73.93
2016,4,26,16,15,680.0,120.0,3.75,15.5,461.5,88.02,71.72
2016,4,26,16,30,651.0,114.0,3.7,15.0,411.0,84.9,69.38
2016,4,26,16,45,620.5,105.0,3.65,14.5,360.0,79.51,65.01
2016,4,26,17,0,590.0,96.0,3.6,14.0,309.0,73.9,60.35
2016,4,26,17,15,536.5,87.5,3.4,13.5,257.5,68.14,55.45
2016,4,26,17,30,483.0,79.0,3.2,13.0,206.0,62.3,50.3
2016,4,26,17,45,406.5,67.5,3.0,12.5,158.0,50.86,39.93
2016,4,26,18,0,330.0,56.0,2.8,12.0,110.0,42.18,31.8
2016,4,26,18,15,223.0,40.0,2.65,11.5,71.0,30.15,20.36
2016,4,26,18,30,116.0,24.0,2.5,11.0,32.0,18.12,4.94
2016,4,26,18,45,58.0,12.0,2.4,10.5,16.0,9.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,36.0,7.0,1.9,8.5,8.0,5.51,0.0
2016,4,27,5,30,72.0,14.0,2.1,9.0,16.0,40.8,0.0
2016,4,27,5,45,205.0,28.0,2.35,9.5,51.5,154.61,112.89
2016,4,27,6,0,338.0,42.0,2.6,10.0,87.0,254.43,207.88
2016,4,27,6,15,424.5,52.0,2.65,10.5,134.5,334.82,279.75
2016,4,27,6,30,511.0,62.0,2.7,11.0,182.0,422.94,355.58
2016,4,27,6,45,255.5,80.0,2.75,11.5,140.0,288.23,243.54
2016,4,27,7,0,0.0,98.0,2.8,12.0,98.0,80.61,63.63
2016,4,27,7,15,107.0,136.5,2.85,12.0,182.5,226.27,189.72
2016,4,27,7,30,214.0,175.0,2.9,12.0,267.0,357.48,299.1
2016,4,27,7,45,247.0,194.5,3.0,12.5,313.5,429.84,355.69
2016,4,27,8,0,280.0,214.0,3.1,13.0,360.0,485.34,398.13
2016,4,27,8,15,145.5,207.0,3.3,13.0,283.5,341.62,280.37
2016,4,27,8,30,11.0,200.0,3.5,13.0,207.0,176.01,141.43
2016,4,27,8,45,5.5,176.0,3.7,13.5,179.5,147.75,117.73
2016,4,27,9,0,0.0,152.0,3.9,14.0,152.0,120.95,95.03
2016,4,27,9,15,8.5,207.0,4.0,14.0,213.5,176.53,140.58
2016,4,27,9,30,17.0,262.0,4.1,14.0,275.0,233.07,186.09
2016,4,27,9,45,8.5,155.5,4.25,14.5,162.0,131.33,103.03
2016,4,27,10,0,0.0,49.0,4.4,15.0,49.0,37.82,25.74
2016,4,27,10,15,114.0,234.5,4.5,14.5,332.0,332.15,267.93
2016,4,27,10,30,228.0,420.0,4.6,14.0,615.0,617.23,488.04
2016,4,27,10,45,189.0,433.5,4.7,14.0,597.5,584.91,460.9
2016,4,27,11,0,150.0,447.0,4.8,14.0,580.0,552.43,435.02
2016,4,27,11,15,86.0,391.0,4.85,14.0,468.0,415.8,329.14
2016,4,27,11,30,22.0,335.0,4.9,14.0,356.0,288.58,228.14
2016,4,27,11,45,11.5,238.0,4.95,14.0,249.5,197.94,156.08
2016,4,27,12,0,1.0,141.0,5.0,14.0,143.0,110.99,85.63
2016,4,27,12,15,157.5,289.5,5.0,14.0,434.0,378.24,302.84
2016,4,27,12,30,314.0,438.0,5.0,14.0,725.0,601.88,474.57
2016,4,27,12,45,585.0,306.0,5.0,14.5,832.0,667.1,525.48
2016,4,27,13,0,856.0,174.0,5.0,15.0,939.0,698.31,549.1
2016,4,27,13,15,851.5,172.5,4.95,15.0,921.0,647.19,507.44
2016,4,27,13,30,847.0,171.0,4.9,15.0,903.0,594.45,463.89
2016,4,27,13,45,846.5,165.0,4.9,15.0,878.5,538.91,417.15
2016,4,27,14,0,846.0,159.0,4.9,15.0,854.0,481.84,367.85
2016,4,27,14,15,437.5,230.0,4.85,14.5,589.0,326.13,249.05
2016,4,27,14,30,29.0,301.0,4.8,14.0,324.0,224.6,177.35
2016,4,27,14,45,37.5,298.5,4.8,14.0,326.0,218.57,172.43
2016,4,27,15,0,46.0,296.0,4.8,14.0,328.0,210.94,166.09
2016,4,27,15,15,204.5,276.0,4.7,14.0,406.5,202.6,153.52
2016,4,27,15,30,363.0,256.0,4.6,14.0,485.0,171.76,130.62
2016,4,27,15,45,514.5,189.5,4.55,14.0,486.5,122.66,101.64
2016,4,27,16,0,666.0,123.0,4.5,14.0,488.0,88.01,71.87
2016,4,27,16,15,362.0,154.0,4.35,13.5,350.0,101.58,84.17
2016,4,27,16,30,58.0,185.0,4.2,13.0,212.0,125.93,105.96
2016,4,27,16,45,312.0,145.0,4.05,13.0,261.5,100.45,83.86
2016,4,27,17,0,566.0,105.0,3.9,13.0,311.0,80.08,66.06
2016,4,27,17,15,511.0,95.5,3.7,12.5,259.0,70.74,57.98
2016,4,27,17,30,456.0,86.0,3.5,12.0,207.0,63.87,51.91
2016,4,27,17,45,386.5,72.5,3.3,12.0,159.0,54.08,42.91
2016,4,27,18,0,317.0,59.0,3.1,12.0,111.0,44.18,33.59
2016,4,27,18,15,213.0,42.0,3.0,11.5,72.0,31.52,21.63
2016,4,27,18,30,109.0,25.0,2.9,11.0,33.0,18.83,6.29
2016,4,27,18,45,54.5,12.5,2.8,11.0,16.5,9.83,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,53.5,7.5,1.8,7.5,9.5,25.11,0.0
2016,4,28,5,30,107.0,15.0,2.1,8.0,19.0,73.42,0.0
2016,4,28,5,45,240.5,28.0,2.4,8.5,56.0,173.89,130.26
2016,4,28,6,0,374.0,41.0,2.7,9.0,93.0,271.96,223.52
2016,4,28,6,15,458.5,50.5,2.75,9.5,141.0,352.25,295.52
2016,4,28,6,30,543.0,60.0,2.8,10.0,189.0,440.02,371.19
2016,4,28,6,45,598.0,67.0,2.85,11.0,241.5,511.57,430.03
2016,4,28,7,0,653.0,74.0,2.9,12.0,294.0,586.18,488.62
2016,4,28,7,15,692.0,79.0,2.9,12.5,347.0,648.59,534.85
2016,4,28,7,30,731.0,84.0,2.9,13.0,400.0,707.39,576.65
2016,4,28,7,45,761.0,87.5,2.9,13.5,452.5,761.35,613.59
2016,4,28,8,0,791.0,91.0,2.9,14.0,505.0,814.14,648.74
2016,4,28,8,15,812.0,94.5,2.9,14.5,554.5,857.36,676.2
2016,4,28,8,30,833.0,98.0,2.9,15.0,604.0,898.19,701.55
2016,4,28,8,45,850.5,100.0,2.9,16.0,650.5,931.3,719.78
2016,4,28,9,0,868.0,102.0,2.9,17.0,697.0,949.38,727.44
2016,4,28,9,15,880.5,104.5,2.9,17.5,737.5,971.43,739.32
2016,4,28,9,30,893.0,107.0,2.9,18.0,778.0,989.85,748.69
2016,4,28,9,45,911.5,103.5,2.95,18.5,815.0,1003.95,755.66
2016,4,28,10,0,930.0,100.0,3.0,19.0,852.0,1014.21,760.19
2016,4,28,10,15,936.5,101.5,3.05,19.0,880.5,1014.08,759.4
2016,4,28,10,30,943.0,103.0,3.1,19.0,909.0,1009.81,756.07
2016,4,28,10,45,947.0,104.5,3.15,19.5,930.0,999.01,747.13
2016,4,28,11,0,951.0,106.0,3.2,20.0,951.0,984.12,735.64
2016,4,28,11,15,953.5,106.5,3.25,20.0,964.5,962.9,721.42
2016,4,28,11,30,956.0,107.0,3.3,20.0,978.0,937.81,704.67
2016,4,28,11,45,956.5,108.0,3.35,20.5,983.5,907.75,683.22
2016,4,28,12,0,957.0,109.0,3.4,21.0,989.0,874.17,659.39
2016,4,28,12,15,957.0,108.5,3.5,21.0,986.0,835.58,633.56
2016,4,28,12,30,957.0,108.0,3.6,21.0,983.0,793.89,604.5
2016,4,28,12,45,954.5,108.0,3.7,21.5,972.5,747.96,569.51
2016,4,28,13,0,952.0,108.0,3.8,22.0,962.0,699.49,531.88
2016,4,28,13,15,948.5,107.0,3.85,22.0,943.5,647.31,491.43
2016,4,28,13,30,945.0,106.0,3.9,22.0,925.0,593.1,448.24
2016,4,28,13,45,938.5,105.5,3.95,22.0,899.0,536.03,401.54
2016,4,28,14,0,932.0,105.0,4.0,22.0,873.0,477.69,352.4
2016,4,28,14,15,924.5,103.5,4.0,21.5,840.5,417.25,300.85
2016,4,28,14,30,917.0,102.0,4.0,21.0,808.0,356.18,247.68
2016,4,28,14,45,905.0,100.5,4.05,21.0,768.5,293.64,193.15
2016,4,28,15,0,893.0,99.0,4.1,21.0,729.0,231.52,141.43
2016,4,28,15,15,879.5,96.5,4.1,20.5,684.5,169.24,96.83
2016,4,28,15,30,866.0,94.0,4.1,20.0,640.0,108.09,68.37
2016,4,28,15,45,843.0,92.5,4.1,20.0,590.5,78.18,61.55
2016,4,28,16,0,820.0,91.0,4.1,20.0,541.0,77.22,60.96
2016,4,28,16,15,795.5,87.0,4.05,19.0,489.5,74.5,59.08
2016,4,28,16,30,771.0,83.0,4.0,18.0,438.0,71.68,57.08
2016,4,28,16,45,729.5,80.0,3.95,17.5,383.5,69.23,55.26
2016,4,28,17,0,688.0,77.0,3.9,17.0,329.0,61.68,48.91
2016,4,28,17,15,639.0,71.0,3.75,16.0,276.0,57.17,45.21
2016,4,28,17,30,590.0,65.0,3.6,15.0,223.0,52.65,41.35
2016,4,28,17,45,506.5,57.5,3.5,14.5,172.0,46.63,35.9
2016,4,28,18,0,423.0,50.0,3.4,14.0,121.0,40.72,30.31
2016,4,28,18,15,307.5,37.5,3.2,13.0,79.5,30.57,20.73
2016,4,28,18,30,192.0,25.0,3.0,12.0,38.0,19.1,7.19
2016,4,28,18,45,96.0,12.5,2.85,11.5,19.0,9.83,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.4,9.0,8.5,6.69,0.0
2016,4,29,5,30,0.0,17.0,2.4,9.0,17.0,13.87,0.0
2016,4,29,5,45,99.5,37.5,2.45,9.5,51.5,106.65,79.17
2016,4,29,6,0,199.0,58.0,2.5,10.0,86.0,186.66,152.39
2016,4,29,6,15,281.0,74.5,2.55,10.0,132.0,272.71,228.29
2016,4,29,6,30,363.0,91.0,2.6,10.0,178.0,356.33,300.89
2016,4,29,6,45,432.0,101.0,2.65,10.5,229.5,430.85,363.45
2016,4,29,7,0,501.0,111.0,2.7,11.0,281.0,510.39,427.81
2016,4,29,7,15,545.0,120.0,2.7,11.0,333.0,574.05,477.9
2016,4,29,7,30,589.0,129.0,2.7,11.0,385.0,647.0,533.46
2016,4,29,7,45,627.5,134.0,2.75,11.5,437.0,705.74,575.86
2016,4,29,8,0,666.0,139.0,2.8,12.0,489.0,764.01,616.27
2016,4,29,8,15,690.5,144.5,2.8,12.0,537.5,809.52,647.31
2016,4,29,8,30,715.0,150.0,2.8,12.0,586.0,853.08,676.57
2016,4,29,8,45,737.0,152.5,2.85,12.5,631.5,888.8,698.98
2016,4,29,9,0,759.0,155.0,2.9,13.0,677.0,921.79,719.31
2016,4,29,9,15,773.0,158.5,2.9,13.0,716.5,945.24,733.78
2016,4,29,9,30,787.0,162.0,2.9,13.0,756.0,956.37,739.82
2016,4,29,9,45,818.0,153.0,2.95,13.5,794.5,976.98,751.67
2016,4,29,10,0,849.0,144.0,3.0,14.0,833.0,993.52,760.66
2016,4,29,10,15,856.5,145.5,3.0,14.5,860.5,994.08,758.43
2016,4,29,10,30,864.0,147.0,3.0,15.0,888.0,990.64,753.78
2016,4,29,10,45,870.0,147.5,3.0,15.5,908.5,965.31,734.41
2016,4,29,11,0,876.0,148.0,3.0,16.0,929.0,951.8,723.46
2016,4,29,11,15,879.0,149.0,3.15,16.5,942.0,932.23,709.52
2016,4,29,11,30,882.0,150.0,3.3,17.0,955.0,909.04,693.1
2016,4,29,11,45,882.5,151.0,3.5,17.5,960.0,880.24,673.06
2016,4,29,12,0,883.0,152.0,3.7,18.0,965.0,848.22,650.63
2016,4,29,12,15,883.0,151.5,3.8,18.0,963.0,811.59,625.03
2016,4,29,12,30,883.0,151.0,3.9,18.0,961.0,772.15,595.94
2016,4,29,12,45,883.0,149.0,4.05,18.0,951.0,728.94,563.64
2016,4,29,13,0,883.0,147.0,4.2,18.0,941.0,683.26,528.61
2016,4,29,13,15,879.0,146.0,4.2,18.0,923.0,633.64,489.19
2016,4,29,13,30,875.0,145.0,4.2,18.0,905.0,582.23,447.35
2016,4,29,13,45,868.0,144.0,4.25,18.0,879.5,529.97,403.72
2016,4,29,14,0,861.0,143.0,4.3,18.0,854.0,473.06,355.31
2016,4,29,14,15,852.0,140.5,4.3,18.0,822.0,413.6,303.64
2016,4,29,14,30,843.0,138.0,4.3,18.0,790.0,353.93,250.97
2016,4,29,14,45,770.5,155.5,4.35,18.0,728.5,292.92,199.9
2016,4,29,15,0,698.0,173.0,4.4,18.0,667.0,232.84,152.54
2016,4,29,15,15,743.0,149.5,4.35,17.5,646.0,173.32,106.8
2016,4,29,15,30,788.0,126.0,4.3,17.0,625.0,115.85,77.36
2016,4,29,15,45,607.5,162.5,4.25,17.0,529.5,109.44,89.16
2016,4,29,16,0,427.0,199.0,4.2,17.0,434.0,127.48,104.92
2016,4,29,16,15,555.5,154.0,4.1,16.5,430.0,105.65,86.63
2016,4,29,16,30,684.0,109.0,4.0,16.0,426.0,81.92,66.46
2016,4,29,16,45,648.0,102.5,3.95,15.5,373.5,78.03,63.43
2016,4,29,17,0,612.0,96.0,3.9,15.0,321.0,74.05,60.23
2016,4,29,17,15,559.5,88.0,3.7,14.5,269.0,68.63,55.65
2016,4,29,17,30,507.0,80.0,3.5,14.0,217.0,63.15,50.87
2016,4,29,17,45,433.0,69.0,3.3,13.5,168.0,52.15,40.97
2016,4,29,18,0,359.0,58.0,3.1,13.0,119.0,43.81,33.2
2016,4,29,18,15,248.5,43.0,2.95,12.5,78.5,32.43,22.46
2016,4,29,18,30,138.0,28.0,2.8,12.0,38.0,21.1,9.23
2016,4,29,18,45,69.0,14.0,2.7,11.5,19.0,11.02,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,2.4,9.5,11.5,29.36,0.0
2016,4,30,5,30,127.0,17.0,2.6,10.0,23.0,85.32,0.0
2016,4,30,5,45,251.5,31.0,2.8,10.5,61.5,181.04,138.3
2016,4,30,6,0,376.0,45.0,3.0,11.0,100.0,275.9,225.94
2016,4,30,6,15,459.5,55.0,3.25,11.5,149.0,356.3,297.48
2016,4,30,6,30,543.0,65.0,3.5,12.0,198.0,443.93,372.8
2016,4,30,6,45,598.5,72.0,3.75,13.0,251.0,515.8,432.0
2016,4,30,7,0,654.0,79.0,4.0,14.0,304.0,590.65,491.2
2016,4,30,7,15,692.5,85.0,4.15,14.5,357.5,653.83,538.9
2016,4,30,7,30,731.0,91.0,4.3,15.0,411.0,717.5,585.39
2016,4,30,7,45,760.0,95.0,4.5,15.5,464.0,766.2,619.83
2016,4,30,8,0,789.0,99.0,4.7,16.0,517.0,818.56,656.48
2016,4,30,8,15,810.0,102.5,4.7,16.5,566.5,861.6,684.45
2016,4,30,8,30,831.0,106.0,4.7,17.0,616.0,902.21,710.24
2016,4,30,8,45,848.0,108.5,4.7,17.5,661.5,935.25,730.28
2016,4,30,9,0,865.0,111.0,4.7,18.0,707.0,965.13,747.92
2016,4,30,9,15,876.5,113.5,4.7,18.0,747.5,973.54,751.93
2016,4,30,9,30,888.0,116.0,4.7,18.0,788.0,990.67,762.33
2016,4,30,9,45,904.5,113.5,4.75,18.5,824.0,1003.69,768.81
2016,4,30,10,0,921.0,111.0,4.8,19.0,860.0,1012.87,772.78
2016,4,30,10,15,927.0,112.0,4.8,19.0,887.5,1011.51,770.72
2016,4,30,10,30,933.0,113.0,4.8,19.0,915.0,1006.07,766.08
2016,4,30,10,45,937.5,113.5,4.8,19.5,935.5,994.65,756.01
2016,4,30,11,0,942.0,114.0,4.8,20.0,956.0,979.21,743.36
2016,4,30,11,15,944.0,114.5,4.75,20.0,968.5,957.55,727.66
2016,4,30,11,30,946.0,115.0,4.7,20.0,981.0,932.1,709.47
2016,4,30,11,45,947.5,115.0,4.7,20.5,986.0,902.13,687.21
2016,4,30,12,0,949.0,115.0,4.7,21.0,991.0,868.68,662.59
2016,4,30,12,15,948.0,114.5,4.65,21.0,987.5,829.57,634.98
2016,4,30,12,30,947.0,114.0,4.6,21.0,984.0,787.48,603.98
2016,4,30,12,45,945.5,113.0,4.55,21.5,973.0,741.87,568.05
2016,4,30,13,0,944.0,112.0,4.5,22.0,962.0,693.69,529.65
2016,4,30,13,15,939.5,111.0,4.45,22.0,943.5,641.39,488.41
2016,4,30,13,30,935.0,110.0,4.4,22.0,925.0,587.21,444.67
2016,4,30,13,45,931.5,107.5,4.35,22.5,899.0,530.73,397.17
2016,4,30,14,0,928.0,105.0,4.3,23.0,873.0,472.74,347.36
2016,4,30,14,15,920.0,103.5,4.2,23.0,840.5,412.54,295.4
2016,4,30,14,30,912.0,102.0,4.1,23.0,808.0,351.78,242.21
2016,4,30,14,45,902.5,99.5,4.05,23.0,769.5,289.68,188.37
2016,4,30,15,0,893.0,97.0,4.0,23.0,731.0,227.73,137.26
2016,4,30,15,15,879.5,94.5,3.9,23.0,687.0,165.71,93.41
2016,4,30,15,30,866.0,92.0,3.8,23.0,643.0,104.82,66.04
2016,4,30,15,45,850.0,88.5,3.7,23.0,595.0,83.99,65.68
2016,4,30,16,0,834.0,85.0,3.6,23.0,547.0,73.46,57.01
2016,4,30,16,15,810.5,81.5,3.4,22.5,495.0,70.95,55.19
2016,4,30,16,30,787.0,78.0,3.2,22.0,443.0,68.35,53.29
2016,4,30,16,45,756.5,73.0,3.0,21.5,390.0,64.46,50.23
2016,4,30,17,0,726.0,68.0,2.8,21.0,337.0,60.46,47.04
2016,4,30,17,15,680.0,63.0,2.6,20.0,284.0,56.17,43.59
2016,4,30,17,30,634.0,58.0,2.4,19.0,231.0,47.88,36.51
2016,4,30,17,45,565.5,50.5,2.2,18.5,180.5,41.73,31.05
2016,4,30,18,0,497.0,43.0,2.0,18.0,130.0,35.59,25.41
2016,4,30,18,15,383.5,33.5,1.95,17.5,87.0,27.6,17.93
2016,4,30,18,30,270.0,24.0,1.9,17.0,44.0,19.73,8.54
2016,4,30,18,45,135.0,12.0,1.85,16.5,22.0,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,77.0,9.0,0.55,10.5,13.0,34.5,0.0
2016,5,1,5,30,154.0,18.0,0.4,11.0,26.0,100.97,10.05
2016,5,1,5,45,283.0,30.0,0.3,12.0,64.5,194.37,147.72
2016,5,1,6,0,412.0,42.0,0.2,13.0,103.0,291.24,232.5
2016,5,1,6,15,492.0,50.5,0.3,13.5,152.0,369.39,298.75
2016,5,1,6,30,572.0,59.0,0.4,14.0,201.0,454.4,367.88
2016,5,1,6,45,624.5,65.5,0.5,14.5,253.5,524.59,422.83
2016,5,1,7,0,677.0,72.0,0.6,15.0,306.0,597.54,477.65
2016,5,1,7,15,713.0,77.0,0.65,16.0,359.5,654.48,515.9
2016,5,1,7,30,749.0,82.0,0.7,17.0,413.0,715.69,555.8
2016,5,1,7,45,775.5,86.0,0.8,18.0,465.0,767.54,588.53
2016,5,1,8,0,802.0,90.0,0.9,19.0,517.0,818.0,619.57
2016,5,1,8,15,822.0,93.0,0.85,19.5,566.0,859.75,642.9
2016,5,1,8,30,842.0,96.0,0.8,20.0,615.0,899.04,664.1
2016,5,1,8,45,857.0,99.0,0.8,21.0,660.0,919.58,672.46
2016,5,1,9,0,872.0,102.0,0.8,22.0,705.0,947.81,685.89
2016,5,1,9,15,883.0,104.0,0.75,22.0,745.0,967.75,695.47
2016,5,1,9,30,894.0,106.0,0.7,22.0,785.0,984.04,702.87
2016,5,1,9,45,901.5,108.5,0.7,22.5,819.0,993.67,705.97
2016,5,1,10,0,909.0,111.0,0.7,23.0,853.0,999.34,706.84
2016,5,1,10,15,915.0,112.5,0.8,23.5,880.5,998.52,706.07
2016,5,1,10,30,921.0,114.0,0.9,24.0,908.0,993.65,702.96
2016,5,1,10,45,924.5,115.5,1.0,24.5,928.0,982.39,695.97
2016,5,1,11,0,928.0,117.0,1.1,25.0,948.0,967.14,686.57
2016,5,1,11,15,930.5,117.5,1.25,25.0,961.0,946.18,675.69
2016,5,1,11,30,933.0,118.0,1.4,25.0,974.0,921.46,662.19
2016,5,1,11,45,933.0,119.0,1.55,25.0,978.5,891.44,644.99
2016,5,1,12,0,933.0,120.0,1.7,25.0,983.0,858.06,625.25
2016,5,1,12,15,932.0,119.5,1.8,25.0,979.5,819.48,601.19
2016,5,1,12,30,931.0,119.0,1.9,25.0,976.0,778.0,573.44
2016,5,1,12,45,928.5,118.5,2.05,25.5,965.0,732.77,541.16
2016,5,1,13,0,926.0,118.0,2.2,26.0,954.0,685.11,506.18
2016,5,1,13,15,922.0,117.0,2.3,26.0,935.5,633.96,468.31
2016,5,1,13,30,918.0,116.0,2.4,26.0,917.0,580.94,427.74
2016,5,1,13,45,910.5,116.0,2.55,26.0,891.0,525.29,383.94
2016,5,1,14,0,903.0,116.0,2.7,26.0,865.0,468.54,337.73
2016,5,1,14,15,894.5,114.0,2.75,25.5,832.5,409.19,288.59
2016,5,1,14,30,886.0,112.0,2.8,25.0,800.0,349.4,237.98
2016,5,1,14,45,873.5,110.5,2.85,25.0,761.0,288.77,186.48
2016,5,1,15,0,861.0,109.0,2.9,25.0,722.0,228.63,137.84
2016,5,1,15,15,846.5,106.5,2.9,24.5,678.0,161.29,90.63
2016,5,1,15,30,832.0,104.0,2.9,24.0,634.0,101.48,64.06
2016,5,1,15,45,810.0,101.5,2.95,24.0,585.5,83.11,64.64
2016,5,1,16,0,788.0,99.0,3.0,24.0,537.0,81.78,63.75
2016,5,1,16,15,763.0,95.0,2.9,23.5,486.0,79.3,62.01
2016,5,1,16,30,738.0,91.0,2.8,23.0,435.0,70.87,55.19
2016,5,1,16,45,699.5,86.5,2.75,22.5,382.0,67.79,52.87
2016,5,1,17,0,661.0,82.0,2.7,22.0,329.0,64.7,50.48
2016,5,1,17,15,612.0,75.5,2.45,21.0,276.5,59.99,46.72
2016,5,1,17,30,563.0,69.0,2.2,20.0,224.0,55.26,42.78
2016,5,1,17,45,487.0,60.5,1.95,19.0,174.5,48.68,37.05
2016,5,1,18,0,411.0,52.0,1.7,18.0,125.0,42.11,31.1
2016,5,1,18,15,302.5,39.5,1.6,17.0,83.5,32.06,21.83
2016,5,1,18,30,194.0,27.0,1.5,16.0,42.0,20.59,9.68
2016,5,1,18,45,97.0,13.5,1.45,15.5,21.0,10.62,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.0,1.05,9.5,13.0,25.8,0.0
2016,5,2,5,30,101.0,20.0,1.2,10.0,26.0,79.72,18.6
2016,5,2,5,45,215.0,35.5,1.35,11.0,63.5,165.65,127.78
2016,5,2,6,0,329.0,51.0,1.5,12.0,101.0,253.92,206.64
2016,5,2,6,15,409.0,62.0,1.5,12.5,148.5,332.87,275.04
2016,5,2,6,30,489.0,73.0,1.5,13.0,196.0,416.89,345.18
2016,5,2,6,45,541.0,81.5,1.55,13.5,247.0,485.68,400.63
2016,5,2,7,0,593.0,90.0,1.6,14.0,298.0,557.22,456.0
2016,5,2,7,15,632.0,97.0,1.5,14.5,350.0,619.49,501.19
2016,5,2,7,30,671.0,104.0,1.4,15.0,402.0,682.38,544.04
2016,5,2,7,45,698.0,110.0,1.35,16.0,453.0,734.33,576.58
2016,5,2,8,0,725.0,116.0,1.3,17.0,504.0,785.17,607.23
2016,5,2,8,15,746.5,120.5,1.25,17.5,552.5,827.91,632.47
2016,5,2,8,30,768.0,125.0,1.2,18.0,601.0,868.49,655.7
2016,5,2,8,45,783.5,129.5,1.2,18.5,645.0,894.8,669.72
2016,5,2,9,0,799.0,134.0,1.2,19.0,689.0,924.28,685.87
2016,5,2,9,15,811.5,137.0,1.2,19.5,728.5,946.07,696.84
2016,5,2,9,30,824.0,140.0,1.2,20.0,768.0,964.33,705.6
2016,5,2,9,45,846.5,135.0,1.25,20.5,804.5,980.2,713.75
2016,5,2,10,0,869.0,130.0,1.3,21.0,841.0,977.92,710.45
2016,5,2,10,15,776.0,190.5,1.25,21.5,841.5,965.02,699.14
2016,5,2,10,30,683.0,251.0,1.2,22.0,842.0,923.24,668.53
2016,5,2,10,45,786.5,193.5,1.15,22.5,888.5,940.02,678.21
2016,5,2,11,0,890.0,136.0,1.1,23.0,935.0,947.8,680.23
2016,5,2,11,15,892.5,137.0,1.1,23.5,947.5,927.71,665.72
2016,5,2,11,30,895.0,138.0,1.1,24.0,960.0,903.99,649.37
2016,5,2,11,45,894.0,139.5,1.1,24.5,964.0,874.27,629.29
2016,5,2,12,0,893.0,141.0,1.1,25.0,968.0,841.37,607.24
2016,5,2,12,15,892.0,140.5,1.2,25.0,965.0,803.92,584.26
2016,5,2,12,30,891.0,140.0,1.3,25.0,962.0,763.71,557.73
2016,5,2,12,45,884.5,142.0,1.4,25.0,950.0,719.07,527.24
2016,5,2,13,0,878.0,144.0,1.5,25.0,938.0,672.41,494.32
2016,5,2,13,15,445.0,197.0,1.6,25.0,599.5,423.29,316.3
2016,5,2,13,30,12.0,250.0,1.7,25.0,261.0,197.52,147.67
2016,5,2,13,45,11.5,243.0,1.85,25.0,253.5,190.29,142.97
2016,5,2,14,0,11.0,236.0,2.0,25.0,246.0,183.15,137.69
2016,5,2,14,15,10.0,227.5,2.1,24.5,236.5,174.83,131.75
2016,5,2,14,30,9.0,219.0,2.2,24.0,227.0,166.68,125.91
2016,5,2,14,45,327.5,209.5,2.35,24.0,444.0,215.93,152.1
2016,5,2,15,0,646.0,200.0,2.5,24.0,661.0,237.72,154.32
2016,5,2,15,15,650.0,181.0,2.55,23.5,620.5,179.64,112.84
2016,5,2,15,30,654.0,162.0,2.6,23.0,580.0,121.26,82.98
2016,5,2,15,45,615.0,164.0,2.7,23.0,534.0,110.17,87.53
2016,5,2,16,0,576.0,166.0,2.8,23.0,488.0,111.85,89.24
2016,5,2,16,15,343.5,182.5,2.8,22.0,369.5,122.25,98.66
2016,5,2,16,30,111.0,199.0,2.8,21.0,251.0,130.86,106.66
2016,5,2,16,45,169.5,172.5,2.85,20.5,241.5,116.86,95.31
2016,5,2,17,0,228.0,146.0,2.9,20.0,232.0,99.51,80.92
2016,5,2,17,15,193.5,129.5,2.85,19.0,194.5,89.06,72.37
2016,5,2,17,30,159.0,113.0,2.8,18.0,157.0,79.35,64.2
2016,5,2,17,45,127.0,91.5,2.75,17.0,122.0,64.96,51.64
2016,5,2,18,0,95.0,70.0,2.7,16.0,87.0,50.35,38.58
2016,5,2,18,15,57.0,48.5,2.55,15.5,58.0,35.49,24.97
2016,5,2,18,30,19.0,27.0,2.4,15.0,29.0,20.4,9.96
2016,5,2,18,45,9.5,13.5,2.25,14.5,14.5,10.62,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,27.0,0.65,11.5,27.0,20.63,11.31
2016,5,3,6,0,0.0,43.0,0.7,12.0,43.0,34.58,23.78
2016,5,3,6,15,0.0,63.5,0.6,12.5,63.5,53.05,39.92
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,71.12,55.47
2016,5,3,6,45,6.5,104.0,0.45,13.5,106.0,92.74,73.84
2016,5,3,7,0,13.0,124.0,0.4,14.0,128.0,114.75,92.13
2016,5,3,7,15,6.5,123.5,0.4,14.0,125.5,106.87,85.07
2016,5,3,7,30,0.0,123.0,0.4,14.0,123.0,99.58,78.54
2016,5,3,7,45,152.5,170.5,0.45,14.5,252.5,300.27,244.82
2016,5,3,8,0,305.0,218.0,0.5,15.0,382.0,505.03,400.39
2016,5,3,8,15,241.0,250.5,0.6,15.5,387.5,489.99,384.04
2016,5,3,8,30,177.0,283.0,0.7,16.0,393.0,449.1,351.24
2016,5,3,8,45,314.0,272.0,0.85,16.5,484.5,584.99,453.55
2016,5,3,9,0,451.0,261.0,1.0,17.0,576.0,725.63,553.13
2016,5,3,9,15,386.5,302.0,1.05,17.5,582.5,687.32,521.67
2016,5,3,9,30,322.0,343.0,1.1,18.0,589.0,667.08,504.35
2016,5,3,9,45,286.5,368.5,1.2,18.5,594.5,655.58,494.39
2016,5,3,10,0,251.0,394.0,1.3,19.0,600.0,641.89,482.81
2016,5,3,10,15,344.0,374.0,1.25,19.5,666.5,703.76,526.13
2016,5,3,10,30,437.0,354.0,1.2,20.0,733.0,781.04,577.34
2016,5,3,10,45,297.5,404.0,1.2,20.5,665.0,669.9,496.31
2016,5,3,11,0,158.0,454.0,1.2,21.0,597.0,560.28,416.43
2016,5,3,11,15,159.0,461.0,1.15,21.0,606.0,557.58,414.74
2016,5,3,11,30,160.0,468.0,1.1,21.0,615.0,553.64,411.28
2016,5,3,11,45,292.0,432.0,1.1,21.5,702.5,632.54,467.8
2016,5,3,12,0,424.0,396.0,1.1,22.0,790.0,697.82,512.4
2016,5,3,12,15,362.0,422.0,1.1,22.0,758.0,639.12,470.17
2016,5,3,12,30,300.0,448.0,1.1,22.0,726.0,591.82,436.45
