Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,302.0,441.5,1.1,22.0,719.0,565.32,417.96
2016,5,3,13,0,304.0,435.0,1.1,22.0,712.0,537.92,398.32
2016,5,3,13,15,290.0,429.5,1.2,22.0,689.0,501.17,372.21
2016,5,3,13,30,276.0,424.0,1.3,22.0,666.0,465.25,346.21
2016,5,3,13,45,402.5,366.0,1.4,22.0,707.5,460.7,341.7
2016,5,3,14,0,529.0,308.0,1.5,22.0,749.0,442.45,324.87
2016,5,3,14,15,546.0,286.0,1.6,21.5,726.0,395.17,287.05
2016,5,3,14,30,563.0,264.0,1.7,21.0,703.0,345.79,246.55
2016,5,3,14,45,500.0,270.0,1.8,21.0,646.0,292.78,205.3
2016,5,3,15,0,437.0,276.0,1.9,21.0,589.0,246.64,171.27
2016,5,3,15,15,291.5,285.5,2.0,20.5,489.0,206.72,148.86
2016,5,3,15,30,146.0,295.0,2.1,20.0,389.0,186.52,142.92
2016,5,3,15,45,336.0,233.5,2.25,20.0,427.5,148.39,120.47
2016,5,3,16,0,526.0,172.0,2.4,20.0,466.0,114.04,92.06
2016,5,3,16,15,335.0,186.5,2.45,19.5,367.5,124.28,101.3
2016,5,3,16,30,144.0,201.0,2.5,19.0,269.0,132.61,108.93
2016,5,3,16,45,179.0,175.0,2.55,18.5,249.5,118.43,97.37
2016,5,3,17,0,214.0,149.0,2.6,18.0,230.0,101.03,82.85
2016,5,3,17,15,179.5,132.0,2.5,17.5,193.0,92.06,75.39
2016,5,3,17,30,145.0,115.0,2.4,17.0,156.0,80.39,65.36
2016,5,3,17,45,118.0,92.5,2.3,16.5,121.5,65.54,52.27
2016,5,3,18,0,91.0,70.0,2.2,16.0,87.0,50.41,38.67
2016,5,3,18,15,54.0,49.0,2.0,15.5,58.0,35.86,25.35
2016,5,3,18,30,17.0,28.0,1.8,15.0,29.0,21.12,10.83
2016,5,3,18,45,8.5,14.0,1.6,14.5,14.5,11.02,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,12.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.0,12.0,13.0,9.89,0.0
2016,5,4,5,45,0.0,32.0,2.1,12.0,32.0,25.95,15.69
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,43.28,31.13
2016,5,4,6,15,10.5,73.0,2.2,12.0,75.5,69.36,54.06
2016,5,4,6,30,21.0,95.0,2.2,12.0,100.0,105.1,85.13
2016,5,4,6,45,34.5,115.5,2.2,12.5,127.0,134.25,110.1
2016,5,4,7,0,48.0,136.0,2.2,13.0,154.0,164.34,135.37
2016,5,4,7,15,212.0,148.0,2.15,13.0,242.0,330.87,275.94
2016,5,4,7,30,376.0,160.0,2.1,13.0,330.0,498.95,410.59
2016,5,4,7,45,323.0,193.0,2.1,13.5,351.0,484.07,395.0
2016,5,4,8,0,270.0,226.0,2.1,14.0,372.0,483.03,390.82
2016,5,4,8,15,246.5,253.0,2.0,14.0,395.5,496.59,398.83
2016,5,4,8,30,223.0,280.0,1.9,14.0,419.0,486.47,388.99
2016,5,4,8,45,245.5,298.5,1.8,14.5,462.0,549.13,433.97
2016,5,4,9,0,268.0,317.0,1.7,15.0,505.0,590.12,461.63
2016,5,4,9,15,264.5,338.0,1.6,15.0,532.0,608.01,472.29
2016,5,4,9,30,261.0,359.0,1.5,15.0,559.0,624.07,481.7
2016,5,4,9,45,148.5,349.0,1.4,15.5,464.0,480.84,372.7
2016,5,4,10,0,36.0,339.0,1.3,16.0,369.0,338.1,262.02
2016,5,4,10,15,62.0,378.5,1.3,16.0,432.0,397.77,308.07
2016,5,4,10,30,88.0,418.0,1.3,16.0,495.0,455.94,350.91
2016,5,4,10,45,148.0,435.5,1.3,16.5,568.0,541.62,413.05
2016,5,4,11,0,208.0,453.0,1.3,17.0,641.0,603.66,456.57
2016,5,4,11,15,318.5,422.0,1.4,17.0,714.0,678.08,511.11
2016,5,4,11,30,429.0,391.0,1.5,17.0,787.0,741.51,556.85
2016,5,4,11,45,390.0,412.0,1.65,17.5,774.0,694.94,522.91
2016,5,4,12,0,351.0,433.0,1.8,18.0,761.0,660.48,497.8
2016,5,4,12,15,386.0,414.0,1.85,18.0,773.5,649.35,490.76
2016,5,4,12,30,421.0,395.0,1.9,18.0,786.0,640.91,485.0
2016,5,4,12,45,438.5,385.5,2.0,18.5,788.0,617.23,467.2
2016,5,4,13,0,456.0,376.0,2.1,19.0,790.0,590.93,447.16
2016,5,4,13,15,448.0,368.0,2.15,19.0,768.0,548.41,415.38
2016,5,4,13,30,440.0,360.0,2.2,19.0,746.0,505.87,382.96
2016,5,4,13,45,440.5,348.0,2.3,19.5,725.0,464.8,350.32
2016,5,4,14,0,441.0,336.0,2.4,20.0,704.0,423.24,316.51
2016,5,4,14,15,458.5,314.5,2.5,20.0,685.0,381.27,281.91
2016,5,4,14,30,476.0,293.0,2.6,20.0,666.0,337.25,244.85
2016,5,4,14,45,500.5,268.0,2.75,20.0,642.5,290.73,205.35
2016,5,4,15,0,525.0,243.0,2.9,20.0,619.0,241.48,164.77
2016,5,4,15,15,506.5,232.5,2.95,19.5,577.5,193.26,131.16
2016,5,4,15,30,488.0,222.0,3.0,19.0,536.0,147.42,108.31
2016,5,4,15,45,446.5,215.5,3.05,19.0,486.5,134.76,109.67
2016,5,4,16,0,405.0,209.0,3.1,19.0,437.0,132.16,107.85
2016,5,4,16,15,446.0,178.5,3.15,18.5,408.0,117.34,95.81
2016,5,4,16,30,487.0,148.0,3.2,18.0,379.0,101.39,82.65
2016,5,4,16,45,395.0,143.5,3.3,17.5,317.0,97.91,80.11
2016,5,4,17,0,303.0,139.0,3.4,17.0,255.0,96.66,79.43
2016,5,4,17,15,253.5,127.0,3.3,16.5,214.0,88.48,72.59
2016,5,4,17,30,204.0,115.0,3.2,16.0,173.0,80.15,65.44
2016,5,4,17,45,168.0,94.0,3.15,15.5,135.0,66.37,53.24
2016,5,4,18,0,132.0,73.0,3.1,15.0,97.0,52.6,40.78
2016,5,4,18,15,85.0,51.5,2.9,14.5,65.0,37.66,27.06
2016,5,4,18,30,38.0,30.0,2.7,14.0,33.0,22.52,12.27
2016,5,4,18,45,19.0,15.0,2.55,13.5,16.5,11.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,7.47,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,14.51,2.6
2016,5,5,5,45,29.5,40.0,1.85,11.5,44.5,54.16,39.13
2016,5,5,6,0,59.0,61.0,2.1,12.0,70.0,101.75,80.94
2016,5,5,6,15,83.5,83.5,2.15,12.0,102.0,142.34,116.84
2016,5,5,6,30,108.0,106.0,2.2,12.0,134.0,184.54,153.65
2016,5,5,6,45,139.5,124.0,2.3,12.5,169.0,227.43,190.22
2016,5,5,7,0,171.0,142.0,2.4,13.0,204.0,272.86,228.0
2016,5,5,7,15,97.5,154.5,2.4,13.0,191.0,235.03,194.68
2016,5,5,7,30,24.0,167.0,2.4,13.0,178.0,160.73,130.76
2016,5,5,7,45,12.0,100.0,2.45,13.5,105.5,87.9,69.3
2016,5,5,8,0,0.0,33.0,2.5,14.0,33.0,25.25,15.8
2016,5,5,8,15,0.0,78.0,2.5,14.0,78.0,60.01,45.03
2016,5,5,8,30,0.0,123.0,2.5,14.0,123.0,96.59,75.31
2016,5,5,8,45,189.5,206.5,2.55,14.5,340.0,397.69,322.95
2016,5,5,9,0,379.0,290.0,2.6,15.0,557.0,664.29,524.62
2016,5,5,9,15,266.5,330.5,2.6,15.5,523.5,600.94,470.72
2016,5,5,9,30,154.0,371.0,2.6,16.0,490.0,511.52,399.74
2016,5,5,9,45,86.0,329.5,2.6,16.5,397.0,379.2,297.58
2016,5,5,10,0,18.0,288.0,2.6,17.0,304.0,252.89,197.47
2016,5,5,10,15,61.5,357.0,2.6,17.0,411.0,375.87,293.62
2016,5,5,10,30,105.0,426.0,2.6,17.0,518.0,478.95,371.05
2016,5,5,10,45,185.5,435.0,2.6,17.5,601.5,574.81,441.82
2016,5,5,11,0,266.0,444.0,2.6,18.0,685.0,663.97,505.57
2016,5,5,11,15,269.0,450.0,2.6,18.0,696.5,658.48,500.51
2016,5,5,11,30,272.0,456.0,2.6,18.0,708.0,651.1,494.81
2016,5,5,11,45,145.5,389.5,2.6,18.5,524.5,459.96,353.14
2016,5,5,12,0,19.0,323.0,2.6,19.0,341.0,270.51,207.83
2016,5,5,12,15,29.5,361.5,2.6,19.0,389.5,316.73,243.81
2016,5,5,12,30,40.0,400.0,2.6,19.0,438.0,350.19,269.0
2016,5,5,12,45,24.5,299.5,2.65,19.0,322.5,254.02,195.64
2016,5,5,13,0,9.0,199.0,2.7,19.0,207.0,159.58,122.28
2016,5,5,13,15,6.5,181.5,2.7,19.0,188.0,143.76,109.98
2016,5,5,13,30,4.0,164.0,2.7,19.0,169.0,128.37,97.85
2016,5,5,13,45,5.5,178.0,2.7,19.0,183.5,138.97,106.37
2016,5,5,14,0,7.0,192.0,2.7,19.0,198.0,149.12,114.47
2016,5,5,14,15,7.5,203.0,2.65,18.5,209.5,156.17,120.36
2016,5,5,14,30,8.0,214.0,2.6,18.0,221.0,162.76,125.92
2016,5,5,14,45,7.0,203.5,2.6,18.0,209.5,153.51,118.76
2016,5,5,15,0,6.0,193.0,2.6,18.0,198.0,144.46,111.81
2016,5,5,15,15,39.5,238.5,2.6,17.5,264.5,168.04,129.96
2016,5,5,15,30,73.0,284.0,2.6,17.0,331.0,186.21,145.65
2016,5,5,15,45,44.0,240.5,2.65,17.0,268.0,159.82,131.57
2016,5,5,16,0,15.0,197.0,2.7,17.0,205.0,141.15,116.23
2016,5,5,16,15,29.5,192.5,2.6,16.5,207.0,131.46,108.58
2016,5,5,16,30,44.0,188.0,2.5,16.0,209.0,127.93,106.14
2016,5,5,16,45,38.0,167.5,2.45,16.0,184.0,115.06,95.37
2016,5,5,17,0,32.0,147.0,2.4,16.0,159.0,101.95,84.27
2016,5,5,17,15,26.0,125.5,2.15,15.5,134.0,88.03,72.44
2016,5,5,17,30,20.0,104.0,1.9,15.0,109.0,75.29,61.39
2016,5,5,17,45,10.5,83.0,1.65,14.5,85.5,60.51,48.29
2016,5,5,18,0,1.0,62.0,1.4,14.0,62.0,45.66,34.87
2016,5,5,18,15,0.5,42.5,1.25,13.5,42.5,31.74,22.11
2016,5,5,18,30,0.0,23.0,1.1,13.0,23.0,17.56,8.6
2016,5,5,18,45,0.0,11.5,1.0,13.0,11.5,8.76,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.5,11.5,1.35,10.0,12.5,13.79,0.0
2016,5,6,5,30,27.0,23.0,1.5,10.0,25.0,38.79,18.34
2016,5,6,5,45,77.5,44.0,1.65,10.5,55.5,90.09,69.09
2016,5,6,6,0,128.0,65.0,1.8,11.0,86.0,152.73,124.36
2016,5,6,6,15,171.0,85.5,1.75,11.0,124.5,205.63,171.11
2016,5,6,6,30,214.0,106.0,1.7,11.0,163.0,262.18,220.0
2016,5,6,6,45,267.5,117.0,1.7,11.5,203.5,317.48,266.5
2016,5,6,7,0,321.0,128.0,1.7,12.0,244.0,377.26,315.21
2016,5,6,7,15,160.5,114.5,1.7,12.0,172.5,251.69,210.07
2016,5,6,7,30,0.0,101.0,1.7,12.0,101.0,79.42,62.1
2016,5,6,7,45,46.5,168.5,1.7,12.5,194.0,192.11,157.49
2016,5,6,8,0,93.0,236.0,1.7,13.0,287.0,303.06,247.11
2016,5,6,8,15,46.5,184.5,1.75,13.0,210.0,206.61,167.35
2016,5,6,8,30,0.0,133.0,1.8,13.0,133.0,105.05,82.33
2016,5,6,8,45,0.0,110.5,1.85,13.5,110.5,86.01,66.38
2016,5,6,9,0,0.0,88.0,1.9,14.0,88.0,67.92,51.13
2016,5,6,9,15,0.0,67.0,1.95,14.0,67.0,51.67,37.56
2016,5,6,9,30,0.0,46.0,2.0,14.0,46.0,35.46,24.0
2016,5,6,9,45,3.0,115.5,2.05,14.5,118.0,92.98,71.46
2016,5,6,10,0,6.0,185.0,2.1,15.0,190.0,152.9,119.73
2016,5,6,10,15,11.0,235.0,2.1,15.0,244.5,199.27,156.57
2016,5,6,10,30,16.0,285.0,2.1,15.0,299.0,245.69,192.92
2016,5,6,10,45,15.0,279.0,2.15,15.5,292.5,238.46,186.56
2016,5,6,11,0,14.0,273.0,2.2,16.0,286.0,231.36,180.52
2016,5,6,11,15,7.0,193.5,2.15,16.0,200.0,158.95,123.19
2016,5,6,11,30,0.0,114.0,2.1,16.0,114.0,89.02,67.03
2016,5,6,11,45,0.0,100.0,2.1,16.0,100.0,77.94,58.13
2016,5,6,12,0,0.0,86.0,2.1,16.0,86.0,66.93,49.19
2016,5,6,12,15,5.5,160.5,2.05,16.0,166.0,129.39,99.75
2016,5,6,12,30,11.0,235.0,2.0,16.0,246.0,191.07,148.68
2016,5,6,12,45,8.0,201.5,2.0,16.0,209.5,161.8,125.35
2016,5,6,13,0,5.0,168.0,2.0,16.0,173.0,133.19,102.63
2016,5,6,13,15,6.5,185.0,1.95,16.0,191.5,146.4,113.28
2016,5,6,13,30,8.0,202.0,1.9,16.0,210.0,159.16,123.46
2016,5,6,13,45,7.5,199.0,1.85,16.0,206.0,155.58,120.64
2016,5,6,14,0,7.0,196.0,1.8,16.0,202.0,152.04,117.91
2016,5,6,14,15,29.0,269.0,1.8,16.0,292.5,207.17,161.23
2016,5,6,14,30,51.0,342.0,1.8,16.0,383.0,255.12,197.86
2016,5,6,14,45,33.0,292.5,1.8,16.0,318.5,212.25,164.79
2016,5,6,15,0,15.0,243.0,1.8,16.0,254.0,179.54,140.03
2016,5,6,15,15,45.5,264.5,1.7,16.0,294.5,183.47,142.44
2016,5,6,15,30,76.0,286.0,1.6,16.0,335.0,187.25,146.6
2016,5,6,15,45,216.0,254.5,1.55,16.0,379.5,164.03,135.26
2016,5,6,16,0,356.0,223.0,1.5,16.0,424.0,143.99,118.8
2016,5,6,16,15,178.0,166.0,1.35,15.5,266.5,109.16,89.63
2016,5,6,16,30,0.0,109.0,1.2,15.0,109.0,82.12,66.72
2016,5,6,16,45,0.0,91.5,1.1,15.0,91.5,69.53,55.97
2016,5,6,17,0,0.0,74.0,1.0,15.0,74.0,56.78,44.93
2016,5,6,17,15,0.0,62.5,0.85,14.5,62.5,47.9,37.26
2016,5,6,17,30,0.0,51.0,0.7,14.0,51.0,39.02,29.44
2016,5,6,17,45,0.0,40.0,0.55,14.0,40.0,30.55,21.8
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,22.1,14.09
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,15.21,7.74
2016,5,6,18,30,0.0,11.0,0.5,13.0,11.0,8.34,1.21
2016,5,6,18,45,0.0,5.5,0.55,12.5,5.5,4.16,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,6.82,0.0
2016,5,7,5,45,0.0,20.5,1.65,10.5,20.5,15.61,7.41
2016,5,7,6,0,0.0,32.0,1.9,11.0,32.0,24.42,15.29
2016,5,7,6,15,0.0,46.0,1.95,11.0,46.0,35.19,24.83
2016,5,7,6,30,0.0,60.0,2.0,11.0,60.0,46.47,34.72
2016,5,7,6,45,0.0,75.5,2.1,11.5,75.5,59.44,45.84
2016,5,7,7,0,0.0,91.0,2.2,12.0,91.0,72.38,56.74
2016,5,7,7,15,27.0,137.0,2.25,12.5,149.5,146.01,119.5
2016,5,7,7,30,54.0,183.0,2.3,13.0,208.0,215.53,177.07
2016,5,7,7,45,27.0,159.5,2.35,13.5,172.0,166.32,134.84
2016,5,7,8,0,0.0,136.0,2.4,14.0,136.0,108.72,85.71
2016,5,7,8,15,44.0,208.0,2.4,14.0,236.0,228.18,184.89
2016,5,7,8,30,88.0,280.0,2.4,14.0,336.0,341.84,275.62
2016,5,7,8,45,49.5,252.5,2.4,14.5,284.5,275.6,220.62
2016,5,7,9,0,11.0,225.0,2.4,15.0,233.0,194.49,153.97
2016,5,7,9,15,8.0,204.5,2.35,15.5,210.5,172.69,135.97
2016,5,7,9,30,5.0,184.0,2.3,16.0,188.0,151.72,118.55
2016,5,7,9,45,9.5,223.0,2.3,16.5,230.5,188.85,147.9
2016,5,7,10,0,14.0,262.0,2.3,17.0,273.0,226.02,176.69
2016,5,7,10,15,23.5,309.0,2.25,17.0,329.0,293.37,228.86
2016,5,7,10,30,33.0,356.0,2.2,17.0,385.0,343.53,266.82
2016,5,7,10,45,62.0,399.0,2.2,17.5,455.5,406.64,314.14
2016,5,7,11,0,91.0,442.0,2.2,18.0,526.0,467.47,358.61
2016,5,7,11,15,54.0,373.5,2.15,18.0,423.5,366.36,282.05
2016,5,7,11,30,17.0,305.0,2.1,18.0,321.0,257.67,198.74
2016,5,7,11,45,14.5,271.5,2.05,18.5,285.0,226.71,174.74
2016,5,7,12,0,12.0,238.0,2.0,19.0,249.0,196.52,151.0
2016,5,7,12,15,13.0,254.0,1.95,19.0,266.0,208.75,160.52
2016,5,7,12,30,14.0,270.0,1.9,19.0,283.0,220.57,169.59
2016,5,7,12,45,14.0,268.5,1.9,19.0,281.5,217.7,167.34
2016,5,7,13,0,14.0,267.0,1.9,19.0,280.0,214.76,165.1
2016,5,7,13,15,10.5,225.5,1.9,19.0,235.5,179.47,137.72
2016,5,7,13,30,7.0,184.0,1.9,19.0,191.0,145.03,110.83
2016,5,7,13,45,5.0,172.5,1.95,19.0,177.5,134.57,102.72
2016,5,7,14,0,3.0,161.0,2.0,19.0,164.0,124.45,94.82
2016,5,7,14,15,7.5,203.0,2.0,19.0,209.5,156.12,119.97
2016,5,7,14,30,12.0,245.0,2.0,19.0,255.0,185.61,143.11
2016,5,7,14,45,8.0,210.5,2.05,19.0,217.0,158.57,122.07
2016,5,7,15,0,4.0,176.0,2.1,19.0,179.0,132.35,101.68
2016,5,7,15,15,11.5,204.5,2.1,18.5,212.0,150.94,116.79
2016,5,7,15,30,19.0,233.0,2.1,18.0,245.0,166.27,129.77
2016,5,7,15,45,25.0,226.0,2.1,18.0,241.0,160.33,131.36
2016,5,7,16,0,31.0,219.0,2.1,18.0,237.0,147.13,120.68
2016,5,7,16,15,15.5,160.0,2.05,17.5,169.0,117.02,95.73
2016,5,7,16,30,0.0,101.0,2.0,17.0,101.0,76.61,61.44
2016,5,7,16,45,0.0,94.0,1.95,17.0,94.0,71.29,57.07
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,65.93,52.56
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,56.0,44.06
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,45.98,35.33
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,36.34,26.76
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,26.72,18.07
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,18.28,10.35
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,9.87,2.49
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,4.92,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.5,0.85,10.5,18.0,33.32,0.0
2016,5,8,5,30,130.0,27.0,1.0,11.0,36.0,103.63,64.58
2016,5,8,5,45,231.0,41.5,1.15,11.5,74.5,176.28,139.01
2016,5,8,6,0,332.0,56.0,1.3,12.0,113.0,256.82,209.82
2016,5,8,6,15,181.0,77.5,1.35,12.5,110.0,199.28,164.57
2016,5,8,6,30,30.0,99.0,1.4,13.0,107.0,113.46,91.74
2016,5,8,6,45,39.5,120.0,1.45,13.5,133.0,140.83,115.12
2016,5,8,7,0,49.0,141.0,1.5,14.0,159.0,168.74,138.19
2016,5,8,7,15,51.5,162.5,1.45,14.5,184.0,192.49,157.09
2016,5,8,7,30,54.0,184.0,1.4,15.0,209.0,216.13,175.48
2016,5,8,7,45,44.5,199.5,1.4,15.5,222.0,223.15,179.83
2016,5,8,8,0,35.0,215.0,1.4,16.0,235.0,229.51,183.61
2016,5,8,8,15,43.5,240.0,1.4,16.0,266.5,261.13,208.29
2016,5,8,8,30,52.0,265.0,1.4,16.0,298.0,292.77,232.53
2016,5,8,8,45,162.0,293.0,1.45,16.5,405.5,441.32,348.27
2016,5,8,9,0,272.0,321.0,1.5,17.0,513.0,593.6,460.23
2016,5,8,9,15,144.0,292.5,1.55,17.0,394.5,421.55,329.19
2016,5,8,9,30,16.0,264.0,1.6,17.0,276.0,231.7,180.49
2016,5,8,9,45,12.5,238.0,1.7,17.5,248.0,204.54,159.29
2016,5,8,10,0,9.0,212.0,1.8,18.0,220.0,178.33,138.19
2016,5,8,10,15,13.5,255.5,1.9,18.0,267.5,218.88,169.98
2016,5,8,10,30,18.0,299.0,2.0,18.0,315.0,259.27,201.1
2016,5,8,10,45,17.0,296.0,2.1,18.5,311.5,254.44,196.69
2016,5,8,11,0,16.0,293.0,2.2,19.0,308.0,249.66,192.53
2016,5,8,11,15,14.0,271.5,2.3,19.0,285.0,228.75,176.3
2016,5,8,11,30,12.0,250.0,2.4,19.0,262.0,208.3,160.42
2016,5,8,11,45,20.5,312.0,2.5,19.5,331.5,264.42,203.57
2016,5,8,12,0,29.0,374.0,2.6,20.0,401.0,330.74,253.42
2016,5,8,12,15,40.5,398.5,2.65,20.0,436.5,354.43,271.17
2016,5,8,12,30,52.0,423.0,2.7,20.0,472.0,376.0,287.36
2016,5,8,12,45,55.0,417.0,2.8,20.0,468.0,365.75,279.73
2016,5,8,13,0,58.0,411.0,2.9,20.0,464.0,355.16,271.9
2016,5,8,13,15,57.5,403.0,2.9,20.0,455.0,340.74,260.99
2016,5,8,13,30,57.0,395.0,2.9,20.0,446.0,326.36,250.06
2016,5,8,13,45,443.0,273.0,2.95,20.0,647.5,410.77,311.74
2016,5,8,14,0,829.0,151.0,3.0,20.0,849.0,452.57,334.37
2016,5,8,14,15,820.0,148.5,3.0,19.5,817.5,395.7,285.77
2016,5,8,14,30,811.0,146.0,3.0,19.0,786.0,338.69,236.61
2016,5,8,14,45,804.5,140.5,3.0,19.0,749.5,280.31,186.18
2016,5,8,15,0,798.0,135.0,3.0,19.0,713.0,222.02,138.44
2016,5,8,15,15,783.0,131.5,2.95,18.5,671.0,164.47,98.8
2016,5,8,15,30,768.0,128.0,2.9,18.0,629.0,108.48,75.39
2016,5,8,15,45,747.0,124.5,2.9,18.0,582.0,88.62,70.86
2016,5,8,16,0,726.0,121.0,2.9,18.0,535.0,87.37,70.04
2016,5,8,16,15,700.5,115.5,2.85,17.5,485.5,84.67,68.1
2016,5,8,16,30,675.0,110.0,2.8,17.0,436.0,81.84,66.02
2016,5,8,16,45,645.5,102.5,2.8,17.0,385.5,77.44,62.43
2016,5,8,17,0,616.0,95.0,2.8,17.0,335.0,72.86,58.62
2016,5,8,17,15,569.5,87.5,2.75,16.5,284.5,67.86,54.49
2016,5,8,17,30,523.0,80.0,2.7,16.0,234.0,62.78,50.16
2016,5,8,17,45,467.5,69.0,2.65,15.5,186.5,54.78,43.08
2016,5,8,18,0,412.0,58.0,2.6,15.0,139.0,46.6,35.62
2016,5,8,18,15,316.5,46.0,2.45,14.5,97.0,35.04,24.98
2016,5,8,18,30,221.0,34.0,2.3,14.0,55.0,25.81,15.76
2016,5,8,18,45,110.5,17.0,2.2,13.5,27.5,12.96,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,20.0,35.26,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,40.0,109.62,71.55
2016,5,9,5,45,243.5,44.0,2.1,10.5,79.5,184.56,146.87
2016,5,9,6,0,350.0,59.0,2.2,11.0,119.0,268.99,221.52
2016,5,9,6,15,175.0,62.5,2.2,11.0,92.5,176.03,146.69
2016,5,9,6,30,0.0,66.0,2.2,11.0,66.0,51.88,39.29
2016,5,9,6,45,0.0,82.0,2.25,11.5,82.0,65.3,50.87
2016,5,9,7,0,0.0,98.0,2.3,12.0,98.0,78.67,62.09
2016,5,9,7,15,0.0,114.0,2.3,12.5,114.0,92.02,73.09
2016,5,9,7,30,0.0,130.0,2.3,13.0,130.0,105.34,83.88
2016,5,9,7,45,2.0,150.5,2.3,13.5,152.0,124.44,99.38
2016,5,9,8,0,4.0,171.0,2.3,14.0,174.0,143.61,114.72
2016,5,9,8,15,10.5,198.0,2.3,14.5,205.0,172.8,138.17
2016,5,9,8,30,17.0,225.0,2.3,15.0,236.0,202.21,161.4
2016,5,9,8,45,21.5,247.0,2.35,15.5,262.0,225.23,179.15
2016,5,9,9,0,26.0,269.0,2.4,16.0,288.0,248.22,196.66
2016,5,9,9,15,22.5,272.5,2.4,16.0,289.5,246.63,194.75
2016,5,9,9,30,19.0,276.0,2.4,16.0,291.0,245.1,193.01
2016,5,9,9,45,26.0,307.0,2.45,16.5,328.5,298.21,233.9
2016,5,9,10,0,33.0,338.0,2.5,17.0,366.0,332.1,259.16
2016,5,9,10,15,47.5,370.5,2.55,17.5,412.0,373.71,290.27
2016,5,9,10,30,62.0,403.0,2.6,18.0,458.0,414.18,320.01
2016,5,9,10,45,63.5,410.5,2.65,18.5,468.0,417.75,321.63
2016,5,9,11,0,65.0,418.0,2.7,19.0,478.0,420.76,323.02
2016,5,9,11,15,491.0,272.0,2.75,19.0,729.0,703.42,539.95
2016,5,9,11,30,917.0,126.0,2.8,19.0,980.0,899.06,678.96
2016,5,9,11,45,917.5,126.5,2.85,19.5,984.5,869.52,655.95
2016,5,9,12,0,918.0,127.0,2.9,20.0,989.0,836.72,632.69
2016,5,9,12,15,917.5,126.5,2.95,20.0,986.0,799.29,606.91
2016,5,9,12,30,917.0,126.0,3.0,20.0,983.0,759.03,577.5
2016,5,9,12,45,913.0,126.5,3.05,20.5,971.5,714.53,543.29
2016,5,9,13,0,909.0,127.0,3.1,21.0,960.0,667.81,506.74
2016,5,9,13,15,905.0,126.0,3.15,21.0,942.0,617.97,467.96
2016,5,9,13,30,901.0,125.0,3.2,21.0,924.0,566.32,426.64
2016,5,9,13,45,894.0,124.5,3.25,21.0,898.5,512.02,382.04
2016,5,9,14,0,887.0,124.0,3.3,21.0,873.0,456.62,335.25
2016,5,9,14,15,879.0,122.0,3.3,20.5,841.0,399.03,286.1
2016,5,9,14,30,871.0,120.0,3.3,20.0,809.0,340.95,235.71
2016,5,9,14,45,860.5,118.0,3.35,20.0,771.5,282.05,184.74
2016,5,9,15,0,850.0,116.0,3.4,20.0,734.0,217.24,132.02
2016,5,9,15,15,836.5,113.0,3.35,19.5,691.0,157.22,90.83
2016,5,9,15,30,823.0,110.0,3.3,19.0,648.0,98.5,66.83
2016,5,9,15,45,805.5,106.5,3.3,19.0,601.0,85.88,68.26
2016,5,9,16,0,788.0,103.0,3.3,19.0,554.0,84.12,66.99
2016,5,9,16,15,764.0,99.0,3.2,18.5,504.0,81.78,65.34
2016,5,9,16,30,740.0,95.0,3.1,18.0,454.0,73.25,58.32
2016,5,9,16,45,708.0,90.0,3.05,18.0,402.0,70.05,55.75
2016,5,9,17,0,676.0,85.0,3.0,18.0,350.0,66.77,53.08
2016,5,9,17,15,631.5,78.5,2.85,17.0,298.0,62.17,49.39
2016,5,9,17,30,587.0,72.0,2.7,16.0,246.0,57.51,45.51
2016,5,9,17,45,518.5,64.5,2.55,15.5,196.0,51.78,40.44
2016,5,9,18,0,450.0,57.0,2.4,15.0,146.0,46.07,35.18
2016,5,9,18,15,350.5,45.5,2.1,14.5,102.5,36.91,26.65
2016,5,9,18,30,251.0,34.0,1.8,14.0,59.0,25.95,16.04
2016,5,9,18,45,125.5,17.0,1.55,13.5,29.5,13.0,0.0
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,77.0,14.5,1.8,10.0,20.5,38.14,0.0
2016,5,10,5,30,154.0,29.0,1.9,10.0,41.0,116.75,78.71
2016,5,10,5,45,265.0,43.0,2.0,10.5,82.0,192.39,153.45
2016,5,10,6,0,376.0,57.0,2.1,11.0,123.0,279.09,229.87
2016,5,10,6,15,448.5,67.0,2.05,11.5,171.5,355.15,295.69
2016,5,10,6,30,521.0,77.0,2.0,12.0,220.0,434.32,361.75
2016,5,10,6,45,260.5,83.0,1.95,12.5,154.5,285.81,239.41
2016,5,10,7,0,0.0,89.0,1.9,13.0,89.0,70.3,54.46
2016,5,10,7,15,1.5,118.5,1.85,13.5,119.5,97.22,77.21
2016,5,10,7,30,3.0,148.0,1.8,14.0,150.0,124.45,99.52
2016,5,10,7,45,5.0,163.5,1.75,15.0,166.5,138.88,110.69
2016,5,10,8,0,7.0,179.0,1.7,16.0,183.0,153.44,121.78
2016,5,10,8,15,21.5,216.0,1.55,16.5,229.5,199.1,158.32
2016,5,10,8,30,36.0,253.0,1.4,17.0,276.0,264.81,209.55
2016,5,10,8,45,49.0,282.5,1.3,18.0,316.5,304.86,239.03
2016,5,10,9,0,62.0,312.0,1.2,19.0,357.0,344.79,267.73
2016,5,10,9,15,252.0,307.5,1.2,19.5,502.5,558.15,428.41
2016,5,10,9,30,442.0,303.0,1.2,20.0,648.0,751.79,563.33
2016,5,10,9,45,645.0,225.0,1.25,20.5,751.0,873.01,645.48
2016,5,10,10,0,848.0,147.0,1.3,21.0,854.0,974.37,708.98
2016,5,10,10,15,855.0,148.5,1.35,21.5,881.0,974.14,706.02
2016,5,10,10,30,862.0,150.0,1.4,22.0,908.0,969.96,701.99
2016,5,10,10,45,870.0,149.5,1.45,22.5,929.0,945.52,685.19
2016,5,10,11,0,878.0,149.0,1.5,23.0,950.0,932.82,676.2
2016,5,10,11,15,881.0,149.5,1.55,23.0,962.5,912.78,663.69
2016,5,10,11,30,884.0,150.0,1.6,23.0,975.0,889.2,648.94
2016,5,10,11,45,887.5,148.5,1.7,23.5,980.5,861.04,630.48
2016,5,10,12,0,891.0,147.0,1.8,24.0,986.0,829.62,609.77
2016,5,10,12,15,890.5,147.0,1.9,24.0,983.0,793.24,585.64
2016,5,10,12,30,890.0,147.0,2.0,24.0,980.0,754.12,558.61
2016,5,10,12,45,896.0,141.0,2.15,24.5,971.5,712.41,528.4
2016,5,10,13,0,902.0,135.0,2.3,25.0,963.0,667.81,495.18
2016,5,10,13,15,898.0,134.0,2.4,25.0,945.0,618.27,457.99
2016,5,10,13,30,894.0,133.0,2.5,25.0,927.0,566.94,418.22
2016,5,10,13,45,889.5,130.5,2.6,25.0,902.0,512.78,375.01
2016,5,10,14,0,885.0,128.0,2.7,25.0,877.0,457.32,329.37
2016,5,10,14,15,877.0,126.0,2.75,25.0,845.0,399.88,280.93
2016,5,10,14,30,869.0,124.0,2.8,25.0,813.0,341.96,231.38
2016,5,10,14,45,861.0,120.5,2.9,25.0,775.5,282.86,181.41
2016,5,10,15,0,853.0,117.0,3.0,25.0,738.0,217.59,129.46
2016,5,10,15,15,839.0,114.0,3.05,24.5,695.0,157.42,89.17
2016,5,10,15,30,825.0,111.0,3.1,24.0,652.0,98.61,65.88
2016,5,10,15,45,810.0,106.5,3.2,24.0,605.5,85.95,66.93
2016,5,10,16,0,795.0,102.0,3.3,24.0,559.0,83.58,65.17
2016,5,10,16,15,771.5,98.0,3.35,23.5,508.5,81.21,63.54
2016,5,10,16,30,748.0,94.0,3.4,23.0,458.0,78.75,61.81
2016,5,10,16,45,719.0,88.5,3.45,22.5,406.5,69.21,54.01
2016,5,10,17,0,690.0,83.0,3.5,22.0,355.0,65.58,51.18
2016,5,10,17,15,646.0,76.5,3.45,21.0,302.5,60.92,47.49
2016,5,10,17,30,602.0,70.0,3.4,20.0,250.0,56.18,43.61
2016,5,10,17,45,540.0,62.0,3.35,19.5,200.0,50.05,38.26
2016,5,10,18,0,478.0,54.0,3.3,19.0,150.0,43.88,32.69
2016,5,10,18,15,380.5,43.5,3.1,18.0,106.0,35.42,24.98
2016,5,10,18,30,283.0,33.0,2.9,17.0,62.0,26.97,16.75
2016,5,10,18,45,141.5,16.5,2.7,16.0,31.0,13.28,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,1.65,10.5,23.0,51.12,0.0
2016,5,11,5,30,234.0,27.0,1.9,11.0,46.0,149.02,103.26
2016,5,11,5,45,339.5,38.5,2.15,11.5,88.0,223.9,178.43
2016,5,11,6,0,445.0,50.0,2.4,12.0,130.0,310.11,254.66
2016,5,11,6,15,515.0,58.0,2.35,12.5,179.5,382.74,317.7
2016,5,11,6,30,585.0,66.0,2.3,13.0,229.0,460.9,382.78
2016,5,11,6,45,300.0,99.0,2.25,13.5,183.5,330.07,275.04
2016,5,11,7,0,15.0,132.0,2.2,14.0,138.0,122.03,98.1
2016,5,11,7,15,34.5,159.5,2.1,14.5,175.5,174.98,142.52
2016,5,11,7,30,54.0,187.0,2.0,15.0,213.0,217.98,177.33
2016,5,11,7,45,118.5,215.5,1.95,16.0,280.0,317.35,257.08
2016,5,11,8,0,183.0,244.0,1.9,17.0,347.0,403.37,323.28
2016,5,11,8,15,508.0,174.5,1.85,17.5,492.0,654.36,516.39
2016,5,11,8,30,833.0,105.0,1.8,18.0,637.0,884.41,675.05
2016,5,11,8,45,845.0,109.0,1.75,18.5,681.0,913.84,688.74
2016,5,11,9,0,857.0,113.0,1.7,19.0,725.0,940.0,702.26
2016,5,11,9,15,868.0,115.5,1.65,19.5,764.5,947.6,703.47
2016,5,11,9,30,879.0,118.0,1.6,20.0,804.0,963.69,710.52
2016,5,11,9,45,727.5,203.0,1.6,20.5,787.0,928.04,684.53
2016,5,11,10,0,576.0,288.0,1.6,21.0,770.0,855.7,631.61
2016,5,11,10,15,737.0,209.5,1.6,21.0,846.5,930.36,684.08
2016,5,11,10,30,898.0,131.0,1.6,21.0,923.0,968.81,707.34
2016,5,11,10,45,794.5,200.0,1.6,21.5,912.0,936.28,683.89
2016,5,11,11,0,691.0,269.0,1.6,22.0,901.0,897.1,654.77
2016,5,11,11,15,798.0,204.5,1.65,22.0,943.5,901.56,660.54
2016,5,11,11,30,905.0,140.0,1.7,22.0,986.0,897.04,657.83
2016,5,11,11,45,905.0,141.0,1.8,22.5,990.5,867.61,638.2
2016,5,11,12,0,905.0,142.0,1.9,23.0,995.0,835.0,616.56
2016,5,11,12,15,904.0,141.5,1.95,23.0,991.5,797.49,591.22
2016,5,11,12,30,903.0,141.0,2.0,23.0,988.0,757.27,562.94
2016,5,11,12,45,908.5,135.0,2.05,23.5,979.0,714.78,531.44
2016,5,11,13,0,914.0,129.0,2.1,24.0,970.0,669.41,497.1
2016,5,11,13,15,910.0,128.0,2.15,24.0,951.5,619.46,459.39
2016,5,11,13,30,906.0,127.0,2.2,24.0,933.0,567.69,419.14
2016,5,11,13,45,903.0,123.5,2.3,24.5,908.0,513.06,374.85
2016,5,11,14,0,900.0,120.0,2.4,25.0,883.0,456.97,328.12
2016,5,11,14,15,891.5,118.5,2.45,24.5,850.5,399.03,279.92
2016,5,11,14,30,883.0,117.0,2.5,24.0,818.0,340.63,230.43
2016,5,11,14,45,873.0,114.0,2.55,24.0,780.0,280.74,179.74
2016,5,11,15,0,863.0,111.0,2.6,24.0,742.0,221.09,132.12
2016,5,11,15,15,849.5,108.5,2.6,23.5,699.0,154.3,86.73
2016,5,11,15,30,836.0,106.0,2.6,23.0,656.0,95.33,63.71
2016,5,11,15,45,817.5,103.0,2.6,23.0,608.5,83.83,65.41
2016,5,11,16,0,799.0,100.0,2.6,23.0,561.0,82.3,64.34
2016,5,11,16,15,776.0,96.0,2.55,22.5,510.5,79.89,62.65
2016,5,11,16,30,753.0,92.0,2.5,22.0,460.0,77.38,60.87
2016,5,11,16,45,721.5,87.0,2.45,21.5,408.0,68.23,53.37
2016,5,11,17,0,690.0,82.0,2.4,21.0,356.0,64.86,50.76
2016,5,11,17,15,647.0,76.0,2.25,20.0,303.5,60.54,47.36
2016,5,11,17,30,604.0,70.0,2.1,19.0,251.0,56.18,43.79
2016,5,11,17,45,542.0,62.0,1.95,18.5,201.0,50.04,38.43
2016,5,11,18,0,480.0,54.0,1.8,18.0,151.0,43.87,32.86
2016,5,11,18,15,384.5,43.5,1.6,17.0,107.0,35.41,25.14
2016,5,11,18,30,289.0,33.0,1.4,16.0,63.0,26.95,16.96
2016,5,11,18,45,144.5,16.5,1.25,15.5,31.5,13.26,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,85.5,15.0,1.4,10.5,22.5,41.31,0.0
2016,5,12,5,30,171.0,30.0,1.7,11.0,45.0,124.69,87.48
2016,5,12,5,45,264.0,45.0,2.0,11.5,84.5,192.99,153.82
2016,5,12,6,0,357.0,60.0,2.3,12.0,124.0,271.36,223.03
2016,5,12,6,15,427.0,70.5,2.3,12.5,172.0,340.52,283.15
2016,5,12,6,30,497.0,81.0,2.3,13.0,220.0,421.84,350.95
2016,5,12,6,45,252.0,104.5,2.35,13.5,175.5,287.49,240.06
2016,5,12,7,0,7.0,128.0,2.4,14.0,131.0,112.14,89.69
2016,5,12,7,15,18.5,152.5,2.4,14.5,161.5,142.38,115.1
2016,5,12,7,30,30.0,177.0,2.4,15.0,192.0,187.74,152.15
2016,5,12,7,45,79.5,211.5,2.4,15.5,255.5,262.92,213.61
2016,5,12,8,0,129.0,246.0,2.4,16.0,319.0,359.3,289.74
2016,5,12,8,15,266.0,247.5,2.35,16.5,413.0,499.81,399.43
2016,5,12,8,30,403.0,249.0,2.3,17.0,507.0,647.04,508.59
2016,5,12,8,45,599.5,193.5,2.3,17.5,607.5,784.1,608.12
2016,5,12,9,0,796.0,138.0,2.3,18.0,708.0,908.51,691.54
2016,5,12,9,15,808.0,141.0,2.25,18.5,746.5,929.27,701.08
2016,5,12,9,30,820.0,144.0,2.2,19.0,785.0,946.55,709.27
2016,5,12,9,45,834.5,143.0,2.2,19.5,819.0,958.48,714.47
2016,5,12,10,0,849.0,142.0,2.2,20.0,853.0,966.67,717.32
2016,5,12,10,15,855.5,143.5,2.15,20.5,880.0,966.0,713.96
2016,5,12,10,30,862.0,145.0,2.1,21.0,907.0,946.4,698.4
2016,5,12,10,45,865.0,147.5,2.1,21.5,926.0,935.67,689.56
2016,5,12,11,0,868.0,150.0,2.1,22.0,945.0,921.19,678.31
2016,5,12,11,15,870.5,150.5,2.1,22.0,957.0,900.95,664.7
2016,5,12,11,30,873.0,151.0,2.1,22.0,969.0,877.25,648.89
2016,5,12,11,45,872.5,152.5,2.1,22.5,973.0,848.54,628.55
2016,5,12,12,0,872.0,154.0,2.1,23.0,977.0,816.79,606.24
2016,5,12,12,15,871.0,154.0,2.1,23.0,974.0,780.7,580.71
2016,5,12,12,30,870.0,154.0,2.1,23.0,971.0,742.0,552.89
2016,5,12,12,45,854.0,162.0,2.15,23.5,957.0,705.59,524.92
2016,5,12,13,0,838.0,170.0,2.2,24.0,943.0,658.09,488.85
2016,5,12,13,15,834.0,169.0,2.25,24.0,925.0,609.68,452.39
2016,5,12,13,30,830.0,168.0,2.3,24.0,907.0,559.68,413.61
2016,5,12,13,45,825.5,164.5,2.4,24.5,882.5,506.28,370.55
2016,5,12,14,0,821.0,161.0,2.5,25.0,858.0,451.82,325.48
2016,5,12,14,15,812.0,158.5,2.55,24.5,826.5,395.66,279.16
2016,5,12,14,30,803.0,156.0,2.6,24.0,795.0,339.37,231.89
2016,5,12,14,45,794.5,151.0,2.7,24.0,758.5,281.63,183.43
2016,5,12,15,0,786.0,146.0,2.8,24.0,722.0,224.24,137.82
2016,5,12,15,15,770.5,142.5,2.8,23.5,679.0,167.67,100.21
2016,5,12,15,30,755.0,139.0,2.8,23.0,636.0,104.57,72.06
2016,5,12,15,45,740.0,132.5,2.85,23.0,590.5,92.94,73.03
2016,5,12,16,0,725.0,126.0,2.9,23.0,545.0,90.18,70.96
2016,5,12,16,15,699.5,120.5,2.9,22.0,495.5,87.6,69.31
2016,5,12,16,30,674.0,115.0,2.9,21.0,446.0,84.9,67.53
2016,5,12,16,45,645.0,107.5,2.95,20.5,395.5,80.63,64.25
2016,5,12,17,0,616.0,100.0,3.0,20.0,345.0,76.19,60.76
2016,5,12,17,15,570.0,92.0,3.0,19.0,294.0,70.95,56.61
2016,5,12,17,30,524.0,84.0,3.0,18.0,243.0,65.59,52.22
2016,5,12,17,45,462.0,74.0,3.05,17.5,194.5,58.4,45.94
2016,5,12,18,0,400.0,64.0,3.1,17.0,146.0,48.39,36.96
2016,5,12,18,15,308.5,51.0,3.0,16.0,103.5,38.53,27.98
2016,5,12,18,30,217.0,38.0,2.9,15.0,61.0,28.68,18.57
2016,5,12,18,45,108.5,19.0,2.85,14.5,30.5,14.45,1.17
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,16.0,2.3,9.5,23.5,58.56,0.0
2016,5,13,5,30,180.0,32.0,2.4,10.0,47.0,130.35,93.37
2016,5,13,5,45,285.0,45.5,2.55,10.5,89.0,202.5,162.48
2016,5,13,6,0,390.0,59.0,2.7,11.0,131.0,286.21,236.47
2016,5,13,6,15,195.0,64.0,2.75,11.5,100.0,186.92,156.0
2016,5,13,6,30,0.0,69.0,2.8,12.0,69.0,54.33,41.25
2016,5,13,6,45,0.0,84.5,2.9,12.5,84.5,67.25,52.32
2016,5,13,7,0,0.0,100.0,3.0,13.0,100.0,80.13,63.07
2016,5,13,7,15,0.0,122.0,3.0,13.5,122.0,99.02,78.68
2016,5,13,7,30,0.0,144.0,3.0,14.0,144.0,117.89,94.01
2016,5,13,7,45,3.5,161.0,3.0,14.5,163.0,134.88,107.69
2016,5,13,8,0,7.0,178.0,3.0,15.0,182.0,152.06,121.34
2016,5,13,8,15,24.0,219.0,3.0,15.5,234.5,203.44,163.03
2016,5,13,8,30,41.0,260.0,3.0,16.0,287.0,275.34,220.04
2016,5,13,8,45,59.5,292.0,3.0,16.5,333.5,322.89,256.7
2016,5,13,9,0,78.0,324.0,3.0,17.0,380.0,370.44,292.74
2016,5,13,9,15,92.5,348.0,3.0,17.0,418.0,405.7,319.27
2016,5,13,9,30,107.0,372.0,3.0,17.0,456.0,440.45,345.18
2016,5,13,9,45,173.0,389.0,3.05,17.5,531.5,536.84,417.58
2016,5,13,10,0,239.0,406.0,3.1,18.0,607.0,610.84,471.59
2016,5,13,10,15,242.0,416.5,3.15,18.5,625.5,637.31,488.52
2016,5,13,10,30,245.0,427.0,3.2,19.0,644.0,641.75,490.11
2016,5,13,10,45,575.0,279.5,3.3,19.5,802.5,815.86,621.11
2016,5,13,11,0,905.0,132.0,3.4,20.0,961.0,936.95,705.77
2016,5,13,11,15,907.0,132.5,3.5,20.0,973.0,915.86,690.63
2016,5,13,11,30,909.0,133.0,3.6,20.0,985.0,891.2,674.17
2016,5,13,11,45,913.0,130.5,3.75,20.0,990.0,862.29,654.99
2016,5,13,12,0,917.0,128.0,3.9,20.0,995.0,830.05,633.35
2016,5,13,12,15,916.5,128.0,3.95,20.0,992.0,793.24,607.13
2016,5,13,12,30,916.0,128.0,4.0,20.0,989.0,753.61,577.55
2016,5,13,12,45,912.0,128.5,4.1,20.0,978.0,709.4,544.12
2016,5,13,13,0,908.0,129.0,4.2,20.0,967.0,662.99,508.2
2016,5,13,13,15,904.5,128.0,4.25,20.0,949.0,613.77,469.09
2016,5,13,13,30,901.0,127.0,4.3,20.0,931.0,562.72,427.47
2016,5,13,13,45,897.5,124.5,4.4,20.0,906.5,508.99,382.73
2016,5,13,14,0,894.0,122.0,4.5,20.0,882.0,453.84,335.48
2016,5,13,14,15,886.5,120.0,4.5,19.5,850.5,396.42,285.76
