Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,30,879.0,118.0,4.5,19.0,819.0,338.46,234.84
2016,5,13,14,45,871.0,115.0,4.5,19.0,782.0,279.44,183.21
2016,5,13,15,0,863.0,112.0,4.5,19.0,745.0,220.42,134.75
2016,5,13,15,15,850.0,109.0,4.4,18.5,702.5,153.5,88.26
2016,5,13,15,30,837.0,106.0,4.3,18.0,660.0,94.39,64.88
2016,5,13,15,45,824.0,101.5,4.25,17.5,614.0,82.96,66.15
2016,5,13,16,0,811.0,97.0,4.2,17.0,568.0,80.52,64.4
2016,5,13,16,15,789.0,93.0,4.1,16.5,517.5,78.05,62.61
2016,5,13,16,30,767.0,89.0,4.0,16.0,467.0,75.47,60.7
2016,5,13,16,45,743.5,83.0,3.95,15.5,416.5,71.3,57.39
2016,5,13,17,0,720.0,77.0,3.9,15.0,366.0,66.96,53.86
2016,5,13,17,15,679.5,71.5,3.75,14.5,313.5,57.79,45.98
2016,5,13,17,30,639.0,66.0,3.6,14.0,261.0,53.64,42.44
2016,5,13,17,45,586.0,58.5,3.45,13.5,211.0,47.81,37.26
2016,5,13,18,0,533.0,51.0,3.3,13.0,161.0,41.93,31.86
2016,5,13,18,15,440.5,42.0,3.0,12.5,116.0,34.52,24.91
2016,5,13,18,30,348.0,33.0,2.7,12.0,71.0,27.16,17.64
2016,5,13,18,45,174.0,16.5,2.45,11.5,35.5,13.3,1.57
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,96.5,15.0,1.4,10.5,24.0,59.44,0.0
2016,5,14,5,30,193.0,30.0,1.6,11.0,48.0,131.94,95.16
2016,5,14,5,45,282.5,43.0,1.85,11.5,87.0,197.37,157.66
2016,5,14,6,0,372.0,56.0,2.1,12.0,126.0,272.49,224.04
2016,5,14,6,15,427.0,67.5,2.15,12.5,171.5,340.7,283.1
2016,5,14,6,30,482.0,79.0,2.2,13.0,217.0,409.04,340.36
2016,5,14,6,45,530.0,84.5,2.25,13.5,263.5,470.24,390.01
2016,5,14,7,0,578.0,90.0,2.3,14.0,310.0,533.67,439.65
2016,5,14,7,15,658.5,90.5,2.3,14.5,376.0,617.19,503.16
2016,5,14,7,30,739.0,91.0,2.3,15.0,442.0,700.49,562.7
2016,5,14,7,45,759.5,97.0,2.3,15.5,492.0,748.24,594.14
2016,5,14,8,0,780.0,103.0,2.3,16.0,542.0,794.28,623.88
2016,5,14,8,15,799.5,106.5,2.25,16.5,590.0,834.66,648.62
2016,5,14,8,30,819.0,110.0,2.2,17.0,638.0,872.63,671.22
2016,5,14,8,45,837.0,111.5,2.15,17.5,683.0,904.32,689.13
2016,5,14,9,0,855.0,113.0,2.1,18.0,728.0,932.99,704.78
2016,5,14,9,15,866.0,115.0,2.15,18.5,767.0,940.09,706.94
2016,5,14,9,30,877.0,117.0,2.2,19.0,806.0,955.59,715.06
2016,5,14,9,45,890.0,116.0,2.25,19.5,840.0,966.28,719.95
2016,5,14,10,0,903.0,115.0,2.3,20.0,874.0,973.22,722.51
2016,5,14,10,15,908.5,116.5,2.35,20.0,901.0,971.68,721.01
2016,5,14,10,30,914.0,118.0,2.4,20.0,928.0,966.19,717.1
2016,5,14,10,45,918.5,118.5,2.5,20.5,947.5,954.9,708.61
2016,5,14,11,0,923.0,119.0,2.6,21.0,967.0,939.73,697.66
2016,5,14,11,15,925.5,119.5,2.65,21.0,979.0,918.98,683.97
2016,5,14,11,30,928.0,120.0,2.7,21.0,991.0,894.58,667.87
2016,5,14,11,45,926.5,122.0,2.8,21.5,995.0,864.65,647.11
2016,5,14,12,0,925.0,124.0,2.9,22.0,999.0,831.51,624.12
2016,5,14,12,15,924.5,123.5,2.95,22.0,996.0,794.14,598.33
2016,5,14,12,30,924.0,123.0,3.0,22.0,993.0,753.96,569.11
2016,5,14,12,45,911.0,130.0,3.1,22.0,979.5,708.48,535.47
2016,5,14,13,0,898.0,137.0,3.2,22.0,966.0,661.29,499.73
2016,5,14,13,15,894.0,135.5,3.25,22.0,948.0,611.9,461.33
2016,5,14,13,30,890.0,134.0,3.3,22.0,930.0,560.76,420.45
2016,5,14,13,45,883.5,133.0,3.4,22.0,904.5,507.25,376.64
2016,5,14,14,0,877.0,132.0,3.5,22.0,879.0,452.63,330.64
2016,5,14,14,15,868.5,130.0,3.55,21.5,847.0,395.79,282.32
2016,5,14,14,30,860.0,128.0,3.6,21.0,815.0,338.55,232.89
2016,5,14,14,45,847.0,126.5,3.7,21.0,777.0,275.62,179.3
2016,5,14,15,0,834.0,125.0,3.8,21.0,739.0,217.01,132.04
2016,5,14,15,15,819.5,122.0,3.8,20.5,696.0,158.25,92.47
2016,5,14,15,30,805.0,119.0,3.8,20.0,653.0,100.93,70.12
2016,5,14,15,45,784.0,116.5,3.85,20.0,605.5,91.55,72.76
2016,5,14,16,0,763.0,114.0,3.9,20.0,558.0,90.67,72.25
2016,5,14,16,15,738.5,109.5,3.8,19.5,508.5,81.38,64.69
2016,5,14,16,30,714.0,105.0,3.7,19.0,459.0,79.03,63.03
2016,5,14,16,45,678.5,100.5,3.65,18.5,407.0,76.39,61.09
2016,5,14,17,0,643.0,96.0,3.6,18.0,355.0,73.71,59.09
2016,5,14,17,15,598.0,89.0,3.4,17.5,303.5,69.07,55.3
2016,5,14,17,30,553.0,82.0,3.2,17.0,252.0,64.35,51.34
2016,5,14,17,45,489.0,73.0,3.05,16.5,203.0,57.81,45.62
2016,5,14,18,0,425.0,64.0,2.9,16.0,154.0,51.21,39.64
2016,5,14,18,15,332.5,52.0,2.6,15.0,110.5,39.41,28.94
2016,5,14,18,30,240.0,40.0,2.3,14.0,67.0,30.23,20.17
2016,5,14,18,45,120.0,20.0,2.05,13.5,33.5,15.22,3.33
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,17.0,2.0,10.5,25.5,61.14,0.0
2016,5,15,5,30,186.0,34.0,2.2,11.0,51.0,133.97,97.76
2016,5,15,5,45,292.5,46.0,2.4,11.5,92.5,205.06,164.24
2016,5,15,6,0,399.0,58.0,2.6,12.0,134.0,291.69,240.13
2016,5,15,6,15,468.0,67.5,2.55,12.5,182.5,362.96,301.8
2016,5,15,6,30,537.0,77.0,2.5,13.0,231.0,439.65,365.71
2016,5,15,6,45,292.0,112.0,2.45,14.0,198.5,320.41,266.77
2016,5,15,7,0,47.0,147.0,2.4,15.0,166.0,170.96,139.15
2016,5,15,7,15,167.0,167.5,2.35,15.5,245.0,295.42,243.3
2016,5,15,7,30,287.0,188.0,2.3,16.0,324.0,431.45,351.58
2016,5,15,7,45,528.5,147.0,2.25,16.5,432.0,609.48,489.73
2016,5,15,8,0,770.0,106.0,2.2,17.0,540.0,787.68,617.33
2016,5,15,8,15,789.0,109.5,2.15,17.5,587.5,827.33,640.2
2016,5,15,8,30,808.0,113.0,2.1,18.0,635.0,864.57,662.21
2016,5,15,8,45,824.0,115.0,2.1,18.5,679.0,894.77,679.54
2016,5,15,9,0,840.0,117.0,2.1,19.0,723.0,921.91,694.7
2016,5,15,9,15,851.5,119.5,2.1,19.5,762.0,942.13,705.15
2016,5,15,9,30,863.0,122.0,2.1,20.0,801.0,945.81,704.7
2016,5,15,9,45,887.5,114.5,2.15,20.5,838.0,960.74,712.53
2016,5,15,10,0,912.0,107.0,2.2,21.0,875.0,972.01,717.9
2016,5,15,10,15,918.0,108.5,2.3,21.5,902.0,971.06,715.91
2016,5,15,10,30,924.0,110.0,2.4,22.0,929.0,966.12,711.53
2016,5,15,10,45,927.5,111.5,2.5,22.5,949.0,954.89,703.13
2016,5,15,11,0,931.0,113.0,2.6,23.0,969.0,939.75,692.27
2016,5,15,11,15,933.5,113.5,2.75,23.0,981.5,918.99,679.48
2016,5,15,11,30,936.0,114.0,2.9,23.0,994.0,894.55,664.15
2016,5,15,11,45,935.0,115.0,3.1,23.0,998.0,864.13,644.96
2016,5,15,12,0,934.0,116.0,3.3,23.0,1002.0,830.5,623.32
2016,5,15,12,15,934.0,116.0,3.45,23.0,999.5,793.78,598.49
2016,5,15,12,30,934.0,116.0,3.6,23.0,997.0,754.16,569.86
2016,5,15,12,45,936.0,113.0,3.75,23.0,987.5,710.81,537.84
2016,5,15,13,0,938.0,110.0,3.9,23.0,978.0,664.77,502.9
2016,5,15,13,15,934.5,109.0,4.0,23.0,960.0,614.54,463.63
2016,5,15,13,30,931.0,108.0,4.1,23.0,942.0,562.4,421.71
2016,5,15,13,45,925.5,107.0,4.2,23.0,917.0,507.63,376.5
2016,5,15,14,0,920.0,106.0,4.3,23.0,892.0,451.56,328.92
2016,5,15,14,15,913.5,104.5,4.3,22.5,860.5,393.75,279.33
2016,5,15,14,30,907.0,103.0,4.3,22.0,829.0,335.23,228.39
2016,5,15,14,45,897.5,101.0,4.3,22.0,791.5,275.24,176.55
2016,5,15,15,0,888.0,99.0,4.3,22.0,754.0,215.38,128.09
2016,5,15,15,15,875.5,97.0,4.3,21.5,711.0,155.61,88.15
2016,5,15,15,30,863.0,95.0,4.3,21.0,668.0,96.8,66.3
2016,5,15,15,45,847.0,92.0,4.35,21.0,621.0,86.15,67.91
2016,5,15,16,0,831.0,89.0,4.4,21.0,574.0,75.69,59.25
2016,5,15,16,15,809.0,85.5,4.35,20.5,524.0,73.34,57.57
2016,5,15,16,30,787.0,82.0,4.3,20.0,474.0,70.91,55.8
2016,5,15,16,45,755.0,79.0,4.25,19.5,421.5,68.56,54.08
2016,5,15,17,0,723.0,76.0,4.2,19.0,369.0,66.21,52.34
2016,5,15,17,15,682.5,71.0,4.0,18.0,316.5,57.45,45.02
2016,5,15,17,30,642.0,66.0,3.8,17.0,264.0,53.64,41.92
2016,5,15,17,45,576.5,60.0,3.65,16.5,213.0,48.8,37.68
2016,5,15,18,0,511.0,54.0,3.5,16.0,162.0,44.02,33.33
2016,5,15,18,15,419.5,44.5,3.2,15.0,117.5,36.33,26.27
2016,5,15,18,30,328.0,35.0,2.9,14.0,73.0,28.66,18.89
2016,5,15,18,45,186.0,22.0,2.65,13.5,41.5,17.87,5.65
2016,5,15,19,0,44.0,9.0,2.4,13.0,10.0,7.08,0.0
2016,5,15,19,15,22.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,111.0,16.0,1.7,10.5,26.5,65.93,0.0
2016,5,16,5,30,222.0,32.0,1.8,11.0,53.0,144.87,106.65
2016,5,16,5,45,314.5,44.0,1.95,11.5,93.5,211.76,169.58
2016,5,16,6,0,407.0,56.0,2.1,12.0,134.0,293.28,241.04
2016,5,16,6,15,474.0,65.0,2.05,12.5,182.5,363.01,301.13
2016,5,16,6,30,541.0,74.0,2.0,13.0,231.0,438.0,363.25
2016,5,16,6,45,586.5,81.5,2.0,14.0,281.5,501.95,413.54
2016,5,16,7,0,632.0,89.0,2.0,15.0,332.0,567.99,463.29
2016,5,16,7,15,666.5,94.5,2.05,15.5,383.5,625.22,505.54
2016,5,16,7,30,701.0,100.0,2.1,16.0,435.0,682.64,546.0
2016,5,16,7,45,728.5,103.5,2.15,17.0,485.0,731.82,577.9
2016,5,16,8,0,756.0,107.0,2.2,18.0,535.0,775.6,605.18
2016,5,16,8,15,775.5,111.0,2.25,18.5,582.5,815.81,630.57
2016,5,16,8,30,795.0,115.0,2.3,19.0,630.0,853.68,654.0
2016,5,16,8,45,812.0,117.0,2.4,19.5,674.0,884.51,672.75
2016,5,16,9,0,829.0,119.0,2.5,20.0,718.0,912.35,689.42
2016,5,16,9,15,840.5,121.0,2.55,20.5,756.5,931.88,700.0
2016,5,16,9,30,852.0,123.0,2.6,21.0,795.0,934.89,699.61
2016,5,16,9,45,871.0,119.0,2.65,21.5,830.5,948.1,706.32
2016,5,16,10,0,890.0,115.0,2.7,22.0,866.0,957.69,710.61
2016,5,16,10,15,896.5,116.5,2.75,22.5,892.5,957.17,708.32
2016,5,16,10,30,903.0,118.0,2.8,23.0,919.0,952.74,703.66
2016,5,16,10,45,907.5,118.5,2.9,23.5,939.0,941.64,695.14
2016,5,16,11,0,912.0,119.0,3.0,24.0,959.0,926.7,684.2
2016,5,16,11,15,914.5,120.0,3.05,24.0,971.5,906.69,670.93
2016,5,16,11,30,917.0,121.0,3.1,24.0,984.0,883.05,655.28
2016,5,16,11,45,919.0,120.5,3.2,24.5,989.0,854.27,635.2
2016,5,16,12,0,921.0,120.0,3.3,25.0,994.0,822.21,612.86
2016,5,16,12,15,920.5,120.0,3.4,25.0,991.5,785.57,587.77
2016,5,16,12,30,920.0,120.0,3.5,25.0,989.0,746.13,559.27
2016,5,16,12,45,919.5,119.0,3.6,25.5,979.0,703.28,526.62
2016,5,16,13,0,919.0,118.0,3.7,26.0,969.0,657.95,491.44
2016,5,16,13,15,915.5,117.0,3.75,26.0,951.5,608.61,453.24
2016,5,16,13,30,912.0,116.0,3.8,26.0,934.0,557.41,412.54
2016,5,16,13,45,909.5,113.0,3.85,26.0,909.5,503.6,368.65
2016,5,16,14,0,907.0,110.0,3.9,26.0,885.0,448.26,322.28
2016,5,16,14,15,900.0,108.5,3.9,25.5,854.0,391.05,273.91
2016,5,16,14,30,893.0,107.0,3.9,25.0,823.0,333.21,224.29
2016,5,16,14,45,882.0,105.5,3.95,25.0,785.0,274.08,173.99
2016,5,16,15,0,871.0,104.0,4.0,25.0,747.0,215.26,127.11
2016,5,16,15,15,858.5,101.5,3.95,24.5,705.0,156.24,88.22
2016,5,16,15,30,846.0,99.0,3.9,24.0,663.0,98.2,66.9
2016,5,16,15,45,827.5,97.0,3.9,24.0,616.0,80.07,61.98
2016,5,16,16,0,809.0,95.0,3.9,24.0,569.0,79.05,61.33
2016,5,16,16,15,787.0,91.0,3.8,23.5,519.0,76.54,59.55
2016,5,16,16,30,765.0,87.0,3.7,23.0,469.0,73.93,57.66
2016,5,16,16,45,735.0,83.0,3.65,22.5,417.5,71.06,55.54
2016,5,16,17,0,705.0,79.0,3.6,22.0,366.0,62.94,48.86
2016,5,16,17,15,664.0,73.5,3.45,21.0,314.5,58.91,45.72
2016,5,16,17,30,623.0,68.0,3.3,20.0,263.0,54.83,42.43
2016,5,16,17,45,564.0,61.0,3.2,19.5,213.0,49.39,37.73
2016,5,16,18,0,505.0,54.0,3.1,19.0,163.0,43.94,32.85
2016,5,16,18,15,415.0,45.0,2.9,18.0,118.5,36.67,26.24
2016,5,16,18,30,325.0,36.0,2.7,17.0,74.0,29.44,19.36
2016,5,16,18,45,187.0,23.0,2.5,16.0,42.5,18.68,6.71
2016,5,16,19,0,49.0,10.0,2.3,15.0,11.0,7.87,0.0
2016,5,16,19,15,24.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,15.5,1.2,12.0,29.0,78.33,0.0
2016,5,17,5,30,281.0,31.0,1.4,13.0,58.0,168.98,124.51
2016,5,17,5,45,386.5,40.5,1.65,14.0,101.5,243.79,193.3
2016,5,17,6,0,492.0,50.0,1.9,15.0,145.0,329.52,267.17
2016,5,17,6,15,557.0,57.5,1.95,15.5,195.0,400.33,327.45
2016,5,17,6,30,622.0,65.0,2.0,16.0,245.0,476.08,389.36
2016,5,17,6,45,671.0,69.5,2.1,17.0,298.5,542.14,440.75
2016,5,17,7,0,720.0,74.0,2.2,18.0,352.0,607.44,489.56
2016,5,17,7,15,751.5,78.5,2.35,18.5,405.0,664.65,530.83
2016,5,17,7,30,783.0,83.0,2.5,19.0,458.0,721.54,570.23
2016,5,17,7,45,809.0,85.5,2.7,20.0,510.0,770.97,602.52
2016,5,17,8,0,835.0,88.0,2.9,21.0,562.0,818.88,633.1
2016,5,17,8,15,852.5,91.0,2.95,21.5,610.5,848.6,650.73
2016,5,17,8,30,870.0,94.0,3.0,22.0,659.0,884.79,672.78
2016,5,17,8,45,884.5,96.0,3.1,23.0,704.0,914.32,689.01
2016,5,17,9,0,899.0,98.0,3.2,24.0,749.0,940.66,702.96
2016,5,17,9,15,909.0,100.0,3.25,24.5,788.5,959.42,712.79
2016,5,17,9,30,919.0,102.0,3.3,25.0,828.0,974.46,720.26
2016,5,17,9,45,926.0,104.0,3.35,25.5,861.0,982.86,723.42
2016,5,17,10,0,933.0,106.0,3.4,26.0,894.0,987.28,724.13
2016,5,17,10,15,938.0,107.5,3.35,26.0,921.0,985.3,721.51
2016,5,17,10,30,943.0,109.0,3.3,26.0,948.0,979.28,716.42
2016,5,17,10,45,946.5,110.0,3.25,26.5,967.5,967.38,706.24
2016,5,17,11,0,950.0,111.0,3.2,27.0,987.0,951.52,693.67
2016,5,17,11,15,952.0,111.5,3.15,27.0,999.0,930.02,678.91
2016,5,17,11,30,954.0,112.0,3.1,27.0,1011.0,904.79,661.81
2016,5,17,11,45,954.5,112.0,3.05,27.5,1015.5,874.35,640.03
2016,5,17,12,0,955.0,112.0,3.0,28.0,1020.0,840.58,616.14
2016,5,17,12,15,953.5,112.0,2.95,28.0,1016.5,802.18,589.91
2016,5,17,12,30,952.0,112.0,2.9,28.0,1013.0,760.94,560.12
2016,5,17,12,45,951.5,110.5,2.85,28.5,1002.0,716.54,526.52
2016,5,17,13,0,951.0,109.0,2.8,29.0,991.0,669.58,490.48
2016,5,17,13,15,947.0,108.0,2.75,29.0,972.5,618.62,451.75
2016,5,17,13,30,943.0,107.0,2.7,29.0,954.0,565.77,410.55
2016,5,17,13,45,936.5,106.5,2.7,29.0,928.0,510.45,366.47
2016,5,17,14,0,930.0,106.0,2.7,29.0,902.0,453.9,320.17
2016,5,17,14,15,922.5,104.0,2.7,29.0,870.0,395.02,271.01
2016,5,17,14,30,915.0,102.0,2.7,29.0,838.0,335.55,220.75
2016,5,17,14,45,905.0,100.5,2.7,29.0,799.5,275.49,170.73
2016,5,17,15,0,895.0,99.0,2.7,29.0,761.0,215.6,123.98
2016,5,17,15,15,882.0,96.5,2.7,28.5,718.0,155.22,85.09
2016,5,17,15,30,869.0,94.0,2.7,28.0,675.0,95.89,73.63
2016,5,17,15,45,853.0,91.0,2.7,28.0,627.5,85.72,65.56
2016,5,17,16,0,837.0,88.0,2.7,28.0,580.0,75.14,57.04
2016,5,17,16,15,815.5,84.5,2.65,27.5,529.5,72.78,55.4
2016,5,17,16,30,794.0,81.0,2.6,27.0,479.0,70.32,53.67
2016,5,17,16,45,765.5,77.0,2.55,27.0,427.0,67.28,51.31
2016,5,17,17,0,737.0,73.0,2.5,27.0,375.0,64.18,48.87
2016,5,17,17,15,697.5,68.5,2.35,26.0,322.5,60.46,46.07
2016,5,17,17,30,658.0,64.0,2.2,25.0,270.0,52.38,39.43
2016,5,17,17,45,599.0,58.0,2.1,24.0,219.5,47.52,35.4
2016,5,17,18,0,540.0,52.0,2.0,23.0,169.0,42.69,31.22
2016,5,17,18,15,452.5,43.0,1.85,22.0,123.5,35.31,24.65
2016,5,17,18,30,365.0,34.0,1.7,21.0,78.0,27.96,17.82
2016,5,17,18,45,224.5,22.0,1.6,20.0,45.0,17.93,6.55
2016,5,17,19,0,84.0,10.0,1.5,19.0,12.0,7.87,0.0
2016,5,17,19,15,42.0,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,16.5,1.95,13.5,28.5,71.25,5.31
2016,5,18,5,30,249.0,33.0,2.2,14.0,57.0,155.52,114.8
2016,5,18,5,45,347.5,44.0,2.45,15.0,99.5,228.99,181.53
2016,5,18,6,0,446.0,55.0,2.7,16.0,142.0,310.69,252.08
2016,5,18,6,15,511.0,63.0,2.6,16.5,191.0,379.88,311.04
2016,5,18,6,30,576.0,71.0,2.5,17.0,240.0,454.02,371.7
2016,5,18,6,45,621.5,77.5,2.45,18.0,291.5,518.14,421.4
2016,5,18,7,0,667.0,84.0,2.4,19.0,343.0,584.26,470.42
2016,5,18,7,15,699.5,89.0,2.3,19.5,395.0,640.57,510.73
2016,5,18,7,30,732.0,94.0,2.2,20.0,447.0,696.85,548.51
2016,5,18,7,45,756.0,98.5,2.1,21.0,497.0,741.5,575.51
2016,5,18,8,0,780.0,103.0,2.0,22.0,547.0,788.46,603.27
2016,5,18,8,15,798.5,106.5,1.95,22.5,594.5,827.75,626.47
2016,5,18,8,30,817.0,110.0,1.9,23.0,642.0,864.61,647.61
2016,5,18,8,45,831.5,112.5,1.9,24.0,685.5,894.05,662.68
2016,5,18,9,0,846.0,115.0,1.9,25.0,729.0,920.37,675.55
2016,5,18,9,15,856.5,117.0,1.95,25.5,767.5,926.84,677.29
2016,5,18,9,30,867.0,119.0,2.0,26.0,806.0,941.71,684.8
2016,5,18,9,45,880.5,118.0,2.1,26.5,839.5,952.79,690.36
2016,5,18,10,0,894.0,117.0,2.2,27.0,873.0,960.15,693.65
2016,5,18,10,15,899.5,118.5,2.3,27.5,899.5,958.66,691.36
2016,5,18,10,30,905.0,120.0,2.4,28.0,926.0,953.26,686.74
2016,5,18,10,45,907.0,122.0,2.5,28.5,944.5,941.23,677.97
2016,5,18,11,0,909.0,124.0,2.6,29.0,963.0,925.4,666.86
2016,5,18,11,15,911.0,124.5,2.65,29.0,975.0,904.54,653.47
2016,5,18,11,30,913.0,125.0,2.7,29.0,987.0,880.12,637.8
2016,5,18,11,45,911.0,127.0,2.8,29.5,990.5,850.27,617.62
2016,5,18,12,0,909.0,129.0,2.9,30.0,994.0,817.33,595.36
2016,5,18,12,15,908.0,129.0,2.95,30.0,991.0,780.71,570.37
2016,5,18,12,30,907.0,129.0,3.0,30.0,988.0,741.37,542.53
2016,5,18,12,45,903.0,129.5,3.05,30.0,976.5,697.89,511.15
2016,5,18,13,0,899.0,130.0,3.1,30.0,965.0,652.26,477.45
2016,5,18,13,15,895.0,129.0,3.15,30.0,947.5,603.6,440.67
2016,5,18,13,30,891.0,128.0,3.2,30.0,930.0,553.18,401.5
2016,5,18,13,45,888.0,125.0,3.25,30.0,905.5,500.31,359.33
2016,5,18,14,0,885.0,122.0,3.3,30.0,881.0,446.0,314.82
2016,5,18,14,15,877.0,120.5,3.3,29.5,850.0,389.71,268.29
2016,5,18,14,30,869.0,119.0,3.3,29.0,819.0,332.93,220.68
2016,5,18,14,45,860.5,116.0,3.35,29.0,782.0,274.86,172.25
2016,5,18,15,0,852.0,113.0,3.4,29.0,745.0,216.85,126.9
2016,5,18,15,15,839.0,110.5,3.4,28.5,702.5,151.24,83.63
2016,5,18,15,30,826.0,108.0,3.4,28.0,660.0,93.55,71.76
2016,5,18,15,45,807.0,105.0,3.4,27.5,613.5,84.54,64.74
2016,5,18,16,0,788.0,102.0,3.4,27.0,567.0,83.07,63.87
2016,5,18,16,15,765.5,98.5,3.3,26.0,517.5,81.1,62.71
2016,5,18,16,30,743.0,95.0,3.2,25.0,468.0,79.05,61.47
2016,5,18,16,45,715.5,89.5,3.1,24.5,417.5,69.58,53.79
2016,5,18,17,0,688.0,84.0,3.0,24.0,367.0,66.01,51.06
2016,5,18,17,15,647.5,78.0,2.9,23.0,315.5,61.79,47.8
2016,5,18,17,30,607.0,72.0,2.8,22.0,264.0,57.49,44.37
2016,5,18,17,45,556.0,64.0,2.75,21.0,215.0,51.51,39.34
2016,5,18,18,0,505.0,56.0,2.7,20.0,166.0,45.45,34.04
2016,5,18,18,15,418.0,46.5,2.65,19.0,121.5,37.83,27.18
2016,5,18,18,30,331.0,37.0,2.6,18.0,77.0,30.23,20.05
2016,5,18,18,45,202.0,24.0,2.6,17.0,45.0,19.51,8.24
2016,5,18,19,0,73.0,11.0,2.6,16.0,13.0,8.65,0.0
2016,5,18,19,15,36.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,112.0,18.5,4.25,10.5,29.5,69.88,11.64
2016,5,19,5,30,224.0,37.0,4.4,11.0,59.0,150.22,112.96
2016,5,19,5,45,328.0,48.5,4.55,11.5,102.5,221.34,178.6
2016,5,19,6,0,432.0,60.0,4.7,12.0,146.0,307.7,254.88
2016,5,19,6,15,498.0,69.0,4.75,12.0,195.0,378.0,317.17
2016,5,19,6,30,564.0,78.0,4.8,12.0,244.0,453.3,381.93
2016,5,19,6,45,475.0,104.0,4.9,12.5,262.5,443.47,373.61
2016,5,19,7,0,386.0,130.0,5.0,13.0,281.0,430.75,361.64
2016,5,19,7,15,445.5,137.5,4.85,13.5,335.0,497.77,415.3
2016,5,19,7,30,505.0,145.0,4.7,14.0,389.0,567.7,469.38
2016,5,19,7,45,602.5,131.5,4.55,14.5,453.0,657.67,538.02
2016,5,19,8,0,700.0,118.0,4.4,15.0,517.0,741.63,598.54
2016,5,19,8,15,549.5,186.5,4.35,15.5,516.5,693.34,556.86
2016,5,19,8,30,399.0,255.0,4.3,16.0,516.0,622.24,497.44
2016,5,19,8,45,524.5,226.5,4.3,16.5,593.5,732.25,580.16
2016,5,19,9,0,650.0,198.0,4.3,17.0,671.0,832.7,652.63
2016,5,19,9,15,770.0,158.0,4.3,17.5,747.0,899.76,697.62
2016,5,19,9,30,890.0,118.0,4.3,18.0,823.0,960.53,737.09
2016,5,19,9,45,890.0,125.5,4.3,18.5,855.0,967.39,738.76
2016,5,19,10,0,890.0,133.0,4.3,19.0,887.0,970.13,738.12
2016,5,19,10,15,897.0,134.5,4.25,19.5,914.5,969.74,735.2
2016,5,19,10,30,904.0,136.0,4.2,20.0,942.0,965.41,729.75
2016,5,19,10,45,911.5,135.5,4.2,20.5,963.5,955.8,721.16
2016,5,19,11,0,919.0,135.0,4.2,21.0,985.0,942.29,710.07
2016,5,19,11,15,921.5,135.5,4.2,21.0,997.0,921.43,695.46
2016,5,19,11,30,924.0,136.0,4.2,21.0,1009.0,896.95,678.44
2016,5,19,11,45,924.5,136.5,4.25,21.5,1013.5,867.37,656.89
2016,5,19,12,0,925.0,137.0,4.3,22.0,1018.0,834.58,633.15
2016,5,19,12,15,924.0,137.0,4.3,22.0,1015.0,797.27,605.93
2016,5,19,12,30,923.0,137.0,4.3,22.0,1012.0,757.22,575.95
2016,5,19,12,45,928.0,131.5,4.35,22.0,1003.5,714.52,543.69
2016,5,19,13,0,933.0,126.0,4.4,22.0,995.0,668.96,508.54
2016,5,19,13,15,930.0,125.0,4.45,21.5,977.0,619.36,470.27
2016,5,19,13,30,927.0,124.0,4.5,21.0,959.0,567.81,429.21
2016,5,19,13,45,710.5,228.0,4.55,21.0,858.0,490.77,368.32
2016,5,19,14,0,494.0,332.0,4.6,21.0,757.0,428.78,320.33
2016,5,19,14,15,699.0,224.0,4.7,20.5,801.0,391.86,284.98
2016,5,19,14,30,904.0,116.0,4.8,20.0,845.0,340.4,234.27
2016,5,19,14,45,891.5,115.5,4.9,20.0,806.5,281.02,182.72
2016,5,19,15,0,879.0,115.0,5.0,20.0,768.0,222.06,134.91
2016,5,19,15,15,865.5,112.5,4.9,19.5,725.0,154.86,88.9
2016,5,19,15,30,852.0,110.0,4.8,19.0,682.0,95.56,76.19
2016,5,19,15,45,739.5,129.5,4.75,18.5,600.5,90.65,72.42
2016,5,19,16,0,627.0,149.0,4.7,18.0,519.0,101.53,82.11
2016,5,19,16,15,637.0,130.0,4.7,17.0,478.5,91.76,74.27
2016,5,19,16,30,647.0,111.0,4.7,16.0,438.0,81.26,65.7
2016,5,19,16,45,426.0,138.5,4.75,15.5,344.5,94.74,77.86
2016,5,19,17,0,205.0,166.0,4.8,15.0,251.0,113.72,94.88
2016,5,19,17,15,183.5,147.5,4.7,14.5,216.0,101.84,84.87
2016,5,19,17,30,162.0,129.0,4.6,14.0,181.0,89.73,74.47
2016,5,19,17,45,143.0,107.5,4.6,13.5,147.0,75.74,62.16
2016,5,19,18,0,124.0,86.0,4.6,13.0,113.0,61.46,49.32
2016,5,19,18,15,96.0,65.0,4.55,12.5,83.0,47.14,36.21
2016,5,19,18,30,68.0,44.0,4.5,12.0,53.0,32.59,22.7
2016,5,19,18,45,34.0,26.5,4.45,11.5,31.0,20.01,9.29
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,7.08,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.2,9.0,30.5,69.59,16.86
2016,5,20,5,30,214.0,39.0,4.3,9.0,61.0,148.14,112.67
2016,5,20,5,45,326.0,50.0,4.4,9.5,104.5,221.57,180.15
2016,5,20,6,0,438.0,61.0,4.5,10.0,148.0,310.96,259.34
2016,5,20,6,15,505.0,69.5,4.5,10.5,197.5,381.56,321.55
2016,5,20,6,30,572.0,78.0,4.5,11.0,247.0,457.16,385.93
2016,5,20,6,45,369.5,118.0,4.5,11.5,235.0,389.56,328.68
2016,5,20,7,0,167.0,158.0,4.5,12.0,223.0,278.52,233.52
2016,5,20,7,15,291.0,162.5,4.5,12.5,295.5,393.48,329.72
2016,5,20,7,30,415.0,167.0,4.5,13.0,368.0,521.05,432.2
2016,5,20,7,45,335.5,205.5,4.5,13.5,379.5,492.8,405.88
2016,5,20,8,0,256.0,244.0,4.5,14.0,391.0,476.27,388.9
2016,5,20,8,15,550.0,175.0,4.5,14.0,525.0,680.35,552.62
2016,5,20,8,30,844.0,106.0,4.5,14.0,659.0,880.91,700.81
2016,5,20,8,45,859.0,108.5,4.5,14.5,703.0,911.23,718.22
2016,5,20,9,0,874.0,111.0,4.5,15.0,747.0,926.81,726.11
2016,5,20,9,15,660.5,209.0,4.55,15.0,704.5,856.73,673.96
2016,5,20,9,30,447.0,307.0,4.6,15.0,662.0,748.03,588.6
2016,5,20,9,45,473.5,315.0,4.7,15.5,705.0,778.07,609.91
2016,5,20,10,0,500.0,323.0,4.8,16.0,748.0,805.5,628.38
2016,5,20,10,15,264.0,337.0,4.8,16.0,562.5,575.05,452.71
2016,5,20,10,30,28.0,351.0,4.8,16.0,377.0,329.9,258.61
2016,5,20,10,45,260.0,365.5,4.85,16.5,606.5,582.29,457.69
2016,5,20,11,0,492.0,380.0,4.9,17.0,836.0,803.22,621.44
2016,5,20,11,15,274.0,407.0,4.9,17.0,661.5,609.18,473.65
2016,5,20,11,30,56.0,434.0,4.9,17.0,487.0,410.92,319.38
2016,5,20,11,45,261.0,421.5,4.95,17.0,670.5,581.13,453.11
2016,5,20,12,0,466.0,409.0,5.0,17.0,854.0,718.83,556.95
2016,5,20,12,15,344.0,444.0,4.95,17.0,772.0,624.99,484.33
2016,5,20,12,30,222.0,479.0,4.9,17.0,690.0,539.55,418.3
2016,5,20,12,45,318.0,438.5,4.9,17.0,737.0,556.97,432.47
2016,5,20,13,0,414.0,398.0,4.9,17.0,784.0,562.89,436.77
2016,5,20,13,15,341.5,418.5,4.9,16.5,732.5,507.36,393.83
2016,5,20,13,30,269.0,439.0,4.9,16.0,681.0,458.14,355.78
2016,5,20,13,45,273.0,423.0,4.9,16.0,663.5,425.63,329.61
2016,5,20,14,0,277.0,407.0,4.9,16.0,646.0,392.73,302.61
2016,5,20,14,15,191.0,396.0,4.9,16.0,558.0,337.48,259.99
2016,5,20,14,30,105.0,385.0,4.9,16.0,470.0,294.05,227.72
2016,5,20,14,45,183.5,364.0,4.9,16.0,504.0,278.79,212.25
2016,5,20,15,0,262.0,343.0,4.9,16.0,538.0,252.44,187.9
2016,5,20,15,15,248.5,324.0,4.85,15.5,500.5,216.41,162.35
2016,5,20,15,30,235.0,305.0,4.8,15.0,463.0,192.27,159.77
2016,5,20,15,45,225.0,283.0,4.75,15.0,426.0,178.3,148.39
2016,5,20,16,0,215.0,261.0,4.7,15.0,389.0,166.87,139.12
2016,5,20,16,15,136.5,233.5,4.6,14.5,312.5,150.68,125.92
2016,5,20,16,30,58.0,206.0,4.5,14.0,236.0,138.87,116.37
2016,5,20,16,45,52.5,185.5,4.4,14.0,210.0,126.21,105.75
2016,5,20,17,0,47.0,165.0,4.3,14.0,184.0,113.3,94.8
2016,5,20,17,15,42.0,143.0,4.15,13.5,158.5,99.32,82.94
2016,5,20,17,30,37.0,121.0,4.0,13.0,133.0,85.09,70.62
2016,5,20,17,45,258.0,92.5,3.85,12.5,152.0,66.92,54.53
2016,5,20,18,0,479.0,64.0,3.7,12.0,171.0,51.41,40.56
2016,5,20,18,15,389.0,53.5,3.45,11.5,126.0,43.2,32.9
2016,5,20,18,30,299.0,43.0,3.2,11.0,81.0,32.73,22.99
2016,5,20,18,45,170.5,28.5,3.0,11.0,48.0,21.59,10.89
2016,5,20,19,0,42.0,14.0,2.8,11.0,15.0,11.02,0.0
2016,5,20,19,15,21.0,7.0,2.8,10.5,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,30.5,18.0,1.65,10.0,21.5,29.85,5.94
2016,5,21,5,30,61.0,36.0,1.8,10.0,43.0,65.7,47.55
2016,5,21,5,45,97.0,56.0,2.0,10.5,73.0,106.16,84.09
2016,5,21,6,0,133.0,76.0,2.2,11.0,103.0,149.48,122.57
2016,5,21,6,15,156.0,97.0,2.25,11.0,137.0,189.89,158.32
2016,5,21,6,30,179.0,118.0,2.3,11.0,171.0,231.91,194.7
2016,5,21,6,45,201.5,136.0,2.4,11.5,206.5,285.31,239.15
2016,5,21,7,0,224.0,154.0,2.5,12.0,242.0,327.57,273.48
2016,5,21,7,15,223.0,177.5,2.55,12.5,275.5,359.91,298.41
2016,5,21,7,30,222.0,201.0,2.6,13.0,309.0,374.13,308.53
2016,5,21,7,45,194.5,227.5,2.7,13.5,329.5,385.35,315.29
2016,5,21,8,0,167.0,254.0,2.8,14.0,350.0,393.81,319.67
2016,5,21,8,15,121.5,271.0,2.85,14.0,344.0,374.19,302.05
2016,5,21,8,30,76.0,288.0,2.9,14.0,338.0,332.18,266.98
2016,5,21,8,45,128.5,316.0,3.0,14.5,407.0,426.15,340.64
2016,5,21,9,0,181.0,344.0,3.1,15.0,476.0,501.19,397.56
2016,5,21,9,15,95.5,284.5,3.15,14.5,354.5,361.14,287.76
2016,5,21,9,30,10.0,225.0,3.2,14.0,233.0,190.49,150.54
2016,5,21,9,45,7.5,199.0,3.25,14.0,205.0,165.64,130.57
2016,5,21,10,0,5.0,173.0,3.3,14.0,177.0,141.48,110.81
2016,5,21,10,15,52.5,304.0,3.3,14.0,351.0,311.69,247.75
2016,5,21,10,30,100.0,435.0,3.3,14.0,525.0,473.43,371.96
2016,5,21,10,45,61.0,387.0,3.3,14.0,442.5,388.71,305.44
2016,5,21,11,0,22.0,339.0,3.3,14.0,360.0,291.94,229.52
2016,5,21,11,15,72.0,407.5,3.25,14.0,476.0,406.79,319.61
2016,5,21,11,30,122.0,476.0,3.2,14.0,592.0,515.07,401.33
2016,5,21,11,45,289.5,441.5,3.2,14.0,718.0,620.02,482.12
2016,5,21,12,0,457.0,407.0,3.2,14.0,844.0,709.4,548.98
2016,5,21,12,15,304.5,444.5,3.2,14.0,735.5,595.68,462.14
2016,5,21,12,30,152.0,482.0,3.2,14.0,627.0,492.81,383.11
2016,5,21,12,45,285.0,438.5,3.2,14.0,706.5,534.83,416.61
2016,5,21,13,0,418.0,395.0,3.2,14.0,786.0,562.46,437.26
2016,5,21,13,15,314.0,422.5,3.2,14.0,712.5,494.26,384.02
2016,5,21,13,30,210.0,450.0,3.2,14.0,639.0,437.08,339.68
2016,5,21,13,45,149.0,430.0,3.2,14.0,563.0,376.92,293.43
2016,5,21,14,0,88.0,410.0,3.2,14.0,487.0,327.77,255.83
2016,5,21,14,15,115.0,401.0,3.15,14.0,497.0,314.38,244.45
2016,5,21,14,30,142.0,392.0,3.1,14.0,507.0,301.75,233.05
2016,5,21,14,45,152.5,373.0,3.1,14.0,491.5,276.65,212.34
2016,5,21,15,0,163.0,354.0,3.1,14.0,476.0,250.57,191.33
2016,5,21,15,15,122.0,327.0,3.05,14.0,415.5,214.51,165.76
2016,5,21,15,30,81.0,300.0,3.0,14.0,355.0,194.04,161.36
2016,5,21,15,45,182.5,275.5,2.95,14.0,387.5,173.64,144.58
2016,5,21,16,0,284.0,251.0,2.9,14.0,420.0,156.25,130.23
2016,5,21,16,15,284.5,227.5,2.85,14.0,384.5,144.87,120.91
2016,5,21,16,30,285.0,204.0,2.8,14.0,349.0,132.85,110.97
2016,5,21,16,45,294.5,179.5,2.75,14.0,315.5,119.84,100.06
2016,5,21,17,0,304.0,155.0,2.7,14.0,282.0,106.13,88.43
2016,5,21,17,15,426.5,121.0,2.55,13.5,273.0,85.46,70.64
2016,5,21,17,30,549.0,87.0,2.4,13.0,264.0,67.69,55.12
2016,5,21,17,45,503.0,76.0,2.3,13.0,216.0,59.93,48.21
2016,5,21,18,0,457.0,65.0,2.2,13.0,168.0,51.94,40.9
2016,5,21,18,15,374.0,54.0,1.95,12.5,124.0,43.44,33.02
2016,5,21,18,30,291.0,43.0,1.7,12.0,80.0,32.7,22.93
2016,5,21,18,45,178.0,28.5,1.45,11.5,48.0,21.63,11.22
2016,5,21,19,0,65.0,14.0,1.2,11.0,16.0,11.02,0.0
2016,5,21,19,15,32.5,7.0,1.15,10.5,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,117.0,19.5,1.35,9.5,32.0,72.93,25.92
2016,5,22,5,30,234.0,39.0,1.6,10.0,64.0,154.73,117.68
2016,5,22,5,45,329.0,51.0,1.85,10.5,106.5,222.71,179.56
2016,5,22,6,0,424.0,63.0,2.1,11.0,149.0,304.4,251.07
2016,5,22,6,15,212.0,74.5,2.1,11.5,117.5,204.29,170.21
2016,5,22,6,30,0.0,86.0,2.1,12.0,86.0,69.64,54.34
2016,5,22,6,45,0.0,104.0,2.1,12.5,104.0,84.8,67.25
2016,5,22,7,0,0.0,122.0,2.1,13.0,122.0,99.9,79.7
2016,5,22,7,15,2.0,138.5,2.05,13.5,139.5,115.0,91.98
2016,5,22,7,30,4.0,155.0,2.0,14.0,157.0,130.23,104.17
2016,5,22,7,45,117.0,201.5,1.95,14.5,269.0,294.71,240.54
2016,5,22,8,0,230.0,248.0,1.9,15.0,381.0,438.83,353.79
2016,5,22,8,15,167.5,272.0,1.9,15.0,373.5,413.96,331.04
2016,5,22,8,30,105.0,296.0,1.9,15.0,366.0,365.56,291.21
2016,5,22,8,45,202.5,310.5,1.95,15.5,455.0,486.0,384.59
2016,5,22,9,0,300.0,325.0,2.0,16.0,544.0,609.62,475.68
2016,5,22,9,15,268.5,351.0,2.05,16.0,555.0,606.84,470.83
2016,5,22,9,30,237.0,377.0,2.1,16.0,566.0,581.22,450.74
2016,5,22,9,45,210.0,397.5,2.15,16.5,570.0,572.98,442.55
2016,5,22,10,0,183.0,418.0,2.2,17.0,574.0,563.23,433.23
2016,5,22,10,15,537.5,275.5,2.25,17.0,753.0,786.03,601.25
2016,5,22,10,30,892.0,133.0,2.3,17.0,932.0,947.41,713.3
2016,5,22,10,45,895.0,135.0,2.4,17.5,951.0,936.27,703.14
2016,5,22,11,0,898.0,137.0,2.5,18.0,970.0,921.33,692.26
2016,5,22,11,15,900.0,137.5,2.6,18.0,982.0,900.57,678.79
2016,5,22,11,30,902.0,138.0,2.7,18.0,994.0,876.31,662.92
2016,5,22,11,45,609.5,300.5,2.85,18.5,880.0,767.27,581.71
2016,5,22,12,0,317.0,463.0,3.0,19.0,766.0,639.66,484.61
2016,5,22,12,15,326.0,453.0,3.1,19.0,764.0,617.4,469.46
2016,5,22,12,30,335.0,443.0,3.2,19.0,762.0,593.62,452.26
2016,5,22,12,45,338.0,434.5,3.3,19.0,753.0,565.6,431.56
2016,5,22,13,0,341.0,426.0,3.4,19.0,744.0,536.66,409.8
2016,5,22,13,15,390.0,393.5,3.5,18.5,751.0,515.47,394.35
2016,5,22,13,30,439.0,361.0,3.6,18.0,758.0,489.0,373.89
2016,5,22,13,45,435.5,353.0,3.7,18.0,738.0,449.94,342.41
2016,5,22,14,0,432.0,345.0,3.8,18.0,718.0,410.69,310.17
2016,5,22,14,15,425.0,336.5,3.85,17.5,692.5,369.89,276.74
2016,5,22,14,30,418.0,328.0,3.9,17.0,667.0,329.54,243.31
2016,5,22,14,45,386.5,324.0,3.95,17.0,626.5,293.11,213.78
2016,5,22,15,0,355.0,320.0,4.0,17.0,586.0,254.62,184.41
2016,5,22,15,15,258.0,316.0,3.95,16.5,503.5,212.99,158.35
2016,5,22,15,30,161.0,312.0,3.9,16.0,421.0,192.74,159.28
2016,5,22,15,45,225.0,281.0,3.9,16.0,422.0,177.41,146.85
2016,5,22,16,0,289.0,250.0,3.9,16.0,423.0,155.83,129.02
2016,5,22,16,15,349.5,215.0,3.8,15.5,406.0,139.75,115.95
2016,5,22,16,30,410.0,180.0,3.7,15.0,389.0,117.74,97.57
2016,5,22,16,45,455.0,150.0,3.6,15.0,359.0,102.16,84.38
2016,5,22,17,0,500.0,120.0,3.5,15.0,329.0,85.44,70.03
2016,5,22,17,15,539.5,101.0,3.35,14.5,299.5,76.45,62.44
2016,5,22,17,30,579.0,82.0,3.2,14.0,270.0,64.33,51.94
2016,5,22,17,45,525.5,73.5,3.1,13.5,221.0,58.23,46.6
2016,5,22,18,0,472.0,65.0,3.0,13.0,172.0,52.04,41.0
2016,5,22,18,15,390.0,54.0,2.65,12.5,128.0,43.52,33.11
2016,5,22,18,30,308.0,43.0,2.3,12.0,84.0,32.8,23.06
2016,5,22,18,45,196.5,28.5,2.0,11.5,50.5,21.71,11.54
2016,5,22,19,0,85.0,14.0,1.7,11.0,17.0,11.02,0.0
2016,5,22,19,15,42.5,7.0,1.6,10.5,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,6.5,17.5,2.15,9.5,18.5,16.76,2.55
2016,5,23,5,30,13.0,35.0,2.3,10.0,37.0,37.9,25.49
2016,5,23,5,45,32.5,55.0,2.5,10.5,61.5,67.13,51.45
2016,5,23,6,0,52.0,75.0,2.7,11.0,86.0,97.56,78.4
2016,5,23,6,15,65.0,97.0,2.75,11.5,114.0,128.33,105.36
2016,5,23,6,30,78.0,119.0,2.8,12.0,142.0,159.87,132.47
2016,5,23,6,45,91.5,139.5,2.85,12.5,172.0,190.77,158.49
2016,5,23,7,0,105.0,160.0,2.9,13.0,202.0,236.52,196.15
2016,5,23,7,15,58.5,164.0,2.9,13.5,188.0,193.23,158.55
2016,5,23,7,30,12.0,168.0,2.9,14.0,174.0,148.47,119.54
2016,5,23,7,45,183.5,197.0,2.9,14.5,302.0,342.4,281.33
2016,5,23,8,0,355.0,226.0,2.9,15.0,430.0,536.4,433.78
2016,5,23,8,15,363.0,245.5,2.9,15.5,469.5,571.08,456.93
2016,5,23,8,30,371.0,265.0,2.9,16.0,509.0,604.39,479.55
2016,5,23,8,45,585.5,200.5,2.95,16.5,615.0,764.02,599.04
2016,5,23,9,0,800.0,136.0,3.0,17.0,721.0,893.26,688.71
2016,5,23,9,15,594.5,235.5,3.0,17.0,683.0,816.9,630.42
2016,5,23,9,30,389.0,335.0,3.0,17.0,645.0,699.4,540.91
2016,5,23,9,45,622.5,236.0,3.05,17.5,755.5,843.8,648.23
2016,5,23,10,0,856.0,137.0,3.1,18.0,866.0,936.52,711.03
2016,5,23,10,15,862.5,138.5,3.15,18.0,892.0,935.85,709.22
2016,5,23,10,30,869.0,140.0,3.2,18.0,918.0,931.41,705.78
2016,5,23,10,45,873.0,141.0,3.25,18.5,937.0,920.49,696.73
2016,5,23,11,0,877.0,142.0,3.3,19.0,956.0,905.88,685.31
2016,5,23,11,15,879.5,142.5,3.3,19.0,968.0,885.93,671.32
2016,5,23,11,30,882.0,143.0,3.3,19.0,980.0,862.54,655.04
