Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,884.5,142.0,3.35,19.0,985.0,834.66,635.96
2016,5,23,12,0,887.0,141.0,3.4,19.0,990.0,803.67,614.53
2016,5,23,12,15,886.5,141.0,3.45,19.0,987.0,768.28,588.46
2016,5,23,12,30,886.0,141.0,3.5,19.0,984.0,730.25,559.98
2016,5,23,12,45,855.5,159.5,3.55,19.0,967.0,691.64,529.8
2016,5,23,13,0,825.0,178.0,3.6,19.0,950.0,644.03,492.72
2016,5,23,13,15,820.5,177.0,3.55,18.5,932.5,596.7,455.93
2016,5,23,13,30,816.0,176.0,3.5,18.0,915.0,547.9,416.9
2016,5,23,13,45,808.5,174.5,3.5,18.0,890.0,496.12,373.81
2016,5,23,14,0,801.0,173.0,3.5,18.0,865.0,443.6,329.04
2016,5,23,14,15,791.5,170.5,3.45,18.0,834.0,389.21,281.89
2016,5,23,14,30,782.0,168.0,3.4,18.0,803.0,334.8,234.3
2016,5,23,14,45,773.5,163.0,3.35,18.0,767.0,279.18,186.43
2016,5,23,15,0,765.0,158.0,3.3,18.0,731.0,217.22,136.46
2016,5,23,15,15,749.5,154.0,3.2,17.5,689.5,161.39,98.86
2016,5,23,15,30,734.0,150.0,3.1,17.0,648.0,107.21,86.59
2016,5,23,15,45,719.0,143.5,3.05,17.0,603.0,98.12,79.14
2016,5,23,16,0,704.0,137.0,3.0,17.0,558.0,95.68,77.3
2016,5,23,16,15,679.0,131.5,2.95,16.5,509.5,93.43,75.77
2016,5,23,16,30,654.0,126.0,2.9,16.0,461.0,91.04,74.11
2016,5,23,16,45,629.5,117.0,2.9,16.0,412.0,86.15,70.12
2016,5,23,17,0,605.0,108.0,2.9,16.0,363.0,81.0,65.86
2016,5,23,17,15,562.5,100.5,2.8,15.5,312.5,76.39,62.14
2016,5,23,17,30,520.0,93.0,2.7,15.0,262.0,71.67,58.22
2016,5,23,17,45,471.0,82.0,2.6,15.0,215.0,61.38,49.11
2016,5,23,18,0,422.0,71.0,2.5,15.0,168.0,53.42,41.89
2016,5,23,18,15,341.5,58.5,2.35,14.5,124.5,44.05,33.32
2016,5,23,18,30,261.0,46.0,2.2,14.0,81.0,34.66,24.5
2016,5,23,18,45,130.5,31.5,2.1,13.5,49.0,23.67,13.2
2016,5,23,19,0,0.0,17.0,2.0,13.0,17.0,12.75,0.0
2016,5,23,19,15,0.0,8.5,2.0,12.5,8.5,6.69,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,19.5,2.35,10.5,32.0,71.82,30.78
2016,5,24,5,30,228.0,39.0,2.5,11.0,64.0,151.13,115.13
2016,5,24,5,45,324.0,50.5,2.7,11.5,106.5,218.49,176.01
2016,5,24,6,0,420.0,62.0,2.9,12.0,149.0,300.2,247.5
2016,5,24,6,15,210.0,56.0,2.9,12.0,99.5,193.55,161.37
2016,5,24,6,30,0.0,50.0,2.9,12.0,50.0,38.24,27.42
2016,5,24,6,45,0.0,60.5,2.95,12.5,60.5,46.35,34.38
2016,5,24,7,0,0.0,71.0,3.0,13.0,71.0,54.48,41.16
2016,5,24,7,15,0.0,92.5,3.0,13.5,92.5,72.04,55.83
2016,5,24,7,30,0.0,114.0,3.0,14.0,114.0,90.05,70.64
2016,5,24,7,45,0.0,136.0,3.05,14.5,136.0,108.58,85.67
2016,5,24,8,0,0.0,158.0,3.1,15.0,158.0,127.15,100.51
2016,5,24,8,15,0.0,148.5,3.1,15.5,148.5,118.14,92.59
2016,5,24,8,30,0.0,139.0,3.1,16.0,139.0,109.65,85.2
2016,5,24,8,45,4.5,177.5,3.15,16.5,181.0,146.04,114.56
2016,5,24,9,0,9.0,216.0,3.2,17.0,223.0,182.87,143.73
2016,5,24,9,15,16.5,257.5,3.2,17.0,271.0,225.3,177.29
2016,5,24,9,30,24.0,299.0,3.2,17.0,319.0,267.82,210.46
2016,5,24,9,45,16.5,254.5,3.25,17.5,268.5,220.92,172.7
2016,5,24,10,0,9.0,210.0,3.3,18.0,218.0,175.73,136.37
2016,5,24,10,15,17.5,277.5,3.35,18.0,293.5,239.72,186.82
2016,5,24,10,30,26.0,345.0,3.4,18.0,369.0,321.63,249.94
2016,5,24,10,45,27.0,351.5,3.45,18.5,377.0,325.34,251.84
2016,5,24,11,0,28.0,358.0,3.5,19.0,385.0,328.67,253.72
2016,5,24,11,15,28.0,362.5,3.5,19.0,390.0,328.96,253.72
2016,5,24,11,30,28.0,367.0,3.5,19.0,395.0,328.87,253.48
2016,5,24,11,45,234.0,376.5,3.55,19.0,601.5,518.93,400.91
2016,5,24,12,0,440.0,386.0,3.6,19.0,808.0,677.56,518.13
2016,5,24,12,15,426.5,398.0,3.6,19.0,805.5,651.48,497.28
2016,5,24,12,30,413.0,410.0,3.6,19.0,803.0,624.26,476.54
2016,5,24,12,45,644.5,280.5,3.65,19.0,887.0,649.44,497.32
2016,5,24,13,0,876.0,151.0,3.7,19.0,971.0,647.45,496.26
2016,5,24,13,15,872.0,150.0,3.7,19.0,953.0,600.08,458.18
2016,5,24,13,30,868.0,149.0,3.7,19.0,935.0,551.03,418.01
2016,5,24,13,45,861.5,147.5,3.7,19.0,910.5,499.02,374.49
2016,5,24,14,0,855.0,146.0,3.7,19.0,886.0,445.89,328.94
2016,5,24,14,15,846.5,144.0,3.7,18.5,854.5,389.53,280.52
2016,5,24,14,30,838.0,142.0,3.7,18.0,823.0,332.91,231.21
2016,5,24,14,45,830.5,137.5,3.7,18.0,787.0,274.82,180.91
2016,5,24,15,0,823.0,133.0,3.7,18.0,751.0,216.87,133.81
2016,5,24,15,15,809.0,130.0,3.65,17.5,708.5,159.59,95.35
2016,5,24,15,30,795.0,127.0,3.6,17.0,666.0,103.67,83.6
2016,5,24,15,45,780.0,121.5,3.6,17.0,620.5,94.1,75.72
2016,5,24,16,0,765.0,116.0,3.6,17.0,575.0,91.51,73.74
2016,5,24,16,15,742.0,112.0,3.55,16.5,526.0,82.56,66.4
2016,5,24,16,30,719.0,108.0,3.5,16.0,477.0,80.64,65.09
2016,5,24,16,45,692.5,101.5,3.45,16.0,426.5,76.9,62.06
2016,5,24,17,0,666.0,95.0,3.4,16.0,376.0,72.99,58.85
2016,5,24,17,15,625.0,88.5,3.3,15.5,325.0,68.7,55.37
2016,5,24,17,30,584.0,82.0,3.2,15.0,274.0,64.32,51.72
2016,5,24,17,45,530.5,73.5,3.15,14.5,225.0,58.21,46.4
2016,5,24,18,0,477.0,65.0,3.1,14.0,176.0,52.01,40.82
2016,5,24,18,15,394.5,54.5,2.95,13.5,131.5,43.87,33.32
2016,5,24,18,30,312.0,44.0,2.8,13.0,87.0,33.56,23.68
2016,5,24,18,45,194.0,30.0,2.65,12.5,53.0,22.79,12.77
2016,5,24,19,0,76.0,16.0,2.5,12.0,19.0,12.14,0.0
2016,5,24,19,15,38.0,8.0,2.45,11.5,9.5,6.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,19.5,2.25,10.5,33.0,74.58,34.3
2016,5,25,5,30,245.0,39.0,2.4,11.0,66.0,157.16,119.98
2016,5,25,5,45,339.0,50.0,2.55,11.5,108.5,223.88,180.33
2016,5,25,6,0,433.0,61.0,2.7,12.0,151.0,305.08,251.31
2016,5,25,6,15,216.5,54.5,2.7,12.0,99.5,194.73,162.32
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,36.7,26.09
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,44.03,32.39
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,51.38,38.51
2016,5,25,7,15,0.0,94.0,2.7,13.5,94.0,73.31,56.9
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,96.15,75.74
2016,5,25,7,45,1.0,144.5,2.75,14.5,145.5,116.85,92.54
2016,5,25,8,0,2.0,168.0,2.8,15.0,170.0,137.65,109.17
2016,5,25,8,15,9.5,199.5,2.9,15.5,206.0,171.22,136.21
2016,5,25,8,30,17.0,231.0,3.0,16.0,242.0,205.14,163.09
2016,5,25,8,45,42.0,278.0,3.1,16.5,308.0,288.39,229.1
2016,5,25,9,0,67.0,325.0,3.2,17.0,374.0,356.05,281.24
2016,5,25,9,15,95.0,353.5,3.25,17.0,427.5,407.66,320.85
2016,5,25,9,30,123.0,382.0,3.3,17.0,481.0,479.18,374.76
2016,5,25,9,45,127.5,396.5,3.35,17.5,502.5,493.9,384.21
2016,5,25,10,0,132.0,411.0,3.4,18.0,524.0,507.65,393.16
2016,5,25,10,15,515.5,265.5,3.45,18.0,725.5,753.23,582.39
2016,5,25,10,30,899.0,120.0,3.5,18.0,927.0,938.02,713.8
2016,5,25,10,45,902.5,121.5,3.55,18.5,946.5,927.18,703.17
2016,5,25,11,0,906.0,123.0,3.6,19.0,966.0,912.55,691.65
2016,5,25,11,15,908.5,123.5,3.6,19.0,978.0,892.48,677.52
2016,5,25,11,30,911.0,124.0,3.6,19.0,990.0,868.85,661.03
2016,5,25,11,45,913.5,123.0,3.6,19.0,995.5,840.6,641.33
2016,5,25,12,0,916.0,122.0,3.6,19.0,1001.0,809.13,619.38
2016,5,25,12,15,915.5,122.0,3.6,19.0,998.0,773.18,592.99
2016,5,25,12,30,915.0,122.0,3.6,19.0,995.0,734.5,563.73
2016,5,25,12,45,906.5,126.0,3.65,19.0,983.0,690.97,530.42
2016,5,25,13,0,898.0,130.0,3.7,19.0,971.0,645.55,494.91
2016,5,25,13,15,894.0,129.0,3.75,19.0,953.5,597.51,456.58
2016,5,25,13,30,890.0,128.0,3.8,19.0,936.0,547.72,415.81
2016,5,25,13,45,887.0,125.0,3.85,19.5,912.5,495.49,371.26
2016,5,25,14,0,884.0,122.0,3.9,20.0,889.0,441.83,324.5
2016,5,25,14,15,877.0,120.5,3.95,19.5,858.0,386.54,276.71
2016,5,25,14,30,870.0,119.0,4.0,19.0,827.0,330.63,227.75
2016,5,25,14,45,863.0,115.0,4.05,19.0,791.0,272.81,177.51
2016,5,25,15,0,856.0,111.0,4.1,19.0,755.0,214.9,130.42
2016,5,25,15,15,843.5,108.5,4.1,18.5,713.0,157.43,92.07
2016,5,25,15,30,831.0,106.0,4.1,18.0,671.0,92.02,73.4
2016,5,25,15,45,817.0,102.0,4.1,18.0,626.0,82.64,65.65
2016,5,25,16,0,803.0,98.0,4.1,18.0,581.0,80.58,64.09
2016,5,25,16,15,782.5,94.0,4.05,17.5,532.0,78.21,62.39
2016,5,25,16,30,762.0,90.0,4.0,17.0,483.0,75.73,60.58
2016,5,25,16,45,735.5,85.5,3.95,17.0,432.5,72.65,58.12
2016,5,25,17,0,709.0,81.0,3.9,17.0,382.0,64.19,50.92
2016,5,25,17,15,671.0,76.0,3.8,16.5,331.0,60.59,48.02
2016,5,25,17,30,633.0,71.0,3.7,16.0,280.0,56.96,45.01
2016,5,25,17,45,577.0,65.0,3.6,15.5,230.5,52.34,41.01
2016,5,25,18,0,521.0,59.0,3.5,15.0,181.0,47.74,36.88
2016,5,25,18,15,440.0,50.0,3.35,14.0,136.0,40.59,30.37
2016,5,25,18,30,359.0,41.0,3.2,13.0,91.0,33.44,23.62
2016,5,25,18,45,227.0,29.0,3.05,12.5,56.0,23.56,13.57
2016,5,25,19,0,95.0,17.0,2.9,12.0,21.0,12.91,0.0
2016,5,25,19,15,47.5,8.5,2.9,11.5,10.5,6.69,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.0,2.7,10.5,4.5,0.0,0.0
2016,5,26,5,0,19.0,8.0,2.7,11.0,9.0,11.51,0.0
2016,5,26,5,15,122.5,24.0,2.75,11.0,37.5,80.78,39.6
2016,5,26,5,30,226.0,40.0,2.8,11.0,66.0,150.44,115.0
2016,5,26,5,45,318.0,52.0,2.9,11.5,108.0,216.32,174.4
2016,5,26,6,0,410.0,64.0,3.0,12.0,150.0,291.9,240.78
2016,5,26,6,15,472.5,73.5,3.0,12.5,198.0,362.8,301.87
2016,5,26,6,30,535.0,83.0,3.0,13.0,246.0,434.57,361.78
2016,5,26,6,45,582.5,89.0,3.0,13.5,296.5,497.27,412.41
2016,5,26,7,0,630.0,95.0,3.0,14.0,347.0,562.06,462.94
2016,5,26,7,15,663.0,101.0,2.95,14.5,398.0,618.04,504.71
2016,5,26,7,30,696.0,107.0,2.9,15.0,449.0,674.09,545.2
2016,5,26,7,45,722.5,110.5,2.9,16.0,499.0,721.83,576.6
2016,5,26,8,0,749.0,114.0,2.9,17.0,549.0,768.38,606.26
2016,5,26,8,15,768.5,118.0,2.85,17.5,595.5,803.47,627.88
2016,5,26,8,30,788.0,122.0,2.8,18.0,642.0,840.81,650.81
2016,5,26,8,45,804.0,124.5,2.8,18.5,685.5,870.89,668.64
2016,5,26,9,0,820.0,127.0,2.8,19.0,729.0,898.0,684.3
2016,5,26,9,15,831.5,129.5,2.75,19.5,767.5,917.82,694.5
2016,5,26,9,30,843.0,132.0,2.7,20.0,806.0,934.17,702.37
2016,5,26,9,45,843.5,139.5,2.7,20.5,837.0,941.83,704.87
2016,5,26,10,0,844.0,147.0,2.7,21.0,868.0,945.55,704.92
2016,5,26,10,15,851.0,148.5,2.7,21.0,894.5,945.46,703.93
2016,5,26,10,30,858.0,150.0,2.7,21.0,921.0,926.45,690.46
2016,5,26,10,45,863.0,151.5,2.7,21.5,941.0,916.89,682.28
2016,5,26,11,0,868.0,153.0,2.7,22.0,961.0,903.61,671.66
2016,5,26,11,15,871.0,153.5,2.7,22.5,973.5,884.17,657.06
2016,5,26,11,30,874.0,154.0,2.7,23.0,986.0,861.29,640.3
2016,5,26,11,45,875.5,154.0,2.75,23.5,991.0,833.54,620.67
2016,5,26,12,0,877.0,154.0,2.8,24.0,996.0,802.76,598.42
2016,5,26,12,15,877.0,153.5,2.85,24.0,993.5,767.66,573.41
2016,5,26,12,30,877.0,153.0,2.9,24.0,991.0,729.97,546.05
2016,5,26,12,45,885.5,145.5,2.95,24.0,984.0,690.51,516.92
2016,5,26,13,0,894.0,138.0,3.0,24.0,977.0,648.06,484.79
2016,5,26,13,15,890.5,137.0,3.05,24.0,959.5,600.45,447.9
2016,5,26,13,30,887.0,136.0,3.1,24.0,942.0,551.06,408.57
2016,5,26,13,45,882.5,134.0,3.15,24.5,918.0,498.96,365.34
2016,5,26,14,0,878.0,132.0,3.2,25.0,894.0,445.57,320.04
2016,5,26,14,15,870.5,130.0,3.25,24.5,863.0,390.07,273.4
2016,5,26,14,30,863.0,128.0,3.3,24.0,832.0,334.03,225.63
2016,5,26,14,45,851.5,126.5,3.4,24.0,795.0,271.93,173.55
2016,5,26,15,0,840.0,125.0,3.5,24.0,758.0,214.28,127.91
2016,5,26,15,15,827.0,122.0,3.5,23.5,716.0,156.29,89.82
2016,5,26,15,30,814.0,119.0,3.5,23.0,674.0,99.5,78.14
2016,5,26,15,45,795.0,116.0,3.55,23.0,627.5,90.88,71.21
2016,5,26,16,0,776.0,113.0,3.6,23.0,581.0,89.7,70.45
2016,5,26,16,15,753.5,109.0,3.55,22.0,532.0,87.68,69.26
2016,5,26,16,30,731.0,105.0,3.5,21.0,483.0,78.89,62.29
2016,5,26,16,45,700.5,100.0,3.5,20.5,432.0,75.98,60.14
2016,5,26,17,0,670.0,95.0,3.5,20.0,381.0,72.99,57.89
2016,5,26,17,15,629.5,89.0,3.4,19.0,330.0,69.05,54.88
2016,5,26,17,30,589.0,83.0,3.3,18.0,279.0,65.05,51.73
2016,5,26,17,45,530.0,75.5,3.25,17.5,229.0,59.65,47.1
2016,5,26,18,0,471.0,68.0,3.2,17.0,179.0,54.22,42.28
2016,5,26,18,15,389.0,57.5,3.05,16.0,134.5,46.17,35.02
2016,5,26,18,30,307.0,47.0,2.9,15.0,90.0,35.66,25.36
2016,5,26,18,45,190.5,32.5,2.75,14.5,55.5,24.59,14.42
2016,5,26,19,0,74.0,18.0,2.6,14.0,21.0,13.69,0.0
2016,5,26,19,15,37.0,9.0,2.6,13.5,10.5,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,10.5,4.5,2.15,9.5,4.5,0.0,0.0
2016,5,27,5,0,21.0,9.0,2.2,10.0,9.0,12.82,0.0
2016,5,27,5,15,126.5,25.0,2.2,10.5,38.0,83.37,42.86
2016,5,27,5,30,232.0,41.0,2.2,11.0,67.0,153.44,117.41
2016,5,27,5,45,327.0,52.5,2.25,11.5,110.0,220.26,177.33
2016,5,27,6,0,422.0,64.0,2.3,12.0,153.0,301.04,247.6
2016,5,27,6,15,484.5,73.0,2.25,12.5,201.5,368.1,305.1
2016,5,27,6,30,547.0,82.0,2.2,13.0,250.0,439.81,364.32
2016,5,27,6,45,596.0,88.0,2.15,14.0,301.5,503.86,414.5
2016,5,27,7,0,645.0,94.0,2.1,15.0,353.0,570.14,464.27
2016,5,27,7,15,678.0,99.5,2.0,15.5,404.0,626.07,504.75
2016,5,27,7,30,711.0,105.0,1.9,16.0,455.0,682.04,543.7
2016,5,27,7,45,737.5,108.5,1.8,17.0,505.5,730.2,573.59
2016,5,27,8,0,764.0,112.0,1.7,18.0,556.0,772.84,598.56
2016,5,27,8,15,782.5,116.0,1.6,18.5,603.0,811.98,621.48
2016,5,27,8,30,801.0,120.0,1.5,19.0,650.0,848.73,642.17
2016,5,27,8,45,817.0,122.0,1.4,20.0,693.5,878.5,656.41
2016,5,27,9,0,833.0,124.0,1.3,21.0,737.0,905.28,668.32
2016,5,27,9,15,844.0,126.0,1.25,21.5,775.0,924.27,676.93
2016,5,27,9,30,855.0,128.0,1.2,22.0,813.0,926.77,674.97
2016,5,27,9,45,868.5,127.0,1.2,23.0,846.5,937.75,678.26
2016,5,27,10,0,882.0,126.0,1.2,24.0,880.0,945.1,679.17
2016,5,27,10,15,888.0,127.5,1.2,24.5,906.5,944.14,676.3
2016,5,27,10,30,894.0,129.0,1.2,25.0,933.0,939.33,671.24
2016,5,27,10,45,899.5,129.0,1.3,25.5,953.0,928.89,664.32
2016,5,27,11,0,905.0,129.0,1.4,26.0,973.0,914.66,655.06
2016,5,27,11,15,907.5,129.5,1.55,26.5,985.0,894.57,642.68
2016,5,27,11,30,910.0,130.0,1.7,27.0,997.0,870.93,627.88
2016,5,27,11,45,913.0,129.0,1.85,27.5,1002.5,843.09,610.17
2016,5,27,12,0,916.0,128.0,2.0,28.0,1008.0,812.02,590.13
2016,5,27,12,15,915.5,128.0,2.15,28.0,1005.0,776.08,566.37
2016,5,27,12,30,915.0,128.0,2.3,28.0,1002.0,737.42,539.85
2016,5,27,12,45,912.0,128.0,2.45,28.0,991.5,694.57,509.57
2016,5,27,13,0,909.0,128.0,2.6,28.0,981.0,649.5,476.74
2016,5,27,13,15,905.5,127.0,2.7,28.0,963.5,601.39,440.45
2016,5,27,13,30,902.0,126.0,2.8,28.0,946.0,551.46,401.64
2016,5,27,13,45,896.0,125.0,2.95,28.5,921.5,498.77,358.94
2016,5,27,14,0,890.0,124.0,3.1,29.0,897.0,444.89,314.17
2016,5,27,14,15,882.5,122.0,3.15,28.5,866.0,388.9,267.85
2016,5,27,14,30,875.0,120.0,3.2,28.0,835.0,332.35,220.38
2016,5,27,14,45,864.0,118.5,3.3,28.0,798.0,275.01,172.59
2016,5,27,15,0,853.0,117.0,3.4,28.0,761.0,217.97,128.12
2016,5,27,15,15,840.5,114.5,3.4,27.5,719.5,152.97,85.28
2016,5,27,15,30,828.0,112.0,3.4,27.0,678.0,95.82,73.85
2016,5,27,15,45,810.5,109.0,3.45,27.0,632.0,86.81,66.68
2016,5,27,16,0,793.0,106.0,3.5,27.0,586.0,85.48,65.8
2016,5,27,16,15,771.5,102.5,3.45,26.5,537.0,83.64,64.62
2016,5,27,16,30,750.0,99.0,3.4,26.0,488.0,81.7,63.36
2016,5,27,16,45,718.5,95.0,3.35,25.5,436.5,73.01,56.39
2016,5,27,17,0,687.0,91.0,3.3,25.0,385.0,70.52,54.61
2016,5,27,17,15,648.0,85.5,3.15,24.0,334.0,66.84,51.86
2016,5,27,17,30,609.0,80.0,3.0,23.0,283.0,63.1,48.99
2016,5,27,17,45,551.5,73.0,2.85,22.5,233.0,57.98,44.69
2016,5,27,18,0,494.0,66.0,2.7,22.0,183.0,52.85,40.22
2016,5,27,18,15,413.5,56.0,2.35,21.0,138.0,45.12,33.39
2016,5,27,18,30,333.0,46.0,2.0,20.0,93.0,37.35,26.28
2016,5,27,18,45,217.5,32.0,1.7,19.0,58.0,24.35,14.05
2016,5,27,19,0,102.0,18.0,1.4,18.0,23.0,13.67,0.0
2016,5,27,19,15,51.0,9.0,1.3,17.5,11.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,0.75,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,0.7,13.0,10.0,7.87,0.0
2016,5,28,5,15,139.0,24.0,0.8,13.5,40.0,86.07,45.22
2016,5,28,5,30,278.0,38.0,0.9,14.0,70.0,166.89,126.0
2016,5,28,5,45,367.0,48.5,1.05,15.0,113.0,236.24,186.72
2016,5,28,6,0,456.0,59.0,1.2,16.0,156.0,312.44,251.42
2016,5,28,6,15,516.0,67.5,1.3,16.5,204.5,378.92,307.14
2016,5,28,6,30,576.0,76.0,1.4,17.0,253.0,449.83,364.41
2016,5,28,6,45,619.5,82.0,1.55,17.5,304.0,511.35,412.69
2016,5,28,7,0,663.0,88.0,1.7,18.0,355.0,574.65,460.75
2016,5,28,7,15,694.5,93.5,1.75,18.5,406.0,630.06,500.81
2016,5,28,7,30,726.0,99.0,1.8,19.0,457.0,685.37,539.28
2016,5,28,7,45,734.0,102.5,1.85,20.0,497.5,715.59,557.02
2016,5,28,8,0,742.0,106.0,1.9,21.0,538.0,747.27,575.66
2016,5,28,8,15,712.5,131.0,1.9,21.5,573.0,772.76,590.37
2016,5,28,8,30,683.0,156.0,1.9,22.0,608.0,788.93,598.55
2016,5,28,8,45,761.5,138.0,1.9,23.0,673.0,844.58,632.44
2016,5,28,9,0,840.0,120.0,1.9,24.0,738.0,906.07,668.89
2016,5,28,9,15,851.0,122.5,1.9,24.5,777.0,925.69,678.41
2016,5,28,9,30,862.0,125.0,1.9,25.0,816.0,929.07,677.82
2016,5,28,9,45,870.0,127.5,1.95,26.0,848.5,938.41,680.61
2016,5,28,10,0,878.0,130.0,2.0,27.0,881.0,944.0,680.98
2016,5,28,10,15,884.5,131.5,2.0,27.0,908.0,943.47,679.73
2016,5,28,10,30,891.0,133.0,2.0,27.0,935.0,939.1,676.19
2016,5,28,10,45,895.0,134.5,2.05,27.5,954.5,928.63,668.11
2016,5,28,11,0,899.0,136.0,2.1,28.0,974.0,914.38,657.75
2016,5,28,11,15,901.5,137.0,2.1,28.0,986.5,894.72,644.82
2016,5,28,11,30,904.0,138.0,2.1,28.0,999.0,871.51,629.69
2016,5,28,11,45,904.5,138.5,2.15,28.5,1004.0,842.92,610.28
2016,5,28,12,0,905.0,139.0,2.2,29.0,1009.0,811.24,588.67
2016,5,28,12,15,904.5,139.0,2.25,29.0,1006.5,775.54,564.14
2016,5,28,12,30,904.0,139.0,2.3,29.0,1004.0,737.18,537.25
2016,5,28,12,45,891.5,146.0,2.4,29.5,991.0,693.42,505.1
2016,5,28,13,0,879.0,153.0,2.5,30.0,978.0,648.03,471.1
2016,5,28,13,15,875.0,151.5,2.55,30.0,960.5,600.49,435.52
2016,5,28,13,30,871.0,150.0,2.6,30.0,943.0,551.26,397.62
2016,5,28,13,45,864.0,149.0,2.7,30.0,918.5,499.48,356.84
2016,5,28,14,0,857.0,148.0,2.8,30.0,894.0,446.71,314.08
2016,5,28,14,15,717.0,211.5,2.85,29.5,820.5,386.06,267.96
2016,5,28,14,30,577.0,275.0,2.9,29.0,747.0,340.99,234.69
2016,5,28,14,45,446.5,305.5,3.0,29.0,660.5,288.4,197.54
2016,5,28,15,0,316.0,336.0,3.1,29.0,574.0,256.38,178.41
2016,5,28,15,15,441.0,272.0,3.15,28.5,585.0,199.73,134.36
2016,5,28,15,30,566.0,208.0,3.2,28.0,596.0,136.03,106.16
2016,5,28,15,45,660.0,166.5,3.25,28.0,588.5,109.9,85.27
2016,5,28,16,0,754.0,125.0,3.3,28.0,581.0,89.34,68.67
2016,5,28,16,15,670.5,129.5,3.3,27.5,510.0,91.62,70.95
2016,5,28,16,30,587.0,134.0,3.3,27.0,439.0,94.51,73.74
2016,5,28,16,45,543.5,129.0,3.3,26.5,389.0,92.3,72.3
2016,5,28,17,0,500.0,124.0,3.3,26.0,339.0,87.79,68.91
2016,5,28,17,15,449.0,119.0,3.05,25.0,293.5,84.39,66.53
2016,5,28,17,30,398.0,114.0,2.8,24.0,248.0,81.0,64.05
2016,5,28,17,45,427.5,93.0,2.6,23.0,215.0,68.11,53.29
2016,5,28,18,0,457.0,72.0,2.4,22.0,182.0,57.15,43.93
2016,5,28,18,15,377.0,60.5,2.1,21.0,137.0,45.75,33.95
2016,5,28,18,30,297.0,49.0,1.8,20.0,92.0,37.01,26.03
2016,5,28,18,45,191.0,34.0,1.55,19.0,57.5,25.68,15.25
2016,5,28,19,0,85.0,19.0,1.3,18.0,23.0,14.37,0.0
2016,5,28,19,15,42.5,9.5,1.3,17.5,11.5,7.47,0.0
2016,5,28,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.5,5.0,2.1,11.0,5.5,0.0,0.0
2016,5,29,5,0,37.0,10.0,2.2,11.0,11.0,17.9,0.0
2016,5,29,5,15,154.5,24.5,2.25,11.5,41.0,91.74,50.21
2016,5,29,5,30,272.0,39.0,2.3,12.0,71.0,165.26,126.27
2016,5,29,5,45,363.0,50.0,2.4,13.0,114.0,235.29,188.45
2016,5,29,6,0,454.0,61.0,2.5,14.0,157.0,312.69,255.3
2016,5,29,6,15,515.5,69.0,2.45,14.5,206.0,379.38,312.2
2016,5,29,6,30,577.0,77.0,2.4,15.0,255.0,450.57,370.65
2016,5,29,6,45,621.0,83.5,2.35,15.5,306.5,512.97,419.96
2016,5,29,7,0,665.0,90.0,2.3,16.0,358.0,577.2,468.78
2016,5,29,7,15,697.0,95.0,2.25,16.5,409.5,632.45,509.0
2016,5,29,7,30,729.0,100.0,2.2,17.0,461.0,687.63,547.54
2016,5,29,7,45,753.0,104.0,2.15,18.0,511.0,731.0,574.45
2016,5,29,8,0,777.0,108.0,2.1,19.0,561.0,776.86,602.41
2016,5,29,8,15,795.5,111.5,2.1,19.5,608.0,815.74,626.28
2016,5,29,8,30,814.0,115.0,2.1,20.0,655.0,852.21,648.17
2016,5,29,8,45,828.5,118.0,2.1,21.0,698.5,881.94,663.91
2016,5,29,9,0,843.0,121.0,2.1,22.0,742.0,908.6,677.41
2016,5,29,9,15,854.0,123.5,2.15,22.5,780.5,928.26,687.99
2016,5,29,9,30,865.0,126.0,2.2,23.0,819.0,931.61,687.9
2016,5,29,9,45,875.0,126.5,2.3,24.0,852.0,940.9,691.15
2016,5,29,10,0,885.0,127.0,2.4,25.0,885.0,946.49,691.97
2016,5,29,10,15,891.0,128.5,2.45,25.0,911.5,945.55,690.9
2016,5,29,10,30,897.0,130.0,2.5,25.0,938.0,940.76,687.48
2016,5,29,10,45,900.5,131.5,2.65,25.5,957.5,929.88,679.72
2016,5,29,11,0,904.0,133.0,2.8,26.0,977.0,915.21,669.52
2016,5,29,11,15,906.5,134.0,2.85,26.0,989.0,895.56,656.63
2016,5,29,11,30,909.0,135.0,2.9,26.0,1001.0,872.34,641.43
2016,5,29,11,45,908.0,136.5,2.95,26.5,1005.5,843.32,621.1
2016,5,29,12,0,907.0,138.0,3.0,27.0,1010.0,811.23,598.58
2016,5,29,12,15,906.5,138.0,3.0,27.0,1007.5,775.55,573.08
2016,5,29,12,30,906.0,138.0,3.0,27.0,1005.0,737.19,545.26
2016,5,29,12,45,894.5,143.5,3.05,27.5,992.5,693.06,511.88
2016,5,29,13,0,883.0,149.0,3.1,28.0,980.0,647.27,476.71
2016,5,29,13,15,879.5,148.0,3.15,28.0,963.0,600.27,440.82
2016,5,29,13,30,876.0,147.0,3.2,28.0,946.0,551.51,402.57
2016,5,29,13,45,870.5,145.5,3.25,28.0,921.5,499.95,361.13
2016,5,29,14,0,865.0,144.0,3.3,28.0,897.0,447.21,317.63
2016,5,29,14,15,857.0,142.0,3.3,27.5,866.5,390.56,270.78
2016,5,29,14,30,849.0,140.0,3.3,27.0,836.0,333.86,223.2
2016,5,29,14,45,840.0,137.0,3.3,27.0,799.5,276.16,175.04
2016,5,29,15,0,831.0,134.0,3.3,27.0,763.0,218.72,130.05
2016,5,29,15,15,817.5,131.0,3.25,26.5,721.0,161.32,92.8
2016,5,29,15,30,804.0,128.0,3.2,26.0,679.0,105.2,71.9
2016,5,29,15,45,788.5,123.5,3.15,26.0,633.5,95.35,73.99
2016,5,29,16,0,773.0,119.0,3.1,26.0,588.0,93.46,72.66
2016,5,29,16,15,750.5,114.5,3.05,25.5,539.0,84.11,65.25
2016,5,29,16,30,728.0,110.0,3.0,25.0,490.0,81.92,63.78
2016,5,29,16,45,700.5,104.0,2.95,24.5,439.5,78.53,61.28
2016,5,29,17,0,673.0,98.0,2.9,24.0,389.0,74.99,58.62
2016,5,29,17,15,632.5,92.0,2.75,23.0,337.5,71.12,55.73
2016,5,29,17,30,592.0,86.0,2.6,22.0,286.0,67.19,52.71
2016,5,29,17,45,539.0,77.5,2.5,21.5,236.5,61.16,47.63
2016,5,29,18,0,486.0,69.0,2.4,21.0,187.0,55.04,42.31
2016,5,29,18,15,405.0,58.5,2.25,20.0,141.5,46.98,35.18
2016,5,29,18,30,324.0,48.0,2.1,19.0,96.0,36.49,25.72
2016,5,29,18,45,210.5,34.0,2.0,18.0,60.5,25.77,15.51
2016,5,29,19,0,97.0,20.0,1.9,17.0,25.0,15.13,0.0
2016,5,29,19,15,48.5,10.0,2.0,16.0,12.5,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,5,30,5,0,50.0,11.0,1.5,11.0,12.0,22.15,0.0
2016,5,30,5,15,176.5,24.5,1.65,11.5,43.0,98.82,55.54
2016,5,30,5,30,303.0,38.0,1.8,12.0,74.0,177.66,135.79
2016,5,30,5,45,394.5,48.0,1.95,12.5,118.0,246.69,197.57
2016,5,30,6,0,486.0,58.0,2.1,13.0,162.0,324.76,265.48
2016,5,30,6,15,546.0,65.5,2.05,13.5,211.0,391.43,322.3
2016,5,30,6,30,606.0,73.0,2.0,14.0,260.0,462.43,380.41
2016,5,30,6,45,649.5,78.5,2.0,15.0,312.0,524.51,428.62
2016,5,30,7,0,693.0,84.0,2.0,16.0,364.0,588.31,476.11
2016,5,30,7,15,723.5,88.5,2.0,17.0,415.5,642.86,514.73
2016,5,30,7,30,754.0,93.0,2.0,18.0,467.0,694.0,548.79
2016,5,30,7,45,777.5,96.5,2.0,19.0,517.0,741.1,578.39
2016,5,30,8,0,801.0,100.0,2.0,20.0,567.0,786.64,606.09
2016,5,30,8,15,818.5,103.5,2.0,20.5,614.5,825.25,629.51
2016,5,30,8,30,836.0,107.0,2.0,21.0,662.0,861.36,650.9
2016,5,30,8,45,849.5,110.0,2.05,22.0,705.0,890.63,666.61
2016,5,30,9,0,863.0,113.0,2.1,23.0,748.0,905.39,672.56
2016,5,30,9,15,873.0,115.0,2.1,23.5,786.5,923.53,681.71
2016,5,30,9,30,883.0,117.0,2.1,24.0,825.0,938.14,688.53
2016,5,30,9,45,892.0,118.0,2.15,25.0,858.0,947.2,690.98
2016,5,30,10,0,901.0,119.0,2.2,26.0,891.0,952.49,691.13
2016,5,30,10,15,906.5,120.5,2.25,26.5,917.5,951.21,688.52
2016,5,30,10,30,912.0,122.0,2.3,27.0,944.0,946.03,683.58
2016,5,30,10,45,916.0,123.0,2.35,27.5,963.5,935.16,675.13
2016,5,30,11,0,920.0,124.0,2.4,28.0,983.0,920.47,664.35
2016,5,30,11,15,922.0,124.5,2.4,28.5,995.0,899.88,649.46
2016,5,30,11,30,924.0,125.0,2.4,29.0,1007.0,875.73,632.38
2016,5,30,11,45,924.5,125.5,2.45,29.5,1011.5,846.96,612.75
2016,5,30,12,0,925.0,126.0,2.5,30.0,1016.0,815.02,591.04
2016,5,30,12,15,924.5,126.0,2.5,30.0,1013.5,778.99,566.03
2016,5,30,12,30,924.0,126.0,2.5,30.0,1011.0,740.22,538.5
2016,5,30,12,45,918.5,127.5,2.55,30.5,1000.0,696.71,506.31
2016,5,30,13,0,913.0,129.0,2.6,31.0,989.0,651.13,471.99
2016,5,30,13,15,909.0,128.0,2.65,31.0,971.5,602.78,435.8
2016,5,30,13,30,905.0,127.0,2.7,31.0,954.0,552.64,397.21
2016,5,30,13,45,901.0,125.0,2.8,31.0,929.5,500.24,355.88
2016,5,30,14,0,897.0,123.0,2.9,31.0,905.0,446.46,312.22
2016,5,30,14,15,889.5,121.5,2.95,31.0,874.0,390.63,265.93
2016,5,30,14,30,882.0,120.0,3.0,31.0,843.0,334.22,218.66
2016,5,30,14,45,873.5,117.0,3.1,31.0,806.5,276.32,170.99
2016,5,30,15,0,865.0,114.0,3.2,31.0,770.0,218.45,126.33
2016,5,30,15,15,852.5,111.5,3.25,30.5,728.0,160.73,89.59
2016,5,30,15,30,840.0,109.0,3.3,30.0,686.0,95.09,62.4
2016,5,30,15,45,825.0,105.0,3.4,29.5,640.5,84.58,64.14
2016,5,30,16,0,810.0,101.0,3.5,29.0,595.0,82.56,62.82
2016,5,30,16,15,789.0,97.5,3.45,28.0,545.5,80.58,61.66
2016,5,30,16,30,768.0,94.0,3.4,27.0,496.0,78.51,60.41
2016,5,30,16,45,741.5,89.5,3.4,26.5,445.5,75.53,58.25
2016,5,30,17,0,715.0,85.0,3.4,26.0,395.0,66.9,51.3
2016,5,30,17,15,678.0,79.5,3.15,25.0,343.5,63.05,48.41
2016,5,30,17,30,641.0,74.0,2.9,24.0,292.0,59.14,45.38
2016,5,30,17,45,588.5,67.5,2.7,23.0,242.0,54.23,41.38
2016,5,30,18,0,536.0,61.0,2.5,22.0,192.0,49.31,37.2
2016,5,30,18,15,458.0,52.5,2.2,21.0,146.0,42.59,31.26
2016,5,30,18,30,380.0,44.0,1.9,20.0,100.0,35.88,25.12
2016,5,30,18,45,261.0,32.0,1.6,19.0,63.5,26.06,15.78
2016,5,30,19,0,142.0,20.0,1.3,18.0,27.0,15.25,0.0
2016,5,30,19,15,71.0,10.0,1.3,17.5,13.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,1.5,11.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,1.6,12.0,12.0,23.17,0.0
2016,5,31,5,15,183.5,24.5,1.7,12.5,43.5,100.92,57.6
2016,5,31,5,30,313.0,38.0,1.8,13.0,75.0,181.02,137.91
2016,5,31,5,45,403.5,47.5,1.95,14.0,119.0,249.53,198.69
2016,5,31,6,0,494.0,57.0,2.1,15.0,163.0,326.91,265.19
2016,5,31,6,15,553.5,64.0,2.0,15.5,212.0,393.02,321.04
2016,5,31,6,30,613.0,71.0,1.9,16.0,261.0,463.4,378.03
2016,5,31,6,45,655.5,76.5,1.85,17.0,312.5,525.03,425.24
2016,5,31,7,0,698.0,82.0,1.8,18.0,364.0,588.31,471.57
2016,5,31,7,15,728.5,86.5,1.75,19.0,415.5,639.96,507.35
2016,5,31,7,30,759.0,91.0,1.7,20.0,467.0,694.49,542.92
2016,5,31,7,45,782.0,94.5,1.7,21.0,517.5,741.3,571.77
2016,5,31,8,0,805.0,98.0,1.7,22.0,568.0,786.53,598.78
2016,5,31,8,15,822.5,101.5,1.7,22.5,615.0,825.23,621.85
2016,5,31,8,30,840.0,105.0,1.7,23.0,662.0,861.43,642.91
2016,5,31,8,45,853.5,107.5,1.75,24.0,705.5,879.54,650.99
2016,5,31,9,0,867.0,110.0,1.8,25.0,749.0,904.77,663.91
2016,5,31,9,15,877.5,112.0,1.85,25.5,788.0,923.47,673.71
2016,5,31,9,30,888.0,114.0,1.9,26.0,827.0,938.64,681.32
2016,5,31,9,45,899.0,114.0,1.95,27.0,860.5,948.64,684.34
2016,5,31,10,0,910.0,114.0,2.0,28.0,894.0,954.89,685.08
2016,5,31,10,15,916.0,115.5,2.1,28.5,921.0,954.15,683.4
2016,5,31,10,30,922.0,117.0,2.2,29.0,948.0,949.48,679.36
2016,5,31,10,45,926.0,117.5,2.3,29.5,967.5,938.19,671.2
2016,5,31,11,0,930.0,118.0,2.4,30.0,987.0,923.05,660.69
2016,5,31,11,15,932.5,119.0,2.4,30.5,1000.0,903.29,646.43
2016,5,31,11,30,935.0,120.0,2.4,31.0,1013.0,879.88,629.96
2016,5,31,11,45,936.5,120.0,2.45,31.5,1018.0,851.35,610.65
2016,5,31,12,0,938.0,120.0,2.5,32.0,1023.0,819.57,589.23
2016,5,31,12,15,937.5,120.0,2.5,32.0,1020.5,783.26,564.4
2016,5,31,12,30,937.0,120.0,2.5,32.0,1018.0,744.16,536.87
2016,5,31,12,45,938.0,117.5,2.5,32.5,1009.0,701.55,505.37
2016,5,31,13,0,939.0,115.0,2.5,33.0,1000.0,656.38,471.43
2016,5,31,13,15,936.0,114.5,2.55,33.0,983.0,607.96,435.49
2016,5,31,13,30,933.0,114.0,2.6,33.0,966.0,557.58,397.01
2016,5,31,13,45,928.5,112.5,2.7,33.0,941.5,504.06,355.19
2016,5,31,14,0,924.0,111.0,2.8,33.0,917.0,449.15,311.0
2016,5,31,14,15,917.5,109.5,2.8,33.0,886.5,392.38,264.19
2016,5,31,14,30,911.0,108.0,2.8,33.0,856.0,334.87,216.29
2016,5,31,14,45,902.0,106.5,2.85,33.0,819.5,276.32,168.38
2016,5,31,15,0,893.0,105.0,2.9,33.0,783.0,217.78,123.55
2016,5,31,15,15,881.5,102.5,2.9,32.5,741.0,158.66,86.16
2016,5,31,15,30,870.0,100.0,2.9,32.0,699.0,100.36,65.48
2016,5,31,15,45,855.0,97.5,2.95,31.5,653.0,89.62,67.65
2016,5,31,16,0,840.0,95.0,3.0,31.0,607.0,79.44,59.72
2016,5,31,16,15,820.5,91.5,2.9,30.5,558.0,77.31,58.31
2016,5,31,16,30,801.0,88.0,2.8,30.0,509.0,75.07,56.79
2016,5,31,16,45,774.5,84.0,2.75,29.5,457.5,72.24,54.78
2016,5,31,17,0,748.0,80.0,2.7,29.0,406.0,69.33,52.66
2016,5,31,17,15,712.5,75.5,2.45,27.5,354.0,65.83,50.22
2016,5,31,17,30,677.0,71.0,2.2,26.0,302.0,57.49,43.58
2016,5,31,17,45,626.0,65.0,1.95,25.0,251.0,52.84,39.83
2016,5,31,18,0,575.0,59.0,1.7,24.0,200.0,48.17,35.91
2016,5,31,18,15,497.5,51.0,1.5,23.0,153.0,41.71,30.26
2016,5,31,18,30,420.0,43.0,1.3,22.0,106.0,35.29,24.43
2016,5,31,18,45,298.0,31.5,1.15,21.0,68.0,25.78,15.48
2016,5,31,19,0,176.0,20.0,1.0,20.0,30.0,16.3,0.23
2016,5,31,19,15,88.0,10.0,1.05,19.5,15.0,7.87,0.0
2016,5,31,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,35.5,6.0,2.55,12.5,7.0,0.0,0.0
2016,6,1,5,0,71.0,12.0,2.8,13.0,14.0,28.44,0.0
2016,6,1,5,15,209.5,25.0,2.9,13.5,46.5,111.8,64.98
2016,6,1,5,30,348.0,38.0,3.0,14.0,79.0,193.9,147.58
2016,6,1,5,45,437.5,47.0,3.2,14.5,124.5,263.26,209.87
2016,6,1,6,0,527.0,56.0,3.4,15.0,170.0,341.26,277.93
2016,6,1,6,15,586.5,63.0,3.4,15.5,220.5,408.88,335.89
2016,6,1,6,30,646.0,70.0,3.4,16.0,271.0,480.73,395.15
2016,6,1,6,45,687.0,75.5,3.4,17.0,323.5,542.82,443.74
2016,6,1,7,0,728.0,81.0,3.4,18.0,376.0,606.35,491.44
2016,6,1,7,15,758.5,85.0,3.35,18.5,428.5,658.73,529.8
2016,6,1,7,30,789.0,89.0,3.3,19.0,481.0,713.74,567.76
2016,6,1,7,45,811.0,93.0,3.3,20.0,532.0,761.27,598.07
2016,6,1,8,0,833.0,97.0,3.3,21.0,583.0,807.07,626.39
2016,6,1,8,15,850.0,100.0,3.25,21.5,631.5,845.51,649.83
2016,6,1,8,30,867.0,103.0,3.2,22.0,680.0,881.34,671.1
2016,6,1,8,45,880.0,105.5,3.2,23.0,724.0,899.68,679.12
2016,6,1,9,0,893.0,108.0,3.2,24.0,768.0,924.88,691.87
2016,6,1,9,15,903.5,110.5,3.2,24.5,807.0,944.41,701.99
2016,6,1,9,30,914.0,113.0,3.2,25.0,846.0,960.31,709.74
2016,6,1,9,45,924.5,112.5,3.2,26.0,880.0,969.47,711.71
2016,6,1,10,0,935.0,112.0,3.2,27.0,914.0,974.8,711.3
2016,6,1,10,15,940.5,113.5,3.2,27.5,941.0,973.55,708.13
2016,6,1,10,30,946.0,115.0,3.2,28.0,968.0,968.28,702.55
2016,6,1,10,45,948.5,116.5,3.25,28.5,988.0,956.32,693.13
2016,6,1,11,0,951.0,118.0,3.3,29.0,1008.0,940.44,681.32
2016,6,1,11,15,953.5,119.0,3.35,29.0,1020.5,920.29,668.17
2016,6,1,11,30,956.0,120.0,3.4,29.0,1033.0,896.4,652.62
2016,6,1,11,45,955.5,121.0,3.5,29.5,1038.0,866.55,632.1
2016,6,1,12,0,955.0,122.0,3.6,30.0,1043.0,833.46,609.41
2016,6,1,12,15,954.5,122.0,3.65,30.0,1040.0,796.57,583.76
2016,6,1,12,30,954.0,122.0,3.7,30.0,1037.0,756.84,555.29
2016,6,1,12,45,940.0,129.5,3.75,30.0,1023.5,711.14,521.86
2016,6,1,13,0,926.0,137.0,3.8,30.0,1010.0,663.76,486.48
2016,6,1,13,15,922.5,136.0,3.8,30.0,992.5,615.1,449.24
2016,6,1,13,30,919.0,135.0,3.8,30.0,975.0,564.58,409.58
2016,6,1,13,45,911.0,135.0,3.8,30.0,949.5,510.99,366.59
2016,6,1,14,0,903.0,135.0,3.8,30.0,924.0,456.36,321.67
2016,6,1,14,15,895.5,133.0,3.75,30.0,892.5,399.86,274.35
2016,6,1,14,30,888.0,131.0,3.7,30.0,861.0,342.77,226.13
2016,6,1,14,45,876.5,130.0,3.7,30.0,823.5,285.01,178.3
2016,6,1,15,0,865.0,129.0,3.7,30.0,786.0,221.51,129.23
2016,6,1,15,15,852.0,126.0,3.65,29.5,744.0,162.31,91.07
2016,6,1,15,30,839.0,123.0,3.6,29.0,702.0,104.29,69.4
2016,6,1,15,45,821.5,119.0,3.55,28.5,654.5,93.25,71.5
2016,6,1,16,0,804.0,115.0,3.5,28.0,607.0,91.49,70.43
2016,6,1,16,15,782.0,111.0,3.35,27.5,557.0,89.49,69.15
2016,6,1,16,30,760.0,107.0,3.2,27.0,507.0,80.61,62.13
2016,6,1,16,45,732.0,102.0,3.1,26.5,455.5,77.74,60.09
2016,6,1,17,0,704.0,97.0,3.0,26.0,404.0,74.78,57.93
2016,6,1,17,15,665.0,91.0,2.8,25.0,352.0,70.85,55.02
2016,6,1,17,30,626.0,85.0,2.6,24.0,300.0,66.85,51.96
2016,6,1,17,45,573.5,77.5,2.45,23.0,249.5,61.49,47.62
2016,6,1,18,0,521.0,70.0,2.3,22.0,199.0,56.08,43.05
2016,6,1,18,15,440.5,60.0,2.05,20.5,152.0,48.37,36.36
2016,6,1,18,30,360.0,50.0,1.8,19.0,105.0,40.64,29.36
2016,6,1,18,45,243.5,36.5,1.6,18.0,67.5,27.73,17.4
2016,6,1,19,0,127.0,23.0,1.4,17.0,30.0,17.41,1.76
2016,6,1,19,15,63.5,11.5,1.4,16.5,15.0,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,70.0,12.0,1.6,11.0,14.0,28.1,0.0
2016,6,2,5,15,207.0,25.5,1.75,11.5,47.0,111.3,66.03
2016,6,2,5,30,344.0,39.0,1.9,12.0,80.0,192.72,147.53
2016,6,2,5,45,437.0,48.0,2.1,13.0,125.5,263.37,210.43
2016,6,2,6,0,530.0,57.0,2.3,14.0,171.0,342.99,279.12
2016,6,2,6,15,589.5,64.0,2.2,14.5,222.0,410.73,336.56
2016,6,2,6,30,649.0,71.0,2.1,15.0,273.0,482.66,394.98
2016,6,2,6,45,691.5,76.0,2.05,16.0,326.0,545.23,443.04
2016,6,2,7,0,734.0,81.0,2.0,17.0,379.0,609.34,490.09
2016,6,2,7,15,764.0,85.0,1.95,17.5,431.5,661.59,527.38
2016,6,2,7,30,794.0,89.0,1.9,18.0,484.0,716.39,564.13
2016,6,2,7,45,816.5,92.5,1.9,19.0,535.0,763.9,593.57
2016,6,2,8,0,839.0,96.0,1.9,20.0,586.0,809.7,621.05
2016,6,2,8,15,855.5,99.0,1.85,20.5,634.0,847.87,643.35
2016,6,2,8,30,872.0,102.0,1.8,21.0,682.0,873.42,656.75
