Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,45,885.0,104.5,1.8,22.0,726.0,901.93,671.36
2016,6,2,9,0,898.0,107.0,1.8,23.0,770.0,927.24,683.6
2016,6,2,9,15,907.5,109.5,1.8,24.0,809.0,945.96,691.45
2016,6,2,9,30,917.0,112.0,1.8,25.0,848.0,961.01,696.97
2016,6,2,9,45,919.5,116.5,1.8,26.0,880.0,967.8,697.27
2016,6,2,10,0,922.0,121.0,1.8,27.0,912.0,970.58,695.21
2016,6,2,10,15,927.5,122.0,1.85,27.5,938.5,968.79,692.41
2016,6,2,10,30,933.0,123.0,1.9,28.0,965.0,963.06,687.28
2016,6,2,10,45,936.0,124.5,1.95,28.5,984.5,951.58,678.67
2016,6,2,11,0,939.0,126.0,2.0,29.0,1004.0,936.22,667.74
2016,6,2,11,15,941.0,126.5,2.0,29.5,1016.0,915.34,652.91
2016,6,2,11,30,943.0,127.0,2.0,30.0,1028.0,890.83,635.89
2016,6,2,11,45,943.0,127.5,2.05,30.5,1032.5,861.24,616.16
2016,6,2,12,0,943.0,128.0,2.1,31.0,1037.0,828.47,594.34
2016,6,2,12,15,942.0,127.5,2.15,31.0,1034.0,791.21,569.26
2016,6,2,12,30,941.0,127.0,2.2,31.0,1031.0,751.22,541.65
2016,6,2,12,45,944.5,122.5,2.3,31.5,1022.5,708.66,510.91
2016,6,2,13,0,948.0,118.0,2.4,32.0,1014.0,663.35,477.42
2016,6,2,13,15,944.5,117.5,2.4,32.0,996.0,614.33,440.84
2016,6,2,13,30,941.0,117.0,2.4,32.0,978.0,563.38,401.8
2016,6,2,13,45,935.0,116.0,2.45,32.5,953.0,509.21,358.69
2016,6,2,14,0,929.0,115.0,2.5,33.0,928.0,453.78,313.53
2016,6,2,14,15,922.0,113.5,2.5,33.0,896.5,396.65,266.66
2016,6,2,14,30,915.0,112.0,2.5,33.0,865.0,338.82,218.7
2016,6,2,14,45,905.0,110.0,2.55,33.0,827.5,279.56,170.46
2016,6,2,15,0,895.0,108.0,2.6,33.0,790.0,220.45,125.31
2016,6,2,15,15,883.0,106.0,2.6,32.5,747.5,161.52,88.05
2016,6,2,15,30,871.0,104.0,2.6,32.0,705.0,103.43,67.3
2016,6,2,15,45,854.5,101.0,2.65,32.0,658.5,82.81,61.97
2016,6,2,16,0,838.0,98.0,2.7,32.0,612.0,81.27,60.93
2016,6,2,16,15,817.5,94.5,2.7,31.5,562.0,79.19,59.57
2016,6,2,16,30,797.0,91.0,2.7,31.0,512.0,77.01,58.12
2016,6,2,16,45,769.5,87.5,2.7,30.5,460.5,74.6,56.47
2016,6,2,17,0,742.0,84.0,2.7,30.0,409.0,72.14,54.75
2016,6,2,17,15,705.5,79.0,2.55,28.5,356.5,63.11,47.71
2016,6,2,17,30,669.0,74.0,2.4,27.0,304.0,59.49,45.08
2016,6,2,17,45,617.0,67.5,2.3,26.0,253.0,54.54,41.1
2016,6,2,18,0,565.0,61.0,2.2,25.0,202.0,49.56,36.94
2016,6,2,18,15,488.5,53.0,1.9,23.5,155.0,43.17,31.46
2016,6,2,18,30,412.0,45.0,1.6,22.0,108.0,36.82,25.77
2016,6,2,18,45,294.0,33.0,1.35,21.0,70.0,26.96,16.59
2016,6,2,19,0,176.0,21.0,1.1,20.0,32.0,17.1,2.39
2016,6,2,19,15,88.0,10.5,1.05,19.5,16.0,8.26,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.8,14.0,14.0,32.26,0.0
2016,6,3,5,15,220.5,24.0,0.9,15.0,47.0,114.18,67.4
2016,6,3,5,30,355.0,36.0,1.0,16.0,80.0,193.7,145.51
2016,6,3,5,45,442.0,45.0,1.1,17.0,124.5,261.89,205.0
2016,6,3,6,0,529.0,54.0,1.2,18.0,169.0,338.57,269.55
2016,6,3,6,15,586.5,60.5,1.15,18.5,218.5,404.38,323.77
2016,6,3,6,30,644.0,67.0,1.1,19.0,268.0,474.26,378.79
2016,6,3,6,45,682.5,72.5,1.1,19.5,319.5,534.5,424.42
2016,6,3,7,0,721.0,78.0,1.1,20.0,371.0,593.35,467.27
2016,6,3,7,15,750.0,82.0,1.05,21.0,422.5,647.3,503.44
2016,6,3,7,30,779.0,86.0,1.0,22.0,474.0,700.76,536.73
2016,6,3,7,45,799.5,89.5,0.95,23.0,523.5,746.17,562.95
2016,6,3,8,0,820.0,93.0,0.9,24.0,573.0,789.82,587.17
2016,6,3,8,15,836.5,96.0,0.85,25.0,620.0,827.49,606.68
2016,6,3,8,30,853.0,99.0,0.8,26.0,667.0,852.82,617.74
2016,6,3,8,45,865.0,102.0,0.8,27.0,710.0,880.69,631.17
2016,6,3,9,0,877.0,105.0,0.8,28.0,753.0,905.39,642.36
2016,6,3,9,15,886.5,106.5,0.85,29.0,790.5,922.92,649.93
2016,6,3,9,30,896.0,108.0,0.9,30.0,828.0,936.92,655.4
2016,6,3,9,45,660.0,228.5,0.95,31.0,770.5,860.25,603.89
2016,6,3,10,0,424.0,349.0,1.0,32.0,713.0,746.81,524.92
2016,6,3,10,15,680.0,227.0,0.95,32.5,831.0,865.39,604.27
2016,6,3,10,30,936.0,105.0,0.9,33.0,949.0,948.32,651.63
2016,6,3,10,45,938.5,106.0,0.9,34.0,968.5,936.37,640.16
2016,6,3,11,0,941.0,107.0,0.9,35.0,988.0,920.58,627.77
2016,6,3,11,15,943.0,108.0,1.0,35.0,1000.0,900.59,617.18
2016,6,3,11,30,945.0,109.0,1.1,35.0,1012.0,876.93,604.24
2016,6,3,11,45,944.0,110.0,1.2,35.5,1016.5,847.38,586.28
2016,6,3,12,0,943.0,111.0,1.3,36.0,1021.0,814.66,566.19
2016,6,3,12,15,693.0,261.0,1.4,36.0,928.5,731.63,509.52
2016,6,3,12,30,443.0,411.0,1.5,36.0,836.0,640.5,447.0
2016,6,3,12,45,676.5,270.0,1.6,36.0,912.0,657.11,461.24
2016,6,3,13,0,910.0,129.0,1.7,36.0,988.0,648.18,456.18
2016,6,3,13,15,906.5,128.0,1.8,36.0,970.5,600.53,421.87
2016,6,3,13,30,903.0,127.0,1.9,36.0,953.0,551.05,385.33
2016,6,3,13,45,896.0,126.5,2.0,36.0,928.5,498.68,345.48
2016,6,3,14,0,889.0,126.0,2.1,36.0,904.0,445.21,303.52
2016,6,3,14,15,881.5,124.0,2.15,35.5,873.5,389.74,259.46
2016,6,3,14,30,874.0,122.0,2.2,35.0,843.0,333.71,214.2
2016,6,3,14,45,863.5,120.5,2.3,35.0,806.0,276.97,168.56
2016,6,3,15,0,853.0,119.0,2.4,35.0,769.0,220.45,125.86
2016,6,3,15,15,840.0,116.0,2.4,34.5,727.5,155.49,84.08
2016,6,3,15,30,827.0,113.0,2.4,34.0,686.0,98.41,62.95
2016,6,3,15,45,810.5,110.0,2.4,34.0,640.5,87.17,64.92
2016,6,3,16,0,794.0,107.0,2.4,34.0,595.0,85.91,64.12
2016,6,3,16,15,773.0,103.0,2.35,33.5,546.0,83.78,62.74
2016,6,3,16,30,752.0,99.0,2.3,33.0,497.0,81.52,61.26
2016,6,3,16,45,723.5,94.5,2.3,32.5,446.5,72.59,54.31
2016,6,3,17,0,695.0,90.0,2.3,32.0,396.0,69.81,52.34
2016,6,3,17,15,657.5,84.5,2.05,31.0,345.0,66.11,49.67
2016,6,3,17,30,620.0,79.0,1.8,30.0,294.0,62.34,46.86
2016,6,3,17,45,568.0,72.0,1.6,29.0,244.5,57.23,42.82
2016,6,3,18,0,516.0,65.0,1.4,28.0,195.0,52.08,38.58
2016,6,3,18,15,441.0,56.0,1.3,26.5,149.5,45.11,32.69
2016,6,3,18,30,366.0,47.0,1.2,25.0,104.0,38.12,26.53
2016,6,3,18,45,257.0,34.5,1.1,24.0,67.5,26.38,15.94
2016,6,3,19,0,148.0,22.0,1.0,23.0,31.0,16.75,2.84
2016,6,3,19,15,74.0,11.0,0.95,22.5,15.5,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,7.08,0.0
2016,6,4,5,15,39.5,25.5,0.85,18.5,30.5,41.4,21.66
2016,6,4,5,30,79.0,42.0,0.8,19.0,52.0,76.23,54.98
2016,6,4,5,45,107.0,61.5,0.75,19.5,81.5,112.44,86.31
2016,6,4,6,0,135.0,81.0,0.7,20.0,111.0,150.9,119.04
2016,6,4,6,15,154.5,102.0,0.95,20.5,144.5,188.91,150.97
2016,6,4,6,30,174.0,123.0,1.2,21.0,178.0,228.22,183.23
2016,6,4,6,45,192.5,142.0,1.45,21.5,212.5,265.83,213.39
2016,6,4,7,0,211.0,161.0,1.7,22.0,247.0,318.86,254.75
2016,6,4,7,15,147.0,184.5,1.7,22.5,248.0,290.14,230.14
2016,6,4,7,30,83.0,208.0,1.7,23.0,249.0,254.48,200.06
2016,6,4,7,45,68.5,224.5,1.7,23.5,261.0,259.85,202.97
2016,6,4,8,0,54.0,241.0,1.7,24.0,273.0,264.1,204.75
2016,6,4,8,15,51.0,258.5,1.7,24.0,290.5,277.97,214.6
2016,6,4,8,30,48.0,276.0,1.7,24.0,308.0,291.42,224.02
2016,6,4,8,45,92.0,312.0,1.7,24.5,378.0,364.4,278.8
2016,6,4,9,0,136.0,348.0,1.7,25.0,448.0,457.76,346.33
2016,6,4,9,15,228.0,355.0,1.75,25.5,533.5,545.87,409.83
2016,6,4,9,30,320.0,362.0,1.8,26.0,619.0,654.26,485.02
2016,6,4,9,45,251.5,392.0,1.9,26.5,599.5,617.88,455.97
2016,6,4,10,0,183.0,422.0,2.0,27.0,580.0,560.57,413.62
2016,6,4,10,15,184.5,436.0,2.05,27.0,599.5,569.62,419.82
2016,6,4,10,30,186.0,450.0,2.1,27.0,619.0,577.3,424.66
2016,6,4,10,45,143.5,455.0,2.15,27.0,587.5,536.57,394.84
2016,6,4,11,0,101.0,460.0,2.2,27.0,556.0,480.78,354.59
2016,6,4,11,15,95.0,463.5,2.25,27.0,554.5,472.0,348.32
2016,6,4,11,30,89.0,467.0,2.3,27.0,553.0,462.83,341.54
2016,6,4,11,45,54.5,401.5,2.4,27.5,454.0,372.91,276.06
2016,6,4,12,0,20.0,336.0,2.5,28.0,355.0,279.08,206.78
2016,6,4,12,15,237.5,374.0,2.5,28.5,602.5,484.74,359.18
2016,6,4,12,30,455.0,412.0,2.5,29.0,850.0,649.17,472.92
2016,6,4,12,45,479.0,386.5,2.5,29.5,843.5,617.65,448.69
2016,6,4,13,0,503.0,361.0,2.5,30.0,837.0,583.44,423.39
2016,6,4,13,15,316.5,408.5,2.45,30.0,706.5,481.08,349.75
2016,6,4,13,30,130.0,456.0,2.4,30.0,576.0,397.82,289.92
2016,6,4,13,45,98.5,429.5,2.4,30.5,519.0,354.96,258.77
2016,6,4,14,0,67.0,403.0,2.4,31.0,462.0,313.79,228.79
2016,6,4,14,15,319.0,341.5,2.35,31.0,607.0,339.47,241.53
2016,6,4,14,30,571.0,280.0,2.3,31.0,752.0,342.39,233.49
2016,6,4,14,45,421.5,315.0,2.3,31.5,655.0,288.4,195.91
2016,6,4,15,0,272.0,350.0,2.3,32.0,558.0,257.03,177.94
2016,6,4,15,15,535.0,235.5,2.3,32.0,616.5,190.19,121.47
2016,6,4,15,30,798.0,121.0,2.3,32.0,675.0,102.56,66.61
2016,6,4,15,45,784.5,116.5,2.3,32.0,630.5,90.5,68.16
2016,6,4,16,0,771.0,112.0,2.3,32.0,586.0,88.54,66.79
2016,6,4,16,15,749.5,108.0,2.3,31.5,538.0,86.54,65.53
2016,6,4,16,30,728.0,104.0,2.3,31.0,490.0,77.88,58.8
2016,6,4,16,45,702.0,98.5,2.3,30.5,440.5,74.73,56.55
2016,6,4,17,0,676.0,93.0,2.3,30.0,391.0,71.45,54.16
2016,6,4,17,15,639.0,87.5,2.25,29.0,341.0,67.86,51.57
2016,6,4,17,30,602.0,82.0,2.2,28.0,291.0,64.22,48.86
2016,6,4,17,45,553.0,74.0,2.15,27.0,242.5,58.51,44.28
2016,6,4,18,0,504.0,66.0,2.1,26.0,194.0,52.69,39.45
2016,6,4,18,15,431.0,56.5,2.0,24.5,149.0,45.39,33.23
2016,6,4,18,30,358.0,47.0,1.9,23.0,104.0,38.04,26.71
2016,6,4,18,45,254.5,34.5,1.85,22.0,67.5,26.38,16.14
2016,6,4,19,0,151.0,22.0,1.8,21.0,31.0,16.77,3.52
2016,6,4,19,15,75.5,11.0,1.95,20.0,15.5,8.65,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,12.0,1.6,13.0,14.0,29.96,0.0
2016,6,5,5,15,199.0,25.0,1.7,13.5,45.5,105.51,63.45
2016,6,5,5,30,320.0,38.0,1.8,14.0,77.0,181.32,137.71
2016,6,5,5,45,405.5,48.0,1.95,14.5,121.0,247.91,196.86
2016,6,5,6,0,491.0,58.0,2.1,15.0,165.0,322.89,261.71
2016,6,5,6,15,548.5,65.0,2.1,15.5,213.5,387.41,316.47
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,456.01,372.48
2016,6,5,6,45,647.5,78.0,2.1,17.0,313.0,517.01,419.67
2016,6,5,7,0,689.0,84.0,2.1,18.0,364.0,579.62,466.09
2016,6,5,7,15,719.0,88.5,2.05,18.5,415.0,633.45,504.8
2016,6,5,7,30,749.0,93.0,2.0,19.0,466.0,684.01,539.43
2016,6,5,7,45,771.5,97.0,2.0,20.0,516.0,730.59,568.69
2016,6,5,8,0,794.0,101.0,2.0,21.0,566.0,775.6,596.06
2016,6,5,8,15,811.0,104.5,2.0,21.5,612.5,813.59,619.08
2016,6,5,8,30,828.0,108.0,2.0,22.0,659.0,849.11,640.11
2016,6,5,8,45,841.5,110.5,2.05,23.0,702.0,877.75,655.45
2016,6,5,9,0,855.0,113.0,2.1,24.0,745.0,892.09,661.17
2016,6,5,9,15,865.0,115.0,2.2,24.5,783.0,910.29,671.38
2016,6,5,9,30,875.0,117.0,2.3,25.0,821.0,925.01,679.28
2016,6,5,9,45,891.5,114.0,2.45,26.0,856.0,937.19,684.7
2016,6,5,10,0,908.0,111.0,2.6,27.0,891.0,945.75,687.79
2016,6,5,10,15,913.5,112.0,2.7,27.5,917.5,944.37,685.43
2016,6,5,10,30,919.0,113.0,2.8,28.0,944.0,939.12,680.74
2016,6,5,10,45,921.5,115.0,2.9,28.5,963.0,928.23,672.49
2016,6,5,11,0,924.0,117.0,3.0,29.0,982.0,913.5,661.85
2016,6,5,11,15,926.5,117.5,3.05,29.0,994.5,893.73,648.95
2016,6,5,11,30,929.0,118.0,3.1,29.0,1007.0,870.37,633.74
2016,6,5,11,45,929.5,118.5,3.15,29.0,1012.0,841.96,615.16
2016,6,5,12,0,930.0,119.0,3.2,29.0,1017.0,810.37,594.41
2016,6,5,12,15,929.5,119.0,3.25,29.0,1015.0,774.67,569.45
2016,6,5,12,30,929.0,119.0,3.3,29.0,1013.0,736.23,541.83
2016,6,5,12,45,919.5,123.5,3.35,29.5,1001.0,692.66,508.88
2016,6,5,13,0,910.0,128.0,3.4,30.0,989.0,647.23,473.98
2016,6,5,13,15,907.0,127.5,3.4,30.0,972.5,600.35,438.07
2016,6,5,13,30,904.0,127.0,3.4,30.0,956.0,551.57,399.75
2016,6,5,13,45,900.5,125.0,3.4,30.0,932.5,499.87,358.21
2016,6,5,14,0,897.0,123.0,3.4,30.0,909.0,446.72,314.43
2016,6,5,14,15,890.0,121.5,3.4,29.5,879.0,391.45,268.68
2016,6,5,14,30,883.0,120.0,3.4,29.0,849.0,335.53,221.76
2016,6,5,14,45,875.5,117.0,3.4,29.0,813.5,278.17,173.9
2016,6,5,15,0,868.0,114.0,3.4,29.0,778.0,220.7,128.92
2016,6,5,15,15,856.0,111.5,3.35,28.5,736.5,163.17,91.56
2016,6,5,15,30,844.0,109.0,3.3,28.0,695.0,97.57,63.2
2016,6,5,15,45,830.0,105.5,3.3,28.0,650.0,84.84,64.72
2016,6,5,16,0,816.0,102.0,3.3,28.0,605.0,83.19,63.57
2016,6,5,16,15,796.0,98.5,3.25,27.5,556.5,81.26,62.31
2016,6,5,16,30,776.0,95.0,3.2,27.0,508.0,79.24,60.97
2016,6,5,16,45,751.0,90.5,3.15,26.5,457.5,76.3,58.86
2016,6,5,17,0,726.0,86.0,3.1,26.0,407.0,67.66,51.91
2016,6,5,17,15,690.5,81.0,2.95,25.0,355.5,64.19,49.35
2016,6,5,17,30,655.0,76.0,2.8,24.0,304.0,60.67,46.67
2016,6,5,17,45,606.5,69.0,2.7,23.0,254.0,55.46,42.43
2016,6,5,18,0,558.0,62.0,2.6,22.0,204.0,50.19,37.99
2016,6,5,18,15,484.5,54.0,2.5,21.0,157.5,43.86,32.44
2016,6,5,18,30,411.0,46.0,2.4,20.0,111.0,37.56,26.69
2016,6,5,18,45,300.0,34.5,2.3,19.0,73.0,28.16,17.92
2016,6,5,19,0,189.0,23.0,2.2,18.0,35.0,18.76,5.32
2016,6,5,19,15,94.5,11.5,2.3,17.5,17.5,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,83.0,12.0,2.9,13.0,14.0,31.19,0.0
2016,6,6,5,15,203.5,24.5,2.95,13.5,45.5,108.61,65.88
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,181.46,138.06
2016,6,6,5,45,405.5,46.0,3.05,14.5,119.5,245.34,195.39
2016,6,6,6,0,487.0,55.0,3.1,15.0,162.0,317.16,258.11
2016,6,6,6,15,542.5,62.0,3.05,15.5,209.5,380.18,312.19
2016,6,6,6,30,598.0,69.0,3.0,16.0,257.0,447.17,367.54
2016,6,6,6,45,634.0,75.5,3.0,17.0,306.0,504.83,412.81
2016,6,6,7,0,670.0,82.0,3.0,18.0,355.0,563.69,457.18
2016,6,6,7,15,699.0,86.5,2.95,18.5,404.5,616.01,495.68
2016,6,6,7,30,728.0,91.0,2.9,19.0,454.0,665.27,530.39
2016,6,6,7,45,749.5,95.0,2.9,19.5,502.0,710.34,560.48
2016,6,6,8,0,771.0,99.0,2.9,20.0,550.0,753.88,588.85
2016,6,6,8,15,788.0,102.0,2.95,20.5,595.5,790.72,612.22
2016,6,6,8,30,805.0,105.0,3.0,21.0,641.0,825.2,633.66
2016,6,6,8,45,818.5,107.5,3.05,22.0,683.0,853.43,649.3
2016,6,6,9,0,832.0,110.0,3.1,23.0,725.0,867.71,655.22
2016,6,6,9,15,842.5,112.0,3.1,23.5,762.5,886.19,665.09
2016,6,6,9,30,853.0,114.0,3.1,24.0,800.0,901.3,672.65
2016,6,6,9,45,861.0,115.5,3.15,24.5,832.0,910.13,676.39
2016,6,6,10,0,869.0,117.0,3.2,25.0,864.0,915.33,677.84
2016,6,6,10,15,875.0,118.5,3.25,25.5,890.0,915.01,675.73
2016,6,6,10,30,881.0,120.0,3.3,26.0,916.0,910.93,671.27
2016,6,6,10,45,885.5,121.0,3.35,26.5,936.0,901.3,663.27
2016,6,6,11,0,890.0,122.0,3.4,27.0,956.0,887.96,652.94
2016,6,6,11,15,893.0,122.5,3.4,27.0,968.5,869.26,640.14
2016,6,6,11,30,896.0,123.0,3.4,27.0,981.0,847.08,625.08
2016,6,6,11,45,897.5,123.0,3.45,27.5,986.0,819.94,605.75
2016,6,6,12,0,899.0,123.0,3.5,28.0,991.0,789.7,584.36
2016,6,6,12,15,898.5,123.0,3.5,28.0,989.0,755.07,559.38
2016,6,6,12,30,898.0,123.0,3.5,28.0,987.0,717.81,532.06
2016,6,6,12,45,892.0,125.5,3.55,28.0,976.5,676.31,501.31
2016,6,6,13,0,886.0,128.0,3.6,28.0,966.0,632.83,468.39
2016,6,6,13,15,882.5,127.0,3.6,28.0,949.5,586.52,432.49
2016,6,6,13,30,879.0,126.0,3.6,28.0,933.0,538.45,394.29
2016,6,6,13,45,873.5,125.0,3.65,28.0,909.5,487.87,353.28
2016,6,6,14,0,868.0,124.0,3.7,28.0,886.0,436.09,310.21
2016,6,6,14,15,861.0,122.5,3.7,27.5,856.5,382.49,265.32
2016,6,6,14,30,854.0,121.0,3.7,27.0,827.0,328.28,219.33
2016,6,6,14,45,844.0,119.0,3.75,27.0,791.5,272.69,172.59
2016,6,6,15,0,834.0,117.0,3.8,27.0,756.0,217.3,128.88
2016,6,6,15,15,822.0,114.5,3.8,26.5,716.0,153.95,86.29
2016,6,6,15,30,810.0,112.0,3.8,26.0,676.0,98.46,64.47
2016,6,6,15,45,794.0,109.0,3.8,26.0,631.5,85.99,66.22
2016,6,6,16,0,778.0,106.0,3.8,26.0,587.0,84.75,65.4
2016,6,6,16,15,757.5,102.5,3.75,25.0,539.5,82.97,64.4
2016,6,6,16,30,737.0,99.0,3.7,24.0,492.0,81.09,63.31
2016,6,6,16,45,710.0,95.0,3.65,23.5,443.0,72.57,56.43
2016,6,6,17,0,683.0,91.0,3.6,23.0,394.0,70.18,54.72
2016,6,6,17,15,647.0,85.5,3.55,22.0,344.0,66.55,52.01
2016,6,6,17,30,611.0,80.0,3.5,21.0,294.0,62.86,49.16
2016,6,6,17,45,562.5,73.0,3.45,20.5,245.5,57.83,44.95
2016,6,6,18,0,514.0,66.0,3.4,20.0,197.0,52.75,40.55
2016,6,6,18,15,442.0,57.0,3.3,19.0,152.0,45.83,34.44
2016,6,6,18,30,370.0,48.0,3.2,18.0,107.0,38.88,28.08
2016,6,6,18,45,267.5,35.5,3.1,17.5,70.5,27.17,17.26
2016,6,6,19,0,165.0,23.0,3.0,17.0,34.0,17.55,5.12
2016,6,6,19,15,82.5,11.5,3.0,16.5,17.0,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.5,6.0,2.15,12.5,7.0,4.72,0.0
2016,6,7,5,0,71.0,12.0,2.3,13.0,14.0,27.96,0.0
2016,6,7,5,15,186.5,25.5,2.35,13.0,45.0,101.69,61.83
2016,6,7,5,30,302.0,39.0,2.4,13.0,76.0,174.54,133.19
2016,6,7,5,45,389.0,48.5,2.45,13.5,119.0,240.18,191.71
2016,6,7,6,0,476.0,58.0,2.5,14.0,162.0,314.33,256.19
2016,6,7,6,15,238.0,80.5,2.45,14.5,133.0,218.25,179.74
2016,6,7,6,30,0.0,103.0,2.4,15.0,104.0,85.1,66.74
2016,6,7,6,45,5.5,121.5,2.4,16.0,124.0,104.01,82.5
2016,6,7,7,0,11.0,140.0,2.4,17.0,144.0,123.34,98.12
2016,6,7,7,15,34.0,170.5,2.4,17.5,187.0,179.56,144.25
2016,6,7,7,30,57.0,201.0,2.4,18.0,230.0,227.02,182.26
2016,6,7,7,45,136.0,228.0,2.4,18.5,306.0,332.13,266.26
2016,6,7,8,0,215.0,255.0,2.4,19.0,382.0,425.73,338.52
2016,6,7,8,15,516.5,180.5,2.4,19.5,516.5,641.4,504.0
2016,6,7,8,30,818.0,106.0,2.4,20.0,651.0,836.56,641.35
2016,6,7,8,45,830.5,109.5,2.4,21.0,693.5,865.28,655.24
2016,6,7,9,0,843.0,113.0,2.4,22.0,736.0,879.75,660.8
2016,6,7,9,15,853.5,115.0,2.45,22.5,774.0,898.33,670.96
2016,6,7,9,30,864.0,117.0,2.5,23.0,812.0,913.5,678.83
2016,6,7,9,45,877.5,115.5,2.6,24.0,846.0,924.45,683.06
2016,6,7,10,0,891.0,114.0,2.7,25.0,880.0,931.81,684.99
2016,6,7,10,15,896.5,115.5,2.8,25.0,906.0,931.02,684.34
2016,6,7,10,30,902.0,117.0,2.9,25.0,932.0,926.41,681.32
2016,6,7,10,45,903.5,119.5,3.0,25.5,951.0,915.32,672.79
2016,6,7,11,0,905.0,122.0,3.1,26.0,970.0,900.46,661.89
2016,6,7,11,15,907.5,122.5,3.2,26.0,982.5,881.09,649.32
2016,6,7,11,30,910.0,123.0,3.3,26.0,995.0,858.19,634.4
2016,6,7,11,45,910.5,124.0,3.4,26.5,1000.0,830.71,615.13
2016,6,7,12,0,911.0,125.0,3.5,27.0,1005.0,800.11,593.72
2016,6,7,12,15,911.0,124.5,3.55,27.0,1003.0,765.07,568.6
2016,6,7,12,30,911.0,124.0,3.6,27.0,1001.0,727.33,541.08
2016,6,7,12,45,914.0,120.5,3.65,27.0,993.0,686.8,511.0
2016,6,7,13,0,917.0,117.0,3.7,27.0,985.0,643.62,478.22
2016,6,7,13,15,914.0,116.5,3.75,27.0,969.0,596.69,441.77
2016,6,7,13,30,911.0,116.0,3.8,27.0,953.0,547.85,402.85
2016,6,7,13,45,907.0,114.5,3.85,27.0,929.5,496.15,360.66
2016,6,7,14,0,903.0,113.0,3.9,27.0,906.0,443.03,316.21
2016,6,7,14,15,896.5,111.5,3.9,26.5,876.5,387.84,269.7
2016,6,7,14,30,890.0,110.0,3.9,26.0,847.0,331.94,221.97
2016,6,7,14,45,879.5,109.5,3.95,26.0,811.0,275.27,173.96
2016,6,7,15,0,869.0,109.0,4.0,26.0,775.0,218.77,129.1
2016,6,7,15,15,857.5,106.5,3.95,25.5,734.5,161.4,91.11
2016,6,7,15,30,846.0,104.0,3.9,25.0,694.0,104.83,69.07
2016,6,7,15,45,828.5,102.5,3.9,24.5,648.0,82.88,64.04
2016,6,7,16,0,811.0,101.0,3.9,24.0,602.0,82.37,63.95
2016,6,7,16,15,791.0,97.5,3.8,23.0,554.0,80.43,62.79
2016,6,7,16,30,771.0,94.0,3.7,22.0,506.0,78.39,61.53
2016,6,7,16,45,741.5,90.5,3.65,21.5,455.5,76.06,59.88
2016,6,7,17,0,712.0,87.0,3.6,21.0,405.0,68.03,53.32
2016,6,7,17,15,676.5,82.0,3.5,20.5,354.0,64.61,50.65
2016,6,7,17,30,641.0,77.0,3.4,20.0,303.0,61.14,47.87
2016,6,7,17,45,586.5,71.5,3.3,19.5,253.0,57.01,44.42
2016,6,7,18,0,532.0,66.0,3.2,19.0,203.0,52.92,40.88
2016,6,7,18,15,459.0,57.5,3.05,18.0,157.0,46.35,35.06
2016,6,7,18,30,386.0,49.0,2.9,17.0,111.0,39.78,29.01
2016,6,7,18,45,272.5,37.0,2.75,16.5,73.5,28.27,18.32
2016,6,7,19,0,159.0,25.0,2.6,16.0,36.0,18.99,6.49
2016,6,7,19,15,79.5,12.5,2.55,15.5,18.0,9.83,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.15,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,6.29,0.0
2016,6,8,5,15,0.5,23.5,2.65,12.5,23.5,18.85,7.62
2016,6,8,5,30,1.0,39.0,2.7,13.0,39.0,32.6,21.38
2016,6,8,5,45,13.0,58.0,2.75,13.5,61.0,54.47,40.43
2016,6,8,6,0,25.0,77.0,2.8,14.0,83.0,83.39,65.49
2016,6,8,6,15,32.5,97.0,2.8,14.5,106.5,107.13,85.94
2016,6,8,6,30,40.0,117.0,2.8,15.0,130.0,131.32,106.4
2016,6,8,6,45,46.0,137.5,2.85,15.5,154.5,155.6,126.51
2016,6,8,7,0,52.0,158.0,2.9,16.0,179.0,180.17,146.44
2016,6,8,7,15,141.5,182.0,2.95,16.0,250.5,282.37,231.26
2016,6,8,7,30,231.0,206.0,3.0,16.0,322.0,393.52,320.59
2016,6,8,7,45,415.5,179.5,3.05,16.5,413.0,533.46,431.13
2016,6,8,8,0,600.0,153.0,3.1,17.0,504.0,676.06,539.13
2016,6,8,8,15,669.0,143.5,3.15,17.5,565.0,739.24,583.55
2016,6,8,8,30,738.0,134.0,3.2,18.0,626.0,802.14,626.03
2016,6,8,8,45,809.0,117.5,3.3,18.5,689.0,854.32,660.36
2016,6,8,9,0,880.0,101.0,3.4,19.0,752.0,899.53,689.39
2016,6,8,9,15,889.5,103.0,3.45,19.5,790.0,917.83,699.27
2016,6,8,9,30,899.0,105.0,3.5,20.0,828.0,932.59,706.95
2016,6,8,9,45,897.0,112.0,3.55,20.5,858.5,938.12,708.42
2016,6,8,10,0,895.0,119.0,3.6,21.0,889.0,939.6,707.32
2016,6,8,10,15,901.0,120.0,3.65,21.0,915.0,938.73,706.14
2016,6,8,10,30,907.0,121.0,3.7,21.0,941.0,934.02,702.48
2016,6,8,10,45,908.5,124.0,3.8,21.5,960.0,923.25,693.78
2016,6,8,11,0,910.0,127.0,3.9,22.0,979.0,908.68,682.62
2016,6,8,11,15,912.5,127.5,3.95,22.0,992.0,889.15,669.2
2016,6,8,11,30,915.0,128.0,4.0,22.0,1005.0,866.06,653.39
2016,6,8,11,45,913.5,129.5,4.1,22.0,1009.0,837.2,633.81
2016,6,8,12,0,912.0,131.0,4.2,22.0,1013.0,805.29,611.9
2016,6,8,12,15,752.5,240.5,4.25,22.0,967.5,757.52,573.41
2016,6,8,12,30,593.0,350.0,4.3,22.0,922.0,697.69,526.9
2016,6,8,12,45,589.0,347.5,4.35,22.5,911.0,659.98,497.94
2016,6,8,13,0,585.0,345.0,4.4,23.0,900.0,621.02,467.55
2016,6,8,13,15,523.5,361.0,4.4,22.5,851.0,561.88,423.41
2016,6,8,13,30,462.0,377.0,4.4,22.0,802.0,506.61,381.66
2016,6,8,13,45,455.0,364.5,4.4,22.0,774.0,462.47,346.77
2016,6,8,14,0,448.0,352.0,4.4,22.0,746.0,418.61,311.42
2016,6,8,14,15,501.5,320.0,4.35,21.5,747.5,383.99,281.56
2016,6,8,14,30,555.0,288.0,4.3,21.0,749.0,343.49,245.96
2016,6,8,14,45,553.5,271.0,4.25,21.0,713.5,293.42,204.22
2016,6,8,15,0,552.0,254.0,4.2,21.0,678.0,243.5,164.42
2016,6,8,15,15,665.0,196.5,4.1,20.5,680.0,180.94,115.33
2016,6,8,15,30,778.0,139.0,4.0,20.0,682.0,114.78,78.84
2016,6,8,15,45,696.5,150.5,3.95,19.5,612.5,100.55,80.32
2016,6,8,16,0,615.0,162.0,3.9,19.0,543.0,107.66,86.77
2016,6,8,16,15,627.5,142.0,3.85,18.5,504.0,97.82,78.81
2016,6,8,16,30,640.0,122.0,3.8,18.0,465.0,87.22,70.13
2016,6,8,16,45,479.5,144.0,3.75,18.0,386.5,98.46,80.07
2016,6,8,17,0,319.0,166.0,3.7,18.0,308.0,112.73,92.65
2016,6,8,17,15,289.5,152.0,3.6,17.5,269.0,104.1,85.63
2016,6,8,17,30,260.0,138.0,3.5,17.0,230.0,95.22,78.28
2016,6,8,17,45,243.5,117.5,3.45,16.5,193.0,82.4,67.3
2016,6,8,18,0,227.0,97.0,3.4,16.0,156.0,69.18,55.72
2016,6,8,18,15,191.5,78.5,3.3,15.5,120.5,56.63,44.49
2016,6,8,18,30,156.0,60.0,3.2,15.0,85.0,43.83,32.81
2016,6,8,18,45,106.0,42.0,3.1,14.5,56.5,31.04,20.9
2016,6,8,19,0,56.0,24.0,3.0,14.0,28.0,18.07,6.36
2016,6,8,19,15,28.0,12.0,2.95,14.0,14.0,9.44,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,35.5,6.5,2.95,11.5,8.0,5.11,0.0
2016,6,9,5,0,71.0,13.0,3.1,12.0,16.0,28.6,0.0
2016,6,9,5,15,190.0,26.5,3.2,12.5,47.5,103.63,63.57
2016,6,9,5,30,309.0,40.0,3.3,13.0,79.0,177.16,135.31
2016,6,9,5,45,396.5,49.5,3.45,13.5,122.0,243.3,194.52
2016,6,9,6,0,484.0,59.0,3.6,14.0,165.0,317.94,259.85
2016,6,9,6,15,254.0,86.5,3.6,14.0,143.0,232.98,192.76
2016,6,9,6,30,24.0,114.0,3.6,14.0,121.0,118.62,95.77
2016,6,9,6,45,29.5,133.5,3.6,14.5,144.5,140.81,114.41
2016,6,9,7,0,35.0,153.0,3.6,15.0,168.0,163.31,132.8
2016,6,9,7,15,34.5,171.5,3.55,15.5,187.5,180.78,146.55
2016,6,9,7,30,34.0,190.0,3.5,16.0,207.0,198.07,159.89
2016,6,9,7,45,47.5,217.0,3.5,16.5,244.0,234.85,189.17
2016,6,9,8,0,61.0,244.0,3.5,17.0,281.0,272.12,218.3
2016,6,9,8,15,124.0,274.0,3.45,17.5,355.0,372.13,297.36
2016,6,9,8,30,187.0,304.0,3.4,18.0,429.0,456.89,362.26
2016,6,9,8,45,272.5,308.5,3.4,18.5,503.0,556.09,436.91
2016,6,9,9,0,358.0,313.0,3.4,19.0,577.0,637.88,496.79
2016,6,9,9,15,614.5,216.5,3.4,19.5,699.0,802.55,618.72
2016,6,9,9,30,871.0,120.0,3.4,20.0,821.0,921.46,699.62
2016,6,9,9,45,883.5,119.0,3.4,20.5,854.5,932.05,703.4
2016,6,9,10,0,896.0,118.0,3.4,21.0,888.0,939.01,705.67
2016,6,9,10,15,902.0,119.5,3.4,21.0,914.5,938.66,704.49
2016,6,9,10,30,908.0,121.0,3.4,21.0,941.0,934.46,700.88
2016,6,9,10,45,914.5,120.0,3.45,21.5,961.5,924.6,692.58
2016,6,9,11,0,921.0,119.0,3.5,22.0,982.0,910.94,681.85
2016,6,9,11,15,923.0,119.5,3.5,22.0,994.5,890.99,667.98
2016,6,9,11,30,925.0,120.0,3.5,22.0,1007.0,867.48,651.77
2016,6,9,11,45,928.5,118.5,3.55,22.5,1013.0,840.13,631.99
2016,6,9,12,0,932.0,117.0,3.6,23.0,1019.0,809.5,609.98
2016,6,9,12,15,931.5,117.0,3.65,23.0,1016.5,774.01,584.39
2016,6,9,12,30,931.0,117.0,3.7,23.0,1014.0,735.77,556.04
2016,6,9,12,45,932.5,114.0,3.8,23.5,1005.5,694.01,523.73
2016,6,9,13,0,934.0,111.0,3.9,24.0,997.0,649.67,488.8
2016,6,9,13,15,930.5,110.5,3.95,23.5,980.0,601.87,452.08
2016,6,9,13,30,927.0,110.0,4.0,23.0,963.0,552.16,412.69
2016,6,9,13,45,923.5,108.0,4.1,23.0,939.5,499.7,369.25
2016,6,9,14,0,920.0,106.0,4.2,23.0,916.0,445.75,323.38
2016,6,9,14,15,913.5,104.5,4.2,23.0,885.5,389.81,274.86
2016,6,9,14,30,907.0,103.0,4.2,23.0,855.0,333.14,225.25
2016,6,9,14,45,898.0,101.5,4.25,23.0,819.0,275.38,175.58
2016,6,9,15,0,889.0,100.0,4.3,23.0,783.0,217.64,128.97
2016,6,9,15,15,877.5,98.0,4.3,22.5,742.0,159.58,89.84
2016,6,9,15,30,866.0,96.0,4.3,22.0,701.0,102.29,66.9
2016,6,9,15,45,850.0,94.0,4.3,21.5,655.5,87.42,68.66
2016,6,9,16,0,834.0,92.0,4.3,21.0,610.0,77.18,60.34
2016,6,9,16,15,815.0,89.0,4.2,20.5,561.5,75.36,59.11
2016,6,9,16,30,796.0,86.0,4.1,20.0,513.0,73.44,57.79
2016,6,9,16,45,770.0,82.5,4.1,19.5,462.5,70.95,55.97
2016,6,9,17,0,744.0,79.0,4.1,19.0,412.0,68.4,54.07
2016,6,9,17,15,710.5,74.5,4.0,18.0,361.5,64.91,51.43
2016,6,9,17,30,677.0,70.0,3.9,17.0,311.0,56.68,44.54
2016,6,9,17,45,627.5,65.0,3.85,16.5,260.5,52.74,41.21
2016,6,9,18,0,578.0,60.0,3.8,16.0,210.0,48.83,37.78
2016,6,9,18,15,508.5,52.5,3.65,15.5,163.5,42.84,32.34
2016,6,9,18,30,439.0,45.0,3.5,15.0,117.0,36.86,26.74
2016,6,9,18,45,329.5,34.5,3.4,14.5,78.5,28.22,18.53
2016,6,9,19,0,220.0,24.0,3.3,14.0,40.0,19.62,7.72
2016,6,9,19,15,110.0,12.0,3.25,13.5,20.0,9.44,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.5,2.6,11.5,8.5,5.11,0.0
2016,6,10,5,0,133.0,13.0,2.8,12.0,17.0,44.5,0.0
2016,6,10,5,15,262.5,23.5,3.05,12.5,50.0,125.28,77.29
2016,6,10,5,30,392.0,34.0,3.3,13.0,83.0,201.97,154.03
2016,6,10,5,45,474.0,42.0,3.55,13.5,127.0,268.08,214.07
2016,6,10,6,0,556.0,50.0,3.8,14.0,171.0,342.13,279.42
2016,6,10,6,15,608.5,55.5,3.85,14.5,220.0,404.86,333.99
2016,6,10,6,30,661.0,61.0,3.9,15.0,269.0,469.06,387.89
2016,6,10,6,45,697.0,65.5,4.0,16.0,319.5,527.19,434.28
2016,6,10,7,0,733.0,70.0,4.1,17.0,370.0,586.28,479.62
2016,6,10,7,15,759.5,74.0,4.1,17.5,420.0,638.65,518.86
2016,6,10,7,30,786.0,78.0,4.1,18.0,470.0,690.42,555.4
2016,6,10,7,45,804.0,82.0,4.15,18.5,518.5,734.63,585.39
2016,6,10,8,0,822.0,86.0,4.2,19.0,567.0,776.99,613.5
2016,6,10,8,15,837.5,88.5,4.2,19.5,613.0,804.67,630.35
2016,6,10,8,30,853.0,91.0,4.2,20.0,659.0,838.1,651.24
2016,6,10,8,45,863.0,94.0,4.2,20.5,701.0,864.51,666.87
2016,6,10,9,0,873.0,97.0,4.2,21.0,743.0,887.74,680.21
2016,6,10,9,15,882.5,99.0,4.2,21.0,781.0,906.11,691.45
2016,6,10,9,30,892.0,101.0,4.2,21.0,819.0,920.97,700.35
2016,6,10,9,45,900.0,102.0,4.2,21.5,851.5,929.82,703.85
2016,6,10,10,0,908.0,103.0,4.2,22.0,884.0,934.93,704.92
2016,6,10,10,15,914.0,104.0,4.2,22.0,910.5,934.41,703.64
2016,6,10,10,30,920.0,105.0,4.2,22.0,937.0,930.03,699.88
2016,6,10,10,45,923.5,106.0,4.25,22.5,957.0,919.56,691.01
2016,6,10,11,0,927.0,107.0,4.3,23.0,977.0,905.27,679.7
2016,6,10,11,15,930.0,107.5,4.3,23.0,990.0,886.37,666.42
2016,6,10,11,30,933.0,108.0,4.3,23.0,1003.0,863.85,650.72
2016,6,10,11,45,934.5,108.5,4.35,23.5,1009.0,836.63,630.8
2016,6,10,12,0,936.0,109.0,4.4,24.0,1015.0,806.15,608.65
2016,6,10,12,15,936.5,109.0,4.4,24.0,1013.5,771.46,583.42
2016,6,10,12,30,937.0,109.0,4.4,24.0,1012.0,733.91,555.18
2016,6,10,12,45,917.5,121.0,4.45,24.0,998.0,689.58,521.42
2016,6,10,13,0,898.0,133.0,4.5,24.0,984.0,643.81,485.96
2016,6,10,13,15,895.0,132.0,4.5,23.5,968.5,597.38,450.03
2016,6,10,13,30,892.0,131.0,4.5,23.0,953.0,549.1,411.54
2016,6,10,13,45,889.5,129.0,4.55,23.0,930.5,498.71,369.58
2016,6,10,14,0,887.0,127.0,4.6,23.0,908.0,446.78,325.25
2016,6,10,14,15,880.5,125.0,4.6,23.0,878.5,392.13,277.84
2016,6,10,14,30,874.0,123.0,4.6,23.0,849.0,336.79,229.42
2016,6,10,14,45,866.0,120.5,4.6,23.0,813.5,280.34,180.85
2016,6,10,15,0,858.0,118.0,4.6,23.0,778.0,223.81,135.16
2016,6,10,15,15,846.0,115.5,4.55,22.5,737.5,159.18,90.56
2016,6,10,15,30,834.0,113.0,4.5,22.0,697.0,102.33,66.87
2016,6,10,15,45,819.0,110.0,4.45,21.5,652.0,87.19,68.47
2016,6,10,16,0,804.0,107.0,4.4,21.0,607.0,85.97,67.79
2016,6,10,16,15,784.0,103.5,4.3,20.5,559.0,84.19,66.62
2016,6,10,16,30,764.0,100.0,4.2,20.0,511.0,82.3,65.37
2016,6,10,16,45,736.5,96.0,4.15,19.5,460.5,73.69,58.32
2016,6,10,17,0,709.0,92.0,4.1,19.0,410.0,71.27,56.55
2016,6,10,17,15,673.0,86.5,3.95,18.5,359.0,67.61,53.67
2016,6,10,17,30,637.0,81.0,3.8,18.0,308.0,63.89,50.66
2016,6,10,17,45,586.0,74.5,3.65,17.5,258.0,59.17,46.69
2016,6,10,18,0,535.0,68.0,3.5,17.0,208.0,54.43,42.55
2016,6,10,18,15,462.5,59.5,3.3,16.5,162.0,47.9,36.67
2016,6,10,18,30,390.0,51.0,3.1,16.0,116.0,41.36,30.57
2016,6,10,18,45,281.0,39.0,2.9,15.5,77.5,29.76,19.79
2016,6,10,19,0,172.0,27.0,2.7,15.0,39.0,20.49,8.57
2016,6,10,19,15,86.0,13.5,2.7,14.5,19.5,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.5,0.75,10.5,7.5,5.11,0.0
2016,6,11,5,0,58.0,13.0,0.7,11.0,15.0,25.12,0.0
2016,6,11,5,15,175.0,27.5,0.75,11.5,46.5,99.68,61.36
2016,6,11,5,30,292.0,42.0,0.8,12.0,78.0,170.25,129.65
2016,6,11,5,45,384.0,52.0,0.9,13.0,122.0,239.28,189.8
2016,6,11,6,0,476.0,62.0,1.0,14.0,166.0,315.87,254.8
2016,6,11,6,15,535.5,69.5,1.05,14.5,215.0,381.08,309.47
2016,6,11,6,30,595.0,77.0,1.1,15.0,264.0,450.55,365.54
2016,6,11,6,45,640.0,82.0,1.15,16.0,315.5,512.05,412.67
2016,6,11,7,0,685.0,87.0,1.2,17.0,367.0,575.41,459.29
2016,6,11,7,15,715.5,92.0,1.35,18.0,418.0,629.96,498.35
2016,6,11,7,30,746.0,97.0,1.5,19.0,469.0,684.34,536.1
2016,6,11,7,45,769.5,100.5,1.65,20.0,519.0,727.74,563.95
2016,6,11,8,0,793.0,104.0,1.8,21.0,569.0,773.0,592.62
2016,6,11,8,15,810.5,107.5,1.8,21.5,616.0,811.47,615.86
2016,6,11,8,30,828.0,111.0,1.8,22.0,663.0,847.51,637.12
2016,6,11,8,45,841.5,113.5,1.85,23.0,706.0,876.29,652.5
2016,6,11,9,0,855.0,116.0,1.9,24.0,749.0,901.99,665.73
2016,6,11,9,15,865.0,118.5,1.85,24.5,787.0,909.56,667.22
2016,6,11,9,30,875.0,121.0,1.8,25.0,825.0,924.94,674.05
2016,6,11,9,45,880.0,124.0,1.8,25.5,856.5,932.64,676.43
2016,6,11,10,0,885.0,127.0,1.8,26.0,888.0,936.57,676.56
2016,6,11,10,15,890.5,128.5,1.75,26.5,914.5,935.75,673.22
2016,6,11,10,30,896.0,130.0,1.7,27.0,941.0,931.12,667.63
2016,6,11,10,45,899.0,132.0,1.65,27.5,960.0,920.89,658.64
2016,6,11,11,0,902.0,134.0,1.6,28.0,979.0,906.88,647.46
2016,6,11,11,15,904.0,134.5,1.65,28.0,991.5,887.1,635.19
2016,6,11,11,30,906.0,135.0,1.7,28.0,1004.0,863.82,620.72
2016,6,11,11,45,905.5,136.0,1.8,28.5,1008.5,835.6,602.3
2016,6,11,12,0,905.0,137.0,1.9,29.0,1013.0,804.34,581.5
2016,6,11,12,15,904.5,137.0,2.05,29.0,1011.0,769.51,558.47
2016,6,11,12,30,904.0,137.0,2.2,29.0,1009.0,732.05,532.94
2016,6,11,12,45,910.0,131.0,2.35,29.5,1001.5,692.07,503.94
2016,6,11,13,0,916.0,125.0,2.5,30.0,994.0,649.25,472.08
2016,6,11,13,15,912.5,124.0,2.55,29.5,977.5,601.87,437.37
2016,6,11,13,30,909.0,123.0,2.6,29.0,961.0,552.63,400.08
2016,6,11,13,45,744.0,216.0,2.7,29.0,890.0,492.77,354.2
2016,6,11,14,0,579.0,309.0,2.8,29.0,819.0,444.4,317.46
2016,6,11,14,15,441.0,345.5,2.8,29.0,726.5,379.44,269.8
2016,6,11,14,30,303.0,382.0,2.8,29.0,634.0,333.84,237.83
2016,6,11,14,45,336.0,354.5,2.85,29.0,622.5,299.7,209.99
2016,6,11,15,0,369.0,327.0,2.9,29.0,611.0,262.23,180.3
2016,6,11,15,15,377.5,305.0,2.95,28.5,582.0,221.64,152.4
2016,6,11,15,30,386.0,283.0,3.0,28.0,553.0,180.47,130.61
2016,6,11,15,45,592.5,195.5,3.15,28.0,580.0,124.46,96.96
2016,6,11,16,0,799.0,108.0,3.3,28.0,607.0,86.46,66.19
2016,6,11,16,15,507.5,168.5,3.35,27.5,476.5,110.91,86.76
2016,6,11,16,30,216.0,229.0,3.4,27.0,346.0,150.03,119.4
2016,6,11,16,45,395.5,170.0,3.5,26.5,358.0,112.08,88.61
2016,6,11,17,0,575.0,111.0,3.6,26.0,370.0,81.58,63.58
2016,6,11,17,15,526.0,109.5,3.6,25.0,324.5,81.28,63.83
2016,6,11,17,30,477.0,108.0,3.6,24.0,279.0,78.12,61.56
2016,6,11,17,45,443.5,94.5,3.6,23.5,234.0,69.2,54.14
2016,6,11,18,0,410.0,81.0,3.6,23.0,189.0,60.02,46.3
2016,6,11,18,15,408.0,65.0,3.5,22.0,153.0,49.17,36.91
2016,6,11,18,30,406.0,49.0,3.4,21.0,117.0,39.82,28.6
2016,6,11,18,45,304.0,37.5,3.3,20.0,78.5,30.54,20.05
2016,6,11,19,0,202.0,26.0,3.2,19.0,40.0,19.87,8.19
2016,6,11,19,15,101.0,13.0,3.1,18.0,20.0,10.23,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,29.5,6.5,3.35,12.0,7.5,5.11,0.0
2016,6,12,5,0,59.0,13.0,3.5,12.0,15.0,25.31,0.0
2016,6,12,5,15,174.0,27.5,3.65,12.5,46.5,99.11,60.73
2016,6,12,5,30,289.0,42.0,3.8,13.0,78.0,168.77,128.75
2016,6,12,5,45,382.0,51.5,3.95,14.0,121.5,237.51,189.53
2016,6,12,6,0,475.0,61.0,4.1,15.0,165.0,313.87,255.72
2016,6,12,6,15,533.5,68.5,4.05,15.5,213.5,378.38,311.3
2016,6,12,6,30,592.0,76.0,4.0,16.0,262.0,447.1,368.47
2016,6,12,6,45,640.0,80.5,4.0,16.5,313.5,509.7,418.97
2016,6,12,7,0,688.0,85.0,4.0,17.0,365.0,574.42,469.42
2016,6,12,7,15,718.0,89.5,3.9,17.5,416.0,628.13,509.43
2016,6,12,7,30,748.0,94.0,3.8,18.0,467.0,678.57,545.61
