Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,773.5,96.5,3.7,18.5,517.0,725.83,577.33
2016,6,12,8,0,799.0,99.0,3.6,19.0,567.0,771.71,607.28
2016,6,12,8,15,816.0,102.0,3.5,19.5,613.5,809.37,630.67
2016,6,12,8,30,833.0,105.0,3.4,20.0,660.0,844.6,651.93
2016,6,12,8,45,847.5,107.0,3.3,21.0,703.5,863.45,660.15
2016,6,12,9,0,862.0,109.0,3.2,22.0,747.0,889.26,673.15
2016,6,12,9,15,872.0,111.0,3.2,22.5,785.0,907.84,682.93
2016,6,12,9,30,882.0,113.0,3.2,23.0,823.0,922.95,690.43
2016,6,12,9,45,896.0,111.0,3.2,23.5,857.0,934.17,695.38
2016,6,12,10,0,910.0,109.0,3.2,24.0,891.0,941.76,698.0
2016,6,12,10,15,915.5,110.0,3.25,24.5,917.5,940.77,695.37
2016,6,12,10,30,921.0,111.0,3.3,25.0,944.0,935.9,690.37
2016,6,12,10,45,925.5,111.5,3.35,25.5,964.0,925.82,682.05
2016,6,12,11,0,930.0,112.0,3.4,26.0,984.0,911.91,671.33
2016,6,12,11,15,932.0,112.5,3.5,26.0,996.5,892.1,658.38
2016,6,12,11,30,934.0,113.0,3.6,26.0,1009.0,868.7,643.04
2016,6,12,11,45,934.5,113.5,3.7,26.5,1014.0,840.66,623.28
2016,6,12,12,0,935.0,114.0,3.8,27.0,1019.0,809.42,601.33
2016,6,12,12,15,934.0,114.0,3.85,27.0,1016.5,773.69,575.98
2016,6,12,12,30,933.0,114.0,3.9,27.0,1014.0,735.23,547.84
2016,6,12,12,45,921.5,120.0,4.0,27.5,1002.0,691.81,514.57
2016,6,12,13,0,910.0,126.0,4.1,28.0,990.0,646.62,479.39
2016,6,12,13,15,906.5,125.0,4.1,28.0,973.0,599.55,442.82
2016,6,12,13,30,903.0,124.0,4.1,28.0,956.0,550.65,403.89
2016,6,12,13,45,897.5,122.5,4.15,28.0,932.0,498.84,361.83
2016,6,12,14,0,892.0,121.0,4.2,28.0,908.0,445.78,317.66
2016,6,12,14,15,885.0,119.5,4.2,27.5,878.0,391.17,271.84
2016,6,12,14,30,878.0,118.0,4.2,27.0,848.0,335.89,224.85
2016,6,12,14,45,868.5,116.0,4.2,27.0,812.5,279.3,177.02
2016,6,12,15,0,859.0,114.0,4.2,27.0,777.0,222.8,132.06
2016,6,12,15,15,847.0,111.5,4.15,26.5,736.0,166.06,94.12
2016,6,12,15,30,835.0,109.0,4.1,26.0,695.0,101.21,64.01
2016,6,12,15,45,820.0,106.0,4.05,26.0,650.0,84.69,65.12
2016,6,12,16,0,805.0,103.0,4.0,26.0,605.0,83.38,64.24
2016,6,12,16,15,784.5,99.5,3.95,25.5,557.0,81.49,63.0
2016,6,12,16,30,764.0,96.0,3.9,25.0,509.0,79.5,61.68
2016,6,12,16,45,738.0,92.0,3.85,24.5,459.0,76.95,59.88
2016,6,12,17,0,712.0,88.0,3.8,24.0,409.0,68.62,53.13
2016,6,12,17,15,677.0,82.5,3.65,23.0,358.5,64.88,50.34
2016,6,12,17,30,642.0,77.0,3.5,22.0,308.0,61.07,47.4
2016,6,12,17,45,591.0,71.0,3.4,21.5,258.0,56.62,43.71
2016,6,12,18,0,540.0,65.0,3.3,21.0,208.0,52.15,39.88
2016,6,12,18,15,470.5,57.0,3.1,20.0,162.0,45.96,34.46
2016,6,12,18,30,401.0,49.0,2.9,19.0,116.0,39.77,28.82
2016,6,12,18,45,296.0,37.5,2.7,18.5,78.0,30.48,20.18
2016,6,12,19,0,191.0,26.0,2.5,18.0,40.0,19.84,8.45
2016,6,12,19,15,95.5,13.0,2.55,17.5,20.0,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.5,2.85,11.5,7.5,5.11,0.0
2016,6,13,5,0,77.0,13.0,3.0,12.0,15.0,29.84,0.0
2016,6,13,5,15,191.0,26.0,3.0,12.5,46.0,102.2,62.42
2016,6,13,5,30,305.0,39.0,3.0,13.0,77.0,173.24,131.95
2016,6,13,5,45,394.0,48.5,3.05,13.5,120.5,239.33,190.91
2016,6,13,6,0,483.0,58.0,3.1,14.0,164.0,314.15,256.17
2016,6,13,6,15,539.0,65.0,3.05,14.5,211.5,377.0,310.31
2016,6,13,6,30,595.0,72.0,3.0,15.0,259.0,443.85,365.8
2016,6,13,6,45,641.5,76.5,3.0,15.5,310.0,505.47,415.3
2016,6,13,7,0,688.0,81.0,3.0,16.0,361.0,569.14,464.66
2016,6,13,7,15,717.5,85.0,3.0,16.5,411.5,619.19,501.98
2016,6,13,7,30,747.0,89.0,3.0,17.0,462.0,671.77,539.69
2016,6,13,7,45,774.0,91.5,3.05,17.5,512.0,720.07,572.58
2016,6,13,8,0,801.0,94.0,3.1,18.0,562.0,767.13,603.94
2016,6,13,8,15,818.5,96.5,3.2,18.5,609.0,804.72,628.22
2016,6,13,8,30,836.0,99.0,3.3,19.0,656.0,830.32,643.79
2016,6,13,8,45,852.0,100.5,3.4,20.0,699.5,860.03,660.99
2016,6,13,9,0,868.0,102.0,3.5,21.0,743.0,886.85,675.95
2016,6,13,9,15,878.5,103.5,3.6,21.0,782.0,905.59,687.88
2016,6,13,9,30,889.0,105.0,3.7,21.0,821.0,920.87,697.56
2016,6,13,9,45,903.0,103.5,3.8,21.5,855.5,932.74,703.66
2016,6,13,10,0,917.0,102.0,3.9,22.0,890.0,940.96,707.38
2016,6,13,10,15,923.0,103.5,4.0,22.0,917.5,941.05,707.05
2016,6,13,10,30,929.0,105.0,4.1,22.0,945.0,937.23,704.22
2016,6,13,10,45,934.5,105.5,4.25,22.5,966.0,928.11,696.81
2016,6,13,11,0,940.0,106.0,4.4,23.0,987.0,915.1,686.85
2016,6,13,11,15,943.0,106.5,4.55,23.0,1001.0,896.13,674.44
2016,6,13,11,30,946.0,107.0,4.7,23.0,1015.0,873.47,659.64
2016,6,13,11,45,947.0,108.0,4.85,23.0,1021.0,846.1,641.45
2016,6,13,12,0,948.0,109.0,5.0,23.0,1027.0,815.42,620.8
2016,6,13,12,15,947.5,109.0,5.05,22.5,1025.0,779.75,596.03
2016,6,13,12,30,947.0,109.0,5.1,22.0,1023.0,741.27,568.03
2016,6,13,12,45,941.0,112.0,5.15,22.0,1012.5,698.79,535.22
2016,6,13,13,0,935.0,115.0,5.2,22.0,1002.0,654.15,500.03
2016,6,13,13,15,931.5,114.5,5.15,22.0,985.5,606.46,461.43
2016,6,13,13,30,928.0,114.0,5.1,22.0,969.0,556.86,420.4
2016,6,13,13,45,922.0,113.5,5.05,22.0,945.0,504.38,376.13
2016,6,13,14,0,916.0,113.0,5.0,22.0,921.0,450.63,329.77
2016,6,13,14,15,909.5,111.5,4.95,21.5,891.0,394.99,281.58
2016,6,13,14,30,903.0,110.0,4.9,21.0,861.0,338.61,232.14
2016,6,13,14,45,891.0,109.5,4.9,21.0,824.5,281.06,182.16
2016,6,13,15,0,879.0,109.0,4.9,21.0,788.0,223.83,135.41
2016,6,13,15,15,867.0,107.0,4.85,20.5,747.0,166.27,95.81
2016,6,13,15,30,855.0,105.0,4.8,20.0,706.0,109.54,71.66
2016,6,13,15,45,838.0,103.0,4.8,19.5,660.0,83.33,65.73
2016,6,13,16,0,821.0,101.0,4.8,19.0,614.0,82.5,65.37
2016,6,13,16,15,801.5,97.5,4.7,18.5,565.5,80.57,64.05
2016,6,13,16,30,782.0,94.0,4.6,18.0,517.0,78.53,62.64
2016,6,13,16,45,762.5,88.0,4.6,17.5,467.5,74.62,59.59
2016,6,13,17,0,743.0,82.0,4.6,17.0,418.0,70.51,56.34
2016,6,13,17,15,709.0,77.5,4.55,16.5,367.0,67.09,53.65
2016,6,13,17,30,675.0,73.0,4.5,16.0,316.0,58.73,46.52
2016,6,13,17,45,630.5,67.0,4.45,15.5,266.0,54.2,42.67
2016,6,13,18,0,586.0,61.0,4.4,15.0,216.0,49.63,38.66
2016,6,13,18,15,517.5,53.5,4.25,14.5,169.5,43.65,33.23
2016,6,13,18,30,449.0,46.0,4.1,14.0,123.0,37.68,27.62
2016,6,13,18,45,335.5,36.0,3.95,13.5,83.0,29.42,19.77
2016,6,13,19,0,222.0,26.0,3.8,13.0,43.0,21.25,9.93
2016,6,13,19,15,111.0,13.0,3.8,13.0,21.5,10.23,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,7.0,3.4,10.5,8.0,5.51,0.0
2016,6,14,5,0,68.0,14.0,3.5,11.0,16.0,28.27,0.0
2016,6,14,5,15,188.0,27.0,3.55,11.0,47.5,102.3,62.75
2016,6,14,5,30,308.0,40.0,3.6,11.0,79.0,174.82,134.2
2016,6,14,5,45,408.5,48.0,3.65,11.5,123.0,244.52,196.63
2016,6,14,6,0,509.0,56.0,3.7,12.0,167.0,323.91,266.35
2016,6,14,6,15,565.0,62.5,3.7,12.5,215.5,387.38,321.74
2016,6,14,6,30,621.0,69.0,3.7,13.0,264.0,454.8,378.5
2016,6,14,6,45,670.0,72.0,3.75,14.0,316.0,517.28,428.71
2016,6,14,7,0,719.0,75.0,3.8,15.0,368.0,579.72,477.07
2016,6,14,7,15,747.0,79.0,3.85,15.5,418.5,632.67,517.15
2016,6,14,7,30,775.0,83.0,3.9,16.0,469.0,685.14,555.03
2016,6,14,7,45,681.5,119.0,3.95,16.5,484.5,681.91,549.28
2016,6,14,8,0,588.0,155.0,4.0,17.0,500.0,664.93,532.68
2016,6,14,8,15,663.5,144.0,4.0,17.5,562.5,731.58,581.46
2016,6,14,8,30,739.0,133.0,4.0,18.0,625.0,798.19,627.04
2016,6,14,8,45,809.5,114.5,4.05,18.5,686.0,847.88,659.73
2016,6,14,9,0,880.0,96.0,4.1,19.0,747.0,890.73,687.2
2016,6,14,9,15,889.5,98.0,4.1,19.5,785.0,909.36,697.21
2016,6,14,9,30,899.0,100.0,4.1,20.0,823.0,924.47,704.95
2016,6,14,9,45,903.5,103.0,4.15,20.5,854.5,932.38,708.06
2016,6,14,10,0,908.0,106.0,4.2,21.0,886.0,936.45,708.68
2016,6,14,10,15,913.5,107.0,4.25,21.0,912.5,935.63,707.45
2016,6,14,10,30,919.0,108.0,4.3,21.0,939.0,930.96,703.73
2016,6,14,10,45,922.5,109.0,4.35,21.5,959.0,920.66,694.93
2016,6,14,11,0,926.0,110.0,4.4,22.0,979.0,906.54,683.68
2016,6,14,11,15,928.0,111.0,4.45,22.0,991.5,887.41,670.43
2016,6,14,11,30,930.0,112.0,4.5,22.0,1004.0,864.67,654.85
2016,6,14,11,45,931.0,112.0,4.6,22.5,1009.5,836.86,634.79
2016,6,14,12,0,932.0,112.0,4.7,23.0,1015.0,805.85,612.46
2016,6,14,12,15,931.5,112.0,4.75,22.5,1013.0,770.73,588.07
2016,6,14,12,30,931.0,112.0,4.8,22.0,1011.0,732.85,560.62
2016,6,14,12,45,929.0,112.0,4.85,22.0,1001.5,691.39,528.76
2016,6,14,13,0,927.0,112.0,4.9,22.0,992.0,647.57,494.36
2016,6,14,13,15,923.5,111.0,4.95,21.5,975.5,599.99,457.15
2016,6,14,13,30,920.0,110.0,5.0,21.0,959.0,550.52,417.28
2016,6,14,13,45,913.5,110.0,5.05,21.0,935.0,498.67,373.54
2016,6,14,14,0,907.0,110.0,5.1,21.0,911.0,445.59,327.68
2016,6,14,14,15,900.5,108.5,5.05,20.5,881.5,390.53,279.71
2016,6,14,14,30,894.0,107.0,5.0,20.0,852.0,334.73,230.52
2016,6,14,14,45,886.0,105.0,5.0,19.5,816.5,277.77,180.97
2016,6,14,15,0,878.0,103.0,5.0,19.0,781.0,220.7,134.07
2016,6,14,15,15,867.0,101.0,4.9,18.5,741.0,163.43,94.16
2016,6,14,15,30,856.0,99.0,4.8,18.0,701.0,106.87,69.62
2016,6,14,15,45,845.5,94.5,4.75,18.0,657.0,87.58,69.76
2016,6,14,16,0,835.0,90.0,4.7,18.0,613.0,84.63,67.44
2016,6,14,16,15,816.5,87.5,4.65,17.5,565.0,74.35,58.94
2016,6,14,16,30,798.0,85.0,4.6,17.0,517.0,72.75,57.88
2016,6,14,16,45,775.5,81.0,4.6,16.5,467.5,69.96,55.77
2016,6,14,17,0,753.0,77.0,4.6,16.0,418.0,67.07,53.55
2016,6,14,17,15,585.0,93.5,4.55,15.5,339.5,70.88,57.19
2016,6,14,17,30,417.0,110.0,4.5,15.0,261.0,78.44,64.15
2016,6,14,17,45,382.5,98.0,4.5,15.0,220.0,70.65,57.34
2016,6,14,18,0,348.0,86.0,4.5,15.0,179.0,62.64,50.2
2016,6,14,18,15,309.0,71.0,4.35,14.5,140.5,52.33,40.93
2016,6,14,18,30,270.0,56.0,4.2,14.0,102.0,41.76,31.22
2016,6,14,18,45,200.0,41.0,4.05,13.5,69.5,30.76,20.94
2016,6,14,19,0,130.0,26.0,3.9,13.0,37.0,19.64,8.92
2016,6,14,19,15,65.0,13.0,3.85,12.5,18.5,10.23,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,7.0,3.2,9.5,8.0,5.51,0.0
2016,6,15,5,0,68.0,14.0,3.4,10.0,16.0,28.21,0.0
2016,6,15,5,15,192.0,27.0,3.55,10.5,47.5,103.27,63.22
2016,6,15,5,30,316.0,40.0,3.7,11.0,79.0,177.39,136.09
2016,6,15,5,45,416.0,47.5,3.9,11.5,123.5,246.75,198.41
2016,6,15,6,0,516.0,55.0,4.1,12.0,168.0,325.65,267.99
2016,6,15,6,15,572.0,61.5,4.15,12.5,216.5,389.38,323.84
2016,6,15,6,30,628.0,68.0,4.2,13.0,265.0,457.08,381.12
2016,6,15,6,45,674.5,71.5,4.3,13.5,316.5,518.87,431.94
2016,6,15,7,0,721.0,75.0,4.4,14.0,368.0,580.42,481.03
2016,6,15,7,15,749.0,79.0,4.45,14.5,419.0,633.45,521.66
2016,6,15,7,30,777.0,83.0,4.5,15.0,470.0,686.01,560.11
2016,6,15,7,45,800.5,85.0,4.6,15.5,519.5,732.0,592.33
2016,6,15,8,0,824.0,87.0,4.7,16.0,569.0,776.46,622.91
2016,6,15,8,15,691.5,143.5,4.75,16.5,570.0,753.77,603.0
2016,6,15,8,30,559.0,200.0,4.8,17.0,571.0,704.63,561.69
2016,6,15,8,45,507.5,236.0,4.9,17.5,590.0,705.64,559.22
2016,6,15,9,0,456.0,272.0,5.0,18.0,609.0,701.41,552.62
2016,6,15,9,15,477.5,281.5,5.0,18.0,650.5,733.0,575.08
2016,6,15,9,30,499.0,291.0,5.0,18.0,692.0,762.51,595.68
2016,6,15,9,45,706.0,197.0,5.05,18.5,790.0,866.02,673.53
2016,6,15,10,0,913.0,103.0,5.1,19.0,888.0,937.84,721.9
2016,6,15,10,15,918.5,104.0,5.1,19.0,914.5,937.11,720.02
2016,6,15,10,30,924.0,105.0,5.1,19.0,941.0,932.52,716.01
2016,6,15,10,45,927.0,106.5,5.2,19.0,960.5,922.29,708.84
2016,6,15,11,0,930.0,108.0,5.3,19.0,980.0,908.23,699.06
2016,6,15,11,15,657.0,264.5,5.3,19.0,885.0,813.52,627.71
2016,6,15,11,30,384.0,421.0,5.3,19.0,790.0,687.72,529.65
2016,6,15,11,45,660.5,265.5,5.3,19.5,904.0,769.28,594.05
2016,6,15,12,0,937.0,110.0,5.3,20.0,1018.0,808.28,624.97
2016,6,15,12,15,937.0,110.0,5.3,20.0,1016.5,773.44,598.51
2016,6,15,12,30,937.0,110.0,5.3,20.0,1015.0,735.78,569.36
2016,6,15,12,45,925.5,116.5,5.3,20.0,1003.5,692.81,535.55
2016,6,15,13,0,914.0,123.0,5.3,20.0,992.0,648.01,499.7
2016,6,15,13,15,911.5,122.0,5.25,19.5,976.0,601.49,462.58
2016,6,15,13,30,909.0,121.0,5.2,19.0,960.0,553.01,422.84
2016,6,15,13,45,907.0,118.5,5.2,19.0,937.5,501.98,379.26
2016,6,15,14,0,905.0,116.0,5.2,19.0,915.0,449.33,333.26
2016,6,15,14,15,898.5,114.0,5.15,19.0,885.5,394.01,284.21
2016,6,15,14,30,892.0,112.0,5.1,19.0,856.0,337.97,234.11
2016,6,15,14,45,886.5,108.5,5.05,19.0,821.0,280.72,183.68
2016,6,15,15,0,881.0,105.0,5.0,19.0,786.0,223.11,135.84
2016,6,15,15,15,870.0,102.5,4.9,18.5,745.5,165.35,95.44
2016,6,15,15,30,859.0,100.0,4.8,18.0,705.0,108.31,70.32
2016,6,15,15,45,849.0,96.0,4.75,18.0,661.0,88.55,70.58
2016,6,15,16,0,839.0,92.0,4.7,18.0,617.0,85.93,68.56
2016,6,15,16,15,820.5,89.0,4.6,17.5,569.0,75.42,59.86
2016,6,15,16,30,802.0,86.0,4.5,17.0,521.0,73.51,58.54
2016,6,15,16,45,782.0,81.0,4.4,16.5,471.5,70.09,55.88
2016,6,15,17,0,762.0,76.0,4.3,16.0,422.0,66.51,53.06
2016,6,15,17,15,729.5,72.0,4.1,15.5,371.0,63.31,50.53
2016,6,15,17,30,697.0,68.0,3.9,15.0,320.0,60.08,47.9
2016,6,15,17,45,655.5,62.0,3.75,15.0,270.0,50.9,39.83
2016,6,15,18,0,614.0,56.0,3.6,15.0,220.0,46.19,35.61
2016,6,15,18,15,548.5,49.5,3.2,14.5,173.0,40.83,30.75
2016,6,15,18,30,483.0,43.0,2.8,14.0,126.0,35.51,25.75
2016,6,15,18,45,384.0,33.5,2.4,13.5,86.5,27.61,18.26
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,19.75,9.17
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.65,10.5,8.0,6.29,0.0
2016,6,16,5,0,0.0,16.0,0.6,11.0,16.0,12.59,0.0
2016,6,16,5,15,174.0,26.0,0.6,11.5,47.5,96.09,58.02
2016,6,16,5,30,348.0,36.0,0.6,12.0,79.0,185.18,140.23
2016,6,16,5,45,433.0,44.5,0.6,12.5,122.5,250.41,197.76
2016,6,16,6,0,518.0,53.0,0.6,13.0,166.0,323.94,260.49
2016,6,16,6,15,573.0,59.0,0.55,13.5,214.0,386.56,312.53
2016,6,16,6,30,628.0,65.0,0.5,14.0,262.0,453.07,365.29
2016,6,16,6,45,664.5,70.5,0.45,15.0,311.5,510.94,408.29
2016,6,16,7,0,701.0,76.0,0.4,16.0,361.0,567.73,448.41
2016,6,16,7,15,729.5,80.0,0.4,16.5,411.5,620.34,485.07
2016,6,16,7,30,758.0,84.0,0.4,17.0,462.0,672.58,519.69
2016,6,16,7,45,777.5,88.5,0.4,17.5,510.0,717.71,547.62
2016,6,16,8,0,797.0,93.0,0.4,18.0,558.0,761.16,573.82
2016,6,16,8,15,814.0,95.5,0.5,18.5,604.5,798.31,597.0
2016,6,16,8,30,831.0,98.0,0.6,19.0,651.0,823.58,612.21
2016,6,16,8,45,844.0,100.5,0.75,19.5,693.5,851.76,630.31
2016,6,16,9,0,857.0,103.0,0.9,20.0,736.0,876.96,646.31
2016,6,16,9,15,867.0,105.0,1.05,20.5,774.0,895.76,658.1
2016,6,16,9,30,877.0,107.0,1.2,21.0,812.0,911.13,667.69
2016,6,16,9,45,892.5,104.0,1.35,21.5,846.5,922.95,674.99
2016,6,16,10,0,908.0,101.0,1.5,22.0,881.0,931.21,680.0
2016,6,16,10,15,913.5,102.0,1.65,22.0,907.0,930.6,680.6
2016,6,16,10,30,919.0,103.0,1.8,22.0,933.0,926.14,678.79
2016,6,16,10,45,922.5,103.5,1.95,22.5,953.0,915.6,671.69
2016,6,16,11,0,926.0,104.0,2.1,23.0,973.0,901.28,662.13
2016,6,16,11,15,928.5,104.5,2.25,23.0,985.5,882.39,650.76
2016,6,16,11,30,931.0,105.0,2.4,23.0,998.0,859.89,636.89
2016,6,16,11,45,932.5,105.0,2.55,23.5,1004.0,832.71,618.52
2016,6,16,12,0,934.0,105.0,2.7,24.0,1010.0,802.29,597.82
2016,6,16,12,15,500.0,272.0,2.85,24.0,756.5,599.93,450.65
2016,6,16,12,30,66.0,439.0,3.0,24.0,503.0,391.21,293.21
2016,6,16,12,45,62.5,438.0,3.15,24.5,498.5,380.13,285.31
2016,6,16,13,0,59.0,437.0,3.3,25.0,494.0,369.05,276.64
2016,6,16,13,15,492.0,269.0,3.35,25.0,724.5,482.03,361.82
2016,6,16,13,30,925.0,101.0,3.4,25.0,955.0,547.78,406.06
2016,6,16,13,45,921.0,99.5,3.5,25.0,932.0,495.96,363.16
2016,6,16,14,0,917.0,98.0,3.6,25.0,909.0,442.68,318.43
2016,6,16,14,15,911.0,96.5,3.65,25.0,879.5,387.46,271.08
2016,6,16,14,30,905.0,95.0,3.7,25.0,850.0,331.43,222.49
2016,6,16,14,45,898.0,93.0,3.8,25.0,815.0,274.26,173.56
2016,6,16,15,0,891.0,91.0,3.9,25.0,780.0,216.88,127.14
2016,6,16,15,15,880.5,89.0,3.9,24.5,740.0,159.11,87.62
2016,6,16,15,30,870.0,87.0,3.9,24.0,700.0,101.99,62.98
2016,6,16,15,45,858.0,84.0,3.95,23.5,656.0,81.72,63.29
2016,6,16,16,0,846.0,81.0,4.0,23.0,612.0,79.44,61.71
2016,6,16,16,15,828.5,78.5,4.0,22.5,564.5,77.16,60.12
2016,6,16,16,30,811.0,76.0,4.0,22.0,517.0,74.76,58.4
2016,6,16,16,45,790.0,72.0,4.0,22.0,468.0,64.01,49.43
2016,6,16,17,0,769.0,68.0,4.0,22.0,419.0,60.91,46.96
2016,6,16,17,15,738.5,64.5,3.85,21.5,368.5,57.91,44.64
2016,6,16,17,30,708.0,61.0,3.7,21.0,318.0,54.88,42.23
2016,6,16,17,45,667.5,56.0,3.6,20.5,268.5,50.53,38.6
2016,6,16,18,0,627.0,51.0,3.5,20.0,219.0,46.14,34.82
2016,6,16,18,15,564.5,45.5,3.15,19.0,172.5,41.11,30.4
2016,6,16,18,30,502.0,40.0,2.8,18.0,126.0,33.28,23.36
2016,6,16,18,45,404.5,31.5,2.45,17.5,86.5,26.09,16.64
2016,6,16,19,0,307.0,23.0,2.1,17.0,47.0,18.99,8.51
2016,6,16,19,15,153.5,11.5,1.9,16.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,0.9,12.5,8.5,0.0,0.0
2016,6,17,5,0,0.0,17.0,0.9,13.0,17.0,13.38,0.0
2016,6,17,5,15,198.0,24.5,1.1,13.5,49.0,103.72,61.9
2016,6,17,5,30,396.0,32.0,1.3,14.0,81.0,198.22,149.13
2016,6,17,5,45,474.5,39.0,1.5,15.0,123.5,261.31,205.47
2016,6,17,6,0,553.0,46.0,1.7,16.0,166.0,332.0,266.48
2016,6,17,6,15,604.0,51.0,1.7,16.5,213.5,391.02,316.79
2016,6,17,6,30,655.0,56.0,1.7,17.0,261.0,455.59,369.43
2016,6,17,6,45,525.5,94.5,1.75,17.5,277.5,451.03,365.25
2016,6,17,7,0,396.0,133.0,1.8,18.0,294.0,422.32,341.37
2016,6,17,7,15,356.5,162.0,1.85,18.5,321.5,424.6,342.02
2016,6,17,7,30,317.0,191.0,1.9,19.0,349.0,438.36,350.53
2016,6,17,7,45,330.5,210.5,1.95,19.5,390.0,478.52,379.65
2016,6,17,8,0,344.0,230.0,2.0,20.0,431.0,518.11,407.56
2016,6,17,8,15,595.0,156.5,2.05,20.5,538.0,686.7,533.63
2016,6,17,8,30,846.0,83.0,2.1,21.0,645.0,819.64,624.53
2016,6,17,8,45,858.0,84.5,2.2,21.5,687.0,846.42,639.68
2016,6,17,9,0,870.0,86.0,2.3,22.0,729.0,870.19,653.72
2016,6,17,9,15,879.5,88.0,2.4,22.5,766.5,889.02,664.43
2016,6,17,9,30,889.0,90.0,2.5,23.0,804.0,904.4,672.88
2016,6,17,9,45,895.5,91.5,2.65,23.5,836.0,912.93,677.25
2016,6,17,10,0,902.0,93.0,2.8,24.0,868.0,917.76,679.26
2016,6,17,10,15,579.0,265.5,2.9,24.0,769.0,803.81,598.86
2016,6,17,10,30,256.0,438.0,3.0,24.0,670.0,643.7,479.86
2016,6,17,10,45,192.5,453.0,3.15,24.5,629.5,576.47,430.98
2016,6,17,11,0,129.0,468.0,3.3,25.0,589.0,526.34,392.96
2016,6,17,11,15,85.0,440.0,3.4,25.0,520.5,442.31,331.62
2016,6,17,11,30,41.0,412.0,3.5,25.0,452.0,375.97,282.23
2016,6,17,11,45,70.0,445.0,3.65,25.5,513.5,421.3,315.68
2016,6,17,12,0,99.0,478.0,3.8,26.0,575.0,463.27,345.81
2016,6,17,12,15,193.0,474.0,3.9,26.0,661.0,525.71,392.22
2016,6,17,12,30,287.0,470.0,4.0,26.0,747.0,575.52,428.51
2016,6,17,12,45,158.0,422.5,4.1,26.0,574.5,433.91,324.74
2016,6,17,13,0,29.0,375.0,4.2,26.0,402.0,305.18,228.72
2016,6,17,13,15,40.0,393.5,4.25,26.0,431.0,319.0,239.38
2016,6,17,13,30,51.0,412.0,4.3,26.0,460.0,330.65,247.95
2016,6,17,13,45,63.0,413.0,4.35,26.0,470.5,328.66,246.26
2016,6,17,14,0,75.0,414.0,4.4,26.0,481.0,324.9,243.12
2016,6,17,14,15,54.0,375.0,4.4,25.5,422.5,282.94,212.32
2016,6,17,14,30,33.0,336.0,4.4,25.0,364.0,244.4,184.1
2016,6,17,14,45,34.0,321.0,4.4,25.0,349.0,228.83,172.3
2016,6,17,15,0,35.0,306.0,4.4,25.0,334.0,213.35,160.6
2016,6,17,15,15,422.5,207.5,4.35,24.5,507.0,167.38,111.16
2016,6,17,15,30,810.0,109.0,4.3,24.0,680.0,103.48,64.65
2016,6,17,15,45,451.5,193.0,4.3,23.5,507.5,119.42,94.72
2016,6,17,16,0,93.0,277.0,4.3,23.0,335.0,180.16,145.49
2016,6,17,16,15,53.0,231.0,4.2,22.5,264.0,154.51,124.85
2016,6,17,16,30,13.0,185.0,4.1,22.0,193.0,133.13,107.62
2016,6,17,16,45,43.0,184.5,4.05,21.5,205.5,126.74,102.84
2016,6,17,17,0,73.0,184.0,4.0,21.0,218.0,125.56,102.39
2016,6,17,17,15,44.5,155.5,3.9,20.5,175.5,107.81,87.74
2016,6,17,17,30,16.0,127.0,3.8,20.0,133.0,91.94,74.5
2016,6,17,17,45,10.0,108.5,3.7,19.5,112.0,78.88,63.44
2016,6,17,18,0,4.0,90.0,3.6,19.0,91.0,65.77,52.11
2016,6,17,18,15,2.0,71.0,3.4,18.0,71.5,52.32,40.34
2016,6,17,18,30,0.0,52.0,3.2,17.0,52.0,38.77,28.26
2016,6,17,18,45,0.0,35.5,3.05,16.5,35.5,26.8,17.34
2016,6,17,19,0,0.0,19.0,2.9,16.0,19.0,14.49,5.27
2016,6,17,19,15,0.0,9.5,2.75,15.5,9.5,7.47,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.15,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.3,12.0,16.0,41.72,0.0
2016,6,18,5,15,257.5,22.5,1.45,12.5,48.0,119.75,71.33
2016,6,18,5,30,386.0,33.0,1.6,13.0,80.0,195.29,147.49
2016,6,18,5,45,468.0,40.0,1.75,13.5,123.5,259.33,205.25
2016,6,18,6,0,550.0,47.0,1.9,14.0,167.0,331.3,268.17
2016,6,18,6,15,604.0,52.5,1.95,14.5,215.0,394.14,322.1
2016,6,18,6,30,658.0,58.0,2.0,15.0,263.0,459.03,375.73
2016,6,18,6,45,695.5,62.5,2.1,16.0,314.0,517.77,421.92
2016,6,18,7,0,733.0,67.0,2.2,17.0,365.0,577.68,467.16
2016,6,18,7,15,761.5,70.5,2.2,17.5,415.5,630.87,506.14
2016,6,18,7,30,790.0,74.0,2.2,18.0,466.0,683.66,542.56
2016,6,18,7,45,810.5,77.0,2.25,18.5,515.5,728.92,572.53
2016,6,18,8,0,831.0,80.0,2.3,19.0,565.0,764.65,595.18
2016,6,18,8,15,847.5,82.5,2.3,19.5,612.0,801.94,618.3
2016,6,18,8,30,864.0,85.0,2.3,20.0,659.0,836.79,639.35
2016,6,18,8,45,877.0,87.5,2.3,20.5,702.5,865.89,656.18
2016,6,18,9,0,890.0,90.0,2.3,21.0,746.0,891.9,670.8
2016,6,18,9,15,900.0,91.5,2.25,21.5,785.0,910.86,680.15
2016,6,18,9,30,910.0,93.0,2.2,22.0,824.0,926.3,687.18
2016,6,18,9,45,913.0,97.5,2.2,22.5,856.5,934.77,690.15
2016,6,18,10,0,916.0,102.0,2.2,23.0,889.0,939.3,690.7
2016,6,18,10,15,922.0,103.5,2.15,23.5,916.5,939.68,688.17
2016,6,18,10,30,928.0,105.0,2.1,24.0,944.0,936.14,683.26
2016,6,18,10,45,934.0,105.0,2.1,24.5,965.0,927.29,675.58
2016,6,18,11,0,940.0,105.0,2.1,25.0,986.0,914.57,665.56
2016,6,18,11,15,943.0,105.5,2.1,25.0,999.5,895.9,653.09
2016,6,18,11,30,946.0,106.0,2.1,25.0,1013.0,873.54,638.32
2016,6,18,11,45,948.5,105.5,2.15,25.5,1019.5,846.4,619.64
2016,6,18,12,0,951.0,105.0,2.2,26.0,1026.0,815.92,598.75
2016,6,18,12,15,951.0,105.0,2.25,26.0,1024.5,780.84,575.02
2016,6,18,12,30,951.0,105.0,2.3,26.0,1023.0,742.88,548.05
2016,6,18,12,45,953.0,102.0,2.4,26.5,1015.5,701.23,517.16
2016,6,18,13,0,955.0,99.0,2.5,27.0,1008.0,656.87,483.55
2016,6,18,13,15,952.5,98.5,2.55,27.0,992.0,609.24,447.33
2016,6,18,13,30,950.0,98.0,2.6,27.0,976.0,559.53,408.46
2016,6,18,13,45,945.5,97.5,2.65,27.5,953.0,507.01,365.56
2016,6,18,14,0,941.0,97.0,2.7,28.0,930.0,452.99,320.42
2016,6,18,14,15,935.5,96.0,2.7,28.0,900.5,397.02,273.32
2016,6,18,14,30,930.0,95.0,2.7,28.0,871.0,340.12,224.84
2016,6,18,14,45,922.0,94.0,2.7,28.0,836.0,281.95,175.89
2016,6,18,15,0,914.0,93.0,2.7,28.0,801.0,223.6,129.42
2016,6,18,15,15,904.0,91.0,2.7,27.5,760.5,164.49,89.38
2016,6,18,15,30,894.0,89.0,2.7,27.0,720.0,105.94,64.0
2016,6,18,15,45,879.0,87.5,2.7,27.0,674.5,84.41,64.56
2016,6,18,16,0,864.0,86.0,2.7,27.0,629.0,82.99,63.6
2016,6,18,16,15,846.5,83.0,2.7,26.5,581.0,80.45,61.83
2016,6,18,16,30,829.0,80.0,2.7,26.0,533.0,70.08,53.49
2016,6,18,16,45,804.0,77.5,2.7,26.0,482.0,68.11,52.04
2016,6,18,17,0,779.0,75.0,2.7,26.0,431.0,66.11,50.54
2016,6,18,17,15,747.5,71.0,2.55,25.0,379.5,62.87,48.18
2016,6,18,17,30,716.0,67.0,2.4,24.0,328.0,59.59,45.71
2016,6,18,17,45,672.0,62.0,2.3,23.5,277.0,55.31,42.22
2016,6,18,18,0,628.0,57.0,2.2,23.0,226.0,47.09,35.19
2016,6,18,18,15,563.0,50.5,1.95,22.0,178.5,41.72,30.55
2016,6,18,18,30,498.0,44.0,1.7,21.0,131.0,36.4,25.75
2016,6,18,18,45,398.5,34.5,1.5,20.0,90.0,28.48,18.5
2016,6,18,19,0,299.0,25.0,1.3,19.0,49.0,20.61,9.83
2016,6,18,19,15,149.5,12.5,1.25,18.5,24.5,9.83,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,73.0,6.0,0.85,13.5,8.5,0.0,0.0
2016,6,19,5,0,146.0,12.0,0.8,14.0,17.0,45.85,0.0
2016,6,19,5,15,279.5,22.5,0.9,14.5,50.0,126.11,73.84
2016,6,19,5,30,413.0,33.0,1.0,15.0,83.0,204.76,152.86
2016,6,19,5,45,494.0,40.5,1.1,16.0,127.5,270.36,210.91
2016,6,19,6,0,575.0,48.0,1.2,17.0,172.0,343.78,273.39
2016,6,19,6,15,627.5,53.5,1.3,18.0,221.0,404.99,324.48
2016,6,19,6,30,680.0,59.0,1.4,19.0,270.0,472.17,378.01
2016,6,19,6,45,716.0,63.0,1.5,20.0,321.0,530.46,422.6
2016,6,19,7,0,752.0,67.0,1.6,21.0,372.0,589.7,466.09
2016,6,19,7,15,778.0,71.0,1.7,21.5,423.0,642.51,504.16
2016,6,19,7,30,804.0,75.0,1.8,22.0,474.0,694.69,539.67
2016,6,19,7,45,823.0,78.0,1.9,23.0,523.0,739.3,567.63
2016,6,19,8,0,842.0,81.0,2.0,24.0,572.0,774.19,588.28
2016,6,19,8,15,657.5,155.0,1.95,24.5,558.0,736.21,557.95
2016,6,19,8,30,473.0,229.0,1.9,25.0,544.0,659.92,498.67
2016,6,19,8,45,683.5,160.0,1.9,25.5,647.5,790.15,590.87
2016,6,19,9,0,894.0,91.0,1.9,26.0,751.0,896.3,657.82
2016,6,19,9,15,903.5,93.0,1.8,26.0,789.5,915.42,666.73
2016,6,19,9,30,913.0,95.0,1.7,26.0,828.0,930.98,674.15
2016,6,19,9,45,927.0,92.0,1.6,26.5,862.5,941.83,677.21
2016,6,19,10,0,941.0,89.0,1.5,27.0,897.0,949.01,677.97
2016,6,19,10,15,946.0,90.0,1.4,27.5,924.0,948.21,673.79
2016,6,19,10,30,951.0,91.0,1.3,28.0,951.0,943.47,667.31
2016,6,19,10,45,954.0,92.5,1.25,28.5,971.0,933.46,658.45
2016,6,19,11,0,957.0,94.0,1.2,29.0,991.0,919.53,647.35
2016,6,19,11,15,959.5,94.5,1.2,29.5,1004.0,900.4,633.94
2016,6,19,11,30,962.0,95.0,1.2,30.0,1017.0,877.56,618.34
2016,6,19,11,45,960.5,97.0,1.3,30.5,1022.5,849.22,600.65
2016,6,19,12,0,959.0,99.0,1.4,31.0,1028.0,817.59,580.73
2016,6,19,12,15,958.5,99.0,1.55,31.0,1026.5,782.04,559.03
2016,6,19,12,30,958.0,99.0,1.7,31.0,1025.0,743.6,533.71
2016,6,19,12,45,941.5,109.0,1.9,31.0,1012.0,699.6,503.86
2016,6,19,13,0,925.0,119.0,2.1,31.0,999.0,653.93,471.73
2016,6,19,13,15,922.0,118.0,2.2,31.0,982.5,606.82,437.08
2016,6,19,13,30,919.0,117.0,2.3,31.0,966.0,557.77,399.84
2016,6,19,13,45,919.0,113.0,2.45,31.0,944.5,506.3,359.7
2016,6,19,14,0,919.0,109.0,2.6,31.0,923.0,452.99,316.77
2016,6,19,14,15,913.0,107.5,2.7,31.0,893.5,397.59,271.02
2016,6,19,14,30,907.0,106.0,2.8,31.0,864.0,341.36,223.9
2016,6,19,14,45,902.0,102.5,2.9,31.0,829.0,283.49,175.84
2016,6,19,15,0,897.0,99.0,3.0,31.0,794.0,225.19,129.83
2016,6,19,15,15,886.5,97.0,3.05,30.5,754.0,166.95,90.71
2016,6,19,15,30,876.0,95.0,3.1,30.0,714.0,109.34,65.69
2016,6,19,15,45,771.0,122.0,3.2,30.0,641.0,93.1,70.83
2016,6,19,16,0,666.0,149.0,3.3,30.0,568.0,100.5,77.08
2016,6,19,16,15,666.5,133.0,3.3,29.5,524.5,92.71,71.1
2016,6,19,16,30,667.0,117.0,3.3,29.0,481.0,84.3,64.57
2016,6,19,16,45,717.0,97.0,3.3,28.5,454.5,73.77,56.19
2016,6,19,17,0,767.0,77.0,3.3,28.0,428.0,67.31,51.11
2016,6,19,17,15,735.5,73.0,3.15,27.0,377.0,64.14,48.84
2016,6,19,17,30,704.0,69.0,3.0,26.0,326.0,60.93,46.47
2016,6,19,17,45,658.5,64.0,2.95,25.5,275.5,52.37,39.34
2016,6,19,18,0,613.0,59.0,2.9,25.0,225.0,48.4,36.01
2016,6,19,18,15,548.0,52.0,2.6,24.0,177.5,42.73,31.14
2016,6,19,18,30,483.0,45.0,2.3,23.0,130.0,37.08,26.09
2016,6,19,18,45,384.5,35.5,2.0,22.0,90.0,29.22,18.94
2016,6,19,19,0,286.0,26.0,1.7,21.0,50.0,21.4,10.38
2016,6,19,19,15,143.0,13.0,1.6,20.5,25.0,10.23,0.0
2016,6,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,78.5,6.5,1.4,11.5,8.5,0.0,0.0
2016,6,20,5,0,157.0,13.0,1.5,12.0,17.0,49.26,0.0
2016,6,20,5,15,296.5,23.0,1.65,12.5,51.5,131.43,76.94
2016,6,20,5,30,436.0,33.0,1.8,13.0,86.0,212.75,160.33
2016,6,20,5,45,521.5,39.5,2.0,14.0,132.0,280.3,221.15
2016,6,20,6,0,607.0,46.0,2.2,15.0,178.0,353.77,285.06
2016,6,20,6,15,659.5,51.5,2.2,15.5,228.0,419.03,340.88
2016,6,20,6,30,712.0,57.0,2.2,16.0,278.0,487.68,397.14
2016,6,20,6,45,750.5,60.5,2.2,17.0,330.5,548.34,444.15
2016,6,20,7,0,789.0,64.0,2.2,18.0,383.0,610.08,489.91
2016,6,20,7,15,815.0,67.0,2.25,19.0,435.0,663.18,527.58
2016,6,20,7,30,841.0,70.0,2.3,20.0,487.0,708.82,557.12
2016,6,20,7,45,861.0,72.5,2.4,21.0,537.5,754.4,586.11
2016,6,20,8,0,881.0,75.0,2.5,22.0,588.0,798.19,613.16
2016,6,20,8,15,895.5,77.5,2.5,22.5,635.5,835.31,635.57
2016,6,20,8,30,910.0,80.0,2.5,23.0,683.0,869.74,655.85
2016,6,20,8,45,922.5,81.0,2.55,24.0,727.0,897.81,670.69
2016,6,20,9,0,935.0,82.0,2.6,25.0,771.0,922.66,683.27
2016,6,20,9,15,943.0,83.5,2.6,25.5,809.5,940.59,692.14
2016,6,20,9,30,951.0,85.0,2.6,26.0,848.0,954.81,698.64
2016,6,20,9,45,945.0,94.0,2.65,27.0,878.0,960.19,698.54
2016,6,20,10,0,939.0,103.0,2.7,28.0,908.0,961.2,695.78
2016,6,20,10,15,943.5,104.0,2.7,28.5,935.0,959.73,692.55
2016,6,20,10,30,948.0,105.0,2.7,29.0,962.0,954.31,686.93
2016,6,20,10,45,951.0,106.0,2.75,29.5,981.5,943.6,678.48
2016,6,20,11,0,954.0,107.0,2.8,30.0,1001.0,928.99,667.66
2016,6,20,11,15,956.0,107.5,2.8,30.5,1014.0,909.25,653.28
2016,6,20,11,30,958.0,108.0,2.8,31.0,1027.0,885.82,636.64
2016,6,20,11,45,958.5,108.0,2.85,31.5,1032.5,857.24,617.07
2016,6,20,12,0,959.0,108.0,2.9,32.0,1038.0,825.37,595.36
2016,6,20,12,15,958.5,108.0,2.95,32.0,1036.0,789.67,571.41
2016,6,20,12,30,958.0,108.0,3.0,32.0,1034.0,751.11,544.3
2016,6,20,12,45,961.5,104.0,3.15,32.0,1026.5,709.44,514.9
2016,6,20,13,0,965.0,100.0,3.3,32.0,1019.0,664.93,482.58
2016,6,20,13,15,962.5,99.5,3.4,32.0,1002.5,616.89,446.52
2016,6,20,13,30,960.0,99.0,3.5,32.0,986.0,566.74,407.8
2016,6,20,13,45,956.0,98.0,3.6,32.0,963.0,513.62,365.69
2016,6,20,14,0,952.0,97.0,3.7,32.0,940.0,458.94,321.13
2016,6,20,14,15,946.5,96.0,3.75,31.5,910.5,402.4,274.56
2016,6,20,14,30,941.0,95.0,3.8,31.0,881.0,344.91,226.41
2016,6,20,14,45,932.5,94.0,3.85,31.0,845.5,286.0,177.13
2016,6,20,15,0,924.0,93.0,3.9,31.0,810.0,226.96,130.32
2016,6,20,15,15,914.0,91.0,3.9,30.5,769.5,167.25,89.9
2016,6,20,15,30,904.0,89.0,3.9,30.0,729.0,108.1,63.89
2016,6,20,15,45,890.0,87.5,3.9,29.5,683.5,84.73,64.17
2016,6,20,16,0,876.0,86.0,3.9,29.0,638.0,83.32,63.36
2016,6,20,16,15,859.0,83.0,3.8,28.0,589.5,80.78,61.72
2016,6,20,16,30,842.0,80.0,3.7,27.0,541.0,78.08,59.95
2016,6,20,16,45,431.0,122.0,3.6,26.5,357.0,84.01,65.25
2016,6,20,17,0,20.0,164.0,3.5,26.0,173.0,117.79,93.89
2016,6,20,17,15,15.0,144.5,3.35,25.0,150.5,104.27,83.17
2016,6,20,17,30,10.0,125.0,3.2,24.0,128.0,90.67,72.2
2016,6,20,17,45,5.0,107.0,3.05,23.0,108.5,77.93,61.72
2016,6,20,18,0,0.0,89.0,2.9,22.0,89.0,65.14,50.93
2016,6,20,18,15,0.0,70.5,2.6,21.0,70.5,52.03,39.6
2016,6,20,18,30,0.0,52.0,2.3,20.0,52.0,38.82,27.96
2016,6,20,18,45,0.0,36.0,2.0,19.5,36.0,27.18,17.45
2016,6,20,19,0,0.0,20.0,1.7,19.0,20.0,15.26,5.93
2016,6,20,19,15,0.0,10.0,1.7,18.5,10.0,7.87,0.0
2016,6,20,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,6.0,1.45,13.5,8.0,0.0,0.0
2016,6,21,5,0,131.0,12.0,1.6,14.0,16.0,41.91,0.0
2016,6,21,5,15,264.5,22.5,1.75,14.5,49.0,120.7,69.02
2016,6,21,5,30,398.0,33.0,1.9,15.0,82.0,198.66,148.52
2016,6,21,5,45,487.5,40.0,2.05,15.5,126.5,266.33,209.08
2016,6,21,6,0,577.0,47.0,2.2,16.0,171.0,342.72,275.29
2016,6,21,6,15,631.0,52.5,2.2,17.0,220.5,404.85,327.83
2016,6,21,6,30,685.0,58.0,2.2,18.0,270.0,473.01,382.8
2016,6,21,6,45,726.5,61.0,2.2,19.0,322.0,533.75,429.71
2016,6,21,7,0,768.0,64.0,2.2,20.0,374.0,595.87,475.63
2016,6,21,7,15,795.0,67.0,2.2,20.5,425.5,648.85,513.82
2016,6,21,7,30,822.0,70.0,2.2,21.0,477.0,694.52,544.21
2016,6,21,7,45,844.0,72.0,2.25,22.0,527.5,740.46,573.14
2016,6,21,8,0,866.0,74.0,2.3,23.0,578.0,784.8,600.22
2016,6,21,8,15,881.0,76.5,2.3,24.0,625.5,821.99,621.4
2016,6,21,8,30,896.0,79.0,2.3,25.0,673.0,856.57,640.42
2016,6,21,8,45,908.5,80.5,2.35,26.0,716.5,884.98,655.41
2016,6,21,9,0,921.0,82.0,2.4,27.0,760.0,910.22,668.17
2016,6,21,9,15,929.5,83.5,2.4,27.5,798.5,928.49,677.18
2016,6,21,9,30,938.0,85.0,2.4,28.0,837.0,943.11,683.9
2016,6,21,9,45,941.0,88.5,2.45,29.0,869.0,951.03,685.46
2016,6,21,10,0,944.0,92.0,2.5,30.0,901.0,954.96,684.61
2016,6,21,10,15,949.0,93.0,2.5,30.5,928.0,954.2,681.83
2016,6,21,10,30,954.0,94.0,2.5,31.0,955.0,949.48,676.7
2016,6,21,10,45,956.0,95.0,2.5,31.5,974.5,938.13,667.52
2016,6,21,11,0,958.0,96.0,2.5,32.0,994.0,922.89,656.06
2016,6,21,11,15,960.5,96.5,2.5,32.5,1007.5,903.8,642.29
2016,6,21,11,30,963.0,97.0,2.5,33.0,1021.0,880.99,626.26
2016,6,21,11,45,962.5,98.0,2.55,33.5,1026.5,852.61,607.11
2016,6,21,12,0,962.0,99.0,2.6,34.0,1032.0,820.94,585.84
2016,6,21,12,15,961.5,99.0,2.65,34.0,1030.0,785.36,562.55
2016,6,21,12,30,961.0,99.0,2.7,34.0,1028.0,746.89,535.86
2016,6,21,12,45,954.0,102.5,2.8,34.5,1017.5,704.12,504.74
2016,6,21,13,0,947.0,106.0,2.9,35.0,1007.0,659.18,471.41
2016,6,21,13,15,943.5,105.5,2.95,35.0,990.5,611.36,436.05
2016,6,21,13,30,940.0,105.0,3.0,35.0,974.0,561.58,398.22
2016,6,21,13,45,935.0,104.0,3.15,35.0,950.5,508.97,357.42
2016,6,21,14,0,930.0,103.0,3.3,35.0,927.0,454.95,314.27
2016,6,21,14,15,923.5,101.5,3.4,34.5,897.0,398.87,268.96
2016,6,21,14,30,917.0,100.0,3.5,34.0,867.0,342.0,222.15
2016,6,21,14,45,909.0,98.5,3.6,34.0,831.5,284.22,174.48
2016,6,21,15,0,901.0,97.0,3.7,34.0,796.0,226.28,129.09
2016,6,21,15,15,890.0,95.0,3.75,33.5,755.5,167.77,89.89
2016,6,21,15,30,879.0,93.0,3.8,33.0,715.0,109.95,64.47
2016,6,21,15,45,866.0,90.5,3.9,32.5,670.5,85.82,64.23
2016,6,21,16,0,853.0,88.0,4.0,32.0,626.0,83.92,63.03
2016,6,21,16,15,835.5,85.0,3.95,31.0,578.0,81.43,61.48
2016,6,21,16,30,818.0,82.0,3.9,30.0,530.0,71.15,53.48
2016,6,21,16,45,796.0,78.5,3.9,29.5,480.0,68.62,51.69
2016,6,21,17,0,774.0,75.0,3.9,29.0,430.0,66.0,49.81
2016,6,21,17,15,743.0,71.0,3.8,27.5,379.0,62.78,47.59
2016,6,21,17,30,712.0,67.0,3.7,26.0,328.0,59.51,45.26
2016,6,21,17,45,670.5,62.0,3.6,25.0,278.0,55.28,41.91
2016,6,21,18,0,629.0,57.0,3.5,24.0,228.0,47.09,35.04
2016,6,21,18,15,565.5,50.5,3.35,22.5,180.5,41.74,30.49
2016,6,21,18,30,502.0,44.0,3.2,21.0,133.0,36.42,25.77
2016,6,21,18,45,403.5,35.0,3.05,20.0,92.0,28.9,18.86
2016,6,21,19,0,305.0,26.0,2.9,19.0,51.0,21.46,10.67
2016,6,21,19,15,152.5,13.0,2.9,18.5,25.5,10.23,0.0
2016,6,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
