Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.0,6.0,3.35,11.5,8.5,0.0,0.0
2016,6,22,5,0,158.0,12.0,3.5,12.0,17.0,48.49,0.0
2016,6,22,5,15,299.5,22.0,3.6,12.5,51.0,130.46,74.35
2016,6,22,5,30,441.0,32.0,3.7,13.0,85.0,212.84,160.61
2016,6,22,5,45,522.5,39.0,3.85,13.5,130.5,279.4,221.82
2016,6,22,6,0,604.0,46.0,4.0,14.0,176.0,351.51,286.04
2016,6,22,6,15,657.0,51.0,4.0,14.5,226.0,416.33,342.68
2016,6,22,6,30,710.0,56.0,4.0,15.0,276.0,484.56,399.97
2016,6,22,6,45,745.5,60.5,4.0,16.0,328.0,544.44,447.66
2016,6,22,7,0,781.0,65.0,4.0,17.0,380.0,605.21,494.05
2016,6,22,7,15,807.5,68.0,4.0,17.5,431.5,658.41,533.85
2016,6,22,7,30,834.0,71.0,4.0,18.0,483.0,704.19,565.54
2016,6,22,7,45,853.5,73.5,4.0,19.0,533.5,749.22,594.67
2016,6,22,8,0,873.0,76.0,4.0,20.0,584.0,792.45,621.76
2016,6,22,8,15,888.0,78.5,4.0,20.5,631.5,829.85,645.3
2016,6,22,8,30,903.0,81.0,4.0,21.0,679.0,864.6,666.67
2016,6,22,8,45,914.5,82.5,4.05,21.5,722.5,892.31,683.12
2016,6,22,9,0,926.0,84.0,4.1,22.0,766.0,916.78,697.27
2016,6,22,9,15,934.5,85.5,4.1,22.5,804.5,935.13,706.91
2016,6,22,9,30,943.0,87.0,4.1,23.0,843.0,949.81,714.11
2016,6,22,9,45,950.0,88.0,4.1,23.5,876.5,958.81,717.53
2016,6,22,10,0,957.0,89.0,4.1,24.0,910.0,963.9,718.45
2016,6,22,10,15,962.0,90.0,4.05,24.5,937.0,963.21,715.33
2016,6,22,10,30,967.0,91.0,4.0,25.0,964.0,958.5,709.71
2016,6,22,10,45,970.5,91.5,4.0,25.5,984.0,947.96,700.63
2016,6,22,11,0,974.0,92.0,4.0,26.0,1004.0,933.46,689.09
2016,6,22,11,15,976.0,92.5,4.0,26.0,1017.5,913.78,675.56
2016,6,22,11,30,978.0,93.0,4.0,26.0,1031.0,890.34,659.58
2016,6,22,11,45,978.5,93.5,4.0,26.5,1036.5,862.06,639.1
2016,6,22,12,0,979.0,94.0,4.0,27.0,1042.0,830.39,616.38
2016,6,22,12,15,979.0,93.5,4.0,27.0,1040.5,794.33,591.46
2016,6,22,12,30,979.0,93.0,4.0,27.0,1039.0,755.3,562.78
2016,6,22,12,45,971.0,97.5,4.0,27.0,1028.5,712.08,530.43
2016,6,22,13,0,963.0,102.0,4.0,27.0,1018.0,666.66,495.78
2016,6,22,13,15,960.5,101.0,4.0,26.5,1002.0,618.38,459.18
2016,6,22,13,30,958.0,100.0,4.0,26.0,986.0,568.0,419.82
2016,6,22,13,45,952.5,100.0,4.0,26.0,962.5,515.03,376.46
2016,6,22,14,0,947.0,100.0,4.0,26.0,939.0,460.63,330.82
2016,6,22,14,15,941.5,98.5,4.0,25.5,909.5,404.01,282.98
2016,6,22,14,30,936.0,97.0,4.0,25.0,880.0,346.46,233.56
2016,6,22,14,45,927.0,96.0,4.0,25.0,844.5,287.71,183.17
2016,6,22,15,0,918.0,95.0,4.0,25.0,809.0,228.88,135.29
2016,6,22,15,15,908.0,93.0,4.0,24.5,768.0,169.49,93.83
2016,6,22,15,30,898.0,91.0,4.0,24.0,727.0,110.65,66.74
2016,6,22,15,45,885.0,89.0,4.0,23.5,682.0,85.47,66.41
2016,6,22,16,0,872.0,87.0,4.0,23.0,637.0,83.82,65.38
2016,6,22,16,15,854.5,84.0,4.0,22.5,588.5,81.29,63.59
2016,6,22,16,30,837.0,81.0,4.0,22.0,540.0,70.92,55.12
2016,6,22,16,45,815.0,77.5,4.0,21.5,489.0,68.33,53.22
2016,6,22,17,0,793.0,74.0,4.0,21.0,438.0,65.65,51.22
2016,6,22,17,15,762.0,70.0,3.95,20.0,386.5,62.37,48.77
2016,6,22,17,30,731.0,66.0,3.9,19.0,335.0,59.04,46.21
2016,6,22,17,45,687.0,61.5,3.85,18.5,283.5,55.11,42.94
2016,6,22,18,0,643.0,57.0,3.8,18.0,232.0,47.25,36.1
2016,6,22,18,15,579.0,50.5,3.7,17.0,184.0,41.86,31.35
2016,6,22,18,30,515.0,44.0,3.6,16.0,136.0,36.51,26.44
2016,6,22,18,45,409.5,35.5,3.5,15.5,94.0,29.34,19.66
2016,6,22,19,0,304.0,27.0,3.4,15.0,52.0,22.29,11.61
2016,6,22,19,15,152.0,13.5,3.35,14.5,26.0,10.62,0.0
2016,6,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,73.5,6.0,2.9,10.5,8.0,0.0,0.0
2016,6,23,5,0,147.0,12.0,3.1,11.0,16.0,45.67,0.0
2016,6,23,5,15,288.0,22.0,3.2,11.5,49.5,126.54,71.1
2016,6,23,5,30,429.0,32.0,3.3,12.0,83.0,208.22,157.42
2016,6,23,5,45,516.5,39.0,3.45,13.0,129.0,276.59,219.71
2016,6,23,6,0,604.0,46.0,3.6,14.0,175.0,351.12,285.32
2016,6,23,6,15,657.0,51.0,3.65,14.5,225.0,415.95,341.91
2016,6,23,6,30,710.0,56.0,3.7,15.0,275.0,484.19,399.16
2016,6,23,6,45,749.0,59.5,3.75,16.0,327.5,545.07,447.68
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,607.12,495.11
2016,6,23,7,15,814.0,66.0,3.75,17.5,432.0,660.26,534.61
2016,6,23,7,30,840.0,69.0,3.7,18.0,484.0,705.99,565.88
2016,6,23,7,45,861.0,71.0,3.7,19.0,534.5,751.85,595.47
2016,6,23,8,0,882.0,73.0,3.7,20.0,585.0,796.01,623.06
2016,6,23,8,15,897.0,75.5,3.65,20.5,633.0,833.74,646.43
2016,6,23,8,30,912.0,78.0,3.6,21.0,681.0,868.8,667.57
2016,6,23,8,45,924.0,79.5,3.6,22.0,725.0,897.21,682.79
2016,6,23,9,0,936.0,81.0,3.6,23.0,769.0,922.37,695.61
2016,6,23,9,15,944.5,82.5,3.6,23.5,808.0,940.95,705.22
2016,6,23,9,30,953.0,84.0,3.6,24.0,847.0,955.81,712.4
2016,6,23,9,45,956.0,87.5,3.6,25.0,879.5,963.93,713.73
2016,6,23,10,0,959.0,91.0,3.6,26.0,912.0,967.99,712.51
2016,6,23,10,15,963.5,92.0,3.6,26.5,939.0,966.85,709.41
2016,6,23,10,30,968.0,93.0,3.6,27.0,966.0,961.7,703.83
2016,6,23,10,45,969.0,94.5,3.65,27.5,985.5,949.89,694.34
2016,6,23,11,0,970.0,96.0,3.7,28.0,1005.0,934.16,682.43
2016,6,23,11,15,971.0,96.5,3.75,28.0,1017.0,913.67,668.82
2016,6,23,11,30,972.0,97.0,3.8,28.0,1029.0,889.47,652.8
2016,6,23,11,45,971.0,97.5,3.9,28.5,1033.5,860.12,632.29
2016,6,23,12,0,970.0,98.0,4.0,29.0,1038.0,827.49,609.56
2016,6,23,12,15,968.5,98.0,4.05,29.0,1035.0,791.01,584.63
2016,6,23,12,30,967.0,98.0,4.1,29.0,1032.0,751.68,556.12
2016,6,23,12,45,964.0,97.5,4.2,29.0,1022.0,708.3,524.31
2016,6,23,13,0,961.0,97.0,4.3,29.0,1012.0,662.53,489.96
2016,6,23,13,15,957.5,96.5,4.35,29.0,995.5,614.24,452.71
2016,6,23,13,30,954.0,96.0,4.4,29.0,979.0,563.93,412.92
2016,6,23,13,45,949.0,95.0,4.45,29.0,955.0,510.76,369.86
2016,6,23,14,0,944.0,94.0,4.5,29.0,931.0,456.14,324.5
2016,6,23,14,15,938.5,93.0,4.5,28.5,902.0,400.12,277.49
2016,6,23,14,30,933.0,92.0,4.5,28.0,873.0,343.15,228.92
2016,6,23,14,45,927.0,89.5,4.55,27.5,838.0,284.38,179.21
2016,6,23,15,0,921.0,87.0,4.6,27.0,803.0,225.22,131.47
2016,6,23,15,15,911.0,85.5,4.6,26.5,763.0,166.08,90.25
2016,6,23,15,30,901.0,84.0,4.6,26.0,723.0,107.49,63.23
2016,6,23,15,45,892.0,80.5,4.65,26.0,678.5,80.58,61.7
2016,6,23,16,0,883.0,77.0,4.7,26.0,634.0,77.96,59.72
2016,6,23,16,15,866.0,74.5,4.65,25.0,586.0,75.59,58.17
2016,6,23,16,30,849.0,72.0,4.6,24.0,538.0,73.08,56.5
2016,6,23,16,45,829.0,68.5,4.55,23.5,487.5,69.71,53.96
2016,6,23,17,0,809.0,65.0,4.5,23.0,437.0,66.2,51.27
2016,6,23,17,15,779.5,61.5,4.35,22.0,385.5,56.43,43.25
2016,6,23,17,30,750.0,58.0,4.2,21.0,334.0,53.27,40.82
2016,6,23,17,45,707.5,54.0,4.1,20.5,283.0,49.51,37.7
2016,6,23,18,0,665.0,50.0,4.0,20.0,232.0,45.77,34.5
2016,6,23,18,15,603.5,44.5,3.8,19.0,184.0,40.64,30.01
2016,6,23,18,30,542.0,39.0,3.6,18.0,136.0,35.56,25.38
2016,6,23,18,45,438.0,32.0,3.45,17.5,94.5,26.66,17.19
2016,6,23,19,0,334.0,25.0,3.3,17.0,53.0,20.72,10.32
2016,6,23,19,15,167.0,12.5,3.25,16.5,26.5,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,24,5,0,140.0,12.0,2.7,12.0,15.0,43.86,0.0
2016,6,24,5,15,283.0,22.0,2.8,12.5,48.5,124.59,68.28
2016,6,24,5,30,426.0,32.0,2.9,13.0,82.0,206.88,155.49
2016,6,24,5,45,508.5,39.0,3.05,13.5,127.0,272.98,216.13
2016,6,24,6,0,591.0,46.0,3.2,14.0,172.0,344.69,279.76
2016,6,24,6,15,645.5,51.5,3.15,14.5,222.5,410.19,336.6
2016,6,24,6,30,700.0,57.0,3.1,15.0,273.0,479.31,394.15
2016,6,24,6,45,736.0,61.5,3.1,16.0,324.5,539.11,441.42
2016,6,24,7,0,772.0,66.0,3.1,17.0,376.0,599.87,487.41
2016,6,24,7,15,799.5,69.5,3.05,17.5,428.0,654.07,527.37
2016,6,24,7,30,827.0,73.0,3.0,18.0,480.0,707.71,564.39
2016,6,24,7,45,846.0,76.5,2.95,18.5,530.5,746.54,589.3
2016,6,24,8,0,865.0,80.0,2.9,19.0,581.0,790.33,617.33
2016,6,24,8,15,880.5,82.5,2.85,19.5,629.0,827.97,640.37
2016,6,24,8,30,896.0,85.0,2.8,20.0,677.0,863.01,661.22
2016,6,24,8,45,907.5,87.0,2.8,21.0,720.5,891.18,676.11
2016,6,24,9,0,919.0,89.0,2.8,22.0,764.0,916.12,688.65
2016,6,24,9,15,928.0,91.0,2.8,22.5,803.5,935.39,698.62
2016,6,24,9,30,937.0,93.0,2.8,23.0,843.0,951.0,706.2
2016,6,24,9,45,945.0,93.5,2.85,24.0,876.5,960.38,708.75
2016,6,24,10,0,953.0,94.0,2.9,25.0,910.0,965.89,708.89
2016,6,24,10,15,958.0,95.0,2.9,25.5,937.5,965.22,706.09
2016,6,24,10,30,963.0,96.0,2.9,26.0,965.0,960.55,700.87
2016,6,24,10,45,966.0,97.0,2.95,27.0,985.0,950.08,691.06
2016,6,24,11,0,969.0,98.0,3.0,28.0,1005.0,935.65,678.84
2016,6,24,11,15,971.0,98.5,3.05,28.5,1018.5,916.03,664.73
2016,6,24,11,30,973.0,99.0,3.1,29.0,1032.0,892.66,648.25
2016,6,24,11,45,974.0,99.0,3.15,29.5,1037.5,864.44,628.65
2016,6,24,12,0,975.0,99.0,3.2,30.0,1043.0,832.84,606.82
2016,6,24,12,15,974.5,99.0,3.3,30.0,1041.5,796.93,583.04
2016,6,24,12,30,974.0,99.0,3.4,30.0,1040.0,758.07,555.57
2016,6,24,12,45,964.0,104.5,3.5,30.5,1029.0,714.41,522.92
2016,6,24,13,0,954.0,110.0,3.6,31.0,1018.0,668.7,488.15
2016,6,24,13,15,951.0,109.0,3.7,31.0,1001.5,620.49,451.8
2016,6,24,13,30,948.0,108.0,3.8,31.0,985.0,570.26,412.85
2016,6,24,13,45,943.5,107.0,3.9,31.0,962.0,517.48,370.84
2016,6,24,14,0,939.0,106.0,4.0,31.0,939.0,463.2,326.45
2016,6,24,14,15,933.0,104.5,4.0,31.0,909.0,406.79,279.26
2016,6,24,14,30,927.0,103.0,4.0,31.0,879.0,349.5,230.74
2016,6,24,14,45,918.5,101.5,4.05,31.0,843.5,290.97,181.73
2016,6,24,15,0,910.0,100.0,4.1,31.0,808.0,232.32,135.01
2016,6,24,15,15,900.0,98.0,4.1,30.5,767.5,173.31,94.5
2016,6,24,15,30,890.0,96.0,4.1,30.0,727.0,114.84,67.62
2016,6,24,15,45,876.0,93.5,4.1,29.5,681.5,87.86,66.72
2016,6,24,16,0,862.0,91.0,4.1,29.0,636.0,85.96,65.52
2016,6,24,16,15,844.5,88.5,4.05,28.5,588.0,75.63,57.34
2016,6,24,16,30,827.0,86.0,4.0,28.0,540.0,74.04,56.34
2016,6,24,16,45,803.5,82.5,3.95,27.5,489.0,71.55,54.58
2016,6,24,17,0,780.0,79.0,3.9,27.0,438.0,68.98,52.74
2016,6,24,17,15,748.5,75.0,3.75,26.0,386.0,65.84,50.49
2016,6,24,17,30,717.0,71.0,3.6,25.0,334.0,62.66,48.13
2016,6,24,17,45,672.5,65.5,3.45,24.5,283.0,53.63,40.59
2016,6,24,18,0,628.0,60.0,3.3,24.0,232.0,49.31,36.94
2016,6,24,18,15,562.0,53.5,3.0,22.5,183.5,44.0,32.45
2016,6,24,18,30,496.0,47.0,2.7,21.0,135.0,38.75,27.79
2016,6,24,18,45,393.0,37.5,2.45,20.0,93.5,30.88,20.56
2016,6,24,19,0,290.0,28.0,2.2,19.0,52.0,23.08,12.04
2016,6,24,19,15,145.0,14.0,2.1,18.0,26.0,11.02,0.0
2016,6,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,57.5,5.5,1.25,12.5,7.0,0.0,0.0
2016,6,25,5,0,115.0,11.0,1.3,13.0,14.0,36.85,0.0
2016,6,25,5,15,256.5,22.0,1.5,13.5,47.0,116.13,61.7
2016,6,25,5,30,398.0,33.0,1.7,14.0,80.0,197.61,147.4
2016,6,25,5,45,486.5,40.5,1.9,15.0,125.0,265.3,208.07
2016,6,25,6,0,575.0,48.0,2.1,16.0,170.0,341.64,273.94
2016,6,25,6,15,630.5,54.0,2.05,17.0,220.0,404.76,327.2
2016,6,25,6,30,686.0,60.0,2.0,18.0,270.0,474.38,383.11
2016,6,25,6,45,725.5,64.0,2.0,19.0,322.5,535.25,429.96
2016,6,25,7,0,765.0,68.0,2.0,20.0,375.0,597.35,475.67
2016,6,25,7,15,792.5,71.5,2.05,21.0,427.0,651.34,513.73
2016,6,25,7,30,820.0,75.0,2.1,22.0,479.0,704.77,549.01
2016,6,25,7,45,842.0,78.0,2.15,23.0,530.0,745.07,573.58
2016,6,25,8,0,864.0,81.0,2.2,24.0,581.0,790.59,601.3
2016,6,25,8,15,879.5,83.5,2.3,24.5,629.0,828.25,624.56
2016,6,25,8,30,895.0,86.0,2.4,25.0,677.0,863.31,645.85
2016,6,25,8,45,908.0,87.5,2.5,26.0,721.5,892.26,661.56
2016,6,25,9,0,921.0,89.0,2.6,27.0,766.0,918.04,675.05
2016,6,25,9,15,930.5,91.0,2.65,28.0,805.5,937.83,684.12
2016,6,25,9,30,940.0,93.0,2.7,29.0,845.0,953.97,690.83
2016,6,25,9,45,943.5,96.5,2.75,30.0,877.5,962.39,692.6
2016,6,25,10,0,947.0,100.0,2.8,31.0,910.0,966.8,691.95
2016,6,25,10,15,952.5,101.0,2.85,31.5,938.0,966.54,689.86
2016,6,25,10,30,958.0,102.0,2.9,32.0,966.0,962.28,685.37
2016,6,25,10,45,962.0,103.0,2.95,32.5,987.0,952.67,677.63
2016,6,25,11,0,966.0,104.0,3.0,33.0,1008.0,939.09,667.5
2016,6,25,11,15,968.5,104.5,3.05,33.0,1021.5,919.85,655.22
2016,6,25,11,30,971.0,105.0,3.1,33.0,1035.0,896.85,640.57
2016,6,25,11,45,971.5,105.5,3.15,33.5,1041.5,868.61,621.25
2016,6,25,12,0,972.0,106.0,3.2,34.0,1048.0,837.01,599.77
2016,6,25,12,15,972.0,106.0,3.25,34.0,1046.5,801.45,576.25
2016,6,25,12,30,972.0,106.0,3.3,34.0,1045.0,762.93,549.32
2016,6,25,12,45,971.5,104.5,3.4,34.5,1036.5,720.15,518.01
2016,6,25,13,0,971.0,103.0,3.5,35.0,1028.0,674.77,484.2
2016,6,25,13,15,968.5,102.5,3.55,34.5,1011.5,626.53,449.24
2016,6,25,13,30,966.0,102.0,3.6,34.0,995.0,576.15,411.53
2016,6,25,13,45,961.0,101.5,3.7,34.0,971.5,522.66,369.58
2016,6,25,14,0,956.0,101.0,3.8,34.0,948.0,467.67,325.25
2016,6,25,14,15,950.0,99.5,3.85,33.5,918.5,410.38,278.62
2016,6,25,14,30,944.0,98.0,3.9,33.0,889.0,352.19,230.38
2016,6,25,14,45,936.0,96.5,3.95,33.0,853.0,292.86,181.05
2016,6,25,15,0,928.0,95.0,4.0,33.0,817.0,233.33,133.91
2016,6,25,15,15,917.5,93.0,3.95,32.5,776.0,173.24,92.85
2016,6,25,15,30,907.0,91.0,3.9,32.0,735.0,113.75,65.45
2016,6,25,15,45,893.5,89.0,3.9,31.5,689.5,85.72,64.41
2016,6,25,16,0,880.0,87.0,3.9,31.0,644.0,84.04,63.4
2016,6,25,16,15,863.0,84.5,3.85,30.5,595.0,81.83,61.92
2016,6,25,16,30,846.0,82.0,3.8,30.0,546.0,71.79,54.0
2016,6,25,16,45,823.0,78.5,3.75,29.5,495.0,69.19,52.16
2016,6,25,17,0,800.0,75.0,3.7,29.0,444.0,66.5,50.22
2016,6,25,17,15,769.5,71.0,3.5,28.0,391.5,63.24,47.87
2016,6,25,17,30,739.0,67.0,3.3,27.0,339.0,59.93,45.41
2016,6,25,17,45,696.5,62.0,3.15,26.0,287.5,55.63,42.03
2016,6,25,18,0,654.0,57.0,3.0,25.0,236.0,51.31,38.5
2016,6,25,18,15,589.5,50.5,2.7,23.5,187.0,41.96,30.56
2016,6,25,18,30,525.0,44.0,2.4,22.0,138.0,36.58,25.81
2016,6,25,18,45,424.0,35.5,2.15,21.0,96.0,29.42,19.24
2016,6,25,19,0,323.0,27.0,1.9,20.0,54.0,22.35,11.45
2016,6,25,19,15,161.5,13.5,1.95,19.5,27.0,10.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.5,5.5,1.8,12.5,7.0,0.0,0.0
2016,6,26,5,0,119.0,11.0,2.0,13.0,14.0,37.77,0.0
2016,6,26,5,15,256.5,22.0,2.1,13.5,46.5,115.72,59.82
2016,6,26,5,30,394.0,33.0,2.2,14.0,79.0,195.96,146.13
2016,6,26,5,45,480.0,40.5,2.3,15.0,123.0,262.38,206.0
2016,6,26,6,0,566.0,48.0,2.4,16.0,167.0,337.2,270.77
2016,6,26,6,15,620.5,53.5,2.3,16.5,216.5,401.11,325.39
2016,6,26,6,30,675.0,59.0,2.2,17.0,266.0,466.83,379.27
2016,6,26,6,45,713.5,63.5,2.15,18.0,317.5,527.13,425.98
2016,6,26,7,0,752.0,68.0,2.1,19.0,369.0,588.65,471.46
2016,6,26,7,15,779.5,71.5,2.1,20.0,420.0,642.16,509.25
2016,6,26,7,30,807.0,75.0,2.1,21.0,471.0,695.15,544.29
2016,6,26,7,45,828.0,78.0,2.1,22.0,521.0,741.69,573.18
2016,6,26,8,0,849.0,81.0,2.1,23.0,571.0,778.63,594.63
2016,6,26,8,15,864.0,83.5,2.1,24.0,618.5,815.52,615.61
2016,6,26,8,30,879.0,86.0,2.1,25.0,666.0,849.85,634.42
2016,6,26,8,45,891.5,88.0,2.15,26.0,709.5,878.65,649.66
2016,6,26,9,0,904.0,90.0,2.2,27.0,753.0,904.31,662.69
2016,6,26,9,15,913.0,91.5,2.2,27.5,791.5,922.98,671.92
2016,6,26,9,30,922.0,93.0,2.2,28.0,830.0,938.06,678.9
2016,6,26,9,45,931.5,93.0,2.25,29.0,864.0,948.34,682.0
2016,6,26,10,0,941.0,93.0,2.3,30.0,898.0,954.83,682.79
2016,6,26,10,15,946.0,94.0,2.35,30.5,925.0,954.35,680.63
2016,6,26,10,30,951.0,95.0,2.4,31.0,952.0,949.9,676.15
2016,6,26,10,45,954.0,96.0,2.45,32.0,972.0,939.71,666.81
2016,6,26,11,0,957.0,97.0,2.5,33.0,992.0,925.6,655.16
2016,6,26,11,15,959.0,97.5,2.55,33.0,1005.0,906.34,643.02
2016,6,26,11,30,961.0,98.0,2.6,33.0,1018.0,883.36,628.55
2016,6,26,11,45,960.5,98.5,2.65,33.5,1023.5,854.81,609.23
2016,6,26,12,0,960.0,99.0,2.7,34.0,1029.0,822.97,587.8
2016,6,26,12,15,959.5,99.0,2.75,34.5,1027.5,787.63,563.63
2016,6,26,12,30,959.0,99.0,2.8,35.0,1026.0,749.4,536.03
2016,6,26,12,45,944.0,107.5,2.9,35.5,1013.0,705.37,504.07
2016,6,26,13,0,929.0,116.0,3.0,36.0,1000.0,659.61,470.27
2016,6,26,13,15,925.5,115.5,3.1,36.0,984.0,612.58,435.81
2016,6,26,13,30,922.0,115.0,3.2,36.0,968.0,563.61,398.89
2016,6,26,13,45,917.0,113.5,3.3,36.0,944.5,511.51,358.59
2016,6,26,14,0,912.0,112.0,3.4,36.0,921.0,458.04,316.04
2016,6,26,14,15,905.0,110.5,3.5,35.5,891.5,402.68,271.6
2016,6,26,14,30,898.0,109.0,3.6,35.0,862.0,346.59,225.7
2016,6,26,14,45,889.0,107.5,3.7,35.0,826.0,289.52,178.8
2016,6,26,15,0,880.0,106.0,3.8,35.0,790.0,232.41,134.02
2016,6,26,15,15,868.5,104.0,3.85,34.5,750.0,174.9,95.0
2016,6,26,15,30,857.0,102.0,3.9,34.0,710.0,118.11,68.75
2016,6,26,15,45,842.0,99.5,3.95,33.5,665.0,90.35,67.57
2016,6,26,16,0,827.0,97.0,4.0,33.0,620.0,79.98,59.57
2016,6,26,16,15,808.0,94.0,3.95,32.0,572.0,78.29,58.65
2016,6,26,16,30,789.0,91.0,3.9,31.0,524.0,76.52,57.65
2016,6,26,16,45,764.5,87.0,3.9,30.5,474.0,73.85,55.78
2016,6,26,17,0,740.0,83.0,3.9,30.0,424.0,71.08,53.81
2016,6,26,17,15,707.5,78.5,3.75,29.0,373.5,67.72,51.41
2016,6,26,17,30,675.0,74.0,3.6,28.0,323.0,59.36,44.74
2016,6,26,17,45,630.0,68.5,3.45,27.0,273.0,55.21,41.49
2016,6,26,18,0,585.0,63.0,3.3,26.0,223.0,51.04,38.1
2016,6,26,18,15,520.0,55.5,3.1,25.0,176.5,45.14,33.06
2016,6,26,18,30,455.0,48.0,2.9,24.0,130.0,39.23,27.82
2016,6,26,18,45,358.0,38.0,2.7,23.0,90.0,31.09,20.45
2016,6,26,19,0,261.0,28.0,2.5,22.0,50.0,22.96,11.79
2016,6,26,19,15,130.5,14.0,2.5,21.0,25.0,11.02,0.0
2016,6,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.0,1.5,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,10.0,1.7,14.0,13.0,34.47,0.0
2016,6,27,5,15,243.5,21.5,1.7,14.5,44.5,110.89,55.1
2016,6,27,5,30,378.0,33.0,1.7,15.0,76.0,190.04,140.76
2016,6,27,5,45,463.0,40.5,1.75,15.5,119.5,255.16,199.49
2016,6,27,6,0,548.0,48.0,1.8,16.0,163.0,328.61,263.15
2016,6,27,6,15,603.0,54.0,1.75,17.0,212.0,392.46,316.82
2016,6,27,6,30,658.0,60.0,1.7,18.0,261.0,458.09,369.56
2016,6,27,6,45,696.5,64.5,1.7,19.0,311.5,517.68,415.41
2016,6,27,7,0,735.0,69.0,1.7,20.0,362.0,578.53,460.15
2016,6,27,7,15,762.5,73.0,1.7,21.0,413.0,631.98,497.53
2016,6,27,7,30,790.0,77.0,1.7,22.0,464.0,684.98,532.37
2016,6,27,7,45,811.0,80.0,1.7,23.0,513.5,731.0,560.59
2016,6,27,8,0,832.0,83.0,1.7,24.0,563.0,767.38,581.43
2016,6,27,8,15,848.0,86.0,1.8,25.0,610.0,805.22,603.78
2016,6,27,8,30,864.0,89.0,1.9,26.0,657.0,840.58,624.06
2016,6,27,8,45,876.0,91.0,2.05,27.5,700.5,868.67,638.44
2016,6,27,9,0,888.0,93.0,2.2,29.0,744.0,893.66,650.62
2016,6,27,9,15,897.5,95.0,2.3,29.5,782.5,913.11,661.26
2016,6,27,9,30,907.0,97.0,2.4,30.0,821.0,929.03,669.67
2016,6,27,9,45,905.0,104.0,2.5,31.0,852.0,935.85,670.96
2016,6,27,10,0,903.0,111.0,2.6,32.0,883.0,938.61,669.79
2016,6,27,10,15,908.5,112.5,2.65,33.0,910.0,938.89,666.77
2016,6,27,10,30,914.0,114.0,2.7,34.0,937.0,935.32,661.43
2016,6,27,10,45,918.5,115.0,2.8,35.0,957.5,926.52,653.31
2016,6,27,11,0,923.0,116.0,2.9,36.0,978.0,913.88,642.9
2016,6,27,11,15,925.5,116.5,2.9,36.0,992.0,895.31,630.8
2016,6,27,11,30,928.0,117.0,2.9,36.0,1006.0,873.13,616.48
2016,6,27,11,45,929.5,117.0,2.95,36.5,1012.0,846.25,598.26
2016,6,27,12,0,931.0,117.0,3.0,37.0,1018.0,816.11,577.96
2016,6,27,12,15,931.0,117.0,3.05,37.0,1017.0,781.8,555.22
2016,6,27,12,30,931.0,117.0,3.1,37.0,1016.0,744.66,529.57
2016,6,27,12,45,932.5,114.5,3.2,37.5,1008.5,703.99,500.16
2016,6,27,13,0,934.0,112.0,3.3,38.0,1001.0,660.69,468.28
2016,6,27,13,15,931.5,111.5,3.4,37.5,985.5,614.06,435.09
2016,6,27,13,30,929.0,111.0,3.5,37.0,970.0,565.38,399.25
2016,6,27,13,45,925.0,110.0,3.6,37.0,948.0,513.78,359.28
2016,6,27,14,0,921.0,109.0,3.7,37.0,926.0,460.67,316.99
2016,6,27,14,15,915.0,107.5,3.75,36.5,896.5,405.2,272.43
2016,6,27,14,30,909.0,106.0,3.8,36.0,867.0,348.88,226.35
2016,6,27,14,45,901.5,104.0,3.85,36.0,832.5,291.24,179.02
2016,6,27,15,0,894.0,102.0,3.9,36.0,798.0,233.39,133.66
2016,6,27,15,15,883.5,100.0,3.9,35.5,757.5,175.2,94.14
2016,6,27,15,30,873.0,98.0,3.9,35.0,717.0,117.6,67.35
2016,6,27,15,45,860.0,95.0,3.95,35.0,672.5,88.27,65.48
2016,6,27,16,0,847.0,92.0,4.0,35.0,628.0,86.16,64.01
2016,6,27,16,15,829.5,89.0,3.95,34.0,580.0,75.57,55.94
2016,6,27,16,30,812.0,86.0,3.9,33.0,532.0,73.68,54.84
2016,6,27,16,45,790.0,82.0,3.85,32.5,482.0,70.9,52.88
2016,6,27,17,0,768.0,78.0,3.8,32.0,432.0,68.02,50.82
2016,6,27,17,15,736.5,74.0,3.65,31.0,381.0,64.88,48.6
2016,6,27,17,30,705.0,70.0,3.5,30.0,330.0,61.69,46.3
2016,6,27,17,45,663.5,64.5,3.35,29.0,279.5,52.78,39.08
2016,6,27,18,0,622.0,59.0,3.2,28.0,229.0,48.49,35.6
2016,6,27,18,15,558.0,52.0,2.9,26.5,181.5,42.8,30.86
2016,6,27,18,30,494.0,45.0,2.6,25.0,134.0,37.13,25.92
2016,6,27,18,45,397.0,36.0,2.3,24.0,93.0,29.67,19.17
2016,6,27,19,0,300.0,27.0,2.0,23.0,52.0,22.26,11.21
2016,6,27,19,15,150.0,13.5,2.0,22.5,26.0,10.62,0.0
2016,6,27,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,5.0,1.95,14.5,6.0,0.0,0.0
2016,6,28,5,0,72.0,10.0,2.2,15.0,12.0,25.41,0.0
2016,6,28,5,15,194.5,22.5,2.2,15.5,41.5,96.64,45.67
2016,6,28,5,30,317.0,35.0,2.2,16.0,71.0,169.95,125.37
2016,6,28,5,45,405.0,44.5,2.25,16.5,114.0,235.25,183.68
2016,6,28,6,0,493.0,54.0,2.3,17.0,157.0,309.38,247.68
2016,6,28,6,15,550.5,61.0,2.25,17.5,204.5,373.15,301.97
2016,6,28,6,30,608.0,68.0,2.2,18.0,252.0,441.17,357.62
2016,6,28,6,45,651.5,72.5,2.15,19.0,303.0,501.48,404.41
2016,6,28,7,0,695.0,77.0,2.1,20.0,354.0,563.66,450.56
2016,6,28,7,15,725.0,81.5,2.05,21.0,404.5,615.4,487.0
2016,6,28,7,30,755.0,86.0,2.0,22.0,455.0,669.53,523.41
2016,6,28,7,45,779.0,89.0,2.0,23.0,505.0,716.79,552.98
2016,6,28,8,0,803.0,92.0,2.0,24.0,555.0,762.69,580.8
2016,6,28,8,15,820.0,95.0,2.0,25.0,601.5,801.1,602.78
2016,6,28,8,30,837.0,98.0,2.0,26.0,648.0,837.12,622.72
2016,6,28,8,45,851.5,100.0,2.05,27.0,691.5,857.3,632.23
2016,6,28,9,0,866.0,102.0,2.1,28.0,735.0,884.03,646.12
2016,6,28,9,15,876.0,104.0,2.1,28.5,774.0,903.57,655.96
2016,6,28,9,30,886.0,106.0,2.1,29.0,813.0,919.66,663.62
2016,6,28,9,45,898.0,105.5,2.15,30.0,847.5,931.49,667.76
2016,6,28,10,0,910.0,105.0,2.2,31.0,882.0,939.66,669.65
2016,6,28,10,15,915.5,106.0,2.3,31.5,909.0,939.61,668.26
2016,6,28,10,30,921.0,107.0,2.4,32.0,936.0,935.7,664.59
2016,6,28,10,45,925.0,108.0,2.5,32.5,956.5,926.58,657.71
2016,6,28,11,0,929.0,109.0,2.6,33.0,977.0,913.62,648.48
2016,6,28,11,15,931.5,109.5,2.7,33.0,991.0,895.14,637.11
2016,6,28,11,30,934.0,110.0,2.8,33.0,1005.0,873.02,623.41
2016,6,28,11,45,935.0,110.5,2.9,33.5,1011.0,846.18,605.35
2016,6,28,12,0,936.0,111.0,3.0,34.0,1017.0,816.07,585.14
2016,6,28,12,15,936.0,111.0,3.1,34.0,1016.0,781.72,562.54
2016,6,28,12,30,936.0,111.0,3.2,34.0,1015.0,744.53,536.72
2016,6,28,12,45,925.0,117.0,3.3,34.0,1004.0,701.87,506.4
2016,6,28,13,0,914.0,123.0,3.4,34.0,993.0,657.34,474.04
2016,6,28,13,15,911.0,122.5,3.45,34.0,977.5,611.2,439.59
2016,6,28,13,30,908.0,122.0,3.5,34.0,962.0,563.11,402.74
2016,6,28,13,45,903.5,121.0,3.55,34.0,939.5,512.21,362.79
2016,6,28,14,0,899.0,120.0,3.6,34.0,917.0,459.88,320.63
2016,6,28,14,15,892.5,118.5,3.55,33.5,888.0,405.3,276.25
2016,6,28,14,30,886.0,117.0,3.5,33.0,859.0,349.93,230.47
2016,6,28,14,45,878.0,114.5,3.5,33.0,824.0,293.04,183.33
2016,6,28,15,0,870.0,112.0,3.5,33.0,789.0,236.02,138.17
2016,6,28,15,15,859.0,109.5,3.45,32.5,749.0,178.73,98.74
2016,6,28,15,30,848.0,107.0,3.4,32.0,709.0,122.11,71.75
2016,6,28,15,45,835.0,103.5,3.35,31.5,665.0,83.38,62.49
2016,6,28,16,0,822.0,100.0,3.3,31.0,621.0,81.73,61.5
2016,6,28,16,15,803.5,97.0,3.25,30.0,573.5,80.14,60.66
2016,6,28,16,30,785.0,94.0,3.2,29.0,526.0,78.46,59.73
2016,6,28,16,45,763.5,89.0,3.15,28.5,476.5,75.23,57.39
2016,6,28,17,0,742.0,84.0,3.1,28.0,427.0,71.84,54.89
2016,6,28,17,15,709.5,79.5,3.0,27.0,376.0,68.51,52.5
2016,6,28,17,30,677.0,75.0,2.9,26.0,325.0,60.09,45.74
2016,6,28,17,45,635.5,69.0,2.85,25.0,275.5,55.65,42.23
2016,6,28,18,0,594.0,63.0,2.8,24.0,226.0,51.15,38.53
2016,6,28,18,15,529.0,55.5,2.75,23.0,178.5,45.22,33.43
2016,6,28,18,30,464.0,48.0,2.7,22.0,131.0,39.29,28.13
2016,6,28,18,45,367.5,38.0,2.65,21.0,91.0,31.14,20.69
2016,6,28,19,0,271.0,28.0,2.6,20.0,51.0,23.0,11.96
2016,6,28,19,15,135.5,14.0,2.6,19.0,25.5,11.02,0.0
2016,6,28,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.5,3.15,12.5,6.5,0.0,0.0
2016,6,29,5,0,100.0,11.0,3.3,13.0,13.0,32.97,0.0
2016,6,29,5,15,243.0,22.0,3.35,13.5,44.5,110.39,50.64
2016,6,29,5,30,386.0,33.0,3.4,14.0,76.0,192.59,143.09
2016,6,29,5,45,475.5,40.5,3.45,14.5,120.5,260.0,204.78
2016,6,29,6,0,565.0,48.0,3.5,15.0,165.0,336.2,271.81
2016,6,29,6,15,621.5,53.5,3.5,15.5,214.5,401.14,328.29
2016,6,29,6,30,678.0,59.0,3.5,16.0,264.0,468.01,384.34
2016,6,29,6,45,718.5,63.0,3.55,17.0,316.0,529.22,433.1
2016,6,29,7,0,759.0,67.0,3.6,18.0,368.0,591.81,480.92
2016,6,29,7,15,787.0,71.0,3.6,18.5,420.0,646.65,521.79
2016,6,29,7,30,815.0,75.0,3.6,19.0,472.0,701.01,559.99
2016,6,29,7,45,837.0,77.5,3.6,19.5,523.0,740.75,586.07
2016,6,29,8,0,859.0,80.0,3.6,20.0,574.0,785.77,615.53
2016,6,29,8,15,875.0,82.5,3.6,20.5,622.0,823.92,639.51
2016,6,29,8,30,891.0,85.0,3.6,21.0,670.0,859.54,661.38
2016,6,29,8,45,904.0,86.5,3.65,22.0,714.0,888.65,677.42
2016,6,29,9,0,917.0,88.0,3.7,23.0,758.0,914.61,691.15
2016,6,29,9,15,926.5,90.0,3.7,23.5,797.5,934.61,701.78
2016,6,29,9,30,936.0,92.0,3.7,24.0,837.0,950.97,709.99
2016,6,29,9,45,939.5,95.5,3.75,24.5,870.5,959.62,713.39
2016,6,29,10,0,943.0,99.0,3.8,25.0,904.0,964.28,714.28
2016,6,29,10,15,948.5,100.0,3.8,25.5,931.5,964.28,711.91
2016,6,29,10,30,954.0,101.0,3.8,26.0,959.0,960.29,707.05
2016,6,29,10,45,958.0,102.0,3.85,26.5,980.0,950.95,699.11
2016,6,29,11,0,962.0,103.0,3.9,27.0,1001.0,937.65,688.69
2016,6,29,11,15,964.5,103.5,3.9,27.0,1015.0,918.7,675.71
2016,6,29,11,30,967.0,104.0,3.9,27.0,1029.0,895.99,660.31
2016,6,29,11,45,967.5,104.5,3.95,27.0,1035.5,868.03,641.66
2016,6,29,12,0,968.0,105.0,4.0,27.0,1042.0,836.7,620.69
2016,6,29,12,15,968.5,105.0,4.05,27.0,1041.0,801.78,596.75
2016,6,29,12,30,969.0,105.0,4.1,27.0,1040.0,763.85,569.09
2016,6,29,12,45,964.0,107.0,4.15,27.0,1031.0,720.97,537.29
2016,6,29,13,0,959.0,109.0,4.2,27.0,1022.0,675.76,503.06
2016,6,29,13,15,956.0,108.5,4.2,26.5,1006.0,627.74,466.75
2016,6,29,13,30,953.0,108.0,4.2,26.0,990.0,577.66,427.72
2016,6,29,13,45,948.5,107.5,4.25,26.0,967.0,524.98,384.78
2016,6,29,14,0,944.0,107.0,4.3,26.0,944.0,470.77,339.44
2016,6,29,14,15,938.5,105.5,4.25,25.5,914.5,414.22,291.69
2016,6,29,14,30,933.0,104.0,4.2,25.0,885.0,356.71,242.31
2016,6,29,14,45,924.5,102.5,4.2,25.0,849.5,297.75,191.61
2016,6,29,15,0,916.0,101.0,4.2,25.0,814.0,238.64,143.05
2016,6,29,15,15,906.0,99.0,4.15,24.5,773.5,179.14,100.5
2016,6,29,15,30,896.0,97.0,4.1,24.0,733.0,120.16,71.27
2016,6,29,15,45,882.5,94.5,4.05,23.5,687.5,88.63,69.03
2016,6,29,16,0,869.0,92.0,4.0,23.0,642.0,86.75,67.83
2016,6,29,16,15,851.5,89.0,3.95,22.0,593.5,76.12,59.33
2016,6,29,16,30,834.0,86.0,3.9,21.0,545.0,74.19,58.14
2016,6,29,16,45,811.0,82.5,3.85,20.5,494.0,71.7,56.33
2016,6,29,17,0,788.0,79.0,3.8,20.0,443.0,69.13,54.43
2016,6,29,17,15,756.5,75.0,3.75,19.5,390.5,65.98,51.99
2016,6,29,17,30,725.0,71.0,3.7,19.0,338.0,62.78,49.46
2016,6,29,17,45,680.0,66.0,3.65,18.5,286.5,54.09,42.04
2016,6,29,18,0,635.0,61.0,3.6,18.0,235.0,50.13,38.64
2016,6,29,18,15,569.5,54.0,3.5,17.0,186.0,44.46,33.64
2016,6,29,18,30,504.0,47.0,3.4,16.0,137.0,38.8,28.46
2016,6,29,18,45,399.5,37.5,3.35,15.5,95.0,30.91,21.03
2016,6,29,19,0,295.0,28.0,3.3,15.0,53.0,23.09,12.34
2016,6,29,19,15,147.5,14.0,3.25,14.5,26.5,11.02,0.0
2016,6,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,2.75,11.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,2.9,12.0,11.0,22.92,0.0
2016,6,30,5,15,198.5,22.5,2.9,12.5,42.0,97.03,41.9
2016,6,30,5,30,335.0,35.0,2.9,13.0,73.0,176.09,131.0
2016,6,30,5,45,426.5,44.0,2.95,13.5,116.5,243.35,192.2
2016,6,30,6,0,518.0,53.0,3.0,14.0,160.0,319.7,259.19
2016,6,30,6,15,577.5,60.0,2.9,14.5,209.5,385.78,316.34
2016,6,30,6,30,637.0,67.0,2.8,15.0,259.0,456.26,374.91
2016,6,30,6,45,678.5,72.0,2.75,16.0,310.5,517.31,423.13
2016,6,30,7,0,720.0,77.0,2.7,17.0,362.0,577.36,468.55
2016,6,30,7,15,750.0,81.5,2.6,17.5,414.0,632.81,509.23
2016,6,30,7,30,780.0,86.0,2.5,18.0,466.0,687.97,547.78
2016,6,30,7,45,801.0,90.0,2.45,19.0,516.5,735.02,577.49
2016,6,30,8,0,822.0,94.0,2.4,20.0,567.0,780.43,605.18
2016,6,30,8,15,839.5,97.5,2.3,21.0,615.0,820.45,627.95
2016,6,30,8,30,857.0,101.0,2.2,22.0,663.0,858.03,648.41
2016,6,30,8,45,867.5,104.5,2.1,23.0,706.5,876.6,655.53
2016,6,30,9,0,878.0,108.0,2.0,24.0,750.0,901.65,666.97
2016,6,30,9,15,888.5,110.5,1.95,24.5,789.5,922.31,677.05
2016,6,30,9,30,899.0,113.0,1.9,25.0,829.0,939.46,684.82
2016,6,30,9,45,914.0,110.5,1.9,26.0,865.0,952.11,688.94
2016,6,30,10,0,929.0,108.0,1.9,27.0,901.0,961.09,690.8
2016,6,30,10,15,934.5,109.5,1.95,27.5,928.5,961.49,689.26
2016,6,30,10,30,940.0,111.0,2.0,28.0,956.0,957.93,685.41
2016,6,30,10,45,943.5,112.5,2.1,28.5,977.0,948.6,678.57
2016,6,30,11,0,947.0,114.0,2.2,29.0,998.0,935.33,669.32
2016,6,30,11,15,949.5,114.5,2.3,29.5,1011.5,916.47,656.55
2016,6,30,11,30,952.0,115.0,2.4,30.0,1025.0,893.88,641.43
2016,6,30,11,45,953.0,115.5,2.5,30.5,1031.5,866.51,623.19
2016,6,30,12,0,954.0,116.0,2.6,31.0,1038.0,835.79,602.72
2016,6,30,12,15,953.5,116.0,2.65,31.0,1037.0,800.4,579.27
2016,6,30,12,30,953.0,116.0,2.7,31.0,1036.0,762.15,552.59
2016,6,30,12,45,943.0,121.0,2.8,31.5,1025.0,718.61,520.75
2016,6,30,13,0,933.0,126.0,2.9,32.0,1014.0,673.1,486.86
2016,6,30,13,15,930.0,125.0,2.95,32.0,997.5,625.7,451.64
2016,6,30,13,30,927.0,124.0,3.0,32.0,981.0,576.31,413.94
2016,6,30,13,45,921.5,123.0,3.15,32.0,958.0,523.93,373.16
2016,6,30,14,0,916.0,122.0,3.3,32.0,935.0,470.19,330.04
2016,6,30,14,15,909.5,120.5,3.35,31.5,905.0,414.61,284.82
2016,6,30,14,30,903.0,119.0,3.4,31.0,875.0,358.22,238.03
2016,6,30,14,45,893.5,117.0,3.45,31.0,839.0,300.21,189.71
2016,6,30,15,0,884.0,115.0,3.5,31.0,803.0,242.2,143.41
2016,6,30,15,15,872.0,112.5,3.45,30.5,762.0,183.83,102.71
2016,6,30,15,30,860.0,110.0,3.4,30.0,721.0,126.24,74.52
2016,6,30,15,45,844.5,107.5,3.4,29.5,675.5,86.1,65.25
2016,6,30,16,0,829.0,105.0,3.4,29.0,630.0,85.1,64.79
2016,6,30,16,15,809.5,101.5,3.35,28.5,581.5,83.25,63.61
2016,6,30,16,30,790.0,98.0,3.3,28.0,533.0,81.3,62.35
2016,6,30,16,45,764.5,94.0,3.3,27.5,482.0,78.77,60.59
2016,6,30,17,0,739.0,90.0,3.3,27.0,431.0,70.34,53.86
2016,6,30,17,15,705.0,85.0,3.2,26.0,379.0,66.97,51.43
2016,6,30,17,30,671.0,80.0,3.1,25.0,327.0,63.53,48.87
2016,6,30,17,45,624.5,73.5,3.05,24.5,276.5,58.78,45.0
2016,6,30,18,0,578.0,67.0,3.0,24.0,226.0,53.98,40.95
2016,6,30,18,15,510.5,59.0,2.95,23.0,178.0,47.77,35.62
2016,6,30,18,30,443.0,51.0,2.9,22.0,130.0,41.55,30.06
2016,6,30,18,45,340.0,40.0,2.85,21.0,90.0,32.64,21.95
2016,6,30,19,0,237.0,29.0,2.8,20.0,50.0,23.73,12.47
2016,6,30,19,15,118.5,14.5,2.85,19.0,25.0,11.41,0.0
2016,6,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.15,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,3.3,12.0,10.0,17.75,0.0
2016,7,1,5,15,171.0,22.5,3.35,12.5,39.5,86.83,34.52
2016,7,1,5,30,298.0,36.0,3.4,13.0,69.0,163.61,121.48
2016,7,1,5,45,390.5,45.5,3.5,14.0,111.5,229.89,181.39
2016,7,1,6,0,483.0,55.0,3.6,15.0,154.0,305.42,247.2
2016,7,1,6,15,543.5,62.5,3.6,15.5,202.5,370.91,304.01
2016,7,1,6,30,604.0,70.0,3.6,16.0,251.0,440.96,362.66
2016,7,1,6,45,648.0,75.5,3.65,17.0,302.5,502.73,412.04
2016,7,1,7,0,692.0,81.0,3.7,18.0,354.0,566.43,460.99
2016,7,1,7,15,723.0,85.5,3.65,18.5,405.0,621.39,502.09
2016,7,1,7,30,754.0,90.0,3.6,19.0,456.0,673.44,539.64
2016,7,1,7,45,778.5,93.5,3.55,20.0,506.5,721.84,571.15
2016,7,1,8,0,803.0,97.0,3.5,21.0,557.0,768.87,600.79
2016,7,1,8,15,820.5,100.0,3.5,21.5,604.5,807.89,625.39
2016,7,1,8,30,838.0,103.0,3.5,22.0,652.0,844.51,647.98
2016,7,1,8,45,852.5,105.5,3.5,23.0,696.0,865.05,657.83
2016,7,1,9,0,867.0,108.0,3.5,24.0,740.0,892.41,672.38
2016,7,1,9,15,878.0,110.0,3.45,24.5,779.5,912.94,683.09
2016,7,1,9,30,889.0,112.0,3.4,25.0,819.0,930.02,691.49
2016,7,1,9,45,897.5,113.5,3.4,25.5,853.0,940.73,695.98
2016,7,1,10,0,906.0,115.0,3.4,26.0,887.0,947.69,698.1
2016,7,1,10,15,912.5,116.5,3.4,26.5,915.0,948.99,696.61
2016,7,1,10,30,919.0,118.0,3.4,27.0,943.0,946.39,692.72
2016,7,1,10,45,923.5,118.5,3.45,28.0,964.5,937.19,683.6
2016,7,1,11,0,928.0,119.0,3.5,29.0,986.0,924.13,672.13
2016,7,1,11,15,931.0,120.0,3.55,29.0,1000.0,906.42,660.41
2016,7,1,11,30,934.0,121.0,3.6,29.0,1014.0,885.0,646.3
2016,7,1,11,45,935.5,121.0,3.7,29.5,1020.5,858.0,627.49
2016,7,1,12,0,937.0,121.0,3.8,30.0,1027.0,827.71,606.47
2016,7,1,12,15,937.0,121.0,3.85,30.0,1026.5,793.19,582.73
2016,7,1,12,30,937.0,121.0,3.9,30.0,1026.0,755.82,555.89
2016,7,1,12,45,931.5,123.5,4.0,30.0,1016.0,713.95,525.44
2016,7,1,13,0,926.0,126.0,4.1,30.0,1006.0,669.88,492.67
2016,7,1,13,15,923.0,125.0,4.1,30.0,990.5,622.8,456.67
2016,7,1,13,30,920.0,124.0,4.1,30.0,975.0,573.74,418.26
2016,7,1,13,45,915.5,122.5,4.15,30.0,952.0,521.85,376.78
2016,7,1,14,0,911.0,121.0,4.2,30.0,929.0,468.5,333.03
2016,7,1,14,15,904.0,119.5,4.2,29.5,899.5,413.01,287.16
2016,7,1,14,30,897.0,118.0,4.2,29.0,870.0,356.78,239.83
2016,7,1,14,45,888.5,116.0,4.25,29.0,834.5,299.34,191.3
2016,7,1,15,0,880.0,114.0,4.3,29.0,799.0,241.8,144.72
2016,7,1,15,15,868.5,111.5,4.25,28.5,758.5,183.71,103.62
2016,7,1,15,30,857.0,109.0,4.2,28.0,718.0,126.34,74.97
2016,7,1,15,45,842.0,106.0,4.2,27.5,673.0,85.11,65.01
2016,7,1,16,0,827.0,103.0,4.2,27.0,628.0,83.77,64.26
2016,7,1,16,15,808.0,100.0,4.15,26.0,579.5,82.23,63.45
2016,7,1,16,30,789.0,97.0,4.1,25.0,531.0,80.6,62.56
2016,7,1,16,45,763.0,93.0,4.05,24.5,480.0,78.03,60.75
2016,7,1,17,0,737.0,89.0,4.0,24.0,429.0,75.39,58.85
2016,7,1,17,15,703.0,84.0,3.9,23.0,377.5,66.25,51.47
2016,7,1,17,30,669.0,79.0,3.8,22.0,326.0,62.79,48.86
2016,7,1,17,45,621.5,73.0,3.7,21.0,275.0,58.37,45.32
2016,7,1,18,0,574.0,67.0,3.6,20.0,224.0,53.93,41.62
2016,7,1,18,15,506.0,59.0,3.5,19.0,176.5,47.72,36.2
2016,7,1,18,30,438.0,51.0,3.4,18.0,129.0,41.51,30.56
2016,7,1,18,45,335.0,40.0,3.3,17.5,89.0,32.62,22.28
2016,7,1,19,0,232.0,29.0,3.2,17.0,49.0,23.71,12.63
2016,7,1,19,15,116.0,14.5,3.1,16.5,24.5,11.41,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
