Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.5,3.15,13.5,33.0,71.69,24.98
2016,7,2,5,30,287.0,35.0,3.3,14.0,66.0,158.77,117.06
2016,7,2,5,45,376.0,45.5,3.45,14.5,108.0,223.85,176.16
2016,7,2,6,0,465.0,56.0,3.6,15.0,150.0,298.0,241.18
2016,7,2,6,15,525.0,63.5,3.6,15.5,198.0,362.42,297.14
2016,7,2,6,30,585.0,71.0,3.6,16.0,246.0,431.36,354.96
2016,7,2,6,45,626.0,77.5,3.65,17.0,296.0,491.62,403.22
2016,7,2,7,0,667.0,84.0,3.7,18.0,346.0,553.62,450.95
2016,7,2,7,15,698.5,89.0,3.7,18.5,397.0,608.59,492.33
2016,7,2,7,30,730.0,94.0,3.7,19.0,448.0,663.62,532.47
2016,7,2,7,45,751.5,99.0,3.7,20.0,497.0,707.32,561.12
2016,7,2,8,0,773.0,104.0,3.7,21.0,546.0,752.85,590.18
2016,7,2,8,15,791.5,107.0,3.65,21.5,593.0,791.97,614.9
2016,7,2,8,30,810.0,110.0,3.6,22.0,640.0,828.84,637.62
2016,7,2,8,45,822.0,114.0,3.55,23.0,683.0,858.59,653.78
2016,7,2,9,0,834.0,118.0,3.5,24.0,726.0,885.32,667.61
2016,7,2,9,15,845.5,120.5,3.5,24.5,765.0,906.77,679.3
2016,7,2,9,30,857.0,123.0,3.5,25.0,804.0,912.55,680.42
2016,7,2,9,45,866.5,124.0,3.55,25.5,837.5,923.43,685.5
2016,7,2,10,0,876.0,125.0,3.6,26.0,871.0,930.68,688.19
2016,7,2,10,15,882.5,126.5,3.6,26.5,899.0,931.95,686.72
2016,7,2,10,30,889.0,128.0,3.6,27.0,927.0,929.43,682.89
2016,7,2,10,45,893.0,130.0,3.65,27.5,947.5,921.29,675.79
2016,7,2,11,0,897.0,132.0,3.7,28.0,968.0,909.36,666.32
2016,7,2,11,15,900.0,132.5,3.75,28.5,982.0,891.57,653.09
2016,7,2,11,30,903.0,133.0,3.8,29.0,996.0,870.22,637.6
2016,7,2,11,45,903.5,134.0,3.9,29.5,1002.5,843.81,619.03
2016,7,2,12,0,904.0,135.0,4.0,30.0,1009.0,814.23,598.34
2016,7,2,12,15,904.0,135.0,4.05,30.0,1008.0,780.57,574.64
2016,7,2,12,30,904.0,135.0,4.1,30.0,1007.0,744.18,548.38
2016,7,2,12,45,906.0,132.0,4.2,30.0,1000.0,704.39,519.39
2016,7,2,13,0,908.0,129.0,4.3,30.0,993.0,662.03,487.82
2016,7,2,13,15,904.5,128.5,4.35,30.0,977.5,615.79,452.45
2016,7,2,13,30,901.0,128.0,4.4,30.0,962.0,567.65,414.72
2016,7,2,13,45,896.0,127.0,4.45,30.0,939.0,516.76,373.9
2016,7,2,14,0,891.0,126.0,4.5,30.0,916.0,464.49,330.92
2016,7,2,14,15,884.5,124.5,4.5,29.5,887.0,410.2,285.95
2016,7,2,14,30,878.0,123.0,4.5,29.0,858.0,355.12,239.51
2016,7,2,14,45,868.5,121.0,4.55,28.5,823.0,298.45,192.01
2016,7,2,15,0,859.0,119.0,4.6,28.0,788.0,241.8,146.31
2016,7,2,15,15,847.5,116.5,4.55,27.5,748.0,177.4,99.92
2016,7,2,15,30,836.0,114.0,4.5,27.0,708.0,120.24,70.6
2016,7,2,15,45,821.0,111.0,4.5,27.0,663.5,87.59,67.2
2016,7,2,16,0,806.0,108.0,4.5,27.0,619.0,86.4,66.44
2016,7,2,16,15,787.0,104.5,4.4,26.0,571.0,84.68,65.49
2016,7,2,16,30,768.0,101.0,4.3,25.0,523.0,82.85,64.45
2016,7,2,16,45,742.5,97.0,4.25,24.5,473.0,80.43,62.77
2016,7,2,17,0,717.0,93.0,4.2,24.0,423.0,71.9,55.89
2016,7,2,17,15,683.0,87.5,4.1,23.0,372.5,68.3,53.23
2016,7,2,17,30,649.0,82.0,4.0,22.0,322.0,64.61,50.43
2016,7,2,17,45,602.5,75.5,3.9,21.0,271.5,59.95,46.69
2016,7,2,18,0,556.0,69.0,3.8,20.0,221.0,55.24,42.76
2016,7,2,18,15,490.0,60.5,3.65,19.0,174.0,48.75,37.09
2016,7,2,18,30,424.0,52.0,3.5,18.0,127.0,42.22,31.17
2016,7,2,18,45,326.5,40.0,3.4,17.5,87.5,32.57,22.24
2016,7,2,19,0,229.0,28.0,3.3,17.0,48.0,22.86,11.92
2016,7,2,19,15,114.5,14.0,3.15,16.5,24.0,11.02,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.0,2.65,12.5,33.0,75.6,23.85
2016,7,3,5,30,298.0,34.0,2.8,13.0,66.0,161.77,119.29
2016,7,3,5,45,388.5,44.0,2.95,14.0,108.5,227.51,179.05
2016,7,3,6,0,479.0,54.0,3.1,15.0,151.0,302.47,244.36
2016,7,3,6,15,539.0,61.5,3.1,15.5,199.0,367.52,300.72
2016,7,3,6,30,599.0,69.0,3.1,16.0,247.0,437.12,358.86
2016,7,3,6,45,642.0,74.5,3.1,16.5,298.0,498.11,408.15
2016,7,3,7,0,685.0,80.0,3.1,17.0,349.0,560.97,457.09
2016,7,3,7,15,715.5,85.0,3.1,18.0,400.0,615.98,497.33
2016,7,3,7,30,746.0,90.0,3.1,19.0,451.0,668.02,533.9
2016,7,3,7,45,769.0,94.0,3.15,20.0,500.5,715.66,565.09
2016,7,3,8,0,792.0,98.0,3.2,21.0,550.0,761.88,594.5
2016,7,3,8,15,810.0,101.0,3.2,21.5,597.5,801.13,619.21
2016,7,3,8,30,828.0,104.0,3.2,22.0,645.0,838.05,641.94
2016,7,3,8,45,841.0,107.5,3.2,23.0,688.5,868.59,658.67
2016,7,3,9,0,854.0,111.0,3.2,24.0,732.0,885.12,665.63
2016,7,3,9,15,865.0,113.0,3.2,24.5,771.0,905.56,676.64
2016,7,3,9,30,876.0,115.0,3.2,25.0,810.0,922.6,685.31
2016,7,3,9,45,899.0,108.0,3.25,25.5,847.5,938.13,693.36
2016,7,3,10,0,922.0,101.0,3.3,26.0,885.0,950.14,699.14
2016,7,3,10,15,927.5,102.5,3.3,26.5,913.0,950.87,697.21
2016,7,3,10,30,933.0,104.0,3.3,27.0,941.0,947.66,692.92
2016,7,3,10,45,937.0,104.5,3.35,28.0,961.5,938.22,683.67
2016,7,3,11,0,941.0,105.0,3.4,29.0,982.0,924.91,672.06
2016,7,3,11,15,943.5,106.0,3.45,29.0,996.0,906.93,660.19
2016,7,3,11,30,946.0,107.0,3.5,29.0,1010.0,885.21,645.92
2016,7,3,11,45,947.0,107.0,3.55,29.5,1016.5,857.86,626.65
2016,7,3,12,0,948.0,107.0,3.6,30.0,1023.0,827.17,605.21
2016,7,3,12,15,948.0,107.0,3.65,30.0,1022.0,792.6,581.96
2016,7,3,12,30,948.0,107.0,3.7,30.0,1021.0,755.1,555.11
2016,7,3,12,45,933.0,115.5,3.75,30.0,1009.0,711.3,523.1
2016,7,3,13,0,918.0,124.0,3.8,30.0,997.0,665.76,489.18
2016,7,3,13,15,915.0,123.5,3.85,30.0,981.5,619.41,453.95
2016,7,3,13,30,912.0,123.0,3.9,30.0,966.0,571.08,416.27
2016,7,3,13,45,906.5,122.0,3.95,30.0,943.0,519.43,375.09
2016,7,3,14,0,901.0,121.0,4.0,30.0,920.0,466.45,331.73
2016,7,3,14,15,894.5,119.5,4.0,29.5,891.0,411.64,286.46
2016,7,3,14,30,888.0,118.0,4.0,29.0,862.0,356.04,239.69
2016,7,3,14,45,879.0,116.0,4.0,29.0,826.5,298.94,191.44
2016,7,3,15,0,870.0,114.0,4.0,29.0,791.0,241.8,145.12
2016,7,3,15,15,858.5,111.5,3.95,28.5,751.0,184.24,104.16
2016,7,3,15,30,847.0,109.0,3.9,28.0,711.0,118.75,68.49
2016,7,3,15,45,832.5,106.0,3.9,28.0,666.0,84.84,64.65
2016,7,3,16,0,818.0,103.0,3.9,28.0,621.0,83.54,63.79
2016,7,3,16,15,799.0,99.5,3.85,27.0,573.0,81.68,62.72
2016,7,3,16,30,780.0,96.0,3.8,26.0,525.0,79.71,61.55
2016,7,3,16,45,755.5,92.0,3.75,25.5,475.0,77.17,59.77
2016,7,3,17,0,731.0,88.0,3.7,25.0,425.0,74.55,57.89
2016,7,3,17,15,697.5,83.0,3.6,24.0,374.0,65.47,50.59
2016,7,3,17,30,664.0,78.0,3.5,23.0,323.0,62.01,47.99
2016,7,3,17,45,619.0,71.5,3.4,22.5,273.0,57.25,44.06
2016,7,3,18,0,574.0,65.0,3.3,22.0,223.0,52.43,39.97
2016,7,3,18,15,508.0,57.0,3.15,21.0,175.5,46.19,34.56
2016,7,3,18,30,442.0,49.0,3.0,20.0,128.0,39.94,28.93
2016,7,3,18,45,344.5,38.5,2.9,19.0,88.5,31.44,21.12
2016,7,3,19,0,247.0,28.0,2.8,18.0,49.0,22.93,11.86
2016,7,3,19,15,123.5,14.0,2.8,17.5,24.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,16.0,2.8,12.5,33.0,76.96,20.79
2016,7,4,5,30,317.0,32.0,2.9,13.0,66.0,166.71,122.5
2016,7,4,5,45,409.0,41.0,3.05,14.0,108.5,232.92,183.15
2016,7,4,6,0,501.0,50.0,3.2,15.0,151.0,308.51,249.16
2016,7,4,6,15,560.0,57.0,3.2,15.5,199.0,373.45,305.61
2016,7,4,6,30,619.0,64.0,3.2,16.0,247.0,442.87,363.72
2016,7,4,6,45,663.0,68.5,3.2,16.5,298.0,504.12,413.33
2016,7,4,7,0,707.0,73.0,3.2,17.0,349.0,564.97,460.86
2016,7,4,7,15,737.0,77.0,3.15,17.5,400.0,619.47,501.6
2016,7,4,7,30,767.0,81.0,3.1,18.0,451.0,673.77,540.25
2016,7,4,7,45,791.5,84.0,3.1,19.0,501.5,722.11,571.78
2016,7,4,8,0,816.0,87.0,3.1,20.0,552.0,769.11,601.5
2016,7,4,8,15,833.5,89.5,3.1,20.5,599.5,808.06,625.97
2016,7,4,8,30,851.0,92.0,3.1,21.0,647.0,835.41,641.97
2016,7,4,8,45,866.0,94.0,3.15,22.0,691.5,866.21,659.33
2016,7,4,9,0,881.0,96.0,3.2,23.0,736.0,894.05,674.4
2016,7,4,9,15,891.0,98.0,3.25,23.5,775.0,914.21,685.45
2016,7,4,9,30,901.0,100.0,3.3,24.0,814.0,930.87,694.2
2016,7,4,9,45,903.0,105.0,3.35,25.0,846.5,939.59,696.34
2016,7,4,10,0,905.0,110.0,3.4,26.0,879.0,944.37,696.0
2016,7,4,10,15,911.0,111.5,3.5,26.5,907.0,945.48,695.05
2016,7,4,10,30,917.0,113.0,3.6,27.0,935.0,942.69,691.65
2016,7,4,10,45,921.5,114.0,3.7,27.5,956.5,934.19,684.6
2016,7,4,11,0,926.0,115.0,3.8,28.0,978.0,921.83,675.12
2016,7,4,11,15,928.5,116.0,3.9,28.0,992.0,903.93,663.39
2016,7,4,11,30,931.0,117.0,4.0,28.0,1006.0,882.36,649.24
2016,7,4,11,45,932.0,117.5,4.1,28.5,1012.5,855.61,630.34
2016,7,4,12,0,933.0,118.0,4.2,29.0,1019.0,825.58,609.22
2016,7,4,12,15,933.0,118.0,4.25,29.0,1018.5,791.3,585.58
2016,7,4,12,30,933.0,118.0,4.3,29.0,1018.0,754.16,558.64
2016,7,4,12,45,935.0,115.5,4.35,29.0,1010.5,713.77,528.89
2016,7,4,13,0,937.0,113.0,4.4,29.0,1003.0,670.69,496.49
2016,7,4,13,15,934.0,112.0,4.4,28.5,987.5,623.25,460.89
2016,7,4,13,30,931.0,111.0,4.4,28.0,972.0,573.79,422.67
2016,7,4,13,45,927.0,110.0,4.45,28.0,949.5,522.02,380.78
2016,7,4,14,0,923.0,109.0,4.5,28.0,927.0,468.71,336.58
2016,7,4,14,15,917.0,107.5,4.45,27.5,898.0,413.0,289.91
2016,7,4,14,30,911.0,106.0,4.4,27.0,869.0,356.41,241.66
2016,7,4,14,45,903.0,104.0,4.4,27.0,833.5,298.35,191.98
2016,7,4,15,0,895.0,102.0,4.4,27.0,798.0,240.11,144.13
2016,7,4,15,15,884.0,100.0,4.35,26.5,758.0,181.55,101.87
2016,7,4,15,30,873.0,98.0,4.3,26.0,718.0,123.62,71.99
2016,7,4,15,45,859.0,95.5,4.25,26.0,673.0,88.53,68.25
2016,7,4,16,0,845.0,93.0,4.2,26.0,628.0,86.7,66.96
2016,7,4,16,15,826.5,90.0,4.15,25.5,579.5,76.15,58.5
2016,7,4,16,30,808.0,87.0,4.1,25.0,531.0,74.26,57.24
2016,7,4,16,45,784.0,83.5,4.05,24.5,480.5,71.82,55.51
2016,7,4,17,0,760.0,80.0,4.0,24.0,430.0,69.31,53.69
2016,7,4,17,15,728.0,75.5,3.85,23.0,378.5,65.85,51.14
2016,7,4,17,30,696.0,71.0,3.7,22.0,327.0,62.33,48.46
2016,7,4,17,45,649.5,65.5,3.6,21.5,276.5,53.31,40.84
2016,7,4,18,0,603.0,60.0,3.5,21.0,226.0,49.02,37.18
2016,7,4,18,15,538.0,53.0,3.4,20.0,178.5,43.39,32.27
2016,7,4,18,30,473.0,46.0,3.3,19.0,131.0,37.78,27.19
2016,7,4,18,45,370.0,36.5,3.2,18.0,90.0,29.94,19.93
2016,7,4,19,0,267.0,27.0,3.1,17.0,49.0,22.17,11.27
2016,7,4,19,15,133.5,13.5,3.0,16.5,24.5,10.62,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,160.5,16.0,2.95,12.5,32.5,77.3,16.78
2016,7,5,5,30,321.0,32.0,3.0,13.0,65.0,168.13,123.11
2016,7,5,5,45,414.0,40.5,3.1,13.5,107.5,234.48,184.59
2016,7,5,6,0,507.0,49.0,3.2,14.0,150.0,310.26,251.41
2016,7,5,6,15,267.5,78.0,3.2,14.5,132.5,240.27,197.54
2016,7,5,6,30,28.0,107.0,3.2,15.0,115.0,114.84,92.21
2016,7,5,6,45,34.0,126.5,3.2,16.0,138.5,137.5,111.12
2016,7,5,7,0,40.0,146.0,3.2,17.0,162.0,160.52,129.69
2016,7,5,7,15,70.0,173.0,3.15,17.5,205.5,208.68,169.19
2016,7,5,7,30,100.0,200.0,3.1,18.0,249.0,258.78,209.39
2016,7,5,7,45,243.0,206.0,3.1,18.5,340.5,407.99,329.12
2016,7,5,8,0,386.0,212.0,3.1,19.0,432.0,534.39,426.64
2016,7,5,8,15,619.0,151.0,3.1,19.5,538.5,702.48,553.2
2016,7,5,8,30,852.0,90.0,3.1,20.0,645.0,834.66,644.8
2016,7,5,8,45,867.0,91.5,3.1,21.0,689.0,865.02,660.79
2016,7,5,9,0,882.0,93.0,3.1,22.0,733.0,892.44,675.31
2016,7,5,9,15,892.0,95.0,3.15,22.5,772.5,912.72,686.48
2016,7,5,9,30,902.0,97.0,3.2,23.0,812.0,929.49,695.35
2016,7,5,9,45,913.5,96.5,3.3,23.5,846.5,941.43,701.38
2016,7,5,10,0,925.0,96.0,3.4,24.0,881.0,949.67,705.04
2016,7,5,10,15,931.0,97.0,3.5,24.0,909.0,950.54,705.28
2016,7,5,10,30,937.0,98.0,3.6,24.0,937.0,947.49,703.05
2016,7,5,10,45,941.0,99.0,3.7,24.5,958.5,938.69,695.74
2016,7,5,11,0,945.0,100.0,3.8,25.0,980.0,925.97,685.93
2016,7,5,11,15,948.0,100.5,3.9,25.0,994.5,908.07,674.07
2016,7,5,11,30,951.0,101.0,4.0,25.0,1009.0,886.43,659.72
2016,7,5,11,45,951.5,102.0,4.15,25.5,1015.5,859.56,640.76
2016,7,5,12,0,952.0,103.0,4.3,26.0,1022.0,829.32,619.47
2016,7,5,12,15,952.0,103.0,4.35,26.0,1021.5,794.71,595.77
2016,7,5,12,30,952.0,103.0,4.4,26.0,1021.0,757.15,568.16
2016,7,5,12,45,944.5,107.0,4.5,26.0,1011.0,714.86,536.7
2016,7,5,13,0,937.0,111.0,4.6,26.0,1001.0,670.41,503.05
2016,7,5,13,15,934.0,110.5,4.6,25.5,986.0,623.34,467.21
2016,7,5,13,30,931.0,110.0,4.6,25.0,971.0,574.23,428.71
2016,7,5,13,45,927.0,109.0,4.65,25.0,948.5,522.45,386.3
2016,7,5,14,0,923.0,108.0,4.7,25.0,926.0,469.12,341.46
2016,7,5,14,15,917.5,106.5,4.7,24.5,897.0,413.58,294.32
2016,7,5,14,30,912.0,105.0,4.7,24.0,868.0,357.09,245.49
2016,7,5,14,45,904.0,103.5,4.7,24.0,833.5,299.27,195.25
2016,7,5,15,0,896.0,102.0,4.7,24.0,799.0,241.24,146.86
2016,7,5,15,15,885.5,99.5,4.65,23.5,758.5,182.33,103.63
2016,7,5,15,30,875.0,97.0,4.6,23.0,718.0,124.02,72.8
2016,7,5,15,45,862.0,94.5,4.6,22.5,673.5,88.04,68.84
2016,7,5,16,0,849.0,92.0,4.6,22.0,629.0,86.21,67.67
2016,7,5,16,15,831.5,89.0,4.55,21.5,581.0,75.63,59.05
2016,7,5,16,30,814.0,86.0,4.5,21.0,533.0,73.73,57.76
2016,7,5,16,45,791.5,82.5,4.45,20.5,483.0,71.29,55.99
2016,7,5,17,0,769.0,79.0,4.4,20.0,433.0,68.77,54.13
2016,7,5,17,15,737.5,74.5,4.3,19.0,381.5,65.28,51.5
2016,7,5,17,30,706.0,70.0,4.2,18.0,330.0,61.72,48.74
2016,7,5,17,45,662.5,64.5,4.15,17.5,279.5,52.77,41.06
2016,7,5,18,0,619.0,59.0,4.1,17.0,229.0,48.46,37.32
2016,7,5,18,15,554.0,52.5,4.0,16.5,181.0,43.16,32.56
2016,7,5,18,30,489.0,46.0,3.9,16.0,133.0,37.91,27.65
2016,7,5,18,45,383.0,36.5,3.8,15.5,91.5,30.02,20.22
2016,7,5,19,0,277.0,27.0,3.7,15.0,50.0,22.21,11.34
2016,7,5,19,15,138.5,13.5,3.6,14.5,25.0,10.62,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.0,16.5,3.65,12.5,31.5,72.38,10.91
2016,7,6,5,30,286.0,33.0,3.7,13.0,63.0,156.57,114.21
2016,7,6,5,45,380.0,42.5,3.75,13.5,104.5,222.59,175.35
2016,7,6,6,0,474.0,52.0,3.8,14.0,146.0,298.23,242.08
2016,7,6,6,15,535.0,59.0,3.8,14.5,193.5,363.04,298.86
2016,7,6,6,30,596.0,66.0,3.8,15.0,241.0,432.51,357.62
2016,7,6,6,45,640.0,71.5,3.8,15.5,291.5,494.04,408.0
2016,7,6,7,0,684.0,77.0,3.8,16.0,342.0,557.58,458.15
2016,7,6,7,15,714.5,81.5,3.75,16.5,392.5,609.39,497.45
2016,7,6,7,30,745.0,86.0,3.7,17.0,443.0,663.96,537.21
2016,7,6,7,45,770.0,88.5,3.65,17.5,493.0,711.57,569.65
2016,7,6,8,0,795.0,91.0,3.6,18.0,543.0,757.89,600.43
2016,7,6,8,15,812.5,94.0,3.55,18.5,590.0,796.97,625.3
2016,7,6,8,30,830.0,97.0,3.5,19.0,637.0,833.72,648.12
2016,7,6,8,45,846.5,98.5,3.5,20.0,681.0,855.39,658.99
2016,7,6,9,0,863.0,100.0,3.5,21.0,725.0,883.77,674.52
2016,7,6,9,15,873.5,102.0,3.55,21.5,764.0,904.2,685.96
2016,7,6,9,30,884.0,104.0,3.6,22.0,803.0,921.2,695.1
2016,7,6,9,45,893.0,105.0,3.65,22.5,837.0,932.25,700.24
2016,7,6,10,0,902.0,106.0,3.7,23.0,871.0,939.59,703.01
2016,7,6,10,15,908.0,107.5,3.75,23.0,899.0,940.87,703.18
2016,7,6,10,30,914.0,109.0,3.8,23.0,927.0,938.28,700.9
2016,7,6,10,45,920.5,108.5,3.85,23.5,948.5,930.38,693.83
2016,7,6,11,0,927.0,108.0,3.9,24.0,970.0,918.63,684.31
2016,7,6,11,15,929.5,109.0,3.95,24.0,984.5,900.94,672.21
2016,7,6,11,30,932.0,110.0,4.0,24.0,999.0,879.57,657.69
2016,7,6,11,45,934.5,109.5,4.05,24.5,1006.0,853.37,638.64
2016,7,6,12,0,937.0,109.0,4.1,25.0,1013.0,823.82,617.34
2016,7,6,12,15,937.0,108.5,4.15,25.0,1012.0,789.21,593.45
2016,7,6,12,30,937.0,108.0,4.2,25.0,1011.0,751.71,565.87
2016,7,6,12,45,933.5,109.0,4.3,25.0,1002.5,710.3,535.01
2016,7,6,13,0,930.0,110.0,4.4,25.0,994.0,666.53,501.69
2016,7,6,13,15,926.5,109.5,4.45,25.0,978.0,619.5,465.03
2016,7,6,13,30,923.0,109.0,4.5,25.0,962.0,570.49,425.91
2016,7,6,13,45,917.5,108.0,4.55,25.0,939.0,518.39,383.36
2016,7,6,14,0,912.0,107.0,4.6,25.0,916.0,464.93,338.52
2016,7,6,14,15,905.5,106.0,4.6,24.5,886.5,409.94,291.9
2016,7,6,14,30,899.0,105.0,4.6,24.0,857.0,354.12,243.68
2016,7,6,14,45,889.5,103.5,4.6,24.0,821.5,296.64,193.84
2016,7,6,15,0,880.0,102.0,4.6,24.0,786.0,239.15,145.92
2016,7,6,15,15,868.5,99.5,4.5,23.5,745.5,181.03,103.17
2016,7,6,15,30,857.0,97.0,4.4,23.0,705.0,123.63,72.57
2016,7,6,15,45,842.5,95.0,4.35,22.5,660.5,87.77,68.61
2016,7,6,16,0,828.0,93.0,4.3,22.0,616.0,77.49,60.31
2016,7,6,16,15,809.5,90.0,4.2,21.0,568.5,75.73,59.26
2016,7,6,16,30,791.0,87.0,4.1,20.0,521.0,73.87,58.11
2016,7,6,16,45,767.5,83.0,4.05,19.5,471.5,71.13,56.07
2016,7,6,17,0,744.0,79.0,4.0,19.0,422.0,68.28,53.93
2016,7,6,17,15,712.5,74.5,3.9,18.5,371.5,64.84,51.22
2016,7,6,17,30,681.0,70.0,3.8,18.0,321.0,61.33,48.4
2016,7,6,17,45,637.0,64.5,3.7,17.5,271.0,52.43,40.76
2016,7,6,18,0,593.0,59.0,3.6,17.0,221.0,48.16,37.06
2016,7,6,18,15,528.5,52.0,3.5,16.0,174.5,42.54,32.08
2016,7,6,18,30,464.0,45.0,3.4,15.0,128.0,36.93,26.91
2016,7,6,18,45,364.0,35.5,3.35,14.5,88.0,29.11,19.51
2016,7,6,19,0,264.0,26.0,3.3,14.0,48.0,21.33,10.63
2016,7,6,19,15,132.0,13.0,3.25,13.5,24.0,10.23,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,15.0,3.3,12.5,31.5,76.32,6.15
2016,7,7,5,30,326.0,30.0,3.3,13.0,63.0,168.11,122.0
2016,7,7,5,45,418.5,38.0,3.35,13.5,104.5,233.83,183.83
2016,7,7,6,0,511.0,46.0,3.4,14.0,146.0,309.01,250.4
2016,7,7,6,15,569.5,52.5,3.35,14.5,194.0,373.6,307.01
2016,7,7,6,30,628.0,59.0,3.3,15.0,242.0,442.67,365.24
2016,7,7,6,45,324.0,98.0,3.3,15.5,193.5,322.89,267.42
2016,7,7,7,0,20.0,137.0,3.3,16.0,145.0,127.66,102.23
2016,7,7,7,15,56.5,167.5,3.35,16.5,194.0,193.77,157.47
2016,7,7,7,30,93.0,198.0,3.4,17.0,243.0,252.01,204.79
2016,7,7,7,45,223.0,208.0,3.45,17.5,330.5,395.47,320.63
2016,7,7,8,0,353.0,218.0,3.5,18.0,418.0,515.25,413.96
2016,7,7,8,15,597.5,153.5,3.55,18.5,526.5,688.33,546.51
2016,7,7,8,30,842.0,89.0,3.6,19.0,635.0,826.37,644.24
2016,7,7,8,45,858.0,90.0,3.65,20.0,679.0,856.98,661.02
2016,7,7,9,0,874.0,91.0,3.7,21.0,723.0,884.74,676.36
2016,7,7,9,15,884.0,93.0,3.75,21.0,762.0,905.06,689.07
2016,7,7,9,30,894.0,95.0,3.8,21.0,801.0,921.92,699.49
2016,7,7,9,45,904.5,94.5,3.9,21.5,835.0,933.04,705.0
2016,7,7,10,0,915.0,94.0,4.0,22.0,869.0,940.49,708.13
2016,7,7,10,15,920.5,95.5,4.05,22.0,897.0,941.57,708.14
2016,7,7,10,30,926.0,97.0,4.1,22.0,925.0,938.74,705.65
2016,7,7,10,45,930.5,97.5,4.2,22.5,946.0,930.14,698.28
2016,7,7,11,0,935.0,98.0,4.3,23.0,967.0,917.66,688.42
2016,7,7,11,15,937.5,98.5,4.3,23.0,981.0,899.64,675.7
2016,7,7,11,30,940.0,99.0,4.3,23.0,995.0,877.92,660.56
2016,7,7,11,45,940.5,99.5,4.35,23.5,1001.5,851.01,640.84
2016,7,7,12,0,941.0,100.0,4.4,24.0,1008.0,820.77,618.88
2016,7,7,12,15,941.0,100.0,4.35,24.0,1007.5,786.61,594.99
2016,7,7,12,30,941.0,100.0,4.3,24.0,1007.0,749.51,567.16
2016,7,7,12,45,929.0,107.0,4.3,24.0,996.0,707.02,534.91
2016,7,7,13,0,917.0,114.0,4.3,24.0,985.0,662.61,500.63
2016,7,7,13,15,914.5,113.5,4.2,23.5,969.5,616.67,465.21
2016,7,7,13,30,912.0,113.0,4.1,23.0,954.0,568.69,427.2
2016,7,7,13,45,907.5,111.5,4.1,23.0,932.0,517.2,384.83
2016,7,7,14,0,903.0,110.0,4.1,23.0,910.0,464.27,340.17
2016,7,7,14,15,897.0,108.5,4.05,23.0,881.0,409.55,292.99
2016,7,7,14,30,891.0,107.0,4.0,23.0,852.0,353.97,244.39
2016,7,7,14,45,883.0,105.0,4.0,23.0,817.5,296.93,194.84
2016,7,7,15,0,875.0,103.0,4.0,23.0,783.0,239.73,147.0
2016,7,7,15,15,864.0,101.0,4.0,22.5,743.5,182.21,104.51
2016,7,7,15,30,853.0,99.0,4.0,22.0,704.0,125.34,73.96
2016,7,7,15,45,840.5,96.0,4.0,22.0,660.0,88.3,69.18
2016,7,7,16,0,828.0,93.0,4.0,22.0,616.0,77.5,60.31
2016,7,7,16,15,809.5,90.0,4.0,21.5,568.5,75.74,59.14
2016,7,7,16,30,791.0,87.0,4.0,21.0,521.0,73.88,57.88
2016,7,7,16,45,768.5,83.0,4.05,20.5,471.5,71.15,55.87
2016,7,7,17,0,746.0,79.0,4.1,20.0,422.0,68.33,53.75
2016,7,7,17,15,714.0,74.5,4.05,19.0,371.5,64.87,51.15
2016,7,7,17,30,682.0,70.0,4.0,18.0,321.0,61.35,48.42
2016,7,7,17,45,638.5,64.5,3.95,17.5,271.0,52.45,40.78
2016,7,7,18,0,595.0,59.0,3.9,17.0,221.0,48.19,37.08
2016,7,7,18,15,530.0,52.0,3.75,16.0,174.0,42.56,32.09
2016,7,7,18,30,465.0,45.0,3.6,15.0,127.0,36.95,26.91
2016,7,7,18,45,364.0,35.5,3.5,14.5,87.5,29.11,19.5
2016,7,7,19,0,263.0,26.0,3.4,14.0,48.0,21.34,10.52
2016,7,7,19,15,131.5,13.0,3.35,13.5,24.0,10.23,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.5,3.2,12.5,30.5,75.47,0.0
2016,7,8,5,30,326.0,29.0,3.3,13.0,61.0,167.23,120.69
2016,7,8,5,45,420.5,36.5,3.45,13.5,102.5,233.14,183.14
2016,7,8,6,0,515.0,44.0,3.6,14.0,144.0,308.74,250.23
2016,7,8,6,15,334.5,77.0,3.55,14.5,149.0,274.28,225.79
2016,7,8,6,30,154.0,110.0,3.5,15.0,154.0,200.94,165.59
2016,7,8,6,45,161.0,131.5,3.5,15.5,185.5,233.5,192.97
2016,7,8,7,0,168.0,153.0,3.5,16.0,217.0,266.05,219.36
2016,7,8,7,15,101.0,166.5,3.45,16.5,206.5,238.17,194.53
2016,7,8,7,30,34.0,180.0,3.4,17.0,196.0,189.56,152.51
2016,7,8,7,45,69.5,212.0,3.35,17.5,250.0,248.73,200.57
2016,7,8,8,0,105.0,244.0,3.3,18.0,304.0,309.79,248.82
2016,7,8,8,15,215.0,256.0,3.25,18.5,391.5,430.91,344.41
2016,7,8,8,30,325.0,268.0,3.2,19.0,479.0,558.78,441.14
2016,7,8,8,45,594.0,178.0,3.2,20.0,595.0,736.19,573.65
2016,7,8,9,0,863.0,88.0,3.2,21.0,711.0,872.57,666.01
2016,7,8,9,15,873.0,89.5,3.2,21.5,749.5,892.32,675.8
2016,7,8,9,30,883.0,91.0,3.2,22.0,788.0,908.67,684.19
2016,7,8,9,45,892.0,91.5,3.25,23.0,821.0,919.52,687.9
2016,7,8,10,0,901.0,92.0,3.3,24.0,854.0,926.7,689.25
2016,7,8,10,15,906.5,93.0,3.35,24.0,881.5,927.42,689.07
2016,7,8,10,30,912.0,94.0,3.4,24.0,909.0,924.31,686.5
2016,7,8,10,45,916.5,94.5,3.45,24.5,929.5,915.97,679.22
2016,7,8,11,0,921.0,95.0,3.5,25.0,950.0,903.81,669.54
2016,7,8,11,15,923.5,95.5,3.55,25.5,964.0,886.15,656.29
2016,7,8,11,30,926.0,96.0,3.6,26.0,978.0,864.85,640.71
2016,7,8,11,45,927.0,96.5,3.65,26.5,984.5,838.8,621.99
2016,7,8,12,0,928.0,97.0,3.7,27.0,991.0,809.44,601.07
2016,7,8,12,15,928.0,96.5,3.75,27.0,990.5,775.38,578.07
2016,7,8,12,30,928.0,96.0,3.8,27.0,990.0,738.43,551.3
2016,7,8,12,45,923.5,98.5,3.9,27.5,981.5,698.08,520.47
2016,7,8,13,0,919.0,101.0,4.0,28.0,973.0,655.42,487.37
2016,7,8,13,15,916.5,100.0,4.05,27.5,958.0,609.18,452.68
2016,7,8,13,30,914.0,99.0,4.1,27.0,943.0,560.91,415.34
2016,7,8,13,45,910.0,98.0,4.15,27.0,921.5,510.05,374.08
2016,7,8,14,0,906.0,97.0,4.2,27.0,900.0,457.68,330.45
2016,7,8,14,15,900.5,96.0,4.2,27.0,871.5,403.45,284.27
2016,7,8,14,30,895.0,95.0,4.2,27.0,843.0,348.29,236.58
2016,7,8,14,45,887.5,93.0,4.25,27.0,809.0,291.27,187.62
2016,7,8,15,0,880.0,91.0,4.3,27.0,775.0,234.03,140.26
2016,7,8,15,15,869.5,89.5,4.3,26.5,735.5,176.72,98.33
2016,7,8,15,30,859.0,88.0,4.3,26.0,696.0,120.0,68.12
2016,7,8,15,45,847.0,85.0,4.3,25.5,653.0,82.0,62.99
2016,7,8,16,0,835.0,82.0,4.3,25.0,610.0,79.77,61.47
2016,7,8,16,15,818.0,79.5,4.2,24.5,563.0,77.55,59.94
2016,7,8,16,30,801.0,77.0,4.1,24.0,516.0,67.41,51.7
2016,7,8,16,45,780.0,73.5,4.1,24.0,467.0,64.81,49.7
2016,7,8,17,0,759.0,70.0,4.1,24.0,418.0,62.13,47.6
2016,7,8,17,15,729.0,66.0,3.9,23.0,368.5,58.84,45.14
2016,7,8,17,30,699.0,62.0,3.7,22.0,319.0,55.5,42.58
2016,7,8,17,45,658.5,57.5,3.55,21.5,269.5,51.58,39.34
2016,7,8,18,0,618.0,53.0,3.4,21.0,220.0,47.65,35.99
2016,7,8,18,15,555.5,46.5,3.2,20.0,173.5,38.6,28.09
2016,7,8,18,30,493.0,40.0,3.0,19.0,127.0,33.21,23.2
2016,7,8,18,45,395.5,32.0,2.9,18.5,87.5,26.45,16.86
2016,7,8,19,0,298.0,24.0,2.8,18.0,48.0,19.79,9.01
2016,7,8,19,15,149.0,12.0,2.75,17.5,24.0,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,187.0,12.5,1.9,14.5,30.5,79.8,0.0
2016,7,9,5,30,374.0,25.0,2.0,15.0,61.0,180.07,127.85
2016,7,9,5,45,462.0,32.0,2.15,15.5,102.5,242.57,188.17
2016,7,9,6,0,550.0,39.0,2.3,16.0,144.0,317.06,253.78
2016,7,9,6,15,604.5,43.5,2.4,16.5,191.5,379.49,308.27
2016,7,9,6,30,659.0,48.0,2.5,17.0,239.0,445.77,363.87
2016,7,9,6,45,696.5,52.0,2.6,18.0,288.0,504.45,410.65
2016,7,9,7,0,734.0,56.0,2.7,19.0,337.0,564.48,456.51
2016,7,9,7,15,761.0,59.0,2.8,19.5,387.0,616.84,495.66
2016,7,9,7,30,788.0,62.0,2.9,20.0,437.0,662.22,527.07
2016,7,9,7,45,807.5,65.0,3.0,21.0,485.5,707.25,556.51
2016,7,9,8,0,827.0,68.0,3.1,22.0,534.0,750.69,584.1
2016,7,9,8,15,842.5,70.0,3.2,22.5,580.0,787.72,607.75
2016,7,9,8,30,858.0,72.0,3.3,23.0,626.0,822.36,629.47
2016,7,9,8,45,869.0,74.5,3.4,23.5,669.0,850.96,646.78
2016,7,9,9,0,880.0,77.0,3.5,24.0,712.0,876.47,661.9
2016,7,9,9,15,890.0,78.5,3.6,24.5,750.5,896.68,673.37
2016,7,9,9,30,900.0,80.0,3.7,25.0,789.0,913.43,682.54
2016,7,9,9,45,902.0,84.5,3.8,25.5,821.5,922.4,686.52
2016,7,9,10,0,904.0,89.0,3.9,26.0,854.0,927.46,688.01
2016,7,9,10,15,910.0,90.0,4.0,26.0,881.5,928.73,688.44
2016,7,9,10,30,916.0,91.0,4.1,26.0,909.0,926.14,686.41
2016,7,9,10,45,920.0,92.5,4.2,26.5,930.0,918.37,679.67
2016,7,9,11,0,924.0,94.0,4.3,27.0,951.0,906.72,670.47
2016,7,9,11,15,927.0,94.5,4.35,27.0,965.0,889.48,658.68
2016,7,9,11,30,930.0,95.0,4.4,27.0,979.0,868.55,644.48
2016,7,9,11,45,932.0,94.5,4.5,27.0,986.5,842.38,626.92
2016,7,9,12,0,934.0,94.0,4.6,27.0,994.0,812.86,607.17
2016,7,9,12,15,934.0,94.0,4.7,27.0,993.5,779.06,584.42
2016,7,9,12,30,934.0,94.0,4.8,27.0,993.0,742.32,557.89
2016,7,9,12,45,932.0,94.5,4.9,27.0,985.0,701.87,527.79
2016,7,9,13,0,930.0,95.0,5.0,27.0,977.0,658.92,495.11
2016,7,9,13,15,927.5,94.5,5.05,26.5,962.0,612.61,459.85
2016,7,9,13,30,925.0,94.0,5.1,26.0,947.0,564.21,421.87
2016,7,9,13,45,922.0,92.5,5.15,26.0,925.5,512.94,379.71
2016,7,9,14,0,919.0,91.0,5.2,26.0,904.0,460.04,335.07
2016,7,9,14,15,913.0,89.5,5.2,25.5,875.5,404.6,287.92
2016,7,9,14,30,907.0,88.0,5.2,25.0,847.0,348.28,239.13
2016,7,9,14,45,901.0,86.0,5.2,25.0,813.0,290.97,189.07
2016,7,9,15,0,895.0,84.0,5.2,25.0,779.0,233.27,140.54
2016,7,9,15,15,885.5,82.0,5.15,24.5,740.0,174.93,97.14
2016,7,9,15,30,876.0,80.0,5.1,24.0,701.0,117.07,65.66
2016,7,9,15,45,865.0,77.5,5.1,23.5,657.5,77.97,60.16
2016,7,9,16,0,854.0,75.0,5.1,23.0,614.0,75.92,58.76
2016,7,9,16,15,838.5,72.5,5.0,22.5,567.5,73.59,57.1
2016,7,9,16,30,823.0,70.0,4.9,22.0,521.0,71.14,55.33
2016,7,9,16,45,803.5,67.0,4.85,21.5,472.5,68.13,53.06
2016,7,9,17,0,784.0,64.0,4.8,21.0,424.0,58.36,44.95
2016,7,9,17,15,757.0,61.0,4.7,20.0,374.5,55.67,42.96
2016,7,9,17,30,730.0,58.0,4.6,19.0,325.0,52.95,40.89
2016,7,9,17,45,691.0,54.0,4.5,18.5,275.5,49.28,37.83
2016,7,9,18,0,652.0,50.0,4.4,18.0,226.0,45.62,34.66
2016,7,9,18,15,593.5,44.5,4.2,17.0,179.0,40.55,30.17
2016,7,9,18,30,535.0,39.0,4.0,16.0,132.0,35.52,25.53
2016,7,9,18,45,433.5,31.0,3.8,15.5,91.0,25.85,16.57
2016,7,9,19,0,332.0,23.0,3.6,15.0,50.0,19.08,8.5
2016,7,9,19,15,166.0,11.5,3.5,14.5,25.0,9.05,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,183.0,13.5,3.05,12.5,31.0,79.75,0.0
2016,7,10,5,30,366.0,27.0,3.2,13.0,62.0,179.69,128.04
2016,7,10,5,45,460.5,34.5,3.4,13.5,105.0,247.65,194.08
2016,7,10,6,0,555.0,42.0,3.6,14.0,148.0,322.71,261.19
2016,7,10,6,15,613.5,47.5,3.55,14.5,197.0,388.91,319.51
2016,7,10,6,30,672.0,53.0,3.5,15.0,246.0,459.3,379.06
2016,7,10,6,45,710.0,57.5,3.5,15.5,297.0,519.71,428.47
2016,7,10,7,0,748.0,62.0,3.5,16.0,348.0,581.41,476.96
2016,7,10,7,15,777.0,66.0,3.5,16.5,399.5,637.1,519.01
2016,7,10,7,30,806.0,70.0,3.5,17.0,451.0,692.48,558.11
2016,7,10,7,45,827.0,72.5,3.5,18.0,501.5,731.81,583.06
2016,7,10,8,0,848.0,75.0,3.5,19.0,552.0,776.43,611.32
2016,7,10,8,15,864.5,77.5,3.5,19.5,600.0,815.43,636.04
2016,7,10,8,30,881.0,80.0,3.5,20.0,648.0,851.96,658.66
2016,7,10,8,45,895.0,81.5,3.55,21.0,693.0,882.46,675.75
2016,7,10,9,0,909.0,83.0,3.6,22.0,738.0,909.89,690.54
2016,7,10,9,15,919.0,85.0,3.65,22.5,778.0,930.95,702.21
2016,7,10,9,30,929.0,87.0,3.7,23.0,818.0,948.41,711.48
2016,7,10,9,45,937.5,87.5,3.75,23.5,852.5,959.17,716.29
2016,7,10,10,0,946.0,88.0,3.8,24.0,887.0,966.08,718.66
2016,7,10,10,15,952.0,89.0,3.85,24.5,915.5,967.25,717.32
2016,7,10,10,30,958.0,90.0,3.9,25.0,944.0,964.41,713.47
2016,7,10,10,45,962.0,91.0,3.95,25.5,966.0,955.72,705.88
2016,7,10,11,0,966.0,92.0,4.0,26.0,988.0,943.01,695.78
2016,7,10,11,15,969.0,92.5,4.05,26.5,1002.5,925.02,682.27
2016,7,10,11,30,972.0,93.0,4.1,27.0,1017.0,903.19,666.32
2016,7,10,11,45,973.0,93.5,4.2,27.5,1024.5,875.99,647.07
2016,7,10,12,0,974.0,94.0,4.3,28.0,1032.0,845.31,625.48
2016,7,10,12,15,974.5,94.0,4.35,28.0,1031.5,810.52,602.07
2016,7,10,12,30,975.0,94.0,4.4,28.0,1031.0,772.62,574.98
2016,7,10,12,45,966.5,99.0,4.5,28.0,1021.5,729.65,543.33
2016,7,10,13,0,958.0,104.0,4.6,28.0,1012.0,684.45,509.46
2016,7,10,13,15,955.5,103.0,4.6,28.0,996.5,636.31,472.33
2016,7,10,13,30,953.0,102.0,4.6,28.0,981.0,586.02,432.61
2016,7,10,13,45,950.5,100.5,4.6,28.0,959.0,533.42,390.02
2016,7,10,14,0,948.0,99.0,4.6,28.0,937.0,479.06,344.87
2016,7,10,14,15,942.5,98.0,4.55,28.0,908.0,422.38,296.77
2016,7,10,14,30,937.0,97.0,4.5,28.0,879.0,364.7,247.09
2016,7,10,14,45,930.0,95.0,4.5,28.0,844.0,305.21,196.15
2016,7,10,15,0,923.0,93.0,4.5,28.0,809.0,245.39,146.72
2016,7,10,15,15,913.5,91.0,4.4,27.5,768.5,185.15,102.52
2016,7,10,15,30,904.0,89.0,4.3,27.0,728.0,125.34,70.24
2016,7,10,15,45,891.5,86.5,4.25,27.0,683.0,84.17,64.39
2016,7,10,16,0,879.0,84.0,4.2,27.0,638.0,82.18,62.96
2016,7,10,16,15,862.0,81.5,4.1,26.5,589.5,79.91,61.4
2016,7,10,16,30,845.0,79.0,4.0,26.0,541.0,77.5,59.72
2016,7,10,16,45,823.0,75.5,3.95,26.0,490.0,67.13,51.22
2016,7,10,17,0,801.0,72.0,3.9,26.0,439.0,64.39,49.1
2016,7,10,17,15,770.0,68.0,3.75,25.0,386.5,61.04,46.63
2016,7,10,17,30,739.0,64.0,3.6,24.0,334.0,57.65,44.06
2016,7,10,17,45,696.0,59.5,3.5,23.5,282.5,53.67,40.8
2016,7,10,18,0,653.0,55.0,3.4,23.0,231.0,49.69,37.43
2016,7,10,18,15,588.0,48.5,3.05,22.0,182.0,40.44,29.42
2016,7,10,18,30,523.0,42.0,2.7,21.0,133.0,35.02,24.53
2016,7,10,18,45,417.5,33.5,2.35,20.0,91.0,27.8,17.84
2016,7,10,19,0,312.0,25.0,2.0,19.0,49.0,20.7,9.3
2016,7,10,19,15,156.0,12.5,2.0,18.0,24.5,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.5,1.2,13.5,30.0,77.6,0.0
2016,7,11,5,30,353.0,27.0,1.3,14.0,60.0,175.28,123.02
2016,7,11,5,45,446.5,35.0,1.45,15.0,102.5,242.73,187.87
2016,7,11,6,0,540.0,43.0,1.6,16.0,145.0,319.95,254.9
2016,7,11,6,15,599.5,49.0,1.55,16.5,194.0,383.59,309.6
2016,7,11,6,30,659.0,55.0,1.5,17.0,243.0,454.56,367.7
2016,7,11,6,45,699.5,59.5,1.5,18.0,294.0,516.04,415.4
2016,7,11,7,0,740.0,64.0,1.5,19.0,345.0,579.04,462.0
2016,7,11,7,15,769.0,67.5,1.6,20.0,396.5,633.9,501.22
2016,7,11,7,30,798.0,71.0,1.7,21.0,448.0,688.46,537.6
2016,7,11,7,45,819.5,74.0,1.8,22.0,498.0,735.95,567.75
2016,7,11,8,0,841.0,77.0,1.9,23.0,548.0,773.91,590.6
2016,7,11,8,15,857.0,79.5,1.95,23.5,595.5,812.33,614.16
2016,7,11,8,30,873.0,82.0,2.0,24.0,643.0,848.29,635.7
2016,7,11,8,45,886.0,83.5,2.15,25.0,687.5,877.78,652.33
2016,7,11,9,0,899.0,85.0,2.3,26.0,732.0,904.19,666.79
2016,7,11,9,15,908.5,87.0,2.35,26.5,771.5,924.7,677.71
2016,7,11,9,30,918.0,89.0,2.4,27.0,811.0,941.62,686.35
2016,7,11,9,45,920.0,94.0,2.5,28.0,843.5,951.04,689.29
2016,7,11,10,0,922.0,99.0,2.6,29.0,876.0,956.44,689.75
2016,7,11,10,15,927.5,100.0,2.65,29.0,904.0,957.05,689.59
2016,7,11,10,30,933.0,101.0,2.7,29.0,932.0,953.73,687.05
2016,7,11,10,45,937.0,102.0,2.75,29.5,953.0,945.11,679.88
2016,7,11,11,0,941.0,103.0,2.8,30.0,974.0,932.56,670.33
2016,7,11,11,15,943.5,103.5,2.85,30.0,988.5,914.38,658.59
2016,7,11,11,30,946.0,104.0,2.9,30.0,1003.0,892.47,644.5
2016,7,11,11,45,946.5,104.5,2.95,30.5,1009.5,865.32,625.72
2016,7,11,12,0,947.0,105.0,3.0,31.0,1016.0,834.8,604.77
2016,7,11,12,15,947.5,105.0,3.05,31.0,1015.5,800.69,582.59
2016,7,11,12,30,948.0,105.0,3.1,31.0,1015.0,763.57,556.63
2016,7,11,12,45,949.5,102.5,3.2,31.5,1008.0,722.33,526.32
2016,7,11,13,0,951.0,100.0,3.3,32.0,1001.0,678.35,493.41
2016,7,11,13,15,948.5,99.5,3.4,31.5,986.0,630.93,459.09
2016,7,11,13,30,946.0,99.0,3.5,31.0,971.0,581.36,421.97
2016,7,11,13,45,942.0,98.0,3.6,31.0,948.5,528.75,380.52
2016,7,11,14,0,938.0,97.0,3.7,31.0,926.0,474.55,336.56
2016,7,11,14,15,933.0,96.0,3.75,30.5,897.5,418.59,290.58
2016,7,11,14,30,928.0,95.0,3.8,30.0,869.0,361.58,242.71
2016,7,11,14,45,920.5,93.5,3.85,30.0,834.5,302.79,192.91
2016,7,11,15,0,913.0,92.0,3.9,30.0,800.0,243.72,144.56
2016,7,11,15,15,903.5,90.0,3.9,29.5,760.5,184.04,101.08
2016,7,11,15,30,894.0,88.0,3.9,29.0,721.0,124.8,69.17
2016,7,11,15,45,882.0,86.0,3.95,29.0,676.5,83.6,63.38
2016,7,11,16,0,870.0,84.0,4.0,29.0,632.0,81.93,62.23
2016,7,11,16,15,854.0,81.0,3.95,28.0,584.0,79.39,60.59
2016,7,11,16,30,838.0,78.0,3.9,27.0,536.0,76.68,58.8
2016,7,11,16,45,817.5,74.5,3.85,26.5,486.0,66.32,50.44
2016,7,11,17,0,797.0,71.0,3.8,26.0,436.0,63.6,48.43
2016,7,11,17,15,767.5,67.5,3.65,25.0,384.5,60.63,46.29
2016,7,11,17,30,738.0,64.0,3.5,24.0,333.0,57.64,44.05
2016,7,11,17,45,697.5,59.0,3.4,23.5,281.5,53.3,40.48
2016,7,11,18,0,657.0,54.0,3.3,23.0,230.0,48.92,36.77
2016,7,11,18,15,592.5,47.5,3.15,22.0,181.5,43.05,31.67
2016,7,11,18,30,528.0,41.0,3.0,21.0,133.0,34.27,23.87
2016,7,11,18,45,425.0,32.5,2.85,20.0,91.0,27.03,17.17
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,19.9,8.52
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
