Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.5,3.3,12.5,29.5,78.69,0.0
2016,7,12,5,30,370.0,25.0,3.4,13.0,59.0,179.41,125.7
2016,7,12,5,45,463.5,32.5,3.55,13.5,102.0,244.15,190.94
2016,7,12,6,0,557.0,40.0,3.7,14.0,145.0,322.07,260.58
2016,7,12,6,15,615.0,45.5,3.7,14.5,193.5,388.12,319.02
2016,7,12,6,30,673.0,51.0,3.7,15.0,242.0,458.39,378.73
2016,7,12,6,45,711.5,55.0,3.7,16.0,292.5,518.64,427.43
2016,7,12,7,0,750.0,59.0,3.7,17.0,343.0,580.24,475.04
2016,7,12,7,15,778.0,62.5,3.7,17.5,394.5,634.82,516.18
2016,7,12,7,30,806.0,66.0,3.7,18.0,446.0,682.22,549.15
2016,7,12,7,45,826.5,69.0,3.75,18.5,496.0,728.78,580.9
2016,7,12,8,0,847.0,72.0,3.8,19.0,546.0,773.75,610.83
2016,7,12,8,15,863.5,74.5,3.8,19.5,594.0,812.88,635.79
2016,7,12,8,30,880.0,77.0,3.8,20.0,642.0,849.56,658.65
2016,7,12,8,45,892.0,79.5,3.8,21.0,686.5,879.57,675.23
2016,7,12,9,0,904.0,82.0,3.8,22.0,731.0,906.42,689.42
2016,7,12,9,15,914.5,84.0,3.8,22.5,771.0,927.99,701.2
2016,7,12,9,30,925.0,86.0,3.8,23.0,811.0,945.99,710.56
2016,7,12,9,45,933.5,87.0,3.8,23.5,846.0,957.36,715.48
2016,7,12,10,0,942.0,88.0,3.8,24.0,881.0,964.87,717.94
2016,7,12,10,15,948.0,89.0,3.8,24.5,910.0,966.13,716.35
2016,7,12,10,30,954.0,90.0,3.8,25.0,939.0,963.38,712.26
2016,7,12,10,45,957.5,91.5,3.85,25.5,960.5,954.82,704.77
2016,7,12,11,0,961.0,93.0,3.9,26.0,982.0,942.25,694.77
2016,7,12,11,15,964.0,93.5,3.9,26.0,997.0,924.37,682.43
2016,7,12,11,30,967.0,94.0,3.9,26.0,1012.0,902.65,667.62
2016,7,12,11,45,968.0,95.0,3.95,26.0,1019.5,876.01,649.79
2016,7,12,12,0,969.0,96.0,4.0,26.0,1027.0,845.86,629.56
2016,7,12,12,15,970.0,96.0,4.0,26.0,1027.5,811.55,606.2
2016,7,12,12,30,971.0,96.0,4.0,26.0,1028.0,774.11,579.24
2016,7,12,12,45,962.0,101.5,4.0,26.5,1018.5,731.26,546.21
2016,7,12,13,0,953.0,107.0,4.0,27.0,1009.0,686.18,511.06
2016,7,12,13,15,951.0,106.0,4.05,26.5,994.0,638.45,475.41
2016,7,12,13,30,949.0,105.0,4.1,26.0,979.0,588.53,436.94
2016,7,12,13,45,945.5,104.0,4.15,26.0,957.0,535.87,394.32
2016,7,12,14,0,942.0,103.0,4.2,26.0,935.0,481.56,349.16
2016,7,12,14,15,936.5,101.5,4.2,26.0,906.0,424.72,300.86
2016,7,12,14,30,931.0,100.0,4.2,26.0,877.0,366.89,250.89
2016,7,12,14,45,923.5,98.5,4.25,26.0,841.5,307.79,199.98
2016,7,12,15,0,916.0,97.0,4.3,26.0,806.0,248.4,150.52
2016,7,12,15,15,905.5,95.0,4.2,25.5,765.5,188.24,105.9
2016,7,12,15,30,895.0,93.0,4.1,25.0,725.0,128.65,73.06
2016,7,12,15,45,882.5,90.5,4.1,24.5,680.0,86.29,66.82
2016,7,12,16,0,870.0,88.0,4.1,24.0,635.0,84.36,65.58
2016,7,12,16,15,852.0,85.0,4.0,23.5,586.0,81.83,63.79
2016,7,12,16,30,834.0,82.0,3.9,23.0,537.0,71.55,55.44
2016,7,12,16,45,811.5,78.5,3.8,23.0,486.0,68.97,53.45
2016,7,12,17,0,789.0,75.0,3.7,23.0,435.0,66.31,51.38
2016,7,12,17,15,757.5,71.0,3.55,22.0,382.5,63.06,48.97
2016,7,12,17,30,726.0,67.0,3.4,21.0,330.0,59.76,46.45
2016,7,12,17,45,682.0,61.5,3.25,20.5,278.5,55.07,42.55
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,46.47,35.11
2016,7,12,18,15,571.0,49.5,2.85,19.0,178.5,41.05,30.34
2016,7,12,18,30,504.0,43.0,2.6,18.0,130.0,35.69,25.42
2016,7,12,18,45,396.5,33.5,2.35,17.5,88.5,27.71,17.93
2016,7,12,19,0,289.0,24.0,2.1,17.0,47.0,19.81,8.33
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.5,9.44,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,29.0,75.54,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,58.0,172.26,119.3
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.5,241.72,188.14
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,321.59,258.22
2016,7,13,6,15,603.0,49.0,2.55,15.5,192.5,386.08,314.64
2016,7,13,6,30,664.0,55.0,2.5,16.0,242.0,458.26,374.91
2016,7,13,6,45,706.0,59.5,2.45,17.0,294.0,521.06,424.56
2016,7,13,7,0,748.0,64.0,2.4,18.0,346.0,585.49,473.13
2016,7,13,7,15,777.5,67.5,2.35,19.0,398.0,641.19,512.94
2016,7,13,7,30,807.0,71.0,2.3,20.0,450.0,696.59,549.51
2016,7,13,7,45,829.0,74.0,2.25,21.0,501.0,737.42,574.25
2016,7,13,8,0,851.0,77.0,2.2,22.0,552.0,783.67,602.15
2016,7,13,8,15,867.5,79.5,2.15,23.0,600.5,822.91,624.34
2016,7,13,8,30,884.0,82.0,2.1,24.0,649.0,859.67,644.31
2016,7,13,8,45,897.0,84.0,2.05,25.0,693.5,890.05,659.58
2016,7,13,9,0,910.0,86.0,2.0,26.0,738.0,917.31,672.52
2016,7,13,9,15,920.0,88.0,2.0,26.5,778.5,938.48,683.21
2016,7,13,9,30,930.0,90.0,2.0,27.0,819.0,956.04,691.6
2016,7,13,9,45,927.5,97.5,2.0,28.0,851.5,964.01,692.55
2016,7,13,10,0,925.0,105.0,2.0,29.0,884.0,967.74,691.0
2016,7,13,10,15,931.5,106.5,1.95,30.0,912.5,969.7,687.92
2016,7,13,10,30,938.0,108.0,1.9,31.0,941.0,967.65,682.48
2016,7,13,10,45,942.5,108.5,1.85,32.0,963.0,958.85,673.01
2016,7,13,11,0,947.0,109.0,1.8,33.0,985.0,946.09,661.33
2016,7,13,11,15,950.0,109.5,1.85,33.5,999.5,928.12,649.08
2016,7,13,11,30,953.0,110.0,1.9,34.0,1014.0,906.36,634.57
2016,7,13,11,45,955.0,110.0,2.0,34.5,1021.5,879.68,617.49
2016,7,13,12,0,957.0,110.0,2.1,35.0,1029.0,849.54,598.16
2016,7,13,12,15,957.0,110.0,2.2,35.0,1028.5,814.58,576.83
2016,7,13,12,30,957.0,110.0,2.3,35.0,1028.0,776.62,551.74
2016,7,13,12,45,956.5,109.0,2.45,35.0,1020.5,734.7,523.46
2016,7,13,13,0,956.0,108.0,2.6,35.0,1013.0,690.14,492.47
2016,7,13,13,15,953.0,107.5,2.7,35.0,997.0,641.99,457.75
2016,7,13,13,30,950.0,107.0,2.8,35.0,981.0,591.73,420.4
2016,7,13,13,45,945.5,106.0,2.9,35.0,958.0,538.47,379.67
2016,7,13,14,0,941.0,105.0,3.0,35.0,935.0,483.65,336.46
2016,7,13,14,15,935.0,103.5,3.05,35.0,905.5,426.59,290.27
2016,7,13,14,30,929.0,102.0,3.1,35.0,876.0,368.6,242.43
2016,7,13,14,45,920.0,100.5,3.2,35.0,840.5,309.14,193.45
2016,7,13,15,0,911.0,99.0,3.3,35.0,805.0,249.57,145.87
2016,7,13,15,15,900.5,97.0,3.3,34.5,764.0,189.61,103.04
2016,7,13,15,30,890.0,95.0,3.3,34.0,723.0,130.22,71.33
2016,7,13,15,45,875.5,93.0,3.35,33.5,677.5,87.56,65.33
2016,7,13,16,0,861.0,91.0,3.4,33.0,632.0,85.92,64.38
2016,7,13,16,15,843.0,88.0,3.35,32.5,583.0,75.33,56.12
2016,7,13,16,30,825.0,85.0,3.3,32.0,534.0,73.37,54.84
2016,7,13,16,45,801.0,81.5,3.3,31.5,482.5,70.85,53.09
2016,7,13,17,0,777.0,78.0,3.3,31.0,431.0,68.25,51.25
2016,7,13,17,15,744.5,73.5,3.15,30.0,379.0,64.7,48.69
2016,7,13,17,30,712.0,69.0,3.0,29.0,327.0,61.09,46.01
2016,7,13,17,45,667.0,63.5,2.95,28.0,275.5,52.15,38.72
2016,7,13,18,0,622.0,58.0,2.9,27.0,224.0,47.79,35.16
2016,7,13,18,15,554.0,51.0,2.55,26.0,175.5,42.06,30.25
2016,7,13,18,30,486.0,44.0,2.2,25.0,127.0,36.36,25.18
2016,7,13,18,45,379.0,34.5,1.9,24.0,86.0,28.45,17.95
2016,7,13,19,0,272.0,25.0,1.6,23.0,45.0,20.61,8.29
2016,7,13,19,15,136.0,12.5,1.7,22.0,22.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.5,13.5,1.95,14.5,28.0,59.52,0.0
2016,7,14,5,30,329.0,27.0,2.1,15.0,56.0,167.47,113.69
2016,7,14,5,45,432.5,35.0,2.3,16.0,99.0,237.88,183.48
2016,7,14,6,0,536.0,43.0,2.5,17.0,142.0,319.2,254.23
2016,7,14,6,15,598.0,49.0,2.45,18.0,191.0,386.61,311.89
2016,7,14,6,30,660.0,55.0,2.4,19.0,240.0,456.49,369.1
2016,7,14,6,45,703.0,59.5,2.35,20.0,292.0,519.8,418.56
2016,7,14,7,0,746.0,64.0,2.3,21.0,344.0,584.85,466.96
2016,7,14,7,15,775.5,68.0,2.3,22.0,396.0,641.13,506.88
2016,7,14,7,30,805.0,72.0,2.3,23.0,448.0,697.14,543.68
2016,7,14,7,45,827.5,74.5,2.35,24.0,499.5,745.26,573.89
2016,7,14,8,0,850.0,77.0,2.4,25.0,551.0,783.81,596.68
2016,7,14,8,15,867.0,80.0,2.35,26.0,599.0,824.07,619.48
2016,7,14,8,30,884.0,83.0,2.3,27.0,647.0,861.87,640.01
2016,7,14,8,45,897.0,85.0,2.3,28.0,692.0,892.29,655.62
2016,7,14,9,0,910.0,87.0,2.3,29.0,737.0,919.58,668.98
2016,7,14,9,15,920.0,88.5,2.3,29.5,777.5,940.25,679.29
2016,7,14,9,30,930.0,90.0,2.3,30.0,818.0,957.31,687.32
2016,7,14,9,45,938.0,91.5,2.35,31.0,853.0,968.78,690.95
2016,7,14,10,0,946.0,93.0,2.4,32.0,888.0,976.33,692.21
2016,7,14,10,15,951.5,94.0,2.4,32.5,916.5,977.08,690.26
2016,7,14,10,30,957.0,95.0,2.4,33.0,945.0,973.79,685.97
2016,7,14,10,45,961.5,96.0,2.4,34.0,967.0,965.54,677.36
2016,7,14,11,0,966.0,97.0,2.4,35.0,989.0,953.25,666.44
2016,7,14,11,15,968.5,97.5,2.45,35.5,1004.0,934.77,653.63
2016,7,14,11,30,971.0,98.0,2.5,36.0,1019.0,912.45,638.54
2016,7,14,11,45,972.5,98.5,2.6,36.5,1026.0,885.58,621.01
2016,7,14,12,0,974.0,99.0,2.7,37.0,1033.0,855.17,601.21
2016,7,14,12,15,974.0,99.0,2.8,37.0,1033.0,819.85,579.39
2016,7,14,12,30,974.0,99.0,2.9,37.0,1033.0,781.44,554.14
2016,7,14,12,45,966.0,103.5,3.0,37.0,1023.0,738.22,524.39
2016,7,14,13,0,958.0,108.0,3.1,37.0,1013.0,692.73,492.32
2016,7,14,13,15,955.0,107.5,3.2,37.0,997.5,644.45,457.48
2016,7,14,13,30,952.0,107.0,3.3,37.0,982.0,594.04,420.05
2016,7,14,13,45,947.5,106.0,3.4,37.0,959.0,540.62,379.28
2016,7,14,14,0,943.0,105.0,3.5,37.0,936.0,485.64,336.06
2016,7,14,14,15,936.5,103.5,3.55,36.5,906.5,428.22,290.4
2016,7,14,14,30,930.0,102.0,3.6,36.0,877.0,369.93,242.95
2016,7,14,14,45,922.0,100.5,3.65,35.5,841.5,310.59,194.42
2016,7,14,15,0,914.0,99.0,3.7,35.0,806.0,251.03,147.03
2016,7,14,15,15,903.0,97.0,3.7,34.5,765.0,190.75,103.8
2016,7,14,15,30,892.0,95.0,3.7,34.0,724.0,131.09,71.72
2016,7,14,15,45,878.0,92.5,3.7,33.5,678.5,87.33,65.17
2016,7,14,16,0,864.0,90.0,3.7,33.0,633.0,85.4,63.98
2016,7,14,16,15,846.0,87.0,3.65,32.0,584.0,74.76,55.79
2016,7,14,16,30,828.0,84.0,3.6,31.0,535.0,72.77,54.6
2016,7,14,16,45,804.5,80.5,3.6,30.5,483.5,70.23,52.82
2016,7,14,17,0,781.0,77.0,3.6,30.0,432.0,67.61,50.95
2016,7,14,17,15,748.5,73.0,3.5,29.0,379.5,64.4,48.66
2016,7,14,17,30,716.0,69.0,3.4,28.0,327.0,61.16,46.27
2016,7,14,17,45,670.0,63.5,3.35,27.0,275.5,52.19,38.93
2016,7,14,18,0,624.0,58.0,3.3,26.0,224.0,47.82,35.34
2016,7,14,18,15,555.5,51.0,3.2,24.5,175.5,42.08,30.47
2016,7,14,18,30,487.0,44.0,3.1,23.0,127.0,36.38,25.41
2016,7,14,18,45,376.5,34.5,3.05,22.0,85.5,28.45,18.09
2016,7,14,19,0,266.0,25.0,3.0,21.0,44.0,20.62,8.06
2016,7,14,19,15,133.0,12.5,3.0,20.0,22.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,98.0,14.0,3.0,13.5,22.5,40.18,0.0
2016,7,15,5,30,196.0,28.0,3.1,14.0,45.0,119.04,79.43
2016,7,15,5,45,260.5,42.5,3.25,14.5,80.5,172.43,133.74
2016,7,15,6,0,325.0,57.0,3.4,15.0,116.0,232.57,187.44
2016,7,15,6,15,368.0,70.5,3.35,15.5,157.0,286.7,235.15
2016,7,15,6,30,411.0,84.0,3.3,16.0,198.0,344.42,284.31
2016,7,15,6,45,448.5,93.5,3.3,17.0,241.5,397.33,327.47
2016,7,15,7,0,486.0,103.0,3.3,18.0,285.0,452.42,370.72
2016,7,15,7,15,640.5,88.5,3.2,18.5,365.0,573.85,465.52
2016,7,15,7,30,795.0,74.0,3.1,19.0,445.0,692.99,553.48
2016,7,15,7,45,819.0,76.5,3.05,20.0,496.0,742.02,584.43
2016,7,15,8,0,843.0,79.0,3.0,21.0,547.0,781.47,608.06
2016,7,15,8,15,860.0,82.0,2.95,22.0,595.5,821.57,631.59
2016,7,15,8,30,877.0,85.0,2.9,23.0,644.0,859.22,652.83
2016,7,15,8,45,891.0,86.5,2.9,24.0,689.0,889.85,669.17
2016,7,15,9,0,905.0,88.0,2.9,25.0,734.0,917.42,683.25
2016,7,15,9,15,915.0,90.0,2.9,25.5,774.5,938.59,694.28
2016,7,15,9,30,925.0,92.0,2.9,26.0,815.0,956.16,702.96
2016,7,15,9,45,931.5,94.5,2.95,27.0,849.5,967.26,706.45
2016,7,15,10,0,938.0,97.0,3.0,28.0,884.0,974.41,707.5
2016,7,15,10,15,944.0,98.0,3.05,28.5,913.0,975.59,706.21
2016,7,15,10,30,950.0,99.0,3.1,29.0,942.0,972.75,702.5
2016,7,15,10,45,955.0,99.5,3.2,29.5,964.0,964.49,695.8
2016,7,15,11,0,960.0,100.0,3.3,30.0,986.0,952.21,686.63
2016,7,15,11,15,963.0,100.5,3.4,30.5,1001.0,934.21,673.85
2016,7,15,11,30,966.0,101.0,3.5,31.0,1016.0,912.37,658.65
2016,7,15,11,45,968.0,101.0,3.6,31.5,1023.5,885.54,640.22
2016,7,15,12,0,970.0,101.0,3.7,32.0,1031.0,855.18,619.47
2016,7,15,12,15,970.0,101.0,3.75,32.0,1031.0,819.94,596.42
2016,7,15,12,30,970.0,101.0,3.8,32.0,1031.0,781.61,569.94
2016,7,15,12,45,965.5,103.5,3.85,32.0,1022.0,739.27,539.51
2016,7,15,13,0,961.0,106.0,3.9,32.0,1013.0,694.46,506.64
2016,7,15,13,15,958.0,105.0,3.9,32.0,997.5,645.65,470.02
2016,7,15,13,30,955.0,104.0,3.9,32.0,982.0,594.72,430.87
2016,7,15,13,45,952.0,102.0,3.9,32.0,959.5,541.15,388.66
2016,7,15,14,0,949.0,100.0,3.9,32.0,937.0,485.86,343.93
2016,7,15,14,15,943.0,99.0,3.9,32.0,907.5,428.65,296.59
2016,7,15,14,30,937.0,98.0,3.9,32.0,878.0,370.47,247.59
2016,7,15,14,45,930.0,96.0,3.95,32.0,842.5,310.64,197.3
2016,7,15,15,0,923.0,94.0,4.0,32.0,807.0,250.48,148.25
2016,7,15,15,15,912.5,92.0,4.0,31.5,766.0,189.73,103.96
2016,7,15,15,30,902.0,90.0,4.0,31.0,725.0,129.54,70.95
2016,7,15,15,45,887.0,88.0,4.0,30.5,679.0,84.93,64.07
2016,7,15,16,0,872.0,86.0,4.0,30.0,633.0,83.19,63.01
2016,7,15,16,15,854.0,83.5,3.95,29.5,584.0,80.92,61.48
2016,7,15,16,30,836.0,81.0,3.9,29.0,535.0,70.94,53.56
2016,7,15,16,45,810.0,78.0,3.85,28.5,483.0,68.61,51.94
2016,7,15,17,0,784.0,75.0,3.8,28.0,431.0,66.24,50.25
2016,7,15,17,15,751.5,71.0,3.7,27.0,378.5,62.97,47.88
2016,7,15,17,30,719.0,67.0,3.6,26.0,326.0,59.67,45.41
2016,7,15,17,45,669.5,62.5,3.55,25.0,274.0,55.72,42.29
2016,7,15,18,0,620.0,58.0,3.5,24.0,222.0,47.78,35.61
2016,7,15,18,15,550.5,51.0,3.4,23.0,173.5,42.05,30.63
2016,7,15,18,30,481.0,44.0,3.3,22.0,125.0,36.35,25.48
2016,7,15,18,45,366.0,34.5,3.25,21.0,84.0,28.42,18.11
2016,7,15,19,0,251.0,25.0,3.2,20.0,43.0,20.59,7.7
2016,7,15,19,15,125.5,12.5,3.2,19.0,21.5,9.83,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.0,14.0,3.6,13.5,25.5,51.26,0.0
2016,7,16,5,30,270.0,28.0,3.7,14.0,51.0,146.92,97.02
2016,7,16,5,45,379.5,37.0,3.85,15.0,92.5,218.84,169.62
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,301.54,242.14
2016,7,16,6,15,554.5,53.0,3.9,16.5,182.5,369.84,301.94
2016,7,16,6,30,620.0,60.0,3.8,17.0,231.0,443.4,363.91
2016,7,16,6,45,665.0,65.0,3.75,17.5,282.0,506.61,415.45
2016,7,16,7,0,710.0,70.0,3.7,18.0,333.0,569.37,464.68
2016,7,16,7,15,741.5,74.0,3.65,18.5,385.0,625.86,507.16
2016,7,16,7,30,773.0,78.0,3.6,19.0,437.0,682.28,547.09
2016,7,16,7,45,799.0,80.0,3.55,20.0,488.0,731.63,579.19
2016,7,16,8,0,825.0,82.0,3.5,21.0,539.0,779.72,609.45
2016,7,16,8,15,842.5,85.0,3.5,21.5,587.0,811.45,628.73
2016,7,16,8,30,860.0,88.0,3.5,22.0,635.0,849.13,652.04
2016,7,16,8,45,876.0,89.0,3.5,23.0,680.5,880.63,669.39
2016,7,16,9,0,892.0,90.0,3.5,24.0,726.0,909.21,684.5
2016,7,16,9,15,902.5,92.0,3.5,24.5,766.0,930.68,695.99
2016,7,16,9,30,913.0,94.0,3.5,25.0,806.0,948.61,705.12
2016,7,16,9,45,922.0,94.5,3.55,25.5,841.0,959.87,710.19
2016,7,16,10,0,931.0,95.0,3.6,26.0,876.0,967.33,712.86
2016,7,16,10,15,937.0,96.5,3.65,26.5,904.5,969.1,711.91
2016,7,16,10,30,943.0,98.0,3.7,27.0,933.0,966.86,708.48
2016,7,16,10,45,948.0,98.5,3.75,27.5,955.0,958.71,701.31
2016,7,16,11,0,953.0,99.0,3.8,28.0,977.0,946.57,691.68
2016,7,16,11,15,956.0,99.5,3.85,28.5,992.0,928.74,678.42
2016,7,16,11,30,959.0,100.0,3.9,29.0,1007.0,907.08,662.76
2016,7,16,11,45,960.5,100.0,4.0,29.5,1014.5,880.05,643.85
2016,7,16,12,0,962.0,100.0,4.1,30.0,1022.0,849.54,622.63
2016,7,16,12,15,962.5,100.0,4.15,30.0,1022.0,814.94,599.63
2016,7,16,12,30,963.0,100.0,4.2,30.0,1022.0,777.24,573.23
2016,7,16,12,45,958.0,102.5,4.3,30.0,1013.5,734.84,542.47
2016,7,16,13,0,953.0,105.0,4.4,30.0,1005.0,690.01,509.25
2016,7,16,13,15,951.0,104.5,4.4,30.0,990.0,642.49,473.03
2016,7,16,13,30,949.0,104.0,4.4,30.0,975.0,592.76,434.2
2016,7,16,13,45,945.5,103.0,4.45,30.0,953.0,539.9,392.06
2016,7,16,14,0,942.0,102.0,4.5,30.0,931.0,485.38,347.41
2016,7,16,14,15,936.5,100.5,4.45,29.5,902.0,428.3,300.19
2016,7,16,14,30,931.0,99.0,4.4,29.0,873.0,370.23,251.12
2016,7,16,14,45,924.0,97.5,4.4,29.0,838.0,311.0,200.51
2016,7,16,15,0,917.0,96.0,4.4,29.0,803.0,251.41,151.2
2016,7,16,15,15,907.0,94.0,4.35,28.5,763.0,190.99,106.44
2016,7,16,15,30,897.0,92.0,4.3,28.0,723.0,131.06,72.95
2016,7,16,15,45,884.0,89.5,4.25,27.5,677.5,85.74,65.56
2016,7,16,16,0,871.0,87.0,4.2,27.0,632.0,83.77,64.3
2016,7,16,16,15,854.0,84.0,4.1,26.5,583.5,81.23,62.53
2016,7,16,16,30,837.0,81.0,4.0,26.0,535.0,70.97,54.28
2016,7,16,16,45,814.0,77.5,3.95,25.5,484.0,68.35,52.39
2016,7,16,17,0,791.0,74.0,3.9,25.0,433.0,65.66,50.41
2016,7,16,17,15,759.5,70.0,3.8,24.0,380.5,62.37,47.99
2016,7,16,17,30,728.0,66.0,3.7,23.0,328.0,59.04,45.46
2016,7,16,17,45,683.5,61.0,3.6,22.5,276.0,54.72,41.88
2016,7,16,18,0,639.0,56.0,3.5,22.0,224.0,46.5,34.81
2016,7,16,18,15,570.0,49.5,3.4,21.0,175.0,41.07,30.05
2016,7,16,18,30,501.0,43.0,3.3,20.0,126.0,35.71,25.14
2016,7,16,18,45,389.0,33.5,3.2,19.0,84.5,27.72,17.66
2016,7,16,19,0,277.0,24.0,3.1,18.0,43.0,19.84,6.86
2016,7,16,19,15,138.5,12.0,3.05,17.5,21.5,9.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,57.91,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,162.4,105.21
2016,7,17,5,45,429.5,33.0,3.7,14.5,94.0,235.6,182.58
2016,7,17,6,0,537.0,41.0,3.8,15.0,137.0,318.79,256.56
2016,7,17,6,15,599.5,47.0,3.8,15.5,186.0,384.01,314.44
2016,7,17,6,30,662.0,53.0,3.8,16.0,235.0,457.17,376.55
2016,7,17,6,45,701.0,58.5,3.8,16.5,286.0,519.46,427.62
2016,7,17,7,0,740.0,64.0,3.8,17.0,337.0,583.18,477.75
2016,7,17,7,15,770.0,67.5,3.8,17.5,389.0,639.22,520.11
2016,7,17,7,30,800.0,71.0,3.8,18.0,441.0,695.02,559.42
2016,7,17,7,45,825.0,73.0,3.8,18.5,492.5,736.94,587.39
2016,7,17,8,0,850.0,75.0,3.8,19.0,544.0,784.6,619.04
2016,7,17,8,15,866.5,77.5,3.85,19.5,592.5,824.08,644.34
2016,7,17,8,30,883.0,80.0,3.9,20.0,641.0,861.09,667.58
2016,7,17,8,45,898.5,81.0,3.95,21.0,686.5,892.78,685.5
2016,7,17,9,0,914.0,82.0,4.0,22.0,732.0,921.45,701.11
2016,7,17,9,15,923.5,83.5,4.0,22.5,772.0,941.93,712.06
2016,7,17,9,30,933.0,85.0,4.0,23.0,812.0,958.79,720.59
2016,7,17,9,45,936.0,89.0,4.05,23.5,845.5,968.49,724.64
2016,7,17,10,0,939.0,93.0,4.1,24.0,879.0,974.13,726.1
2016,7,17,10,15,944.5,94.0,4.1,24.0,907.5,974.98,725.63
2016,7,17,10,30,950.0,95.0,4.1,24.0,936.0,971.81,722.62
2016,7,17,10,45,953.0,97.0,4.2,24.5,957.5,963.3,715.35
2016,7,17,11,0,956.0,99.0,4.3,25.0,979.0,950.76,705.51
2016,7,17,11,15,958.5,99.5,4.35,25.0,993.5,932.43,693.01
2016,7,17,11,30,961.0,100.0,4.4,25.0,1008.0,910.29,678.01
2016,7,17,11,45,961.0,101.0,4.5,25.5,1014.5,882.83,658.29
2016,7,17,12,0,961.0,102.0,4.6,26.0,1021.0,851.92,636.52
2016,7,17,12,15,960.5,102.0,4.6,25.5,1020.5,816.54,613.5
2016,7,17,12,30,960.0,102.0,4.6,25.0,1020.0,778.13,586.99
2016,7,17,12,45,953.5,105.0,4.7,25.0,1010.5,735.14,555.2
2016,7,17,13,0,947.0,108.0,4.8,25.0,1001.0,689.84,520.94
2016,7,17,13,15,944.0,107.5,4.8,25.0,985.0,641.91,483.54
2016,7,17,13,30,941.0,107.0,4.8,25.0,969.0,591.88,443.57
2016,7,17,13,45,936.5,105.5,4.85,25.0,946.5,538.5,400.1
2016,7,17,14,0,932.0,104.0,4.9,25.0,924.0,483.58,354.17
2016,7,17,14,15,925.5,102.5,4.9,24.5,894.5,426.59,305.99
2016,7,17,14,30,919.0,101.0,4.9,24.0,865.0,368.73,256.03
2016,7,17,14,45,911.5,99.0,4.95,24.0,829.5,309.64,204.47
2016,7,17,15,0,904.0,97.0,5.0,24.0,794.0,250.29,154.25
2016,7,17,15,15,893.0,95.0,4.95,23.5,753.0,190.43,108.83
2016,7,17,15,30,882.0,93.0,4.9,23.0,712.0,131.19,74.81
2016,7,17,15,45,868.5,90.0,4.85,22.5,667.0,85.59,66.84
2016,7,17,16,0,855.0,87.0,4.8,22.0,622.0,83.34,65.3
2016,7,17,16,15,837.0,84.5,4.7,21.0,573.0,81.11,63.88
2016,7,17,16,30,819.0,82.0,4.6,20.0,524.0,71.24,55.9
2016,7,17,16,45,796.5,78.0,4.6,19.5,473.5,68.34,53.72
2016,7,17,17,0,774.0,74.0,4.6,19.0,423.0,65.34,51.42
2016,7,17,17,15,741.5,70.0,4.5,18.5,371.0,62.07,48.84
2016,7,17,17,30,709.0,66.0,4.4,18.0,319.0,58.76,46.18
2016,7,17,17,45,665.0,60.5,4.35,17.5,268.0,54.08,42.22
2016,7,17,18,0,621.0,55.0,4.3,17.0,217.0,45.56,34.73
2016,7,17,18,15,552.0,48.5,4.15,16.0,169.0,40.14,29.89
2016,7,17,18,30,483.0,42.0,4.0,15.0,121.0,34.79,24.89
2016,7,17,18,45,371.0,32.5,3.9,14.5,81.0,26.82,17.23
2016,7,17,19,0,259.0,23.0,3.8,14.0,41.0,18.95,5.97
2016,7,17,19,15,129.5,11.5,3.7,13.5,20.5,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,145.5,12.5,3.35,12.5,24.0,53.37,0.0
2016,7,18,5,30,291.0,25.0,3.4,13.0,48.0,150.96,95.66
2016,7,18,5,45,402.0,33.5,3.5,13.5,90.0,225.25,174.91
2016,7,18,6,0,513.0,42.0,3.6,14.0,132.0,309.3,249.72
2016,7,18,6,15,322.5,72.5,3.55,14.5,135.5,266.92,219.47
2016,7,18,6,30,132.0,103.0,3.5,15.0,139.0,184.12,151.44
2016,7,18,6,45,143.0,124.0,3.5,15.5,170.5,217.8,180.01
2016,7,18,7,0,154.0,145.0,3.5,16.0,202.0,251.92,207.96
2016,7,18,7,15,469.0,107.5,3.45,16.5,317.0,467.45,385.86
2016,7,18,7,30,784.0,70.0,3.4,17.0,432.0,682.97,552.22
2016,7,18,7,45,806.0,73.0,3.35,17.5,482.0,730.83,583.41
2016,7,18,8,0,828.0,76.0,3.3,18.0,532.0,769.1,607.9
2016,7,18,8,15,844.5,78.5,3.25,18.5,579.0,808.0,632.42
2016,7,18,8,30,861.0,81.0,3.2,19.0,626.0,844.52,654.77
2016,7,18,8,45,875.0,82.5,3.2,19.5,670.5,875.03,672.88
2016,7,18,9,0,889.0,84.0,3.2,20.0,715.0,902.54,688.78
2016,7,18,9,15,898.5,85.5,3.2,20.5,754.0,922.7,699.55
2016,7,18,9,30,908.0,87.0,3.2,21.0,793.0,939.34,707.97
2016,7,18,9,45,913.5,89.5,3.25,22.0,827.0,949.63,711.14
2016,7,18,10,0,919.0,92.0,3.3,23.0,861.0,956.05,711.84
2016,7,18,10,15,925.0,93.0,3.35,23.0,889.0,957.47,712.1
2016,7,18,10,30,931.0,94.0,3.4,23.0,917.0,954.94,709.88
2016,7,18,10,45,935.0,95.0,3.45,23.5,938.0,946.62,702.57
2016,7,18,11,0,939.0,96.0,3.5,24.0,959.0,934.37,692.8
2016,7,18,11,15,941.5,96.5,3.6,24.0,973.5,916.44,680.98
2016,7,18,11,30,944.0,97.0,3.7,24.0,988.0,894.76,666.68
2016,7,18,11,45,945.0,97.5,3.8,24.5,995.0,868.2,647.77
2016,7,18,12,0,946.0,98.0,3.9,25.0,1002.0,838.21,626.54
2016,7,18,12,15,946.0,98.0,3.95,25.0,1001.5,803.77,603.19
2016,7,18,12,30,946.0,98.0,4.0,25.0,1001.0,766.31,576.57
2016,7,18,12,45,946.5,96.5,4.1,25.5,993.5,725.12,545.14
2016,7,18,13,0,947.0,95.0,4.2,26.0,986.0,681.22,511.1
2016,7,18,13,15,944.5,94.0,4.25,25.5,971.0,633.36,475.14
2016,7,18,13,30,942.0,93.0,4.3,25.0,956.0,583.34,436.39
2016,7,18,13,45,939.5,91.5,4.4,25.0,934.5,531.0,393.86
2016,7,18,14,0,937.0,90.0,4.5,25.0,913.0,476.9,348.74
2016,7,18,14,15,931.5,88.5,4.45,25.0,884.0,420.13,300.09
2016,7,18,14,30,926.0,87.0,4.4,25.0,855.0,362.37,249.76
2016,7,18,14,45,920.0,85.0,4.4,25.0,821.0,303.38,198.4
2016,7,18,15,0,914.0,83.0,4.4,25.0,787.0,243.96,148.2
2016,7,18,15,15,904.5,81.0,4.35,24.5,747.0,183.84,102.63
2016,7,18,15,30,895.0,79.0,4.3,24.0,707.0,124.19,68.33
2016,7,18,15,45,884.5,76.0,4.25,24.0,663.0,77.56,59.71
2016,7,18,16,0,874.0,73.0,4.2,24.0,619.0,75.12,57.87
2016,7,18,16,15,858.0,71.0,4.1,23.5,571.0,73.02,56.41
2016,7,18,16,30,842.0,69.0,4.0,23.0,523.0,70.8,54.85
2016,7,18,16,45,822.0,65.5,3.95,22.5,473.0,67.37,52.23
2016,7,18,17,0,802.0,62.0,3.9,22.0,423.0,63.79,49.46
2016,7,18,17,15,773.0,58.5,3.75,21.0,371.5,54.1,41.45
2016,7,18,17,30,744.0,55.0,3.6,20.0,320.0,50.88,38.94
2016,7,18,17,45,703.0,50.5,3.5,19.5,269.5,46.69,35.41
2016,7,18,18,0,662.0,46.0,3.4,19.0,219.0,42.49,31.75
2016,7,18,18,15,598.5,41.0,3.2,18.0,171.0,37.68,27.47
2016,7,18,18,30,535.0,36.0,3.0,17.0,123.0,32.97,23.08
2016,7,18,18,45,427.5,28.0,2.9,16.5,82.0,25.47,15.88
2016,7,18,19,0,320.0,20.0,2.8,16.0,41.0,18.11,4.77
2016,7,18,19,15,160.0,10.0,2.75,15.5,20.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,11.0,2.2,11.5,25.0,63.53,0.0
2016,7,19,5,30,366.0,22.0,2.4,12.0,50.0,170.75,105.42
2016,7,19,5,45,468.5,29.0,2.6,13.0,92.5,244.93,189.69
2016,7,19,6,0,571.0,36.0,2.8,14.0,135.0,327.26,263.26
2016,7,19,6,15,631.0,41.0,2.75,14.5,184.0,394.89,323.07
2016,7,19,6,30,691.0,46.0,2.7,15.0,233.0,466.99,384.03
2016,7,19,6,45,731.0,50.0,2.7,15.5,284.5,529.43,434.93
2016,7,19,7,0,771.0,54.0,2.7,16.0,336.0,593.39,484.81
2016,7,19,7,15,798.5,57.0,2.7,16.5,387.5,641.98,520.36
2016,7,19,7,30,826.0,60.0,2.7,17.0,439.0,696.02,557.89
2016,7,19,7,45,846.5,62.5,2.7,18.0,489.5,743.22,588.2
2016,7,19,8,0,867.0,65.0,2.7,19.0,540.0,788.78,616.5
2016,7,19,8,15,882.0,67.0,2.7,19.5,588.0,827.16,640.24
2016,7,19,8,30,897.0,69.0,2.7,20.0,636.0,862.96,661.83
2016,7,19,8,45,908.0,71.0,2.75,20.5,680.5,892.38,679.14
2016,7,19,9,0,919.0,73.0,2.8,21.0,725.0,918.55,694.15
2016,7,19,9,15,928.0,74.5,2.85,21.5,764.5,938.89,705.18
2016,7,19,9,30,937.0,76.0,2.9,22.0,804.0,955.57,713.82
2016,7,19,9,45,938.5,81.0,2.95,23.0,837.5,965.26,716.49
2016,7,19,10,0,940.0,86.0,3.0,24.0,871.0,970.82,716.57
2016,7,19,10,15,945.0,87.0,3.05,24.0,899.0,971.39,716.29
2016,7,19,10,30,950.0,88.0,3.1,24.0,927.0,967.94,713.53
2016,7,19,10,45,952.0,90.0,3.15,24.5,948.0,958.72,705.72
2016,7,19,11,0,954.0,92.0,3.2,25.0,969.0,945.49,695.43
2016,7,19,11,15,956.5,92.5,3.25,25.0,983.5,927.36,683.37
2016,7,19,11,30,959.0,93.0,3.3,25.0,998.0,905.42,668.84
2016,7,19,11,45,960.5,93.0,3.4,25.5,1005.0,878.5,650.01
2016,7,19,12,0,962.0,93.0,3.5,26.0,1012.0,848.09,628.81
2016,7,19,12,15,962.0,93.0,3.55,26.0,1011.5,813.18,605.46
2016,7,19,12,30,962.0,93.0,3.6,26.0,1011.0,775.17,579.06
2016,7,19,12,45,952.5,98.5,3.7,26.5,1001.0,732.16,546.54
2016,7,19,13,0,943.0,104.0,3.8,27.0,991.0,686.96,511.82
2016,7,19,13,15,940.0,103.5,3.85,27.0,975.5,639.17,475.38
2016,7,19,13,30,937.0,103.0,3.9,27.0,960.0,589.27,436.35
2016,7,19,13,45,934.5,100.5,3.95,27.0,938.0,536.27,393.86
2016,7,19,14,0,932.0,98.0,4.0,27.0,916.0,481.54,348.77
2016,7,19,14,15,926.0,97.0,4.0,27.0,887.0,425.02,301.03
2016,7,19,14,30,920.0,96.0,4.0,27.0,858.0,367.56,251.61
2016,7,19,14,45,913.0,93.5,4.05,27.0,823.0,308.13,200.55
2016,7,19,15,0,906.0,91.0,4.1,27.0,788.0,248.39,150.67
2016,7,19,15,15,896.0,89.0,4.1,26.5,747.5,188.48,105.65
2016,7,19,15,30,886.0,87.0,4.1,26.0,707.0,129.08,71.64
2016,7,19,15,45,874.5,84.0,4.1,25.5,662.5,82.17,63.16
2016,7,19,16,0,863.0,81.0,4.1,25.0,618.0,79.85,61.58
2016,7,19,16,15,846.0,78.5,4.05,24.5,570.0,77.54,59.97
2016,7,19,16,30,829.0,76.0,4.0,24.0,522.0,75.09,58.24
2016,7,19,16,45,809.5,71.5,4.0,23.5,471.5,64.1,49.24
2016,7,19,17,0,790.0,67.0,4.0,23.0,421.0,60.62,46.54
2016,7,19,17,15,759.5,63.5,3.9,22.0,369.5,57.55,44.26
2016,7,19,17,30,729.0,60.0,3.8,21.0,318.0,54.46,41.88
2016,7,19,17,45,689.0,54.5,3.7,20.5,267.5,49.65,37.83
2016,7,19,18,0,649.0,49.0,3.6,20.0,217.0,44.78,33.6
2016,7,19,18,15,583.0,43.0,3.35,19.0,169.0,39.22,28.68
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,33.72,23.6
2016,7,19,18,45,411.5,28.5,2.9,17.5,80.5,23.77,14.32
2016,7,19,19,0,306.0,20.0,2.7,17.0,40.0,16.59,3.21
2016,7,19,19,15,153.0,10.0,2.6,16.5,20.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,10.5,2.1,12.5,24.0,63.26,0.0
2016,7,20,5,30,366.0,21.0,2.3,13.0,48.0,169.71,100.65
2016,7,20,5,45,466.5,28.0,2.55,13.5,90.0,243.55,187.88
2016,7,20,6,0,567.0,35.0,2.8,14.0,132.0,324.87,261.25
2016,7,20,6,15,627.5,40.0,2.8,14.5,181.0,392.58,321.29
2016,7,20,6,30,688.0,45.0,2.8,15.0,230.0,464.85,382.62
2016,7,20,6,45,728.5,49.0,2.8,16.0,281.5,527.52,433.02
2016,7,20,7,0,769.0,53.0,2.8,17.0,333.0,591.78,482.26
2016,7,20,7,15,797.5,56.0,2.75,17.5,385.0,641.05,517.99
2016,7,20,7,30,826.0,59.0,2.7,18.0,437.0,695.88,555.76
2016,7,20,7,45,846.5,61.5,2.65,19.0,487.5,743.15,585.72
2016,7,20,8,0,867.0,64.0,2.6,20.0,538.0,788.8,613.62
2016,7,20,8,15,883.0,66.0,2.55,20.5,586.0,828.09,637.49
2016,7,20,8,30,899.0,68.0,2.5,21.0,634.0,864.85,659.17
2016,7,20,8,45,911.0,69.5,2.5,22.0,679.0,894.68,674.88
2016,7,20,9,0,923.0,71.0,2.5,23.0,724.0,921.31,688.25
2016,7,20,9,15,932.0,72.5,2.5,23.5,764.0,941.77,698.75
2016,7,20,9,30,941.0,74.0,2.5,24.0,804.0,958.56,706.87
2016,7,20,9,45,938.0,82.5,2.5,25.0,837.0,967.94,708.82
2016,7,20,10,0,935.0,91.0,2.5,26.0,870.0,972.93,708.06
2016,7,20,10,15,941.0,92.0,2.55,26.5,898.5,974.35,707.02
2016,7,20,10,30,947.0,93.0,2.6,27.0,927.0,971.76,703.54
2016,7,20,10,45,952.0,93.5,2.65,27.5,949.5,963.71,696.7
2016,7,20,11,0,957.0,94.0,2.7,28.0,972.0,951.65,687.44
2016,7,20,11,15,959.5,94.5,2.75,28.5,986.5,933.41,674.31
2016,7,20,11,30,962.0,95.0,2.8,29.0,1001.0,911.34,658.81
2016,7,20,11,45,964.5,94.5,2.85,29.5,1008.5,884.67,640.39
2016,7,20,12,0,967.0,94.0,2.9,30.0,1016.0,854.43,619.66
2016,7,20,12,15,967.0,94.0,2.95,30.0,1016.0,819.29,596.88
2016,7,20,12,30,967.0,94.0,3.0,30.0,1016.0,781.04,571.13
2016,7,20,12,45,967.0,93.0,3.15,30.5,1008.5,739.03,540.59
2016,7,20,13,0,967.0,92.0,3.3,31.0,1001.0,694.25,507.35
2016,7,20,13,15,964.5,91.5,3.4,31.0,985.5,645.77,471.4
2016,7,20,13,30,962.0,91.0,3.5,31.0,970.0,595.05,432.71
2016,7,20,13,45,958.5,89.5,3.6,31.0,948.0,541.08,390.42
2016,7,20,14,0,955.0,88.0,3.7,31.0,926.0,485.41,345.49
2016,7,20,14,15,949.5,87.0,3.75,30.5,897.0,427.86,298.38
2016,7,20,14,30,944.0,86.0,3.8,30.0,868.0,369.28,249.25
2016,7,20,14,45,937.0,84.5,3.9,30.0,832.5,309.17,198.16
2016,7,20,15,0,930.0,83.0,4.0,30.0,797.0,248.7,148.16
2016,7,20,15,15,920.5,81.5,4.05,29.5,756.5,187.76,102.78
2016,7,20,15,30,911.0,80.0,4.1,29.0,716.0,127.25,68.43
2016,7,20,15,45,898.5,77.5,4.15,28.5,671.0,78.87,59.68
2016,7,20,16,0,886.0,75.0,4.2,28.0,626.0,76.69,58.21
2016,7,20,16,15,869.5,73.0,4.15,27.5,577.0,74.58,56.77
2016,7,20,16,30,853.0,71.0,4.1,27.0,528.0,72.34,55.23
2016,7,20,16,45,831.0,67.5,4.1,26.5,477.0,68.86,52.63
2016,7,20,17,0,809.0,64.0,4.1,26.0,426.0,65.25,49.87
2016,7,20,17,15,779.0,60.5,4.0,25.0,374.0,55.66,42.09
2016,7,20,17,30,749.0,57.0,3.9,24.0,322.0,52.47,39.64
2016,7,20,17,45,706.0,52.5,3.85,23.0,270.5,48.29,36.25
2016,7,20,18,0,663.0,48.0,3.8,22.0,219.0,44.12,32.73
2016,7,20,18,15,597.0,42.5,3.65,21.0,170.0,38.93,28.16
2016,7,20,18,30,531.0,37.0,3.5,20.0,121.0,33.82,23.44
2016,7,20,18,45,421.0,28.5,3.35,19.0,80.0,23.82,14.19
2016,7,20,19,0,311.0,20.0,3.2,18.0,39.0,16.62,2.4
2016,7,20,19,15,155.5,10.0,3.1,17.5,19.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,10.5,2.5,12.5,23.5,60.69,0.0
2016,7,21,5,30,348.0,21.0,2.7,13.0,47.0,162.93,92.42
2016,7,21,5,45,453.5,29.0,2.95,13.5,89.5,239.57,184.66
2016,7,21,6,0,559.0,37.0,3.2,14.0,132.0,323.84,260.66
2016,7,21,6,15,621.0,42.5,3.2,14.5,181.0,392.81,321.93
2016,7,21,6,30,683.0,48.0,3.2,15.0,230.0,466.43,384.58
2016,7,21,6,45,725.0,52.0,3.25,16.0,281.5,529.99,436.04
2016,7,21,7,0,767.0,56.0,3.3,17.0,333.0,595.23,486.47
2016,7,21,7,15,795.0,59.0,3.3,17.5,385.0,644.11,522.42
2016,7,21,7,30,823.0,62.0,3.3,18.0,437.0,698.5,560.43
2016,7,21,7,45,844.0,64.5,3.3,19.0,488.0,746.09,591.21
2016,7,21,8,0,865.0,67.0,3.3,20.0,539.0,792.08,620.0
2016,7,21,8,15,880.5,69.0,3.3,20.5,587.0,830.9,644.22
2016,7,21,8,30,896.0,71.0,3.3,21.0,635.0,867.18,666.3
2016,7,21,8,45,908.0,73.0,3.3,21.5,679.5,897.52,683.98
2016,7,21,9,0,920.0,75.0,3.3,22.0,724.0,924.65,699.33
2016,7,21,9,15,928.5,76.5,3.3,22.5,763.5,944.58,709.71
2016,7,21,9,30,937.0,78.0,3.3,23.0,803.0,960.83,717.68
2016,7,21,9,45,942.5,80.0,3.35,24.0,837.0,971.0,720.61
2016,7,21,10,0,948.0,82.0,3.4,25.0,871.0,977.2,721.03
2016,7,21,10,15,953.5,83.0,3.4,25.5,899.5,978.32,719.3
2016,7,21,10,30,959.0,84.0,3.4,26.0,928.0,975.38,715.07
2016,7,21,10,45,962.5,84.5,3.45,26.5,949.5,966.04,707.14
2016,7,21,11,0,966.0,85.0,3.5,27.0,971.0,952.68,696.75
2016,7,21,11,15,969.0,85.5,3.6,27.0,985.5,934.9,685.25
2016,7,21,11,30,972.0,86.0,3.7,27.0,1000.0,913.24,671.2
2016,7,21,11,45,973.5,86.0,3.8,27.5,1007.5,886.09,652.17
2016,7,21,12,0,975.0,86.0,3.9,28.0,1015.0,855.37,630.77
2016,7,21,12,15,975.5,86.0,4.0,28.0,1015.0,820.48,607.7
2016,7,21,12,30,976.0,86.0,4.1,28.0,1015.0,782.38,581.82
2016,7,21,12,45,965.5,92.5,4.25,28.0,1005.0,739.02,550.29
2016,7,21,13,0,955.0,99.0,4.4,28.0,995.0,693.43,516.4
2016,7,21,13,15,952.5,98.5,4.45,27.5,980.5,645.33,480.6
2016,7,21,13,30,950.0,98.0,4.5,27.0,966.0,595.03,442.03
2016,7,21,13,45,947.5,96.0,4.6,27.0,944.0,541.64,399.2
2016,7,21,14,0,945.0,94.0,4.7,27.0,922.0,486.47,353.64
2016,7,21,14,15,940.0,93.0,4.65,26.5,893.0,429.51,305.77
2016,7,21,14,30,935.0,92.0,4.6,26.0,864.0,371.46,255.93
2016,7,21,14,45,930.5,89.0,4.6,26.0,830.0,311.35,203.74
2016,7,21,15,0,926.0,86.0,4.6,26.0,796.0,250.63,152.48
2016,7,21,15,15,916.0,84.0,4.5,25.5,755.5,189.41,105.97
2016,7,21,15,30,906.0,82.0,4.4,25.0,715.0,128.69,70.68
2016,7,21,15,45,897.5,78.5,4.35,25.0,670.5,79.45,61.05
2016,7,21,16,0,889.0,75.0,4.3,25.0,626.0,76.75,59.02
2016,7,21,16,15,872.5,72.5,4.15,24.5,577.5,74.31,57.28
2016,7,21,16,30,856.0,70.0,4.0,24.0,529.0,71.73,55.42
2016,7,21,16,45,838.0,66.0,3.9,23.5,478.0,67.97,52.54
2016,7,21,17,0,820.0,62.0,3.8,23.0,427.0,64.04,49.48
2016,7,21,17,15,790.5,58.5,3.65,22.0,374.5,54.38,41.53
2016,7,21,17,30,761.0,55.0,3.5,21.0,322.0,51.12,38.99
2016,7,21,17,45,721.0,50.5,3.4,20.5,270.5,46.91,35.45
2016,7,21,18,0,681.0,46.0,3.3,20.0,219.0,42.69,31.77
2016,7,21,18,15,615.5,40.5,3.05,19.0,170.5,37.41,27.08
2016,7,21,18,30,550.0,35.0,2.8,18.0,122.0,32.21,22.26
2016,7,21,18,45,439.5,27.0,2.6,17.5,80.5,24.66,14.94
2016,7,21,19,0,329.0,19.0,2.4,17.0,39.0,17.25,1.74
2016,7,21,19,15,164.5,9.5,2.35,16.5,19.5,7.47,0.0
