Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.5,2.0,12.5,22.5,61.59,0.0
2016,7,22,5,30,353.0,21.0,2.3,13.0,45.0,164.39,88.2
2016,7,22,5,45,458.5,28.5,2.6,14.0,87.5,241.64,185.32
2016,7,22,6,0,564.0,36.0,2.9,15.0,130.0,325.77,260.83
2016,7,22,6,15,627.0,41.5,2.9,15.5,179.5,395.55,322.48
2016,7,22,6,30,690.0,47.0,2.9,16.0,229.0,470.12,385.54
2016,7,22,6,45,731.5,51.0,2.9,17.0,281.0,533.77,436.58
2016,7,22,7,0,773.0,55.0,2.9,18.0,333.0,599.05,486.44
2016,7,22,7,15,802.5,58.0,2.85,18.5,386.0,649.28,522.71
2016,7,22,7,30,832.0,61.0,2.8,19.0,439.0,705.17,561.09
2016,7,22,7,45,853.5,63.5,2.8,20.0,490.5,753.55,591.93
2016,7,22,8,0,875.0,66.0,2.8,21.0,542.0,800.33,620.78
2016,7,22,8,15,891.5,68.5,2.8,21.5,591.0,840.95,645.8
2016,7,22,8,30,908.0,71.0,2.8,22.0,640.0,879.02,668.66
2016,7,22,8,45,920.5,72.5,2.85,23.0,685.5,909.52,685.11
2016,7,22,9,0,933.0,74.0,2.9,24.0,731.0,936.8,699.22
2016,7,22,9,15,942.5,76.0,2.9,24.5,772.0,958.43,710.46
2016,7,22,9,30,952.0,78.0,2.9,25.0,813.0,976.32,719.25
2016,7,22,9,45,950.0,85.0,2.95,26.0,846.5,984.98,721.05
2016,7,22,10,0,948.0,92.0,3.0,27.0,880.0,989.31,720.2
2016,7,22,10,15,954.0,93.0,3.0,27.5,909.0,990.69,718.63
2016,7,22,10,30,960.0,94.0,3.0,28.0,938.0,987.99,714.57
2016,7,22,10,45,964.5,95.0,3.05,29.0,960.5,979.81,706.14
2016,7,22,11,0,969.0,96.0,3.1,30.0,983.0,967.55,695.27
2016,7,22,11,15,971.5,96.5,3.1,30.5,998.0,949.01,681.55
2016,7,22,11,30,974.0,97.0,3.1,31.0,1013.0,926.58,665.48
2016,7,22,11,45,976.0,97.0,3.15,31.5,1020.5,899.52,646.84
2016,7,22,12,0,978.0,97.0,3.2,32.0,1028.0,868.85,625.9
2016,7,22,12,15,978.0,97.0,3.25,32.0,1027.5,833.2,602.9
2016,7,22,12,30,978.0,97.0,3.3,32.0,1027.0,794.38,577.0
2016,7,22,12,45,975.5,97.0,3.35,32.5,1018.5,750.86,545.11
2016,7,22,13,0,973.0,97.0,3.4,33.0,1010.0,704.71,510.78
2016,7,22,13,15,970.0,96.5,3.45,33.0,994.0,655.44,474.47
2016,7,22,13,30,967.0,96.0,3.5,33.0,978.0,603.96,435.52
2016,7,22,13,45,962.5,95.0,3.55,33.0,955.0,549.39,393.13
2016,7,22,14,0,958.0,94.0,3.6,33.0,932.0,493.2,348.22
2016,7,22,14,15,952.0,93.0,3.6,32.5,902.0,435.04,301.12
2016,7,22,14,30,946.0,92.0,3.6,32.0,872.0,375.9,252.06
2016,7,22,14,45,937.5,90.5,3.65,32.0,836.0,315.01,200.9
2016,7,22,15,0,929.0,89.0,3.7,32.0,800.0,253.94,150.91
2016,7,22,15,15,918.5,87.0,3.7,31.5,759.0,192.32,105.33
2016,7,22,15,30,908.0,85.0,3.7,31.0,718.0,131.26,70.62
2016,7,22,15,45,894.5,83.0,3.7,30.5,672.0,82.11,61.81
2016,7,22,16,0,881.0,81.0,3.7,30.0,626.0,80.3,60.68
2016,7,22,16,15,863.5,78.5,3.65,29.5,577.0,77.93,59.06
2016,7,22,16,30,846.0,76.0,3.6,29.0,528.0,75.42,57.31
2016,7,22,16,45,823.0,72.5,3.6,28.5,476.0,65.09,49.04
2016,7,22,17,0,800.0,69.0,3.6,28.0,424.0,62.25,46.94
2016,7,22,17,15,768.0,65.0,3.45,27.0,371.5,58.81,44.4
2016,7,22,17,30,736.0,61.0,3.3,26.0,319.0,55.34,41.75
2016,7,22,17,45,689.5,56.5,3.2,25.0,267.0,51.25,38.47
2016,7,22,18,0,643.0,52.0,3.1,24.0,215.0,47.19,35.07
2016,7,22,18,15,572.5,45.5,2.9,23.0,166.0,38.04,27.12
2016,7,22,18,30,502.0,39.0,2.7,22.0,117.0,32.58,22.13
2016,7,22,18,45,382.0,29.5,2.5,21.0,76.0,24.49,14.45
2016,7,22,19,0,262.0,20.0,2.3,20.0,35.0,16.52,0.17
2016,7,22,19,15,131.0,10.0,2.3,19.0,17.5,7.87,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,153.0,10.5,1.45,13.5,21.0,54.62,0.0
2016,7,23,5,30,306.0,21.0,1.6,14.0,42.0,150.89,74.89
2016,7,23,5,45,419.5,29.5,1.75,15.0,84.0,230.71,175.47
2016,7,23,6,0,533.0,38.0,1.9,16.0,126.0,313.8,249.3
2016,7,23,6,15,599.0,44.0,1.75,16.5,175.5,384.44,310.44
2016,7,23,6,30,665.0,50.0,1.6,17.0,225.0,460.17,372.78
2016,7,23,6,45,710.0,54.5,1.5,18.0,277.0,525.63,423.56
2016,7,23,7,0,755.0,59.0,1.4,19.0,329.0,593.07,472.99
2016,7,23,7,15,785.5,62.5,1.35,20.0,382.0,650.48,512.22
2016,7,23,7,30,816.0,66.0,1.3,21.0,435.0,707.71,548.61
2016,7,23,7,45,839.0,68.5,1.3,22.5,486.5,749.59,572.28
2016,7,23,8,0,862.0,71.0,1.3,24.0,538.0,797.12,599.09
2016,7,23,8,15,878.5,73.5,1.45,25.0,587.0,837.35,623.05
2016,7,23,8,30,895.0,76.0,1.6,26.0,636.0,875.06,645.0
2016,7,23,8,45,907.5,78.0,1.75,27.5,681.5,905.84,660.81
2016,7,23,9,0,920.0,80.0,1.9,29.0,727.0,933.4,674.34
2016,7,23,9,15,930.0,81.5,2.05,30.0,767.5,954.69,685.05
2016,7,23,9,30,940.0,83.0,2.2,31.0,808.0,972.31,693.43
2016,7,23,9,45,948.0,84.0,2.35,32.0,843.0,983.69,697.89
2016,7,23,10,0,956.0,85.0,2.5,33.0,878.0,991.13,699.93
2016,7,23,10,15,961.5,86.0,2.6,33.5,907.0,992.18,699.03
2016,7,23,10,30,967.0,87.0,2.7,34.0,936.0,989.12,695.71
2016,7,23,10,45,970.5,88.0,2.85,35.0,958.0,980.11,687.79
2016,7,23,11,0,974.0,89.0,3.0,36.0,980.0,967.01,677.41
2016,7,23,11,15,976.5,89.5,3.05,36.0,994.5,948.52,665.78
2016,7,23,11,30,979.0,90.0,3.1,36.0,1009.0,926.12,651.76
2016,7,23,11,45,980.0,90.5,3.2,36.5,1016.5,898.67,633.53
2016,7,23,12,0,981.0,91.0,3.3,37.0,1024.0,867.63,613.0
2016,7,23,12,15,981.0,91.0,3.4,37.0,1023.5,831.96,590.65
2016,7,23,12,30,981.0,91.0,3.5,37.0,1023.0,793.1,565.62
2016,7,23,12,45,972.0,96.0,3.6,37.0,1013.0,749.09,535.1
2016,7,23,13,0,963.0,101.0,3.7,37.0,1003.0,702.79,502.25
2016,7,23,13,15,960.0,100.5,3.75,37.0,987.5,653.85,466.64
2016,7,23,13,30,957.0,100.0,3.8,37.0,972.0,602.74,428.45
2016,7,23,13,45,955.0,98.0,3.85,37.0,950.0,549.04,387.26
2016,7,23,14,0,953.0,96.0,3.9,37.0,928.0,493.51,343.42
2016,7,23,14,15,947.0,95.0,3.9,36.5,898.5,435.52,297.14
2016,7,23,14,30,941.0,94.0,3.9,36.0,869.0,376.55,248.93
2016,7,23,14,45,934.5,91.5,3.95,36.0,834.0,315.69,198.48
2016,7,23,15,0,928.0,89.0,4.0,36.0,799.0,254.44,148.98
2016,7,23,15,15,918.0,87.5,3.95,35.5,757.5,193.17,104.25
2016,7,23,15,30,908.0,86.0,3.9,35.0,716.0,132.39,70.14
2016,7,23,15,45,895.0,83.5,3.9,34.5,670.5,82.43,61.01
2016,7,23,16,0,882.0,81.0,3.9,34.0,625.0,80.31,59.66
2016,7,23,16,15,864.5,78.5,3.8,33.0,576.0,77.94,58.19
2016,7,23,16,30,847.0,76.0,3.7,32.0,527.0,75.42,56.59
2016,7,23,16,45,824.0,72.5,3.65,31.5,475.0,65.12,48.43
2016,7,23,17,0,801.0,69.0,3.6,31.0,423.0,62.27,46.36
2016,7,23,17,15,768.5,65.0,3.45,29.5,370.0,58.83,43.93
2016,7,23,17,30,736.0,61.0,3.3,28.0,317.0,55.34,41.39
2016,7,23,17,45,689.5,56.5,3.15,27.0,265.0,51.25,38.13
2016,7,23,18,0,643.0,52.0,3.0,26.0,213.0,47.19,34.76
2016,7,23,18,15,571.0,45.0,2.85,25.0,164.0,37.65,26.52
2016,7,23,18,30,499.0,38.0,2.7,24.0,115.0,31.77,21.21
2016,7,23,18,45,377.0,29.0,2.55,23.0,74.5,24.07,13.86
2016,7,23,19,0,255.0,20.0,2.4,22.0,34.0,16.53,0.0
2016,7,23,19,15,127.5,10.0,2.45,21.0,17.0,7.87,0.0
2016,7,23,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,13.5,19.5,49.45,0.0
2016,7,24,5,30,271.0,21.0,2.5,14.0,39.0,137.98,62.2
2016,7,24,5,45,385.5,30.5,2.6,15.0,80.5,218.31,166.01
2016,7,24,6,0,500.0,40.0,2.7,16.0,122.0,304.81,242.95
2016,7,24,6,15,569.5,46.5,2.65,17.0,170.5,375.68,304.43
2016,7,24,6,30,639.0,53.0,2.6,18.0,219.0,449.43,365.72
2016,7,24,6,45,685.0,58.0,2.6,19.0,271.5,515.13,417.97
2016,7,24,7,0,731.0,63.0,2.6,20.0,324.0,582.9,469.34
2016,7,24,7,15,763.0,67.0,2.6,21.0,376.5,641.16,510.9
2016,7,24,7,30,795.0,71.0,2.6,22.0,429.0,699.37,549.69
2016,7,24,7,45,819.0,74.0,2.65,23.0,480.5,749.64,581.73
2016,7,24,8,0,843.0,77.0,2.7,24.0,532.0,790.12,606.04
2016,7,24,8,15,860.5,80.0,2.7,25.0,581.5,831.2,629.95
2016,7,24,8,30,878.0,83.0,2.7,26.0,631.0,869.86,651.65
2016,7,24,8,45,891.0,85.0,2.7,27.0,676.5,900.66,667.64
2016,7,24,9,0,904.0,87.0,2.7,28.0,722.0,928.32,681.37
2016,7,24,9,15,914.5,89.0,2.65,28.5,762.5,950.32,692.19
2016,7,24,9,30,925.0,91.0,2.6,29.0,803.0,968.69,700.66
2016,7,24,9,45,931.0,94.0,2.6,30.0,838.0,980.12,703.73
2016,7,24,10,0,937.0,97.0,2.6,31.0,873.0,987.55,704.39
2016,7,24,10,15,943.5,98.0,2.6,31.5,902.0,989.35,703.04
2016,7,24,10,30,950.0,99.0,2.6,32.0,931.0,987.09,699.32
2016,7,24,10,45,953.0,100.5,2.65,33.0,953.5,978.02,690.52
2016,7,24,11,0,956.0,102.0,2.7,34.0,976.0,964.91,679.38
2016,7,24,11,15,959.0,102.5,2.75,34.5,991.0,946.9,666.69
2016,7,24,11,30,962.0,103.0,2.8,35.0,1006.0,925.01,651.68
2016,7,24,11,45,961.5,105.0,2.85,35.5,1013.0,897.75,633.33
2016,7,24,12,0,961.0,107.0,2.9,36.0,1020.0,866.98,612.79
2016,7,24,12,15,961.0,107.0,2.9,36.0,1019.5,831.62,590.2
2016,7,24,12,30,961.0,107.0,2.9,36.0,1019.0,793.14,564.72
2016,7,24,12,45,955.0,109.5,2.9,36.5,1009.5,749.57,533.28
2016,7,24,13,0,949.0,112.0,2.9,37.0,1000.0,703.63,499.69
2016,7,24,13,15,946.0,111.5,2.95,37.0,984.5,655.09,464.85
2016,7,24,13,30,943.0,111.0,3.0,37.0,969.0,604.42,427.46
2016,7,24,13,45,937.5,110.0,3.1,37.0,945.5,550.22,386.56
2016,7,24,14,0,932.0,109.0,3.2,37.0,922.0,494.56,343.25
2016,7,24,14,15,925.5,107.5,3.25,36.5,892.0,436.93,297.75
2016,7,24,14,30,919.0,106.0,3.3,36.0,862.0,378.42,250.36
2016,7,24,14,45,910.0,104.5,3.35,36.0,826.0,318.6,201.1
2016,7,24,15,0,901.0,103.0,3.4,36.0,790.0,258.67,152.96
2016,7,24,15,15,889.0,100.5,3.45,35.5,748.5,197.82,108.74
2016,7,24,15,30,877.0,98.0,3.5,35.0,707.0,137.73,74.87
2016,7,24,15,45,862.5,95.5,3.55,34.5,661.0,88.66,65.99
2016,7,24,16,0,848.0,93.0,3.6,34.0,615.0,78.32,58.05
2016,7,24,16,15,828.5,89.5,3.6,33.0,565.5,76.14,56.73
2016,7,24,16,30,809.0,86.0,3.6,32.0,516.0,73.85,55.31
2016,7,24,16,45,783.5,82.0,3.6,31.5,464.0,70.98,53.27
2016,7,24,17,0,758.0,78.0,3.6,31.0,412.0,68.03,51.13
2016,7,24,17,15,723.0,73.5,3.55,29.5,359.5,64.47,48.66
2016,7,24,17,30,688.0,69.0,3.5,28.0,307.0,56.22,42.13
2016,7,24,17,45,637.5,63.0,3.45,27.0,255.5,51.5,38.35
2016,7,24,18,0,587.0,57.0,3.4,26.0,204.0,46.78,34.4
2016,7,24,18,15,512.0,49.0,3.35,24.5,156.0,40.28,28.81
2016,7,24,18,30,437.0,41.0,3.3,23.0,108.0,33.81,23.0
2016,7,24,18,45,316.0,30.0,3.25,22.0,69.0,24.65,14.29
2016,7,24,19,0,195.0,19.0,3.2,21.0,30.0,15.56,0.0
2016,7,24,19,15,97.5,9.5,3.2,20.0,15.0,7.47,0.0
2016,7,24,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.5,2.6,13.5,16.5,35.25,0.0
2016,7,25,5,30,177.0,21.0,2.7,14.0,33.0,103.61,40.18
2016,7,25,5,45,282.0,34.5,2.85,14.5,71.5,179.53,136.26
2016,7,25,6,0,387.0,48.0,3.0,15.0,110.0,260.23,208.52
2016,7,25,6,15,458.5,58.0,3.0,15.5,157.5,330.84,270.45
2016,7,25,6,30,530.0,68.0,3.0,16.0,205.0,407.61,335.45
2016,7,25,6,45,580.0,75.5,3.0,17.0,256.0,473.78,388.97
2016,7,25,7,0,630.0,83.0,3.0,18.0,307.0,542.69,442.31
2016,7,25,7,15,666.5,89.5,2.95,19.0,359.0,603.11,486.73
2016,7,25,7,30,703.0,96.0,2.9,20.0,411.0,664.12,529.6
2016,7,25,7,45,727.0,102.0,2.9,21.0,461.5,714.86,562.68
2016,7,25,8,0,751.0,108.0,2.9,22.0,512.0,764.45,593.99
2016,7,25,8,15,772.0,112.0,2.9,22.5,561.0,802.92,617.83
2016,7,25,8,30,793.0,116.0,2.9,23.0,610.0,844.08,643.21
2016,7,25,8,45,804.0,122.0,2.95,24.0,654.0,876.0,660.87
2016,7,25,9,0,815.0,128.0,3.0,25.0,698.0,904.82,676.24
2016,7,25,9,15,828.0,131.0,3.0,26.0,739.0,929.05,688.03
2016,7,25,9,30,841.0,134.0,3.0,27.0,780.0,949.87,697.47
2016,7,25,9,45,864.5,129.0,3.0,28.0,819.5,955.03,696.64
2016,7,25,10,0,888.0,124.0,3.0,29.0,859.0,970.36,702.66
2016,7,25,10,15,895.0,125.5,3.0,29.5,888.0,972.76,701.68
2016,7,25,10,30,902.0,127.0,3.0,30.0,917.0,971.24,698.41
2016,7,25,10,45,906.5,128.5,3.05,31.0,939.0,963.46,690.28
2016,7,25,11,0,911.0,130.0,3.1,32.0,961.0,951.76,679.83
2016,7,25,11,15,914.0,131.0,3.15,32.5,976.0,934.42,667.29
2016,7,25,11,30,917.0,132.0,3.2,33.0,991.0,913.34,652.47
2016,7,25,11,45,919.5,132.0,3.25,33.5,999.0,887.39,634.58
2016,7,25,12,0,922.0,132.0,3.3,34.0,1007.0,858.01,614.52
2016,7,25,12,15,922.0,132.0,3.35,34.0,1006.5,823.42,592.28
2016,7,25,12,30,922.0,132.0,3.4,34.0,1006.0,785.88,566.54
2016,7,25,12,45,922.0,130.5,3.45,34.5,998.5,744.41,536.34
2016,7,25,13,0,922.0,129.0,3.5,35.0,991.0,700.33,503.77
2016,7,25,13,15,919.0,128.5,3.55,35.0,975.5,652.71,468.98
2016,7,25,13,30,916.0,128.0,3.6,35.0,960.0,603.03,431.74
2016,7,25,13,45,911.0,126.5,3.65,35.5,937.0,549.8,390.07
2016,7,25,14,0,906.0,125.0,3.7,36.0,914.0,495.12,346.27
2016,7,25,14,15,899.0,123.5,3.75,35.5,884.0,438.44,301.24
2016,7,25,14,30,892.0,122.0,3.8,35.0,854.0,380.97,254.44
2016,7,25,14,45,884.5,119.0,3.85,35.0,818.5,321.86,205.53
2016,7,25,15,0,877.0,116.0,3.9,35.0,783.0,262.52,157.6
2016,7,25,15,15,864.5,113.5,3.9,34.5,741.5,202.76,113.94
2016,7,25,15,30,852.0,111.0,3.9,34.0,700.0,136.03,74.48
2016,7,25,15,45,839.5,106.5,3.9,33.5,655.0,85.87,64.06
2016,7,25,16,0,827.0,102.0,3.9,33.0,610.0,83.61,62.6
2016,7,25,16,15,807.0,98.5,3.85,32.0,560.5,81.65,61.49
2016,7,25,16,30,787.0,95.0,3.8,31.0,511.0,79.6,60.28
2016,7,25,16,45,764.5,89.5,3.75,30.5,460.0,75.97,57.63
2016,7,25,17,0,742.0,84.0,3.7,30.0,409.0,72.18,54.81
2016,7,25,17,15,706.0,78.5,3.6,29.0,356.5,62.81,47.37
2016,7,25,17,30,670.0,73.0,3.5,28.0,304.0,58.83,44.35
2016,7,25,17,45,623.5,66.0,3.4,27.0,253.0,53.56,40.09
2016,7,25,18,0,577.0,59.0,3.3,26.0,202.0,48.22,35.62
2016,7,25,18,15,501.5,50.5,3.15,24.5,154.0,41.39,29.74
2016,7,25,18,30,426.0,42.0,3.0,23.0,106.0,34.58,23.62
2016,7,25,18,45,309.0,30.5,2.85,22.0,67.5,25.07,14.5
2016,7,25,19,0,192.0,19.0,2.7,21.0,29.0,15.58,0.0
2016,7,25,19,15,96.0,9.5,2.65,20.5,14.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,10.5,1.2,15.0,16.5,39.48,0.0
2016,7,26,5,30,204.0,21.0,1.4,16.0,33.0,113.01,36.45
2016,7,26,5,45,316.0,33.0,1.65,17.0,72.5,192.89,144.17
2016,7,26,6,0,428.0,45.0,1.9,18.0,112.0,277.44,218.76
2016,7,26,6,15,500.0,53.5,1.8,18.5,160.0,348.81,280.09
2016,7,26,6,30,572.0,62.0,1.7,19.0,208.0,426.29,343.84
2016,7,26,6,45,621.5,68.5,1.6,20.0,260.0,492.87,395.61
2016,7,26,7,0,671.0,75.0,1.5,21.0,312.0,562.11,446.65
2016,7,26,7,15,706.0,80.0,1.4,22.0,364.0,621.35,487.68
2016,7,26,7,30,741.0,85.0,1.3,23.0,416.0,677.51,523.6
2016,7,26,7,45,767.0,89.5,1.25,24.5,467.5,729.52,554.08
2016,7,26,8,0,793.0,94.0,1.2,26.0,519.0,780.32,582.44
2016,7,26,8,15,812.0,97.5,1.15,27.0,568.0,822.49,605.13
2016,7,26,8,30,831.0,101.0,1.1,28.0,617.0,862.35,625.69
2016,7,26,8,45,846.0,104.0,1.1,29.0,662.0,895.47,642.14
2016,7,26,9,0,861.0,107.0,1.1,30.0,707.0,914.19,649.33
2016,7,26,9,15,872.5,109.0,1.1,31.0,748.0,936.28,658.74
2016,7,26,9,30,884.0,111.0,1.1,32.0,789.0,954.91,665.89
2016,7,26,9,45,894.5,112.0,1.1,33.0,824.5,967.93,669.64
2016,7,26,10,0,905.0,113.0,1.1,34.0,860.0,977.19,671.23
2016,7,26,10,15,911.5,114.5,1.1,35.0,889.0,979.28,668.67
2016,7,26,10,30,918.0,116.0,1.1,36.0,918.0,977.4,663.95
2016,7,26,10,45,923.5,116.5,1.1,37.0,940.5,969.65,655.95
2016,7,26,11,0,929.0,117.0,1.1,38.0,963.0,957.94,645.84
2016,7,26,11,15,932.0,117.5,1.2,38.5,977.5,940.07,635.13
2016,7,26,11,30,935.0,118.0,1.3,39.0,992.0,918.43,622.17
2016,7,26,11,45,937.5,117.5,1.45,39.5,1000.0,891.83,606.77
2016,7,26,12,0,940.0,117.0,1.6,40.0,1008.0,861.74,589.0
2016,7,26,12,15,940.0,117.0,1.75,40.0,1007.5,826.8,569.16
2016,7,26,12,30,940.0,117.0,1.9,40.0,1007.0,788.81,546.11
2016,7,26,12,45,933.0,120.0,2.05,40.0,997.5,745.43,518.07
2016,7,26,13,0,926.0,123.0,2.2,40.0,988.0,699.81,487.63
2016,7,26,13,15,923.0,122.5,2.3,40.0,972.0,652.03,454.49
2016,7,26,13,30,920.0,122.0,2.4,40.0,956.0,602.16,418.8
2016,7,26,13,45,917.0,119.5,2.5,40.0,934.0,549.01,379.62
2016,7,26,14,0,914.0,117.0,2.6,40.0,912.0,494.21,337.9
2016,7,26,14,15,907.0,115.5,2.65,39.5,882.0,437.11,293.77
2016,7,26,14,30,900.0,114.0,2.7,39.0,852.0,379.2,247.8
2016,7,26,14,45,892.5,111.5,2.75,39.0,816.5,319.96,199.85
2016,7,26,15,0,885.0,109.0,2.8,39.0,781.0,260.46,152.76
2016,7,26,15,15,873.0,106.5,2.8,38.5,739.5,200.3,109.6
2016,7,26,15,30,861.0,104.0,2.8,38.0,698.0,140.91,76.38
2016,7,26,15,45,847.5,100.5,2.85,38.0,652.5,82.38,60.02
2016,7,26,16,0,834.0,97.0,2.9,38.0,607.0,80.59,58.83
2016,7,26,16,15,814.0,93.5,2.9,37.5,557.5,78.5,57.5
2016,7,26,16,30,794.0,90.0,2.9,37.0,508.0,76.32,56.08
2016,7,26,16,45,769.0,85.5,2.9,36.5,457.0,73.22,53.91
2016,7,26,17,0,744.0,81.0,2.9,36.0,406.0,70.02,51.63
2016,7,26,17,15,708.0,76.0,2.75,34.5,353.5,61.13,44.85
2016,7,26,17,30,672.0,71.0,2.6,33.0,301.0,57.45,42.22
2016,7,26,17,45,623.0,64.5,2.5,32.0,249.5,52.46,38.29
2016,7,26,18,0,574.0,58.0,2.4,31.0,198.0,47.44,34.17
2016,7,26,18,15,498.0,49.5,2.05,29.5,150.5,40.6,28.39
2016,7,26,18,30,422.0,41.0,1.7,28.0,103.0,33.77,22.37
2016,7,26,18,45,303.0,29.5,1.4,27.0,65.0,24.24,13.33
2016,7,26,19,0,184.0,18.0,1.1,26.0,27.0,14.74,0.0
2016,7,26,19,15,92.0,9.0,1.1,25.0,13.5,7.08,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,9.5,2.0,17.5,12.5,25.13,0.0
2016,7,27,5,30,115.0,19.0,2.1,18.0,25.0,75.87,16.66
2016,7,27,5,45,208.0,34.5,2.25,19.0,61.0,147.34,108.47
2016,7,27,6,0,301.0,50.0,2.4,20.0,97.0,220.1,172.51
2016,7,27,6,15,370.0,62.0,2.3,20.5,141.5,285.52,228.71
2016,7,27,6,30,439.0,74.0,2.2,21.0,186.0,357.45,288.43
2016,7,27,6,45,492.5,83.0,2.15,22.0,234.5,428.73,344.71
2016,7,27,7,0,546.0,92.0,2.1,23.0,283.0,498.15,397.21
2016,7,27,7,15,583.0,99.5,2.05,24.0,333.0,556.93,439.44
2016,7,27,7,30,620.0,107.0,2.0,25.0,383.0,616.53,480.51
2016,7,27,7,45,467.5,159.0,2.0,26.0,381.5,565.72,437.77
2016,7,27,8,0,315.0,211.0,2.0,27.0,380.0,491.39,378.29
2016,7,27,8,15,520.5,169.0,2.0,28.0,478.0,648.87,492.99
2016,7,27,8,30,726.0,127.0,2.0,29.0,576.0,805.98,597.66
2016,7,27,8,45,744.5,130.0,2.0,30.0,620.5,840.07,614.82
2016,7,27,9,0,763.0,133.0,2.0,31.0,665.0,865.78,627.29
2016,7,27,9,15,776.0,136.5,2.0,32.0,704.0,889.91,638.65
2016,7,27,9,30,789.0,140.0,2.0,33.0,743.0,910.81,647.83
2016,7,27,9,45,782.0,151.5,2.05,34.0,773.0,917.5,648.52
2016,7,27,10,0,775.0,163.0,2.1,35.0,803.0,920.23,646.94
2016,7,27,10,15,783.5,165.5,2.15,35.5,831.0,925.08,648.16
2016,7,27,10,30,792.0,168.0,2.2,36.0,859.0,926.22,647.16
2016,7,27,10,45,799.5,168.5,2.25,36.5,881.0,920.8,642.2
2016,7,27,11,0,807.0,169.0,2.3,37.0,903.0,911.64,635.09
2016,7,27,11,15,810.5,170.0,2.4,37.5,917.5,895.66,624.24
2016,7,27,11,30,814.0,171.0,2.5,38.0,932.0,876.11,611.24
2016,7,27,11,45,818.5,170.0,2.65,38.5,940.0,852.2,595.85
2016,7,27,12,0,823.0,169.0,2.8,39.0,948.0,824.94,578.0
2016,7,27,12,15,823.0,169.0,2.9,39.0,947.5,791.85,556.41
2016,7,27,12,30,823.0,169.0,3.0,39.0,947.0,755.98,532.58
2016,7,27,12,45,835.0,159.5,3.1,39.5,943.0,718.2,506.09
2016,7,27,13,0,847.0,150.0,3.2,40.0,939.0,669.75,472.06
2016,7,27,13,15,843.5,149.0,3.3,40.0,924.0,624.52,439.92
2016,7,27,13,30,840.0,148.0,3.4,40.0,909.0,577.49,405.54
2016,7,27,13,45,837.0,145.0,3.55,40.0,887.5,530.33,370.04
2016,7,27,14,0,834.0,142.0,3.7,40.0,866.0,477.48,329.45
2016,7,27,14,15,826.5,140.0,3.75,39.5,837.0,422.4,286.62
2016,7,27,14,30,819.0,138.0,3.8,39.0,808.0,366.82,242.32
2016,7,27,14,45,812.5,133.5,3.9,38.5,774.0,309.54,196.28
2016,7,27,15,0,806.0,129.0,4.0,38.0,740.0,252.15,150.96
2016,7,27,15,15,792.5,126.0,4.0,37.5,700.0,194.85,109.48
2016,7,27,15,30,779.0,123.0,4.0,37.0,660.0,138.74,77.44
2016,7,27,15,45,767.0,117.5,4.0,36.5,616.5,90.93,67.27
2016,7,27,16,0,755.0,112.0,4.0,36.0,573.0,88.37,65.61
2016,7,27,16,15,733.0,108.0,3.95,35.0,525.0,79.67,59.11
2016,7,27,16,30,711.0,104.0,3.9,34.0,477.0,77.7,57.99
2016,7,27,16,45,688.5,97.0,3.85,33.5,428.5,73.66,55.02
2016,7,27,17,0,666.0,90.0,3.8,33.0,380.0,69.41,51.85
2016,7,27,17,15,628.5,84.0,3.65,32.0,329.5,65.43,48.94
2016,7,27,17,30,591.0,78.0,3.5,31.0,279.0,61.36,45.88
2016,7,27,17,45,545.5,69.5,3.4,30.0,231.0,55.26,40.98
2016,7,27,18,0,500.0,61.0,3.3,29.0,183.0,49.02,35.79
2016,7,27,18,15,425.5,51.5,3.15,27.5,138.0,41.62,29.49
2016,7,27,18,30,351.0,42.0,3.0,26.0,93.0,34.19,22.89
2016,7,27,18,45,245.5,29.0,2.9,25.0,58.0,23.62,12.8
2016,7,27,19,0,140.0,16.0,2.8,24.0,23.0,12.97,0.0
2016,7,27,19,15,70.0,8.0,2.75,23.5,11.5,6.29,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,9.5,2.3,15.5,14.5,36.46,0.0
2016,7,28,5,30,188.0,19.0,2.3,16.0,29.0,104.66,15.21
2016,7,28,5,45,297.5,30.0,2.3,16.5,66.5,183.29,136.11
2016,7,28,6,0,407.0,41.0,2.3,17.0,104.0,264.76,209.71
2016,7,28,6,15,478.0,49.5,2.25,17.5,150.0,334.47,270.49
2016,7,28,6,30,549.0,58.0,2.2,18.0,196.0,410.38,334.06
2016,7,28,6,45,597.5,64.0,2.2,19.0,245.5,474.71,385.45
2016,7,28,7,0,646.0,70.0,2.2,20.0,295.0,541.72,436.53
2016,7,28,7,15,680.5,74.5,2.15,21.0,345.5,599.01,477.81
2016,7,28,7,30,715.0,79.0,2.1,22.0,396.0,653.87,514.48
2016,7,28,7,45,740.5,83.0,2.1,23.0,445.5,704.05,546.54
2016,7,28,8,0,766.0,87.0,2.1,24.0,495.0,753.12,576.85
2016,7,28,8,15,785.0,90.5,2.1,25.0,542.5,794.59,601.06
2016,7,28,8,30,804.0,94.0,2.1,26.0,590.0,833.9,623.26
2016,7,28,8,45,818.5,96.5,2.1,27.0,634.0,865.53,639.87
2016,7,28,9,0,833.0,99.0,2.1,28.0,678.0,883.29,647.15
2016,7,28,9,15,844.5,101.5,2.15,29.0,717.5,905.73,658.03
2016,7,28,9,30,856.0,104.0,2.2,30.0,757.0,924.8,666.61
2016,7,28,9,45,868.0,103.5,2.25,31.0,792.0,937.69,671.24
2016,7,28,10,0,880.0,103.0,2.3,32.0,827.0,946.98,673.69
2016,7,28,10,15,886.5,104.5,2.4,32.5,855.5,949.36,673.7
2016,7,28,10,30,893.0,106.0,2.5,33.0,884.0,947.88,671.43
2016,7,28,10,45,896.0,108.0,2.6,34.0,905.0,939.74,663.7
2016,7,28,11,0,899.0,110.0,2.7,35.0,926.0,927.74,653.69
2016,7,28,11,15,901.5,110.5,2.8,35.0,940.0,910.13,642.91
2016,7,28,11,30,904.0,111.0,2.9,35.0,954.0,888.87,629.82
2016,7,28,11,45,903.5,112.5,3.05,35.5,960.5,862.41,612.4
2016,7,28,12,0,903.0,114.0,3.2,36.0,967.0,832.67,592.79
2016,7,28,12,15,903.0,114.0,3.3,36.0,966.5,798.96,571.43
2016,7,28,12,30,903.0,114.0,3.4,36.0,966.0,762.31,547.12
2016,7,28,12,45,894.0,118.5,3.5,36.5,956.0,720.17,516.63
2016,7,28,13,0,885.0,123.0,3.6,37.0,946.0,676.0,484.19
2016,7,28,13,15,881.5,122.0,3.65,37.0,930.5,629.32,450.21
2016,7,28,13,30,878.0,121.0,3.7,37.0,915.0,580.73,413.93
2016,7,28,13,45,873.0,120.0,3.75,37.0,892.5,529.67,374.81
2016,7,28,14,0,868.0,119.0,3.8,37.0,870.0,477.22,333.52
2016,7,28,14,15,860.5,117.0,3.85,36.5,841.0,421.97,289.7
2016,7,28,14,30,853.0,115.0,3.9,36.0,812.0,366.07,244.26
2016,7,28,14,45,844.5,112.5,3.95,36.0,777.5,309.16,197.2
2016,7,28,15,0,836.0,110.0,4.0,36.0,743.0,252.18,151.18
2016,7,28,15,15,824.0,107.5,3.95,35.5,703.0,194.84,109.16
2016,7,28,15,30,812.0,105.0,3.9,35.0,663.0,130.32,70.67
2016,7,28,15,45,798.0,101.5,3.9,35.0,619.0,81.72,60.36
2016,7,28,16,0,784.0,98.0,3.9,35.0,575.0,80.01,59.2
2016,7,28,16,15,763.5,94.5,3.8,34.0,527.0,78.02,58.05
2016,7,28,16,30,743.0,91.0,3.7,33.0,479.0,75.94,56.81
2016,7,28,16,45,718.5,86.0,3.65,32.5,430.0,72.61,54.41
2016,7,28,17,0,694.0,81.0,3.6,32.0,381.0,63.88,47.51
2016,7,28,17,15,657.5,75.5,3.5,30.5,330.5,59.99,44.74
2016,7,28,17,30,621.0,70.0,3.4,29.0,280.0,56.04,41.81
2016,7,28,17,45,572.5,63.0,3.3,28.0,231.0,50.77,37.55
2016,7,28,18,0,524.0,56.0,3.2,27.0,182.0,45.45,33.08
2016,7,28,18,15,449.5,47.5,3.1,26.0,137.0,38.68,27.18
2016,7,28,18,30,375.0,39.0,3.0,25.0,92.0,31.91,21.05
2016,7,28,18,45,263.5,27.0,2.9,24.0,57.0,22.06,11.45
2016,7,28,19,0,152.0,15.0,2.8,23.0,22.0,12.18,0.0
2016,7,28,19,15,76.0,7.5,2.8,22.5,11.0,5.9,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,8.5,2.3,16.5,11.5,23.1,0.0
2016,7,29,5,30,106.0,17.0,2.3,17.0,23.0,69.55,0.05
2016,7,29,5,45,190.0,33.0,2.3,17.5,56.5,139.22,101.79
2016,7,29,6,0,274.0,49.0,2.3,18.0,90.0,207.54,163.54
2016,7,29,6,15,342.0,62.0,2.3,18.5,133.5,272.38,219.8
2016,7,29,6,30,410.0,75.0,2.3,19.0,177.0,343.69,279.75
2016,7,29,6,45,456.0,86.0,2.3,20.0,224.0,404.52,328.75
2016,7,29,7,0,502.0,97.0,2.3,21.0,271.0,468.4,378.06
2016,7,29,7,15,540.5,105.5,2.3,22.0,320.0,535.03,427.19
2016,7,29,7,30,579.0,114.0,2.3,23.0,369.0,595.5,469.97
2016,7,29,7,45,606.0,121.5,2.3,24.0,417.5,646.39,504.17
2016,7,29,8,0,633.0,129.0,2.3,25.0,466.0,696.62,536.58
2016,7,29,8,15,656.5,135.0,2.3,25.5,512.5,741.23,564.84
2016,7,29,8,30,680.0,141.0,2.3,26.0,559.0,784.24,591.46
2016,7,29,8,45,697.5,146.0,2.3,27.0,602.5,818.83,610.67
2016,7,29,9,0,715.0,151.0,2.3,28.0,646.0,850.94,627.93
2016,7,29,9,15,729.0,155.0,2.35,29.0,685.5,875.96,640.65
2016,7,29,9,30,743.0,159.0,2.4,30.0,725.0,897.92,651.31
2016,7,29,9,45,778.0,148.5,2.45,31.0,765.0,914.05,658.15
2016,7,29,10,0,813.0,138.0,2.5,32.0,805.0,934.52,667.82
2016,7,29,10,15,820.5,140.0,2.55,32.5,833.5,938.08,668.02
2016,7,29,10,30,828.0,142.0,2.6,33.0,862.0,937.87,666.07
2016,7,29,10,45,833.0,143.5,2.7,34.0,883.5,916.16,649.65
2016,7,29,11,0,838.0,145.0,2.8,35.0,905.0,905.68,640.66
2016,7,29,11,15,841.5,146.0,2.85,35.5,919.5,889.8,629.2
2016,7,29,11,30,845.0,147.0,2.9,36.0,934.0,870.41,615.62
2016,7,29,11,45,847.5,146.5,3.0,36.5,941.5,845.58,598.91
2016,7,29,12,0,850.0,146.0,3.1,37.0,949.0,817.58,580.18
2016,7,29,12,15,850.5,146.5,3.15,37.0,948.5,785.76,559.6
2016,7,29,12,30,851.0,147.0,3.2,37.0,948.0,751.15,535.89
2016,7,29,12,45,863.5,137.0,3.3,37.5,944.5,714.48,509.66
2016,7,29,13,0,876.0,127.0,3.4,38.0,941.0,674.43,480.53
2016,7,29,13,15,873.0,126.0,3.45,37.5,926.0,628.32,448.11
2016,7,29,13,30,870.0,125.0,3.5,37.0,911.0,580.29,413.25
2016,7,29,13,45,865.5,123.5,3.6,37.0,889.0,529.39,374.48
2016,7,29,14,0,861.0,122.0,3.7,37.0,867.0,477.09,333.47
2016,7,29,14,15,854.0,120.5,3.75,36.5,838.0,422.63,290.27
2016,7,29,14,30,847.0,119.0,3.8,36.0,809.0,367.45,245.41
2016,7,29,14,45,838.5,116.5,3.85,36.0,774.5,310.74,198.56
2016,7,29,15,0,830.0,114.0,3.9,36.0,740.0,253.96,152.74
2016,7,29,15,15,817.5,111.5,3.9,35.5,700.0,189.97,105.74
2016,7,29,15,30,805.0,109.0,3.9,35.0,660.0,132.69,72.59
2016,7,29,15,45,789.5,105.5,3.9,35.0,615.5,84.06,62.23
2016,7,29,16,0,774.0,102.0,3.9,35.0,571.0,82.41,61.14
2016,7,29,16,15,753.0,98.0,3.85,34.0,523.5,80.17,59.8
2016,7,29,16,30,732.0,94.0,3.8,33.0,476.0,77.83,58.36
2016,7,29,16,45,704.0,89.5,3.8,32.5,426.0,69.13,51.56
2016,7,29,17,0,676.0,85.0,3.8,32.0,376.0,66.28,49.51
2016,7,29,17,15,639.0,79.5,3.7,30.5,326.0,62.51,46.85
2016,7,29,17,30,602.0,74.0,3.6,29.0,276.0,58.69,44.04
2016,7,29,17,45,548.0,67.0,3.5,28.0,226.5,53.49,39.85
2016,7,29,18,0,494.0,60.0,3.4,27.0,177.0,48.26,35.45
2016,7,29,18,15,419.0,50.0,3.25,26.0,132.5,40.45,28.66
2016,7,29,18,30,344.0,40.0,3.1,25.0,88.0,32.59,21.57
2016,7,29,18,45,232.0,27.0,3.0,24.0,53.5,21.97,11.14
2016,7,29,19,0,120.0,14.0,2.9,23.0,19.0,11.02,0.0
2016,7,29,19,15,60.0,7.0,2.85,22.5,9.5,5.51,0.0
2016,7,29,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.5,2.2,15.5,11.5,26.28,0.0
2016,7,30,5,30,126.0,17.0,2.2,16.0,23.0,76.87,0.0
2016,7,30,5,45,229.0,31.0,2.25,16.5,58.5,153.71,112.32
2016,7,30,6,0,332.0,45.0,2.3,17.0,94.0,234.14,185.2
2016,7,30,6,15,404.5,55.5,2.3,17.5,139.0,303.45,245.6
2016,7,30,6,30,477.0,66.0,2.3,18.0,184.0,379.24,309.36
2016,7,30,6,45,530.5,74.0,2.3,19.0,233.5,446.17,363.15
2016,7,30,7,0,584.0,82.0,2.3,20.0,283.0,516.33,417.08
2016,7,30,7,15,621.5,88.0,2.3,21.0,333.5,575.43,460.3
2016,7,30,7,30,659.0,94.0,2.3,22.0,384.0,635.32,502.21
2016,7,30,7,45,689.5,98.5,2.3,23.0,434.0,688.24,536.66
2016,7,30,8,0,720.0,103.0,2.3,24.0,484.0,740.55,569.63
2016,7,30,8,15,741.5,107.0,2.3,25.0,532.0,779.1,592.08
2016,7,30,8,30,763.0,111.0,2.3,26.0,580.0,820.22,615.86
2016,7,30,8,45,782.0,113.5,2.35,27.0,625.0,855.17,635.33
2016,7,30,9,0,801.0,116.0,2.4,28.0,670.0,887.43,652.74
2016,7,30,9,15,814.0,119.0,2.5,29.0,710.5,911.69,665.11
2016,7,30,9,30,827.0,122.0,2.6,30.0,751.0,932.61,675.28
2016,7,30,9,45,854.0,114.5,2.75,31.0,790.0,939.22,676.62
2016,7,30,10,0,881.0,107.0,2.9,32.0,829.0,955.47,684.33
2016,7,30,10,15,888.0,108.5,3.05,32.5,858.0,958.23,684.71
2016,7,30,10,30,895.0,110.0,3.2,33.0,887.0,957.1,682.8
2016,7,30,10,45,899.0,111.5,3.35,33.5,909.0,949.26,676.68
2016,7,30,11,0,903.0,113.0,3.5,34.0,931.0,937.53,668.18
2016,7,30,11,15,906.5,114.0,3.65,34.0,946.0,921.05,658.04
2016,7,30,11,30,910.0,115.0,3.8,34.0,961.0,900.83,645.49
2016,7,30,11,45,910.0,116.5,3.95,34.5,968.0,874.46,627.58
2016,7,30,12,0,910.0,118.0,4.1,35.0,975.0,844.72,607.46
2016,7,30,12,15,910.0,118.0,4.15,35.0,975.0,810.57,585.17
2016,7,30,12,30,910.0,118.0,4.2,35.0,975.0,773.46,559.98
2016,7,30,12,45,893.0,127.5,4.3,35.5,962.5,729.07,527.4
2016,7,30,13,0,876.0,137.0,4.4,36.0,950.0,683.03,493.16
2016,7,30,13,15,873.0,136.5,4.4,35.5,935.0,637.04,460.12
2016,7,30,13,30,870.0,136.0,4.4,35.0,920.0,589.1,424.64
2016,7,30,13,45,864.0,135.0,4.4,35.0,897.5,537.55,384.65
2016,7,30,14,0,858.0,134.0,4.4,35.0,875.0,484.73,342.62
2016,7,30,14,15,851.0,132.0,4.4,34.5,845.5,429.83,298.59
2016,7,30,14,30,844.0,130.0,4.4,34.0,816.0,371.75,251.15
2016,7,30,14,45,837.0,126.5,4.4,34.0,782.0,313.35,202.52
2016,7,30,15,0,830.0,123.0,4.4,34.0,748.0,254.84,154.86
2016,7,30,15,15,817.5,120.0,4.3,33.5,707.5,196.0,111.24
2016,7,30,15,30,805.0,117.0,4.2,33.0,667.0,138.19,77.36
2016,7,30,15,45,795.0,111.0,4.15,32.5,623.5,87.75,65.91
2016,7,30,16,0,785.0,105.0,4.1,32.0,580.0,84.71,63.82
2016,7,30,16,15,764.0,101.0,4.05,31.0,531.5,82.52,62.52
2016,7,30,16,30,743.0,97.0,4.0,30.0,483.0,80.22,61.11
2016,7,30,16,45,724.5,90.0,3.95,29.5,434.0,69.9,52.89
2016,7,30,17,0,706.0,83.0,3.9,29.0,385.0,65.5,49.52
2016,7,30,17,15,669.5,77.5,3.8,28.0,333.5,61.63,46.63
2016,7,30,17,30,633.0,72.0,3.7,27.0,282.0,57.71,43.6
2016,7,30,17,45,591.0,63.5,3.6,26.0,233.0,51.42,38.43
2016,7,30,18,0,549.0,55.0,3.5,25.0,184.0,44.98,32.95
2016,7,30,18,15,471.5,46.5,3.4,24.0,138.0,38.12,26.91
2016,7,30,18,30,394.0,38.0,3.3,23.0,92.0,31.27,20.63
2016,7,30,18,45,280.5,26.0,3.25,22.0,56.5,21.36,10.51
2016,7,30,19,0,167.0,14.0,3.2,21.0,21.0,11.02,0.0
2016,7,30,19,15,83.5,7.0,3.15,20.0,10.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,8.0,1.85,13.5,13.5,42.38,0.0
2016,7,31,5,30,231.0,16.0,2.0,14.0,27.0,116.71,0.0
2016,7,31,5,45,349.5,26.0,2.15,14.5,66.0,203.05,148.91
2016,7,31,6,0,468.0,36.0,2.3,15.0,105.0,290.84,231.36
2016,7,31,6,15,539.5,43.0,2.25,15.5,152.5,362.33,294.62
2016,7,31,6,30,611.0,50.0,2.2,16.0,200.0,436.93,357.9
2016,7,31,6,45,656.5,55.5,2.2,17.0,250.5,502.24,410.44
2016,7,31,7,0,702.0,61.0,2.2,18.0,301.0,569.71,462.05
2016,7,31,7,15,735.0,65.0,2.15,19.0,353.0,628.06,503.4
2016,7,31,7,30,768.0,69.0,2.1,20.0,405.0,686.53,542.35
2016,7,31,7,45,788.5,73.5,2.1,21.0,455.0,735.37,573.21
2016,7,31,8,0,809.0,78.0,2.1,22.0,505.0,782.65,602.07
2016,7,31,8,15,827.5,81.0,2.1,22.5,553.5,815.28,621.23
2016,7,31,8,30,846.0,84.0,2.1,23.0,602.0,854.33,644.58
2016,7,31,8,45,853.5,89.5,2.15,24.0,645.5,883.7,660.15
2016,7,31,9,0,861.0,95.0,2.2,25.0,689.0,909.7,673.38
2016,7,31,9,15,872.0,97.0,2.25,26.0,729.0,931.64,683.83
2016,7,31,9,30,883.0,99.0,2.3,27.0,769.0,950.09,692.0
2016,7,31,9,45,869.0,113.0,2.4,28.0,798.0,953.65,691.05
2016,7,31,10,0,855.0,127.0,2.5,29.0,827.0,952.55,687.34
2016,7,31,10,15,862.5,128.5,2.6,29.5,855.5,955.48,687.75
2016,7,31,10,30,870.0,130.0,2.7,30.0,884.0,954.59,685.76
2016,7,31,10,45,863.5,138.5,2.8,31.0,902.5,943.23,675.81
2016,7,31,11,0,857.0,147.0,2.9,32.0,921.0,928.0,663.56
2016,7,31,11,15,860.5,147.5,2.95,32.0,936.0,911.23,652.76
2016,7,31,11,30,864.0,148.0,3.0,32.0,951.0,890.89,639.7
2016,7,31,11,45,857.5,154.0,3.15,32.5,955.5,863.09,621.13
2016,7,31,12,0,851.0,160.0,3.3,33.0,960.0,845.92,609.52
2016,7,31,12,15,851.0,160.0,3.35,33.0,959.5,811.83,586.52
2016,7,31,12,30,851.0,160.0,3.4,33.0,959.0,774.84,560.98
2016,7,31,12,45,871.5,145.5,3.5,33.5,958.0,728.96,528.59
2016,7,31,13,0,892.0,131.0,3.6,34.0,957.0,690.26,500.05
2016,7,31,13,15,888.5,130.5,3.65,34.0,941.5,643.23,465.48
2016,7,31,13,30,885.0,130.0,3.7,34.0,926.0,594.25,428.59
2016,7,31,13,45,879.0,128.5,3.8,34.0,903.0,541.56,388.07
2016,7,31,14,0,873.0,127.0,3.9,34.0,880.0,487.59,345.36
2016,7,31,14,15,865.5,125.5,3.95,33.5,850.5,431.98,300.77
2016,7,31,14,30,858.0,124.0,4.0,33.0,821.0,375.69,254.5
2016,7,31,14,45,849.5,121.0,4.05,33.0,785.5,317.73,206.07
2016,7,31,15,0,841.0,118.0,4.1,33.0,750.0,254.3,154.62
2016,7,31,15,15,828.0,115.5,4.1,32.5,709.0,195.0,110.5
2016,7,31,15,30,815.0,113.0,4.1,32.0,668.0,136.78,76.24
2016,7,31,15,45,800.5,108.5,4.15,31.5,623.0,86.37,65.09
