Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,786.0,104.0,4.2,31.0,578.0,84.13,63.64
2016,7,31,16,15,764.5,100.5,4.15,30.0,529.5,82.24,62.57
2016,7,31,16,30,743.0,97.0,4.1,29.0,481.0,80.27,61.42
2016,7,31,16,45,718.5,91.0,4.05,28.0,430.5,70.48,53.73
2016,7,31,17,0,694.0,85.0,4.0,27.0,380.0,66.67,50.94
2016,7,31,17,15,655.5,79.5,3.9,26.0,328.5,62.84,48.07
2016,7,31,17,30,617.0,74.0,3.8,25.0,277.0,58.97,45.06
2016,7,31,17,45,568.0,66.0,3.7,24.0,227.5,53.05,40.16
2016,7,31,18,0,519.0,58.0,3.6,23.0,178.0,47.03,35.0
2016,7,31,18,15,440.0,48.5,3.45,22.0,132.5,39.5,28.31
2016,7,31,18,30,361.0,39.0,3.3,21.0,87.0,31.95,21.34
2016,7,31,18,45,244.5,26.0,3.15,20.0,52.5,21.26,10.21
2016,7,31,19,0,128.0,13.0,3.0,19.0,18.0,10.23,0.0
2016,7,31,19,15,64.0,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,103.5,8.0,1.65,13.5,12.5,38.78,0.0
2016,8,1,5,30,207.0,16.0,1.8,14.0,25.0,107.64,0.0
2016,8,1,5,45,328.0,26.0,1.95,15.0,62.5,194.7,141.07
2016,8,1,6,0,449.0,36.0,2.1,16.0,100.0,282.64,223.68
2016,8,1,6,15,522.0,43.0,2.1,16.5,147.0,354.06,286.68
2016,8,1,6,30,595.0,50.0,2.1,17.0,194.0,431.93,352.33
2016,8,1,6,45,390.0,90.0,2.1,17.5,194.0,370.56,303.6
2016,8,1,7,0,185.0,130.0,2.1,18.0,194.0,263.98,216.01
2016,8,1,7,15,472.0,99.0,2.05,18.5,296.0,473.04,385.81
2016,8,1,7,30,759.0,68.0,2.0,19.0,398.0,680.0,540.44
2016,8,1,7,45,784.5,71.0,2.0,20.0,448.5,730.72,571.5
2016,8,1,8,0,810.0,74.0,2.0,21.0,499.0,771.65,595.99
2016,8,1,8,15,828.5,76.5,2.0,21.5,547.5,812.51,621.04
2016,8,1,8,30,847.0,79.0,2.0,22.0,596.0,851.12,644.07
2016,8,1,8,45,861.5,81.0,2.0,23.0,641.0,882.96,660.9
2016,8,1,9,0,876.0,83.0,2.0,24.0,686.0,911.83,675.52
2016,8,1,9,15,887.0,85.0,2.05,24.5,726.5,934.19,687.57
2016,8,1,9,30,898.0,87.0,2.1,25.0,767.0,953.02,697.37
2016,8,1,9,45,901.5,91.0,2.2,26.0,800.5,963.18,700.78
2016,8,1,10,0,905.0,95.0,2.3,27.0,834.0,969.37,701.77
2016,8,1,10,15,911.5,96.5,2.4,27.5,863.0,971.81,701.86
2016,8,1,10,30,918.0,98.0,2.5,28.0,892.0,970.27,699.53
2016,8,1,10,45,922.5,99.0,2.6,29.0,914.0,962.36,691.85
2016,8,1,11,0,927.0,100.0,2.7,30.0,936.0,950.48,681.78
2016,8,1,11,15,930.0,100.5,2.8,30.5,951.0,932.85,669.49
2016,8,1,11,30,933.0,101.0,2.9,31.0,966.0,911.43,654.84
2016,8,1,11,45,934.5,101.0,3.0,31.5,973.5,884.59,636.69
2016,8,1,12,0,936.0,101.0,3.1,32.0,981.0,854.27,616.27
2016,8,1,12,15,936.0,101.0,3.15,32.0,980.5,819.45,593.75
2016,8,1,12,30,936.0,101.0,3.2,32.0,980.0,781.54,568.84
2016,8,1,12,45,929.5,104.5,3.3,32.5,970.5,739.02,537.84
2016,8,1,13,0,923.0,108.0,3.4,33.0,961.0,694.16,504.6
2016,8,1,13,15,919.5,107.0,3.5,33.0,945.5,645.57,469.04
2016,8,1,13,30,916.0,106.0,3.6,33.0,930.0,594.96,430.95
2016,8,1,13,45,913.0,104.5,3.7,33.0,907.5,542.39,390.23
2016,8,1,14,0,910.0,103.0,3.8,33.0,885.0,488.15,346.93
2016,8,1,14,15,903.5,101.5,3.85,32.5,855.5,431.1,300.85
2016,8,1,14,30,897.0,100.0,3.9,32.0,826.0,373.2,252.87
2016,8,1,14,45,890.0,97.5,3.95,32.0,791.0,313.88,202.83
2016,8,1,15,0,883.0,95.0,4.0,32.0,756.0,254.27,153.65
2016,8,1,15,15,872.0,92.5,4.0,31.5,715.5,194.03,108.44
2016,8,1,15,30,861.0,90.0,4.0,31.0,675.0,134.46,73.36
2016,8,1,15,45,848.5,86.5,4.05,30.5,630.0,82.91,62.55
2016,8,1,16,0,836.0,83.0,4.1,30.0,585.0,80.25,60.74
2016,8,1,16,15,817.0,80.5,4.1,29.0,536.5,70.06,52.77
2016,8,1,16,30,798.0,78.0,4.1,28.0,488.0,68.26,51.7
2016,8,1,16,45,775.0,73.5,4.1,27.5,437.5,64.9,49.18
2016,8,1,17,0,752.0,69.0,4.1,27.0,387.0,61.43,46.53
2016,8,1,17,15,717.0,64.5,4.0,25.5,335.5,57.66,43.77
2016,8,1,17,30,682.0,60.0,3.9,24.0,284.0,53.84,40.86
2016,8,1,17,45,633.5,54.5,3.85,23.0,233.5,49.03,36.87
2016,8,1,18,0,585.0,49.0,3.8,22.0,183.0,40.77,29.73
2016,8,1,18,15,506.5,41.5,3.7,21.0,136.5,34.48,24.09
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,28.25,18.26
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,19.38,8.45
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,10.23,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.5,7.5,2.0,12.5,12.5,39.18,0.0
2016,8,2,5,30,211.0,15.0,2.2,13.0,25.0,107.91,0.0
2016,8,2,5,45,336.5,25.0,2.4,14.0,63.0,198.01,142.58
2016,8,2,6,0,462.0,35.0,2.6,15.0,101.0,288.7,229.48
2016,8,2,6,15,537.0,42.0,2.6,15.5,148.5,361.95,294.68
2016,8,2,6,30,612.0,49.0,2.6,16.0,196.0,438.68,360.19
2016,8,2,6,45,436.0,86.0,2.6,16.5,203.5,396.12,326.53
2016,8,2,7,0,260.0,123.0,2.6,17.0,211.0,321.96,265.29
2016,8,2,7,15,521.0,95.0,2.6,17.5,308.5,514.53,421.12
2016,8,2,7,30,782.0,67.0,2.6,18.0,406.0,697.88,558.7
2016,8,2,7,45,809.0,70.0,2.6,19.0,458.0,750.69,591.93
2016,8,2,8,0,836.0,73.0,2.6,20.0,510.0,793.72,618.13
2016,8,2,8,15,855.0,75.5,2.6,21.0,560.0,835.81,643.05
2016,8,2,8,30,874.0,78.0,2.6,22.0,610.0,875.59,665.76
2016,8,2,8,45,889.5,80.0,2.6,23.0,656.5,908.96,683.67
2016,8,2,9,0,905.0,82.0,2.6,24.0,703.0,939.27,699.26
2016,8,2,9,15,916.5,83.5,2.6,24.5,744.5,961.95,711.01
2016,8,2,9,30,928.0,85.0,2.6,25.0,786.0,981.01,720.41
2016,8,2,9,45,932.0,89.5,2.65,26.0,821.0,992.38,723.92
2016,8,2,10,0,936.0,94.0,2.7,27.0,856.0,999.63,724.9
2016,8,2,10,15,943.0,95.0,2.75,27.5,886.0,1001.93,724.28
2016,8,2,10,30,950.0,96.0,2.8,28.0,916.0,1000.13,721.2
2016,8,2,10,45,956.0,96.0,2.85,28.5,939.5,992.25,714.4
2016,8,2,11,0,962.0,96.0,2.9,29.0,963.0,980.28,705.15
2016,8,2,11,15,965.5,97.0,2.95,29.5,978.5,962.93,692.58
2016,8,2,11,30,969.0,98.0,3.0,30.0,994.0,941.59,677.58
2016,8,2,11,45,971.5,98.0,3.05,30.5,1002.5,914.62,659.01
2016,8,2,12,0,974.0,98.0,3.1,31.0,1011.0,883.96,638.09
2016,8,2,12,15,974.0,98.0,3.15,31.0,1010.5,847.8,614.8
2016,8,2,12,30,974.0,98.0,3.2,31.0,1010.0,808.43,589.23
2016,8,2,12,45,964.5,103.0,3.25,31.5,999.5,763.46,556.36
2016,8,2,13,0,955.0,108.0,3.3,32.0,989.0,716.21,521.29
2016,8,2,13,15,951.5,107.0,3.35,32.0,973.0,666.01,484.49
2016,8,2,13,30,948.0,106.0,3.4,32.0,957.0,613.69,445.1
2016,8,2,13,45,943.5,105.0,3.45,32.0,933.5,558.96,402.73
2016,8,2,14,0,939.0,104.0,3.5,32.0,910.0,502.63,357.82
2016,8,2,14,15,932.0,102.5,3.5,31.5,879.0,443.61,310.18
2016,8,2,14,30,925.0,101.0,3.5,31.0,848.0,383.75,260.59
2016,8,2,14,45,916.0,99.0,3.5,31.0,811.5,322.43,208.9
2016,8,2,15,0,907.0,97.0,3.5,31.0,775.0,261.01,158.23
2016,8,2,15,15,895.0,95.0,3.5,30.5,733.0,199.3,111.86
2016,8,2,15,30,883.0,93.0,3.5,30.0,691.0,138.36,75.92
2016,8,2,15,45,868.0,90.0,3.5,30.0,644.0,85.54,64.82
2016,8,2,16,0,853.0,87.0,3.5,30.0,597.0,83.14,63.1
2016,8,2,16,15,832.5,84.0,3.45,29.0,547.0,72.78,55.03
2016,8,2,16,30,812.0,81.0,3.4,28.0,497.0,70.65,53.7
2016,8,2,16,45,784.5,77.0,3.4,27.5,444.5,67.61,51.45
2016,8,2,17,0,757.0,73.0,3.4,27.0,392.0,64.48,49.11
2016,8,2,17,15,719.5,68.5,3.35,26.0,339.0,60.76,46.31
2016,8,2,17,30,682.0,64.0,3.3,25.0,286.0,57.01,43.39
2016,8,2,17,45,627.0,58.0,3.25,24.0,234.0,47.81,35.65
2016,8,2,18,0,572.0,52.0,3.2,23.0,182.0,42.96,31.47
2016,8,2,18,15,488.0,44.0,3.15,22.0,135.0,36.34,25.55
2016,8,2,18,30,404.0,36.0,3.1,21.0,88.0,29.78,19.4
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.0,20.14,8.42
2016,8,2,19,0,122.0,13.0,3.1,19.0,16.0,10.23,0.0
2016,8,2,19,15,61.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,6.29,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,63.81,0.0
2016,8,3,5,45,268.0,28.0,2.4,14.5,58.0,172.54,122.16
2016,8,3,6,0,398.0,40.0,2.6,15.0,95.0,264.06,209.77
2016,8,3,6,15,479.0,48.5,2.55,15.5,142.5,339.56,276.53
2016,8,3,6,30,560.0,57.0,2.5,16.0,190.0,422.28,346.65
2016,8,3,6,45,615.0,63.0,2.45,17.0,242.0,491.95,402.92
2016,8,3,7,0,670.0,69.0,2.4,18.0,294.0,564.86,458.93
2016,8,3,7,15,707.5,74.0,2.35,19.0,346.5,622.98,500.77
2016,8,3,7,30,745.0,79.0,2.3,20.0,399.0,685.44,542.97
2016,8,3,7,45,773.0,82.5,2.25,21.0,451.5,738.59,576.78
2016,8,3,8,0,801.0,86.0,2.2,22.0,504.0,790.64,608.66
2016,8,3,8,15,821.0,89.0,2.2,22.5,553.5,833.72,634.97
2016,8,3,8,30,841.0,92.0,2.2,23.0,603.0,874.53,659.28
2016,8,3,8,45,857.5,94.5,2.2,24.0,649.0,898.29,670.45
2016,8,3,9,0,874.0,97.0,2.2,25.0,695.0,929.32,686.46
2016,8,3,9,15,885.5,99.0,2.2,26.0,736.5,951.91,696.63
2016,8,3,9,30,897.0,101.0,2.2,27.0,778.0,970.96,704.5
2016,8,3,9,45,909.5,101.0,2.25,28.0,814.5,985.13,709.8
2016,8,3,10,0,922.0,101.0,2.3,29.0,851.0,995.49,712.75
2016,8,3,10,15,928.5,102.5,2.4,29.5,880.5,997.71,712.62
2016,8,3,10,30,935.0,104.0,2.5,30.0,910.0,995.87,710.1
2016,8,3,10,45,940.5,104.5,2.6,31.0,932.5,988.01,702.48
2016,8,3,11,0,946.0,105.0,2.7,32.0,955.0,976.09,692.45
2016,8,3,11,15,949.0,105.5,2.85,32.5,970.5,957.89,680.35
2016,8,3,11,30,952.0,106.0,3.0,33.0,986.0,935.8,665.79
2016,8,3,11,45,954.0,106.0,3.15,33.5,993.5,908.64,647.95
2016,8,3,12,0,956.0,106.0,3.3,34.0,1001.0,877.89,627.72
2016,8,3,12,15,956.5,106.0,3.45,34.0,1000.5,842.52,605.6
2016,8,3,12,30,957.0,106.0,3.6,34.0,1000.0,803.95,580.96
2016,8,3,12,45,954.5,106.5,3.75,34.0,992.0,760.65,550.97
2016,8,3,13,0,952.0,107.0,3.9,34.0,984.0,714.71,518.34
2016,8,3,13,15,949.0,106.0,4.0,33.5,968.0,664.87,482.9
2016,8,3,13,30,946.0,105.0,4.1,33.0,952.0,612.87,444.66
2016,8,3,13,45,943.0,103.5,4.2,33.0,929.5,558.54,402.49
2016,8,3,14,0,940.0,102.0,4.3,33.0,907.0,502.46,357.67
2016,8,3,14,15,934.0,100.5,4.35,32.5,877.0,443.7,310.12
2016,8,3,14,30,928.0,99.0,4.4,32.0,847.0,383.98,260.53
2016,8,3,14,45,921.5,96.5,4.45,31.5,811.0,322.73,209.17
2016,8,3,15,0,915.0,94.0,4.5,31.0,775.0,261.1,158.4
2016,8,3,15,15,903.5,91.5,4.45,30.0,733.0,198.6,111.39
2016,8,3,15,30,892.0,89.0,4.4,29.0,691.0,136.82,74.8
2016,8,3,15,45,879.0,86.0,4.35,28.5,645.0,83.41,63.53
2016,8,3,16,0,866.0,83.0,4.3,28.0,599.0,80.98,61.88
2016,8,3,16,15,846.0,80.0,4.2,27.0,548.5,78.21,60.05
2016,8,3,16,30,826.0,77.0,4.1,26.0,498.0,68.21,52.11
2016,8,3,16,45,800.0,73.5,4.05,25.0,445.5,65.42,50.17
2016,8,3,17,0,774.0,70.0,4.0,24.0,393.0,62.58,48.13
2016,8,3,17,15,737.0,65.5,3.85,23.0,340.0,58.76,45.19
2016,8,3,17,30,700.0,61.0,3.7,22.0,287.0,54.9,42.13
2016,8,3,17,45,645.5,55.5,3.6,21.0,234.5,50.01,38.03
2016,8,3,18,0,591.0,50.0,3.5,20.0,182.0,41.62,30.7
2016,8,3,18,15,506.5,42.0,3.35,19.0,134.5,34.91,24.63
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,28.26,18.32
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,18.96,7.08
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,9.44,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.5,2.35,12.5,10.5,5.9,0.0
2016,8,4,5,30,174.0,15.0,2.5,13.0,21.0,76.65,0.0
2016,8,4,5,45,306.0,26.0,2.7,13.5,58.5,187.69,131.5
2016,8,4,6,0,438.0,37.0,2.9,14.0,96.0,281.29,224.15
2016,8,4,6,15,517.0,44.5,2.9,14.5,144.0,356.55,291.56
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,438.81,362.01
2016,8,4,6,45,374.5,90.5,2.9,16.0,186.0,364.37,301.57
2016,8,4,7,0,153.0,129.0,2.9,17.0,180.0,243.28,200.15
2016,8,4,7,15,130.5,152.5,2.9,17.5,201.0,257.03,210.61
2016,8,4,7,30,108.0,176.0,2.9,18.0,222.0,268.23,218.1
2016,8,4,7,45,178.0,195.5,2.95,18.5,283.0,346.71,281.3
2016,8,4,8,0,248.0,215.0,3.0,19.0,344.0,448.28,360.09
2016,8,4,8,15,556.5,149.0,3.05,19.5,475.0,678.81,538.2
2016,8,4,8,30,865.0,83.0,3.1,20.0,606.0,877.1,677.0
2016,8,4,8,45,880.0,85.0,3.15,21.0,652.0,909.81,693.84
2016,8,4,9,0,895.0,87.0,3.2,22.0,698.0,939.46,709.71
2016,8,4,9,15,905.5,88.5,3.25,22.5,738.5,961.0,721.36
2016,8,4,9,30,916.0,90.0,3.3,23.0,779.0,978.93,730.65
2016,8,4,9,45,922.0,92.5,3.4,23.5,814.0,989.85,735.73
2016,8,4,10,0,928.0,95.0,3.5,24.0,849.0,996.79,738.31
2016,8,4,10,15,933.5,96.0,3.55,24.0,877.5,997.64,738.09
2016,8,4,10,30,939.0,97.0,3.6,24.0,906.0,994.42,735.37
2016,8,4,10,45,943.0,98.0,3.65,24.5,927.5,985.73,727.74
2016,8,4,11,0,947.0,99.0,3.7,25.0,949.0,972.98,717.61
2016,8,4,11,15,949.0,99.5,3.75,25.0,963.0,953.95,704.84
2016,8,4,11,30,951.0,100.0,3.8,25.0,977.0,931.09,689.59
2016,8,4,11,45,951.0,101.0,3.85,25.5,983.5,903.24,669.69
2016,8,4,12,0,951.0,102.0,3.9,26.0,990.0,871.87,647.48
2016,8,4,12,15,950.5,102.0,3.95,26.0,989.0,835.91,623.37
2016,8,4,12,30,950.0,102.0,4.0,26.0,988.0,796.83,596.96
2016,8,4,12,45,941.0,106.0,4.1,26.0,977.5,752.12,564.44
2016,8,4,13,0,932.0,110.0,4.2,26.0,967.0,705.22,529.59
2016,8,4,13,15,929.0,109.0,4.3,25.5,951.0,656.18,493.34
2016,8,4,13,30,926.0,108.0,4.4,25.0,935.0,605.04,454.25
2016,8,4,13,45,921.5,107.0,4.5,25.0,912.0,551.23,411.13
2016,8,4,14,0,917.0,106.0,4.6,25.0,889.0,495.88,365.41
2016,8,4,14,15,910.0,104.5,4.6,24.5,859.0,437.87,316.79
2016,8,4,14,30,903.0,103.0,4.6,24.0,829.0,379.07,266.29
2016,8,4,14,45,894.5,100.5,4.6,23.5,793.0,318.62,213.97
2016,8,4,15,0,886.0,98.0,4.6,23.0,757.0,258.07,162.51
2016,8,4,15,15,874.5,96.0,4.55,22.5,715.5,197.52,115.24
2016,8,4,15,30,863.0,94.0,4.5,22.0,674.0,137.69,78.57
2016,8,4,15,45,848.0,91.0,4.45,22.0,628.0,85.58,67.11
2016,8,4,16,0,833.0,88.0,4.4,22.0,582.0,75.03,58.42
2016,8,4,16,15,813.0,84.5,4.35,21.0,532.5,72.71,56.89
2016,8,4,16,30,793.0,81.0,4.3,20.0,483.0,70.29,55.24
2016,8,4,16,45,767.0,77.0,4.25,19.5,431.5,67.3,52.97
2016,8,4,17,0,741.0,73.0,4.2,19.0,380.0,64.24,50.6
2016,8,4,17,15,703.5,68.0,4.1,18.5,328.0,60.16,47.29
2016,8,4,17,30,666.0,63.0,4.0,18.0,276.0,51.76,40.09
2016,8,4,17,45,612.5,57.0,3.9,17.5,225.0,46.93,35.88
2016,8,4,18,0,559.0,51.0,3.8,17.0,174.0,42.1,31.52
2016,8,4,18,15,475.5,42.5,3.65,16.0,127.5,35.1,25.1
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,28.14,18.4
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,18.07,5.82
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,7.87,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,63.42,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,173.83,119.27
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,269.14,214.29
2016,8,5,6,15,490.5,46.5,3.0,14.5,141.0,345.66,282.79
2016,8,5,6,30,572.0,55.0,3.0,15.0,189.0,429.52,354.65
2016,8,5,6,45,286.0,77.0,3.0,15.5,144.0,292.56,243.36
2016,8,5,7,0,0.0,99.0,3.0,16.0,99.0,81.71,63.58
2016,8,5,7,15,7.5,124.0,2.9,16.5,127.5,109.37,86.9
2016,8,5,7,30,15.0,149.0,2.8,17.0,156.0,137.49,109.97
2016,8,5,7,45,29.0,176.5,2.75,17.5,191.0,188.8,151.73
2016,8,5,8,0,43.0,204.0,2.7,18.0,226.0,227.95,182.76
2016,8,5,8,15,78.0,235.5,2.65,18.5,281.0,290.16,232.12
2016,8,5,8,30,113.0,267.0,2.6,19.0,336.0,373.78,296.53
2016,8,5,8,45,500.0,179.5,2.55,19.5,516.0,675.23,530.24
2016,8,5,9,0,887.0,92.0,2.5,20.0,696.0,939.57,712.01
2016,8,5,9,15,898.0,94.0,2.45,20.5,737.5,961.96,720.92
2016,8,5,9,30,909.0,96.0,2.4,21.0,779.0,980.74,729.77
2016,8,5,9,45,911.0,102.0,2.4,22.0,813.0,991.38,732.39
2016,8,5,10,0,913.0,108.0,2.4,23.0,847.0,997.87,732.47
2016,8,5,10,15,919.5,109.5,2.45,23.5,876.5,999.95,731.77
2016,8,5,10,30,926.0,111.0,2.5,24.0,906.0,997.97,728.63
2016,8,5,10,45,932.0,111.0,2.55,24.5,928.5,989.99,721.77
2016,8,5,11,0,938.0,111.0,2.6,25.0,951.0,977.97,712.47
2016,8,5,11,15,941.0,111.5,2.65,25.5,966.5,959.7,699.26
2016,8,5,11,30,944.0,112.0,2.7,26.0,982.0,937.58,683.66
2016,8,5,11,45,946.5,112.0,2.75,26.5,989.5,910.81,665.1
2016,8,5,12,0,949.0,112.0,2.8,27.0,997.0,880.45,644.21
2016,8,5,12,15,949.0,112.0,2.9,27.5,996.5,844.66,620.02
2016,8,5,12,30,949.0,112.0,3.0,28.0,996.0,805.72,593.38
2016,8,5,12,45,948.5,111.0,3.1,28.5,988.0,762.66,561.97
2016,8,5,13,0,948.0,110.0,3.2,29.0,980.0,716.85,527.95
2016,8,5,13,15,945.0,109.0,3.3,29.0,963.5,666.96,491.19
2016,8,5,13,30,942.0,108.0,3.4,29.0,947.0,614.91,451.72
2016,8,5,13,45,937.0,107.0,3.5,29.0,923.5,559.9,408.8
2016,8,5,14,0,932.0,106.0,3.6,29.0,900.0,503.36,363.31
2016,8,5,14,15,925.0,104.5,3.65,28.5,869.5,444.38,315.18
2016,8,5,14,30,918.0,103.0,3.7,28.0,839.0,384.59,265.05
2016,8,5,14,45,908.5,101.5,3.8,28.0,802.5,323.53,212.96
2016,8,5,15,0,899.0,100.0,3.9,28.0,766.0,262.43,161.87
2016,8,5,15,15,886.5,97.5,3.9,27.5,723.5,200.46,114.6
2016,8,5,15,30,874.0,95.0,3.9,27.0,681.0,139.35,77.86
2016,8,5,15,45,857.5,92.5,3.95,26.5,634.0,86.73,66.82
2016,8,5,16,0,841.0,90.0,4.0,26.0,587.0,76.57,58.74
2016,8,5,16,15,819.5,87.0,3.95,25.0,536.5,74.58,57.53
2016,8,5,16,30,798.0,84.0,3.9,24.0,486.0,72.52,56.23
2016,8,5,16,45,766.5,80.5,3.85,23.5,433.0,69.85,54.28
2016,8,5,17,0,735.0,77.0,3.8,23.0,380.0,67.15,52.27
2016,8,5,17,15,695.0,72.0,3.65,22.0,327.0,58.33,45.03
2016,8,5,17,30,655.0,67.0,3.5,21.0,274.0,54.53,41.99
2016,8,5,17,45,590.5,61.0,3.4,20.5,222.0,49.7,37.83
2016,8,5,18,0,526.0,55.0,3.3,20.0,170.0,44.94,33.56
2016,8,5,18,15,437.0,45.5,3.15,19.0,123.5,37.27,26.6
2016,8,5,18,30,348.0,36.0,3.0,18.0,77.0,29.62,19.29
2016,8,5,18,45,206.0,22.5,2.9,17.0,44.0,18.4,4.88
2016,8,5,19,0,64.0,9.0,2.8,16.0,11.0,7.08,0.0
2016,8,5,19,15,32.0,4.5,2.7,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,2.8,13.0,17.0,45.98,0.0
2016,8,6,5,45,226.0,27.5,2.85,13.5,52.5,153.7,102.59
2016,8,6,6,0,359.0,41.0,2.9,14.0,88.0,248.3,197.36
2016,8,6,6,15,443.0,50.5,2.9,14.5,135.0,325.23,266.05
2016,8,6,6,30,527.0,60.0,2.9,15.0,182.0,409.7,338.41
2016,8,6,6,45,263.5,80.0,2.9,15.5,141.0,282.71,234.95
2016,8,6,7,0,0.0,100.0,2.9,16.0,100.0,82.9,64.58
2016,8,6,7,15,14.5,128.5,2.9,16.5,135.0,119.29,95.41
2016,8,6,7,30,29.0,157.0,2.9,17.0,170.0,170.49,137.6
2016,8,6,7,45,39.0,181.5,2.9,17.5,200.5,202.94,163.53
2016,8,6,8,0,49.0,206.0,2.9,18.0,231.0,235.72,189.28
2016,8,6,8,15,133.0,235.0,2.95,18.5,313.0,357.28,286.73
2016,8,6,8,30,217.0,264.0,3.0,19.0,395.0,464.09,369.23
2016,8,6,8,45,538.0,183.0,3.05,20.0,540.0,715.19,560.26
2016,8,6,9,0,859.0,102.0,3.1,21.0,685.0,926.51,704.74
2016,8,6,9,15,871.0,104.5,3.15,21.5,726.0,949.86,716.14
2016,8,6,9,30,883.0,107.0,3.2,22.0,767.0,969.7,726.79
2016,8,6,9,45,895.0,107.0,3.25,23.0,803.5,983.22,731.85
2016,8,6,10,0,907.0,107.0,3.3,24.0,840.0,992.97,734.51
2016,8,6,10,15,913.5,108.5,3.4,24.0,869.0,995.06,735.47
2016,8,6,10,30,920.0,110.0,3.5,24.0,898.0,993.13,733.96
2016,8,6,10,45,924.0,111.0,3.6,24.5,920.0,984.3,726.6
2016,8,6,11,0,928.0,112.0,3.7,25.0,942.0,971.48,716.75
2016,8,6,11,15,930.5,113.0,3.75,25.0,956.5,953.35,704.57
2016,8,6,11,30,933.0,114.0,3.8,25.0,971.0,931.4,689.92
2016,8,6,11,45,933.5,114.5,3.9,25.5,978.0,903.58,670.31
2016,8,6,12,0,934.0,115.0,4.0,26.0,985.0,872.3,648.37
2016,8,6,12,15,934.0,115.0,4.05,26.0,984.0,836.9,624.6
2016,8,6,12,30,934.0,115.0,4.1,26.0,983.0,798.41,598.28
2016,8,6,12,45,924.0,119.5,4.2,26.5,972.5,753.54,564.53
2016,8,6,13,0,914.0,124.0,4.3,27.0,962.0,706.6,528.69
2016,8,6,13,15,910.5,123.5,4.3,26.5,945.5,658.07,492.73
2016,8,6,13,30,907.0,123.0,4.3,26.0,929.0,607.51,454.13
2016,8,6,13,45,902.0,121.5,4.35,26.0,906.0,553.65,411.11
2016,8,6,14,0,897.0,120.0,4.4,26.0,883.0,498.36,365.69
2016,8,6,14,15,889.5,118.5,4.45,25.5,852.5,440.87,318.02
2016,8,6,14,30,882.0,117.0,4.5,25.0,822.0,382.66,268.49
2016,8,6,14,45,873.0,114.5,4.55,25.0,786.0,322.91,216.77
2016,8,6,15,0,864.0,112.0,4.6,25.0,750.0,263.14,166.09
2016,8,6,15,15,851.5,109.5,4.6,24.5,708.5,196.49,114.49
2016,8,6,15,30,839.0,107.0,4.6,24.0,667.0,136.33,77.55
2016,8,6,15,45,824.0,103.0,4.6,23.5,621.0,83.86,65.28
2016,8,6,16,0,809.0,99.0,4.6,23.0,575.0,81.74,63.87
2016,8,6,16,15,787.5,95.5,4.55,22.0,525.5,79.67,62.6
2016,8,6,16,30,766.0,92.0,4.5,21.0,476.0,77.52,61.24
2016,8,6,16,45,740.0,86.5,4.5,20.5,424.5,73.75,58.33
2016,8,6,17,0,714.0,81.0,4.5,20.0,373.0,64.49,50.63
2016,8,6,17,15,674.0,75.5,4.4,19.0,320.5,60.51,47.51
2016,8,6,17,30,634.0,70.0,4.3,18.0,268.0,56.48,44.24
2016,8,6,17,45,577.5,62.5,4.2,17.5,217.5,50.73,39.21
2016,8,6,18,0,521.0,55.0,4.1,17.0,167.0,44.94,33.96
2016,8,6,18,15,430.5,45.0,3.95,16.0,120.5,36.86,26.56
2016,8,6,18,30,340.0,35.0,3.8,15.0,74.0,28.8,18.75
2016,8,6,18,45,170.0,17.5,3.65,14.5,37.0,14.13,1.46
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,144.0,13.0,3.3,12.0,17.0,64.62,0.0
2016,8,7,5,45,288.0,24.0,3.4,12.5,54.0,177.2,115.79
2016,8,7,6,0,432.0,35.0,3.5,13.0,91.0,279.18,222.69
2016,8,7,6,15,515.0,43.0,3.5,13.5,139.5,357.22,293.5
2016,8,7,6,30,598.0,51.0,3.5,14.0,188.0,442.83,367.53
2016,8,7,6,45,652.5,56.5,3.5,14.5,240.5,510.05,424.09
2016,8,7,7,0,707.0,62.0,3.5,15.0,293.0,584.47,483.69
2016,8,7,7,15,743.0,66.5,3.45,15.5,346.5,646.53,529.81
2016,8,7,7,30,779.0,71.0,3.4,16.0,400.0,708.9,574.17
2016,8,7,7,45,806.5,74.0,3.4,17.0,452.5,762.41,609.58
2016,8,7,8,0,834.0,77.0,3.4,18.0,505.0,814.73,643.03
2016,8,7,8,15,853.0,80.0,3.35,18.5,555.0,848.57,663.36
2016,8,7,8,30,872.0,83.0,3.3,19.0,605.0,888.99,688.08
2016,8,7,8,45,888.0,84.5,3.3,20.0,651.5,922.25,706.31
2016,8,7,9,0,904.0,86.0,3.3,21.0,698.0,952.45,722.2
2016,8,7,9,15,915.0,88.0,3.3,21.5,740.0,975.18,734.26
2016,8,7,9,30,926.0,90.0,3.3,22.0,782.0,994.22,743.88
2016,8,7,9,45,930.0,94.0,3.3,23.0,817.0,1004.86,746.51
2016,8,7,10,0,934.0,98.0,3.3,24.0,852.0,1011.38,746.57
2016,8,7,10,15,940.5,99.5,3.3,24.5,881.5,1013.53,745.37
2016,8,7,10,30,947.0,101.0,3.3,25.0,911.0,1011.54,741.65
2016,8,7,10,45,952.5,101.0,3.35,25.5,933.5,1002.96,734.17
2016,8,7,11,0,958.0,101.0,3.4,26.0,956.0,990.27,724.21
2016,8,7,11,15,961.0,102.0,3.45,26.5,971.0,972.19,710.86
2016,8,7,11,30,964.0,103.0,3.5,27.0,986.0,950.14,695.04
2016,8,7,11,45,966.0,102.5,3.55,27.5,994.0,922.01,675.29
2016,8,7,12,0,968.0,102.0,3.6,28.0,1002.0,890.24,653.18
2016,8,7,12,15,968.0,102.0,3.6,28.0,1001.5,853.84,628.96
2016,8,7,12,30,968.0,102.0,3.6,28.0,1001.0,814.21,602.46
2016,8,7,12,45,968.5,101.0,3.65,28.0,993.0,771.04,571.75
2016,8,7,13,0,969.0,100.0,3.7,28.0,985.0,724.96,538.03
2016,8,7,13,15,966.0,99.0,3.7,28.0,969.0,674.01,499.78
2016,8,7,13,30,963.0,98.0,3.7,28.0,953.0,620.85,458.86
2016,8,7,13,45,960.0,96.5,3.75,28.0,930.0,565.3,415.05
2016,8,7,14,0,957.0,95.0,3.8,28.0,907.0,507.97,368.48
2016,8,7,14,15,951.0,93.5,3.8,27.5,876.5,447.9,319.04
2016,8,7,14,30,945.0,92.0,3.8,27.0,846.0,386.86,267.45
2016,8,7,14,45,937.5,90.0,3.8,27.0,809.5,324.33,213.63
2016,8,7,15,0,930.0,88.0,3.8,27.0,773.0,261.52,160.66
2016,8,7,15,15,919.0,86.0,3.75,26.5,730.5,198.16,111.94
2016,8,7,15,30,908.0,84.0,3.7,26.0,688.0,135.44,74.04
2016,8,7,15,45,893.5,81.5,3.65,26.0,641.0,80.98,62.21
2016,8,7,16,0,879.0,79.0,3.6,26.0,594.0,78.7,60.55
2016,8,7,16,15,859.5,76.5,3.5,25.0,543.5,76.15,58.86
2016,8,7,16,30,840.0,74.0,3.4,24.0,493.0,66.47,51.13
2016,8,7,16,45,813.5,70.5,3.35,23.5,439.5,63.57,48.95
2016,8,7,17,0,787.0,67.0,3.3,23.0,386.0,60.62,46.69
2016,8,7,17,15,749.5,62.5,3.15,22.0,332.5,56.68,43.62
2016,8,7,17,30,712.0,58.0,3.0,21.0,279.0,52.72,40.42
2016,8,7,17,45,655.5,52.5,2.9,20.5,226.0,47.71,36.09
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,42.75,31.61
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.5,32.6,22.51
2016,8,7,18,30,418.0,31.0,2.4,18.0,78.0,25.88,15.93
2016,8,7,18,45,209.0,15.5,2.25,17.0,39.0,12.61,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,8,8,5,30,135.0,12.0,2.3,13.0,16.0,60.67,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.5,171.59,107.43
2016,8,8,6,0,421.0,34.0,2.8,14.0,87.0,273.71,216.78
2016,8,8,6,15,503.5,41.5,2.75,14.5,134.5,350.36,286.05
2016,8,8,6,30,586.0,49.0,2.7,15.0,182.0,434.58,358.28
2016,8,8,6,45,637.5,55.0,2.65,16.0,233.5,500.13,412.04
2016,8,8,7,0,689.0,61.0,2.6,17.0,285.0,572.43,468.15
2016,8,8,7,15,725.0,65.5,2.55,17.5,337.5,633.8,512.91
2016,8,8,7,30,761.0,70.0,2.5,18.0,390.0,695.53,555.95
2016,8,8,7,45,786.5,74.0,2.5,19.0,441.5,748.05,589.96
2016,8,8,8,0,812.0,78.0,2.5,20.0,493.0,799.31,622.02
2016,8,8,8,15,831.5,80.5,2.5,20.5,542.5,841.87,648.29
2016,8,8,8,30,851.0,83.0,2.5,21.0,592.0,872.09,665.62
2016,8,8,8,45,866.0,85.5,2.55,22.0,637.5,905.16,683.88
2016,8,8,9,0,881.0,88.0,2.6,23.0,683.0,935.19,699.8
2016,8,8,9,15,892.0,90.0,2.65,23.5,724.5,957.58,711.86
2016,8,8,9,30,903.0,92.0,2.7,24.0,766.0,976.38,721.62
2016,8,8,9,45,915.5,91.5,2.8,25.0,802.0,990.13,727.16
2016,8,8,10,0,928.0,91.0,2.9,26.0,838.0,1000.06,730.29
2016,8,8,10,15,934.5,92.5,2.95,26.5,867.5,1002.35,729.6
2016,8,8,10,30,941.0,94.0,3.0,27.0,897.0,1000.53,726.45
2016,8,8,10,45,944.5,95.5,3.15,27.5,919.0,991.75,719.76
2016,8,8,11,0,948.0,97.0,3.3,28.0,941.0,978.88,710.52
2016,8,8,11,15,951.0,97.5,3.4,28.0,956.5,960.57,698.86
2016,8,8,11,30,954.0,98.0,3.5,28.0,972.0,938.34,684.67
2016,8,8,11,45,954.0,99.5,3.65,28.5,978.5,910.65,665.81
2016,8,8,12,0,954.0,101.0,3.8,29.0,985.0,879.39,644.54
2016,8,8,12,15,954.0,101.0,3.9,29.0,985.0,843.41,621.03
2016,8,8,12,30,954.0,101.0,4.0,29.0,985.0,804.25,595.18
2016,8,8,12,45,952.0,101.0,4.15,29.5,976.5,760.67,563.29
2016,8,8,13,0,950.0,101.0,4.3,30.0,968.0,714.41,528.57
2016,8,8,13,15,947.0,100.5,4.35,29.5,952.0,664.65,492.26
2016,8,8,13,30,944.0,100.0,4.4,29.0,936.0,612.7,453.15
2016,8,8,13,45,940.0,98.5,4.45,29.0,912.5,557.52,409.48
2016,8,8,14,0,936.0,97.0,4.5,29.0,889.0,500.7,363.24
2016,8,8,14,15,930.0,96.0,4.5,28.5,859.0,442.06,314.85
2016,8,8,14,30,924.0,95.0,4.5,28.0,829.0,382.47,264.4
2016,8,8,14,45,916.5,92.5,4.55,28.0,793.0,320.71,211.3
2016,8,8,15,0,909.0,90.0,4.6,28.0,757.0,258.71,159.07
2016,8,8,15,15,897.5,88.0,4.55,27.5,715.0,196.46,111.23
2016,8,8,15,30,886.0,86.0,4.5,27.0,673.0,134.93,74.08
2016,8,8,15,45,872.5,83.0,4.45,26.5,626.5,81.34,62.41
2016,8,8,16,0,859.0,80.0,4.4,26.0,580.0,78.81,60.67
2016,8,8,16,15,839.0,77.0,4.3,25.0,530.0,75.96,58.74
2016,8,8,16,30,819.0,74.0,4.2,24.0,480.0,66.04,50.78
2016,8,8,16,45,794.5,70.0,4.1,23.5,428.0,62.86,48.36
2016,8,8,17,0,770.0,66.0,4.0,23.0,376.0,59.59,45.82
2016,8,8,17,15,732.0,61.5,3.9,22.0,323.0,55.65,42.74
2016,8,8,17,30,694.0,57.0,3.8,21.0,270.0,51.7,39.53
2016,8,8,17,45,640.0,51.0,3.7,20.5,218.5,46.32,34.86
2016,8,8,18,0,586.0,45.0,3.6,20.0,167.0,40.95,30.02
2016,8,8,18,15,495.0,37.5,3.5,19.0,120.0,31.33,21.37
2016,8,8,18,30,404.0,30.0,3.4,18.0,73.0,25.01,15.06
2016,8,8,18,45,202.0,15.0,3.35,17.0,36.5,12.2,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,153.0,11.0,3.0,13.0,15.0,66.99,0.0
2016,8,9,5,45,299.5,21.5,3.1,13.5,51.0,179.22,107.33
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,284.86,225.35
2016,8,9,6,15,527.5,39.0,3.1,14.5,134.5,357.48,292.13
2016,8,9,6,30,609.0,46.0,3.0,15.0,182.0,442.39,365.23
2016,8,9,6,45,450.0,79.5,2.95,16.0,194.0,405.64,335.86
2016,8,9,7,0,291.0,113.0,2.9,17.0,206.0,337.98,279.53
2016,8,9,7,15,534.0,89.0,2.75,17.5,298.0,526.44,431.68
2016,8,9,7,30,777.0,65.0,2.6,18.0,390.0,703.54,563.34
2016,8,9,7,45,801.5,68.5,2.5,18.5,441.5,755.22,596.31
2016,8,9,8,0,826.0,72.0,2.4,19.0,493.0,796.68,621.85
2016,8,9,8,15,845.0,75.0,2.25,19.5,542.5,839.37,647.17
2016,8,9,8,30,864.0,78.0,2.1,20.0,592.0,879.74,670.06
2016,8,9,8,45,879.5,79.5,1.95,21.0,638.0,912.48,685.79
2016,8,9,9,0,895.0,81.0,1.8,22.0,684.0,942.17,698.99
2016,8,9,9,15,906.0,82.5,1.75,22.5,725.0,964.3,709.48
2016,8,9,9,30,917.0,84.0,1.7,23.0,766.0,982.79,717.62
2016,8,9,9,45,926.5,84.5,1.65,24.0,801.5,994.94,720.32
2016,8,9,10,0,936.0,85.0,1.6,25.0,837.0,1003.16,720.64
2016,8,9,10,15,942.0,86.5,1.6,25.5,866.5,1005.04,719.26
2016,8,9,10,30,948.0,88.0,1.6,26.0,896.0,1002.79,715.5
2016,8,9,10,45,953.0,88.0,1.6,27.0,918.0,993.89,706.39
2016,8,9,11,0,958.0,88.0,1.6,28.0,940.0,980.91,694.98
2016,8,9,11,15,961.0,88.5,1.65,28.5,955.0,962.53,682.45
2016,8,9,11,30,964.0,89.0,1.7,29.0,970.0,940.2,667.54
2016,8,9,11,45,965.5,89.0,1.8,30.0,977.0,912.26,648.41
2016,8,9,12,0,967.0,89.0,1.9,31.0,984.0,880.68,626.95
2016,8,9,12,15,967.0,89.0,2.05,31.0,983.5,844.42,605.29
2016,8,9,12,30,967.0,89.0,2.2,31.0,983.0,804.91,581.11
2016,8,9,12,45,958.0,94.0,2.35,31.5,972.5,760.22,550.41
2016,8,9,13,0,949.0,99.0,2.5,32.0,962.0,713.2,516.66
2016,8,9,13,15,946.0,98.0,2.65,32.0,946.0,663.02,480.85
2016,8,9,13,30,943.0,97.0,2.8,32.0,930.0,610.68,442.22
2016,8,9,13,45,937.5,96.5,3.0,32.0,906.5,555.48,400.26
2016,8,9,14,0,932.0,96.0,3.2,32.0,883.0,498.8,355.61
2016,8,9,14,15,925.5,95.0,3.3,32.0,852.5,440.1,307.77
2016,8,9,14,30,919.0,94.0,3.4,32.0,822.0,380.52,258.01
2016,8,9,14,45,908.5,93.0,3.5,32.0,785.0,319.2,206.51
2016,8,9,15,0,898.0,92.0,3.6,32.0,748.0,257.96,156.06
2016,8,9,15,15,886.0,89.5,3.65,31.5,706.0,195.85,109.29
2016,8,9,15,30,874.0,87.0,3.7,31.0,664.0,134.56,72.89
2016,8,9,15,45,857.0,85.5,3.75,30.5,617.0,82.45,62.26
2016,8,9,16,0,840.0,84.0,3.8,30.0,570.0,80.83,61.31
2016,8,9,16,15,819.0,80.5,3.75,29.0,520.5,70.27,53.04
2016,8,9,16,30,798.0,77.0,3.7,28.0,471.0,67.71,51.33
2016,8,9,16,45,768.0,74.0,3.7,27.5,418.5,65.26,49.56
2016,8,9,17,0,738.0,71.0,3.7,27.0,366.0,62.79,47.76
2016,8,9,17,15,699.0,66.0,3.55,26.0,313.5,58.65,44.56
2016,8,9,17,30,660.0,61.0,3.4,25.0,261.0,50.3,37.66
2016,8,9,17,45,599.0,55.0,3.25,24.5,210.0,45.36,33.43
2016,8,9,18,0,538.0,49.0,3.1,24.0,159.0,40.48,29.07
2016,8,9,18,15,444.5,40.0,2.95,23.0,113.0,33.03,22.36
2016,8,9,18,30,351.0,31.0,2.8,22.0,67.0,25.64,15.1
2016,8,9,18,45,175.5,15.5,2.65,21.0,33.5,12.57,0.0
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,34.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,8,10,5,30,69.0,9.0,2.6,14.0,11.0,33.52,0.0
2016,8,10,5,45,191.0,23.0,2.8,14.5,43.0,132.8,73.63
2016,8,10,6,0,313.0,37.0,3.0,15.0,75.0,225.17,176.89
2016,8,10,6,15,398.5,48.0,2.95,15.5,120.5,302.36,246.23
2016,8,10,6,30,484.0,59.0,2.9,16.0,166.0,387.73,319.41
2016,8,10,6,45,536.0,68.0,2.9,17.0,215.5,456.39,375.91
2016,8,10,7,0,588.0,77.0,2.9,18.0,265.0,528.23,432.29
2016,8,10,7,15,629.0,83.5,2.85,18.5,317.0,591.66,480.42
2016,8,10,7,30,670.0,90.0,2.8,19.0,369.0,656.15,526.47
2016,8,10,7,45,698.5,96.0,2.8,19.5,420.0,710.44,563.54
2016,8,10,8,0,727.0,102.0,2.8,20.0,471.0,763.94,599.06
2016,8,10,8,15,750.5,106.0,2.75,20.5,520.0,804.38,624.11
2016,8,10,8,30,774.0,110.0,2.7,21.0,569.0,848.1,651.01
2016,8,10,8,45,790.5,114.0,2.65,22.0,614.5,883.07,670.01
2016,8,10,9,0,807.0,118.0,2.6,23.0,660.0,915.16,686.71
2016,8,10,9,15,821.0,121.0,2.6,24.0,701.5,940.63,699.14
2016,8,10,9,30,835.0,124.0,2.6,25.0,743.0,962.68,709.23
2016,8,10,9,45,859.0,119.5,2.6,26.0,782.5,969.07,709.07
2016,8,10,10,0,883.0,115.0,2.6,27.0,822.0,985.56,715.7
2016,8,10,10,15,890.5,116.5,2.6,27.5,851.5,988.42,714.91
2016,8,10,10,30,898.0,118.0,2.6,28.0,881.0,987.31,711.84
2016,8,10,10,45,904.0,119.0,2.65,28.5,904.0,980.28,705.61
2016,8,10,11,0,910.0,120.0,2.7,29.0,927.0,969.27,697.01
2016,8,10,11,15,913.5,120.5,2.75,29.5,942.5,951.55,684.25
2016,8,10,11,30,917.0,121.0,2.8,30.0,958.0,930.03,669.18
2016,8,10,11,45,920.0,121.0,2.9,30.5,965.5,903.93,651.58
2016,8,10,12,0,923.0,121.0,3.0,31.0,973.0,874.27,631.65
2016,8,10,12,15,923.0,121.0,3.05,31.0,972.5,838.81,608.79
2016,8,10,12,30,923.0,121.0,3.1,31.0,972.0,800.28,583.48
2016,8,10,12,45,920.5,121.0,3.2,31.5,963.5,757.07,552.26
2016,8,10,13,0,918.0,121.0,3.3,32.0,955.0,711.32,518.63
2016,8,10,13,15,914.5,120.5,3.4,32.0,938.5,662.24,482.85
2016,8,10,13,30,911.0,120.0,3.5,32.0,922.0,611.11,444.5
2016,8,10,13,45,906.5,118.0,3.6,32.0,898.5,556.54,402.47
2016,8,10,14,0,902.0,116.0,3.7,32.0,875.0,500.48,357.95
2016,8,10,14,15,894.5,114.5,3.75,31.5,844.5,442.32,311.09
2016,8,10,14,30,887.0,113.0,3.8,31.0,814.0,383.45,262.37
2016,8,10,14,45,878.0,110.5,3.85,31.0,777.5,323.03,211.42
2016,8,10,15,0,869.0,108.0,3.9,31.0,741.0,262.59,161.43
2016,8,10,15,15,856.0,105.5,3.9,30.5,698.5,201.76,115.52
2016,8,10,15,30,843.0,103.0,3.9,30.0,656.0,134.38,74.01
2016,8,10,15,45,827.0,99.5,3.9,29.5,609.5,81.93,62.12
2016,8,10,16,0,811.0,96.0,3.9,29.0,563.0,80.01,60.91
2016,8,10,16,15,788.5,92.0,3.8,28.0,513.0,77.48,59.28
2016,8,10,16,30,766.0,88.0,3.7,27.0,463.0,74.86,57.55
2016,8,10,16,45,737.0,83.0,3.65,26.5,411.0,71.29,54.87
2016,8,10,17,0,708.0,78.0,3.6,26.0,359.0,62.45,47.68
2016,8,10,17,15,666.0,72.5,3.45,25.0,306.5,58.38,44.53
