Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,30,624.0,67.0,3.3,24.0,254.0,54.28,41.24
2016,8,10,17,45,564.0,59.0,3.15,23.0,203.5,48.06,35.96
2016,8,10,18,0,504.0,51.0,3.0,22.0,153.0,41.8,30.43
2016,8,10,18,15,408.5,41.0,2.9,21.0,108.0,33.65,23.05
2016,8,10,18,30,313.0,31.0,2.8,20.0,63.0,25.53,14.96
2016,8,10,18,45,156.5,15.5,2.7,19.5,31.5,12.56,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,26.0,4.0,1.25,12.5,4.5,0.0,0.0
2016,8,11,5,30,52.0,8.0,1.5,13.0,9.0,26.32,0.0
2016,8,11,5,45,167.0,23.0,1.8,13.5,40.5,119.7,61.12
2016,8,11,6,0,282.0,38.0,2.1,14.0,72.0,209.42,164.28
2016,8,11,6,15,367.5,50.0,2.1,14.5,116.5,288.17,234.75
2016,8,11,6,30,453.0,62.0,2.1,15.0,161.0,373.3,307.58
2016,8,11,6,45,509.5,71.5,2.1,16.0,211.0,444.25,365.75
2016,8,11,7,0,566.0,81.0,2.1,17.0,261.0,518.82,424.02
2016,8,11,7,15,608.5,88.5,2.1,18.0,313.0,583.82,472.27
2016,8,11,7,30,651.0,96.0,2.1,19.0,365.0,650.04,518.69
2016,8,11,7,45,681.5,102.0,2.1,20.0,416.5,705.43,555.04
2016,8,11,8,0,712.0,108.0,2.1,21.0,468.0,760.18,589.76
2016,8,11,8,15,736.0,112.5,2.1,21.5,517.0,806.39,618.64
2016,8,11,8,30,760.0,117.0,2.1,22.0,566.0,850.77,645.7
2016,8,11,8,45,778.0,121.0,2.15,23.0,612.0,881.0,661.88
2016,8,11,9,0,796.0,125.0,2.2,24.0,658.0,914.3,680.02
2016,8,11,9,15,810.0,128.0,2.2,24.5,699.5,939.63,693.48
2016,8,11,9,30,824.0,131.0,2.2,25.0,741.0,961.54,704.71
2016,8,11,9,45,848.0,127.0,2.25,26.0,780.5,982.04,714.16
2016,8,11,10,0,872.0,123.0,2.3,27.0,820.0,984.89,712.28
2016,8,11,10,15,880.0,124.5,2.35,27.5,849.5,988.08,712.34
2016,8,11,10,30,888.0,126.0,2.4,28.0,879.0,987.34,710.01
2016,8,11,10,45,894.5,126.5,2.45,29.0,902.0,980.22,702.38
2016,8,11,11,0,901.0,127.0,2.5,30.0,925.0,969.15,692.44
2016,8,11,11,15,904.5,128.0,2.5,30.5,940.0,951.86,679.65
2016,8,11,11,30,908.0,129.0,2.5,31.0,955.0,930.77,664.61
2016,8,11,11,45,911.5,128.5,2.55,31.5,963.0,904.69,646.89
2016,8,11,12,0,915.0,128.0,2.6,32.0,971.0,875.05,626.94
2016,8,11,12,15,915.5,128.0,2.6,32.0,970.5,840.05,604.38
2016,8,11,12,30,916.0,128.0,2.6,32.0,970.0,801.95,579.28
2016,8,11,12,45,905.0,133.5,2.65,32.5,959.0,757.1,547.07
2016,8,11,13,0,894.0,139.0,2.7,33.0,948.0,710.24,512.93
2016,8,11,13,15,890.0,138.0,2.75,33.0,931.5,661.23,477.65
2016,8,11,13,30,886.0,137.0,2.8,33.0,915.0,610.3,439.95
2016,8,11,13,45,884.0,133.5,2.9,33.0,892.5,556.92,399.47
2016,8,11,14,0,882.0,130.0,3.0,33.0,870.0,501.87,356.35
2016,8,11,14,15,874.0,128.0,3.05,32.5,839.0,443.99,310.38
2016,8,11,14,30,866.0,126.0,3.1,32.0,808.0,385.5,262.61
2016,8,11,14,45,858.0,122.5,3.2,32.0,772.0,322.04,210.08
2016,8,11,15,0,850.0,119.0,3.3,32.0,736.0,260.88,160.03
2016,8,11,15,15,836.0,116.0,3.35,31.5,693.5,199.43,114.0
2016,8,11,15,30,822.0,113.0,3.4,31.0,651.0,139.25,78.09
2016,8,11,15,45,806.0,108.5,3.45,31.0,604.5,87.29,66.09
2016,8,11,16,0,790.0,104.0,3.5,31.0,558.0,84.93,64.42
2016,8,11,16,15,766.5,100.0,3.5,30.0,507.5,82.61,63.01
2016,8,11,16,30,743.0,96.0,3.5,29.0,457.0,74.03,56.38
2016,8,11,16,45,713.0,90.0,3.55,28.5,405.0,70.2,53.51
2016,8,11,17,0,683.0,84.0,3.6,28.0,353.0,66.25,50.48
2016,8,11,17,15,638.5,77.5,3.5,26.5,300.5,61.61,46.99
2016,8,11,17,30,594.0,71.0,3.4,25.0,248.0,56.92,43.32
2016,8,11,17,45,531.5,62.5,3.3,24.0,197.5,50.45,37.84
2016,8,11,18,0,469.0,54.0,3.2,23.0,147.0,43.94,32.1
2016,8,11,18,15,372.0,42.5,3.0,22.0,102.5,34.7,23.78
2016,8,11,18,30,275.0,31.0,2.8,21.0,58.0,25.43,14.54
2016,8,11,18,45,137.5,15.5,2.65,20.0,29.0,12.56,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.0,2.05,13.5,36.0,108.92,49.64
2016,8,12,6,0,302.0,36.0,2.3,14.0,72.0,220.34,172.54
2016,8,12,6,15,390.0,47.5,2.25,14.5,117.0,299.15,243.66
2016,8,12,6,30,478.0,59.0,2.2,15.0,162.0,386.52,318.42
2016,8,12,6,45,539.0,67.0,2.2,16.0,213.0,459.96,378.66
2016,8,12,7,0,600.0,75.0,2.2,17.0,264.0,537.34,439.1
2016,8,12,7,15,641.5,81.5,2.15,18.0,316.0,601.81,486.42
2016,8,12,7,30,683.0,88.0,2.1,19.0,368.0,667.36,531.42
2016,8,12,7,45,714.5,92.5,2.1,20.0,420.0,722.86,567.59
2016,8,12,8,0,746.0,97.0,2.1,21.0,472.0,772.93,598.73
2016,8,12,8,15,768.5,101.0,2.1,22.0,521.5,818.33,625.72
2016,8,12,8,30,791.0,105.0,2.1,23.0,571.0,861.66,650.62
2016,8,12,8,45,809.0,108.0,2.1,24.0,617.0,897.29,669.77
2016,8,12,9,0,827.0,111.0,2.1,25.0,663.0,930.03,686.72
2016,8,12,9,15,840.0,113.5,2.15,25.5,704.5,954.28,699.78
2016,8,12,9,30,853.0,116.0,2.2,26.0,746.0,975.02,710.63
2016,8,12,9,45,867.5,116.0,2.25,27.0,783.0,977.41,708.32
2016,8,12,10,0,882.0,116.0,2.3,28.0,820.0,989.31,712.42
2016,8,12,10,15,889.5,117.5,2.35,28.5,849.0,992.09,712.1
2016,8,12,10,30,897.0,119.0,2.4,29.0,878.0,990.89,709.48
2016,8,12,10,45,902.0,120.0,2.5,30.0,900.5,982.81,701.73
2016,8,12,11,0,907.0,121.0,2.6,31.0,923.0,970.77,691.64
2016,8,12,11,15,910.0,122.0,2.7,31.0,937.5,952.98,680.76
2016,8,12,11,30,913.0,123.0,2.8,31.0,952.0,931.38,667.48
2016,8,12,11,45,915.0,123.0,2.9,31.5,959.0,904.36,649.35
2016,8,12,12,0,917.0,123.0,3.0,32.0,966.0,873.84,628.95
2016,8,12,12,15,917.0,123.0,3.1,32.0,965.5,838.38,606.47
2016,8,12,12,30,917.0,123.0,3.2,32.0,965.0,799.86,581.52
2016,8,12,12,45,924.0,117.5,3.35,32.5,959.0,758.97,552.29
2016,8,12,13,0,931.0,112.0,3.5,33.0,953.0,714.85,520.1
2016,8,12,13,15,927.5,111.0,3.55,33.0,936.5,664.7,483.45
2016,8,12,13,30,924.0,110.0,3.6,33.0,920.0,612.47,444.26
2016,8,12,13,45,919.0,109.0,3.7,33.0,896.5,557.62,402.07
2016,8,12,14,0,914.0,108.0,3.8,33.0,873.0,501.28,357.4
2016,8,12,14,15,907.0,106.5,3.8,32.5,842.5,442.53,310.09
2016,8,12,14,30,900.0,105.0,3.8,32.0,812.0,383.0,260.87
2016,8,12,14,45,890.5,103.0,3.8,32.0,775.0,321.9,209.44
2016,8,12,15,0,881.0,101.0,3.8,32.0,738.0,260.82,159.04
2016,8,12,15,15,868.5,98.5,3.7,31.5,695.5,199.23,112.64
2016,8,12,15,30,856.0,96.0,3.6,31.0,653.0,138.52,76.6
2016,8,12,15,45,839.5,93.0,3.55,30.5,606.5,78.17,58.8
2016,8,12,16,0,823.0,90.0,3.5,30.0,560.0,76.39,57.7
2016,8,12,16,15,801.0,86.5,3.35,29.5,509.5,74.06,56.1
2016,8,12,16,30,779.0,83.0,3.2,29.0,459.0,71.64,54.41
2016,8,12,16,45,749.0,78.5,3.1,28.5,407.0,68.27,51.9
2016,8,12,17,0,719.0,74.0,3.0,28.0,355.0,64.83,49.29
2016,8,12,17,15,676.5,68.5,2.75,27.0,302.0,55.73,41.91
2016,8,12,17,30,634.0,63.0,2.5,26.0,249.0,51.5,38.51
2016,8,12,17,45,571.0,56.0,2.3,25.0,198.0,45.9,33.78
2016,8,12,18,0,508.0,49.0,2.1,24.0,147.0,40.32,28.85
2016,8,12,18,15,408.0,39.0,1.8,23.0,102.5,32.1,21.44
2016,8,12,18,30,308.0,29.0,1.5,22.0,58.0,23.93,12.97
2016,8,12,18,45,154.0,14.5,1.25,21.5,29.0,11.78,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.5,2.2,15.5,35.0,110.72,43.16
2016,8,13,6,0,314.0,35.0,2.4,16.0,70.0,226.26,175.33
2016,8,13,6,15,403.0,45.5,2.3,16.5,115.5,305.37,246.74
2016,8,13,6,30,492.0,56.0,2.2,17.0,161.0,393.05,321.28
2016,8,13,6,45,551.5,63.5,2.15,18.0,211.5,465.58,380.25
2016,8,13,7,0,611.0,71.0,2.1,19.0,262.0,541.92,439.19
2016,8,13,7,15,652.0,76.5,2.1,20.0,314.0,605.26,485.12
2016,8,13,7,30,693.0,82.0,2.1,21.0,366.0,669.62,529.09
2016,8,13,7,45,724.0,86.5,2.15,22.0,417.5,720.79,562.17
2016,8,13,8,0,755.0,91.0,2.2,23.0,469.0,775.71,596.94
2016,8,13,8,15,777.5,94.5,2.15,24.0,518.5,820.76,623.06
2016,8,13,8,30,800.0,98.0,2.1,25.0,568.0,863.74,647.06
2016,8,13,8,45,818.0,100.5,2.1,26.0,614.0,898.98,665.75
2016,8,13,9,0,836.0,103.0,2.1,27.0,660.0,931.32,682.26
2016,8,13,9,15,849.0,105.5,2.1,28.0,701.0,943.35,685.4
2016,8,13,9,30,862.0,108.0,2.1,29.0,742.0,963.89,694.25
2016,8,13,9,45,883.0,104.0,2.15,30.0,780.5,981.67,701.75
2016,8,13,10,0,904.0,100.0,2.2,31.0,819.0,995.81,706.98
2016,8,13,10,15,911.0,101.5,2.25,31.5,848.5,998.29,706.45
2016,8,13,10,30,918.0,103.0,2.3,32.0,878.0,996.73,703.63
2016,8,13,10,45,923.5,104.0,2.4,33.0,900.5,989.15,696.3
2016,8,13,11,0,929.0,105.0,2.5,34.0,923.0,977.52,686.59
2016,8,13,11,15,932.0,105.5,2.55,34.0,938.0,959.09,675.1
2016,8,13,11,30,935.0,106.0,2.6,34.0,953.0,936.81,661.27
2016,8,13,11,45,936.5,106.5,2.7,34.5,960.0,909.46,643.3
2016,8,13,12,0,938.0,107.0,2.8,35.0,967.0,878.55,623.04
2016,8,13,12,15,938.5,107.0,2.9,35.0,966.5,842.98,600.94
2016,8,13,12,30,939.0,107.0,3.0,35.0,966.0,804.22,576.55
2016,8,13,12,45,923.0,115.5,3.1,35.5,954.0,757.72,543.73
2016,8,13,13,0,907.0,124.0,3.2,36.0,942.0,709.41,508.79
2016,8,13,13,15,903.5,123.0,3.3,36.0,925.5,660.1,473.55
2016,8,13,13,30,900.0,122.0,3.4,36.0,909.0,608.79,435.8
2016,8,13,13,45,895.5,120.5,3.5,36.0,885.5,554.81,394.92
2016,8,13,14,0,891.0,119.0,3.6,36.0,862.0,499.35,351.6
2016,8,13,14,15,883.5,117.0,3.6,35.5,831.5,441.09,305.46
2016,8,13,14,30,876.0,115.0,3.6,35.0,801.0,382.17,257.52
2016,8,13,14,45,867.0,112.5,3.65,35.0,764.0,322.06,207.69
2016,8,13,15,0,858.0,110.0,3.7,35.0,727.0,261.94,158.78
2016,8,13,15,15,844.0,107.0,3.65,34.5,684.5,194.65,108.79
2016,8,13,15,30,830.0,104.0,3.6,34.0,642.0,133.89,72.91
2016,8,13,15,45,814.5,100.0,3.6,33.5,596.0,82.11,61.25
2016,8,13,16,0,799.0,96.0,3.6,33.0,550.0,79.88,59.81
2016,8,13,16,15,775.0,92.0,3.5,32.5,499.5,77.34,58.07
2016,8,13,16,30,751.0,88.0,3.4,32.0,449.0,74.7,56.24
2016,8,13,16,45,722.0,82.5,3.3,31.5,397.5,70.78,53.32
2016,8,13,17,0,693.0,77.0,3.2,31.0,346.0,61.61,45.98
2016,8,13,17,15,648.5,71.5,3.0,30.0,293.5,57.51,42.86
2016,8,13,17,30,604.0,66.0,2.8,29.0,241.0,53.4,39.59
2016,8,13,17,45,541.5,58.0,2.65,28.0,191.0,47.18,34.38
2016,8,13,18,0,479.0,50.0,2.5,27.0,141.0,40.93,28.93
2016,8,13,18,15,377.0,39.5,2.3,26.0,97.0,32.38,21.29
2016,8,13,18,30,275.0,29.0,2.1,25.0,53.0,23.86,12.3
2016,8,13,18,45,137.5,14.5,1.95,24.0,26.5,11.41,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,2.1,15.5,33.5,100.49,31.01
2016,8,14,6,0,287.0,35.0,2.2,16.0,67.0,213.47,164.61
2016,8,14,6,15,376.5,46.5,2.2,16.5,111.5,292.65,236.28
2016,8,14,6,30,466.0,58.0,2.2,17.0,156.0,380.62,311.25
2016,8,14,6,45,524.5,67.0,2.2,18.0,206.0,453.24,370.55
2016,8,14,7,0,583.0,76.0,2.2,19.0,256.0,529.65,429.94
2016,8,14,7,15,625.5,82.5,2.2,20.0,308.0,594.4,477.56
2016,8,14,7,30,668.0,89.0,2.2,21.0,360.0,660.32,522.98
2016,8,14,7,45,697.5,94.5,2.25,22.0,411.5,715.01,558.81
2016,8,14,8,0,727.0,100.0,2.3,23.0,463.0,768.97,593.04
2016,8,14,8,15,750.5,104.5,2.3,24.0,512.5,810.05,616.98
2016,8,14,8,30,774.0,109.0,2.3,25.0,562.0,854.49,642.71
2016,8,14,8,45,790.5,113.0,2.3,26.0,607.5,889.55,661.49
2016,8,14,9,0,807.0,117.0,2.3,27.0,653.0,921.69,678.08
2016,8,14,9,15,821.0,120.0,2.3,27.5,694.5,947.18,691.44
2016,8,14,9,30,835.0,123.0,2.3,28.0,736.0,969.21,702.57
2016,8,14,9,45,839.0,129.0,2.35,29.0,770.0,981.12,706.33
2016,8,14,10,0,843.0,135.0,2.4,30.0,804.0,989.09,707.74
2016,8,14,10,15,851.0,136.5,2.45,30.5,833.0,992.22,707.67
2016,8,14,10,30,859.0,138.0,2.5,31.0,862.0,976.28,695.68
2016,8,14,10,45,864.5,140.0,2.55,32.0,884.5,969.59,688.49
2016,8,14,11,0,870.0,142.0,2.6,33.0,907.0,959.01,678.89
2016,8,14,11,15,873.5,143.0,2.65,33.5,922.0,941.86,666.67
2016,8,14,11,30,877.0,144.0,2.7,34.0,937.0,921.01,652.25
2016,8,14,11,45,879.5,144.0,2.8,34.5,944.0,894.85,634.89
2016,8,14,12,0,882.0,144.0,2.9,35.0,951.0,865.29,615.35
2016,8,14,12,15,882.0,144.0,2.95,35.0,950.5,830.49,593.28
2016,8,14,12,30,882.0,144.0,3.0,35.0,950.0,792.74,568.36
2016,8,14,12,45,892.0,136.0,3.05,35.5,944.5,753.12,540.09
2016,8,14,13,0,902.0,128.0,3.1,36.0,939.0,710.14,508.93
2016,8,14,13,15,898.5,127.0,3.15,36.0,922.5,660.9,473.62
2016,8,14,13,30,895.0,126.0,3.2,36.0,906.0,609.68,435.89
2016,8,14,13,45,883.5,128.0,3.3,36.0,880.5,554.74,394.5
2016,8,14,14,0,872.0,130.0,3.4,36.0,855.0,498.99,351.2
2016,8,14,14,15,863.5,128.0,3.45,35.5,824.0,441.16,305.65
2016,8,14,14,30,855.0,126.0,3.5,35.0,793.0,380.64,256.87
2016,8,14,14,45,840.0,125.5,3.55,35.0,755.0,320.04,207.05
2016,8,14,15,0,825.0,125.0,3.6,35.0,717.0,260.26,158.8
2016,8,14,15,15,810.0,122.0,3.6,34.5,674.5,199.89,114.11
2016,8,14,15,30,795.0,119.0,3.6,34.0,632.0,140.95,79.4
2016,8,14,15,45,773.5,115.5,3.65,33.5,584.5,91.35,68.71
2016,8,14,16,0,752.0,112.0,3.7,33.0,537.0,82.74,62.14
2016,8,14,16,15,726.5,107.5,3.65,32.0,487.0,80.41,60.73
2016,8,14,16,30,701.0,103.0,3.6,31.0,437.0,78.0,59.22
2016,8,14,16,45,666.0,97.0,3.6,30.0,385.0,74.31,56.62
2016,8,14,17,0,631.0,91.0,3.6,29.0,333.0,70.54,53.88
2016,8,14,17,15,584.0,83.5,3.45,28.0,281.0,65.41,49.9
2016,8,14,17,30,537.0,76.0,3.3,27.0,229.0,60.2,45.71
2016,8,14,17,45,471.0,66.0,3.2,26.0,180.0,52.78,39.43
2016,8,14,18,0,405.0,56.0,3.1,25.0,131.0,45.26,32.82
2016,8,14,18,15,307.5,42.5,2.95,24.0,89.0,32.44,21.47
2016,8,14,18,30,210.0,29.0,2.8,23.0,47.0,22.1,10.6
2016,8,14,18,45,105.0,14.5,2.65,22.0,23.5,11.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,16.5,2.75,13.5,35.5,116.9,26.32
2016,8,15,6,0,349.0,33.0,2.9,14.0,71.0,243.84,189.14
2016,8,15,6,15,443.5,42.5,2.85,14.5,117.5,327.02,266.25
2016,8,15,6,30,538.0,52.0,2.8,15.0,164.0,419.27,345.74
2016,8,15,6,45,290.0,84.0,2.75,16.0,146.5,313.76,259.95
2016,8,15,7,0,42.0,116.0,2.7,17.0,129.0,143.95,116.3
2016,8,15,7,15,48.5,137.0,2.65,17.5,155.0,170.23,138.19
2016,8,15,7,30,55.0,158.0,2.6,18.0,181.0,196.74,159.41
2016,8,15,7,45,224.0,167.5,2.55,19.0,277.0,380.02,308.89
2016,8,15,8,0,393.0,177.0,2.5,20.0,373.0,561.21,447.51
2016,8,15,8,15,619.5,133.5,2.45,20.5,478.0,734.68,574.65
2016,8,15,8,30,846.0,90.0,2.4,21.0,583.0,900.05,685.75
2016,8,15,8,45,863.0,92.0,2.4,22.0,630.0,923.59,695.48
2016,8,15,9,0,880.0,94.0,2.4,23.0,677.0,954.81,711.58
2016,8,15,9,15,892.5,96.5,2.45,23.5,719.0,979.01,724.64
2016,8,15,9,30,905.0,99.0,2.5,24.0,761.0,999.58,735.38
2016,8,15,9,45,919.0,98.0,2.55,25.0,798.5,1013.99,740.73
2016,8,15,10,0,933.0,97.0,2.6,26.0,836.0,1024.53,743.7
2016,8,15,10,15,940.0,98.5,2.65,26.5,865.5,1026.87,743.01
2016,8,15,10,30,947.0,100.0,2.7,27.0,895.0,1025.04,739.87
2016,8,15,10,45,951.0,101.0,2.8,28.0,917.5,1015.62,731.07
2016,8,15,11,0,955.0,102.0,2.9,29.0,940.0,1002.07,719.82
2016,8,15,11,15,958.0,103.0,2.95,29.5,955.0,983.51,706.51
2016,8,15,11,30,961.0,104.0,3.0,30.0,970.0,960.96,690.77
2016,8,15,11,45,961.5,104.5,3.15,30.5,977.0,931.89,671.6
2016,8,15,12,0,962.0,105.0,3.3,31.0,984.0,899.22,650.01
2016,8,15,12,15,962.0,105.0,3.4,31.0,983.0,862.25,626.45
2016,8,15,12,30,962.0,105.0,3.5,31.0,982.0,822.03,600.51
2016,8,15,12,45,949.5,111.5,3.6,31.5,970.0,775.27,567.03
2016,8,15,13,0,937.0,118.0,3.7,32.0,958.0,726.42,530.97
2016,8,15,13,15,933.5,117.0,3.75,32.0,941.0,675.53,493.67
2016,8,15,13,30,930.0,116.0,3.8,32.0,924.0,622.56,453.78
2016,8,15,13,45,924.5,115.0,3.85,32.0,899.5,566.69,410.58
2016,8,15,14,0,919.0,114.0,3.9,32.0,875.0,509.38,364.92
2016,8,15,14,15,911.5,112.5,3.9,31.5,844.0,449.7,316.76
2016,8,15,14,30,904.0,111.0,3.9,31.0,813.0,389.29,266.69
2016,8,15,14,45,893.5,109.0,3.9,31.0,775.0,327.24,214.34
2016,8,15,15,0,883.0,107.0,3.9,31.0,737.0,265.32,163.12
2016,8,15,15,15,869.5,104.0,3.85,30.5,694.0,202.71,115.84
2016,8,15,15,30,856.0,101.0,3.8,30.0,651.0,133.81,73.48
2016,8,15,15,45,839.0,97.5,3.75,30.0,603.5,81.24,61.5
2016,8,15,16,0,822.0,94.0,3.7,30.0,556.0,79.2,60.06
2016,8,15,16,15,798.5,90.5,3.6,29.0,504.5,76.91,58.63
2016,8,15,16,30,775.0,87.0,3.5,28.0,453.0,74.56,57.13
2016,8,15,16,45,744.0,82.0,3.45,27.5,400.0,70.9,54.37
2016,8,15,17,0,713.0,77.0,3.4,27.0,347.0,62.0,47.15
2016,8,15,17,15,667.5,71.0,3.25,25.5,293.5,57.49,43.7
2016,8,15,17,30,622.0,65.0,3.1,24.0,240.0,52.94,40.07
2016,8,15,17,45,555.5,57.0,3.0,23.0,189.0,46.63,34.65
2016,8,15,18,0,489.0,49.0,2.9,22.0,138.0,40.3,28.98
2016,8,15,18,15,380.0,38.0,2.8,21.0,93.5,31.27,20.71
2016,8,15,18,30,271.0,27.0,2.7,20.0,49.0,22.27,10.26
2016,8,15,18,45,135.5,13.5,2.65,19.0,24.5,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,103.32,10.61
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,214.14,164.81
2016,8,16,6,15,381.0,45.5,2.25,14.5,109.5,296.2,240.63
2016,8,16,6,30,475.0,57.0,2.2,15.0,155.0,387.55,319.04
2016,8,16,6,45,314.0,89.0,2.2,16.0,161.5,336.7,278.09
2016,8,16,7,0,153.0,121.0,2.2,17.0,168.0,243.66,200.5
2016,8,16,7,15,171.0,141.0,2.15,17.5,203.0,283.14,232.78
2016,8,16,7,30,189.0,161.0,2.1,18.0,238.0,323.47,264.34
2016,8,16,7,45,468.0,129.0,2.1,19.0,352.0,558.65,449.94
2016,8,16,8,0,747.0,97.0,2.1,20.0,466.0,786.26,612.42
2016,8,16,8,15,770.5,101.0,2.1,21.0,516.0,827.64,634.87
2016,8,16,8,30,794.0,105.0,2.1,22.0,566.0,872.08,660.55
2016,8,16,8,45,811.5,108.5,2.15,23.0,612.5,907.94,680.31
2016,8,16,9,0,829.0,112.0,2.2,24.0,659.0,940.86,697.87
2016,8,16,9,15,842.5,115.0,2.2,25.0,700.5,966.14,709.7
2016,8,16,9,30,856.0,118.0,2.2,26.0,742.0,987.89,719.19
2016,8,16,9,45,857.5,124.5,2.25,27.0,775.5,998.03,721.78
2016,8,16,10,0,859.0,131.0,2.3,28.0,809.0,1004.11,721.98
2016,8,16,10,15,867.0,133.0,2.35,28.5,838.5,992.8,712.74
2016,8,16,10,30,875.0,135.0,2.4,29.0,868.0,992.25,710.67
2016,8,16,10,45,881.0,136.0,2.45,29.5,890.5,984.86,704.27
2016,8,16,11,0,887.0,137.0,2.5,30.0,913.0,973.53,695.56
2016,8,16,11,15,890.5,138.0,2.55,30.5,928.0,955.99,683.06
2016,8,16,11,30,894.0,139.0,2.6,31.0,943.0,934.69,668.28
2016,8,16,11,45,896.0,139.0,2.65,31.5,950.0,907.56,649.85
2016,8,16,12,0,898.0,139.0,2.7,32.0,957.0,877.0,629.25
2016,8,16,12,15,898.0,139.0,2.75,32.0,956.0,841.54,606.68
2016,8,16,12,30,898.0,139.0,2.8,32.0,955.0,803.07,581.43
2016,8,16,12,45,890.0,142.0,2.85,32.5,944.5,758.39,549.31
2016,8,16,13,0,882.0,145.0,2.9,33.0,934.0,711.61,515.18
2016,8,16,13,15,878.0,144.0,2.95,33.0,917.0,662.53,479.77
2016,8,16,13,30,874.0,143.0,3.0,33.0,900.0,611.56,441.97
2016,8,16,13,45,870.5,140.0,3.05,33.0,876.5,557.77,401.0
2016,8,16,14,0,867.0,137.0,3.1,33.0,853.0,503.68,358.42
2016,8,16,14,15,858.5,135.0,3.1,32.5,822.0,444.37,311.39
2016,8,16,14,30,850.0,133.0,3.1,32.0,791.0,384.63,262.72
2016,8,16,14,45,841.0,129.0,3.15,32.0,754.5,323.17,211.68
2016,8,16,15,0,832.0,125.0,3.2,32.0,718.0,261.91,161.63
2016,8,16,15,15,817.5,122.0,3.15,31.5,675.0,200.98,116.03
2016,8,16,15,30,803.0,119.0,3.1,31.0,632.0,141.42,80.65
2016,8,16,15,45,786.5,114.0,3.1,31.0,585.5,90.89,69.08
2016,8,16,16,0,770.0,109.0,3.1,31.0,539.0,88.29,67.23
2016,8,16,16,15,744.5,104.0,3.05,30.0,488.0,78.71,59.86
2016,8,16,16,30,719.0,99.0,3.0,29.0,437.0,75.85,57.96
2016,8,16,16,45,688.0,92.5,3.0,28.5,385.0,71.75,54.87
2016,8,16,17,0,657.0,86.0,3.0,28.0,333.0,67.53,51.6
2016,8,16,17,15,609.0,79.0,2.9,26.5,280.5,62.58,47.83
2016,8,16,17,30,561.0,72.0,2.8,25.0,228.0,57.58,43.86
2016,8,16,17,45,494.5,62.0,2.75,24.0,178.0,50.0,37.36
2016,8,16,18,0,428.0,52.0,2.7,23.0,128.0,42.33,30.54
2016,8,16,18,15,321.5,39.0,2.6,22.0,85.5,31.85,21.01
2016,8,16,18,30,215.0,26.0,2.5,21.0,43.0,21.3,8.66
2016,8,16,18,45,107.5,13.0,2.45,20.0,21.5,10.23,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,17.0,2.2,14.5,29.5,89.76,0.0
2016,8,17,6,0,242.0,34.0,2.5,15.0,59.0,190.71,145.12
2016,8,17,6,15,334.0,46.5,2.45,15.5,102.5,271.65,219.9
2016,8,17,6,30,426.0,59.0,2.4,16.0,146.0,360.67,296.45
2016,8,17,6,45,488.5,68.5,2.35,17.0,195.5,435.16,357.91
2016,8,17,7,0,551.0,78.0,2.3,18.0,245.0,513.84,419.71
2016,8,17,7,15,595.5,85.0,2.3,19.0,296.5,579.74,468.92
2016,8,17,7,30,640.0,92.0,2.3,20.0,348.0,647.02,515.98
2016,8,17,7,45,672.0,98.0,2.3,21.0,399.5,703.62,553.37
2016,8,17,8,0,704.0,104.0,2.3,22.0,451.0,759.7,589.14
2016,8,17,8,15,728.5,108.5,2.25,22.5,500.0,806.35,618.0
2016,8,17,8,30,753.0,113.0,2.2,23.0,549.0,851.2,644.97
2016,8,17,8,45,771.5,117.0,2.2,24.0,594.5,881.89,660.96
2016,8,17,9,0,790.0,121.0,2.2,25.0,640.0,915.64,678.83
2016,8,17,9,15,804.5,124.5,2.25,26.0,681.5,941.92,691.96
2016,8,17,9,30,819.0,128.0,2.3,27.0,723.0,964.78,702.82
2016,8,17,9,45,841.0,124.5,2.35,28.0,761.5,983.77,711.17
2016,8,17,10,0,863.0,121.0,2.4,29.0,800.0,985.01,708.22
2016,8,17,10,15,871.0,122.5,2.45,29.5,829.5,988.04,708.14
2016,8,17,10,30,879.0,124.0,2.5,30.0,859.0,987.13,705.68
2016,8,17,10,45,883.5,126.0,2.6,31.0,881.0,979.38,698.09
2016,8,17,11,0,888.0,128.0,2.7,32.0,903.0,967.68,688.17
2016,8,17,11,15,891.5,129.0,2.8,32.5,918.0,950.25,676.11
2016,8,17,11,30,895.0,130.0,2.9,33.0,933.0,929.05,661.73
2016,8,17,11,45,895.5,131.0,3.0,33.5,939.5,901.57,643.36
2016,8,17,12,0,896.0,132.0,3.1,34.0,946.0,870.71,622.81
2016,8,17,12,15,896.0,132.0,3.15,34.0,945.0,835.38,600.24
2016,8,17,12,30,896.0,132.0,3.2,34.0,944.0,797.03,575.19
2016,8,17,12,45,882.0,138.5,3.3,34.5,931.5,750.98,542.22
2016,8,17,13,0,868.0,145.0,3.4,35.0,919.0,703.2,507.48
2016,8,17,13,15,864.0,144.0,3.45,35.0,902.5,654.7,472.42
2016,8,17,13,30,860.0,143.0,3.5,35.0,886.0,608.8,438.03
2016,8,17,13,45,855.0,140.5,3.55,35.0,862.0,553.63,396.21
2016,8,17,14,0,850.0,138.0,3.6,35.0,838.0,497.22,352.2
2016,8,17,14,15,841.0,136.0,3.65,34.5,807.0,438.57,305.93
2016,8,17,14,30,832.0,134.0,3.7,34.0,776.0,379.6,258.1
2016,8,17,14,45,822.5,130.5,3.75,34.0,739.0,319.35,208.23
2016,8,17,15,0,813.0,127.0,3.8,34.0,702.0,259.38,159.46
2016,8,17,15,15,797.5,123.5,3.8,33.5,659.5,199.06,114.63
2016,8,17,15,30,782.0,120.0,3.8,33.0,617.0,140.28,79.9
2016,8,17,15,45,764.5,115.0,3.85,32.5,570.5,91.11,68.87
2016,8,17,16,0,747.0,110.0,3.9,32.0,524.0,81.64,61.57
2016,8,17,16,15,720.5,105.0,3.85,31.0,474.0,78.92,59.82
2016,8,17,16,30,694.0,100.0,3.8,30.0,424.0,76.1,57.96
2016,8,17,16,45,661.0,93.5,3.8,29.0,372.5,72.04,55.01
2016,8,17,17,0,628.0,87.0,3.8,28.0,321.0,67.86,51.89
2016,8,17,17,15,579.5,79.5,3.65,26.5,269.5,62.62,47.87
2016,8,17,17,30,531.0,72.0,3.5,25.0,218.0,57.31,43.61
2016,8,17,17,45,462.5,62.0,3.4,24.0,169.0,49.78,37.14
2016,8,17,18,0,394.0,52.0,3.3,23.0,120.0,42.16,30.34
2016,8,17,18,15,289.5,38.5,3.15,22.0,79.0,31.34,20.47
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,19.06,6.13
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,9.83,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,17.0,2.15,14.5,26.5,75.91,0.0
2016,8,18,6,0,181.0,34.0,2.4,15.0,53.0,160.82,120.88
2016,8,18,6,15,266.0,50.0,2.4,15.5,94.5,236.07,190.73
2016,8,18,6,30,351.0,66.0,2.4,16.0,136.0,320.08,263.3
2016,8,18,6,45,405.0,79.0,2.4,17.0,183.0,387.48,319.51
2016,8,18,7,0,459.0,92.0,2.4,18.0,230.0,458.98,376.49
2016,8,18,7,15,505.0,102.0,2.35,18.5,280.5,524.2,426.75
2016,8,18,7,30,551.0,112.0,2.3,19.0,331.0,599.86,482.63
2016,8,18,7,45,577.5,122.0,2.3,20.0,379.5,653.59,519.23
2016,8,18,8,0,604.0,132.0,2.3,21.0,428.0,706.65,553.81
2016,8,18,8,15,631.0,138.5,2.25,22.0,476.5,755.38,583.91
2016,8,18,8,30,658.0,145.0,2.2,23.0,525.0,802.62,612.07
2016,8,18,8,45,671.5,154.0,2.2,24.0,568.5,838.06,631.79
2016,8,18,9,0,685.0,163.0,2.2,25.0,612.0,870.79,649.41
2016,8,18,9,15,701.5,167.0,2.25,25.5,652.0,898.16,664.94
2016,8,18,9,30,718.0,171.0,2.3,26.0,692.0,922.44,678.41
2016,8,18,9,45,671.0,206.5,2.35,27.0,712.0,913.58,668.82
2016,8,18,10,0,624.0,242.0,2.4,28.0,732.0,898.65,654.54
2016,8,18,10,15,635.0,246.5,2.45,28.5,760.5,907.62,658.64
2016,8,18,10,30,646.0,251.0,2.5,29.0,789.0,913.06,660.27
2016,8,18,10,45,650.5,256.0,2.6,30.0,810.0,909.1,654.9
2016,8,18,11,0,655.0,261.0,2.7,31.0,831.0,901.62,647.37
2016,8,18,11,15,660.0,263.0,2.75,31.5,845.5,888.45,637.24
2016,8,18,11,30,665.0,265.0,2.8,32.0,860.0,871.86,624.93
2016,8,18,11,45,667.5,265.5,2.9,32.5,867.0,848.48,608.52
2016,8,18,12,0,670.0,266.0,3.0,33.0,874.0,822.05,590.0
2016,8,18,12,15,670.0,266.0,3.05,33.0,873.0,790.32,568.67
2016,8,18,12,30,670.0,266.0,3.1,33.0,872.0,756.05,545.34
2016,8,18,12,45,673.0,261.0,3.15,33.5,865.0,717.68,517.86
2016,8,18,13,0,676.0,256.0,3.2,34.0,858.0,677.05,488.38
2016,8,18,13,15,671.0,254.0,3.25,34.0,841.5,631.68,455.93
2016,8,18,13,30,666.0,252.0,3.3,34.0,825.0,585.12,421.83
2016,8,18,13,45,660.5,247.0,3.4,34.0,802.5,535.17,384.57
2016,8,18,14,0,655.0,242.0,3.5,34.0,780.0,484.6,345.77
2016,8,18,14,15,644.0,237.5,3.55,33.5,749.5,431.81,304.94
2016,8,18,14,30,633.0,233.0,3.6,33.0,719.0,379.47,263.44
2016,8,18,14,45,623.0,225.0,3.65,33.0,684.0,325.74,219.95
2016,8,18,15,0,613.0,217.0,3.7,33.0,649.0,272.85,177.77
2016,8,18,15,15,594.5,209.5,3.7,32.5,608.0,218.79,138.16
2016,8,18,15,30,576.0,202.0,3.7,32.0,567.0,167.81,107.45
2016,8,18,15,45,558.0,191.0,3.75,31.5,522.5,124.68,96.35
2016,8,18,16,0,540.0,180.0,3.8,31.0,478.0,119.46,92.68
2016,8,18,16,15,510.5,169.5,3.8,30.0,430.0,114.0,88.92
2016,8,18,16,30,481.0,159.0,3.8,29.0,382.0,108.31,84.9
2016,8,18,16,45,448.0,145.0,3.8,28.0,333.0,100.17,78.77
2016,8,18,17,0,415.0,131.0,3.8,27.0,284.0,91.73,72.23
2016,8,18,17,15,368.0,115.5,3.65,25.5,235.5,81.82,64.39
2016,8,18,17,30,321.0,100.0,3.5,24.0,187.0,71.63,56.04
2016,8,18,17,45,264.0,81.0,3.4,23.0,142.0,58.93,45.11
2016,8,18,18,0,207.0,62.0,3.3,22.0,97.0,45.49,33.25
2016,8,18,18,15,140.0,40.5,3.2,21.0,60.5,30.18,19.48
2016,8,18,18,30,73.0,19.0,3.1,20.0,24.0,14.57,2.31
2016,8,18,18,45,36.5,9.5,3.05,19.5,12.0,7.47,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,60.0,16.0,2.2,14.5,21.5,52.47,0.0
2016,8,19,6,0,120.0,32.0,2.5,15.0,43.0,114.47,84.12
2016,8,19,6,15,188.5,52.0,2.55,15.5,83.0,182.89,147.19
2016,8,19,6,30,257.0,72.0,2.6,16.0,123.0,270.68,222.58
2016,8,19,6,45,311.0,89.0,2.65,16.5,169.0,338.21,279.81
2016,8,19,7,0,365.0,106.0,2.7,17.0,215.0,409.98,338.52
2016,8,19,7,15,409.5,120.0,2.6,17.5,264.0,474.72,389.22
2016,8,19,7,30,454.0,134.0,2.5,18.0,313.0,541.68,439.67
2016,8,19,7,45,485.5,146.0,2.45,19.0,361.5,597.18,478.76
2016,8,19,8,0,517.0,158.0,2.4,20.0,410.0,652.87,516.61
2016,8,19,8,15,545.0,167.0,2.35,20.5,457.5,701.8,549.35
2016,8,19,8,30,573.0,176.0,2.3,21.0,505.0,749.85,580.62
2016,8,19,8,45,590.5,185.5,2.25,22.0,548.5,787.27,602.36
2016,8,19,9,0,608.0,195.0,2.2,23.0,592.0,831.37,627.92
2016,8,19,9,15,625.5,201.0,2.2,23.5,632.0,861.01,645.03
2016,8,19,9,30,643.0,207.0,2.2,24.0,672.0,887.73,660.12
2016,8,19,9,45,632.5,225.0,2.2,25.0,701.0,895.33,660.42
2016,8,19,10,0,622.0,243.0,2.2,26.0,730.0,899.14,658.5
2016,8,19,10,15,632.5,247.5,2.25,26.5,758.0,907.61,662.15
2016,8,19,10,30,643.0,252.0,2.3,27.0,786.0,912.55,663.51
2016,8,19,10,45,648.0,256.5,2.35,28.0,807.5,908.61,657.8
2016,8,19,11,0,653.0,261.0,2.4,29.0,829.0,901.15,649.97
2016,8,19,11,15,658.0,263.0,2.45,29.5,843.0,887.97,639.87
2016,8,19,11,30,663.0,265.0,2.5,30.0,857.0,871.38,627.6
2016,8,19,11,45,666.5,265.5,2.65,30.5,864.0,848.86,612.17
2016,8,19,12,0,670.0,266.0,2.8,31.0,871.0,823.23,594.5
2016,8,19,12,15,670.0,265.5,2.85,31.0,870.0,791.02,572.79
2016,8,19,12,30,670.0,265.0,2.9,31.0,869.0,756.29,549.07
2016,8,19,12,45,671.0,261.5,3.0,31.5,861.0,717.61,521.46
2016,8,19,13,0,672.0,258.0,3.1,32.0,853.0,676.81,491.88
2016,8,19,13,15,666.5,255.5,3.15,31.5,836.5,630.83,459.74
2016,8,19,13,30,661.0,253.0,3.2,31.0,820.0,583.74,425.85
2016,8,19,13,45,655.0,248.0,3.3,31.0,797.0,533.7,388.13
2016,8,19,14,0,649.0,243.0,3.4,31.0,774.0,483.12,348.92
2016,8,19,14,15,637.5,238.5,3.45,30.5,743.5,430.38,307.69
2016,8,19,14,30,626.0,234.0,3.5,30.0,713.0,378.17,265.84
2016,8,19,14,45,613.5,226.5,3.55,30.0,677.0,324.44,221.97
2016,8,19,15,0,601.0,219.0,3.6,30.0,641.0,270.77,178.86
2016,8,19,15,15,582.0,211.5,3.55,29.5,600.0,218.2,139.93
2016,8,19,15,30,563.0,204.0,3.5,29.0,559.0,167.86,109.28
2016,8,19,15,45,539.0,195.0,3.5,28.5,513.5,126.59,99.12
2016,8,19,16,0,515.0,186.0,3.5,28.0,468.0,122.46,96.3
2016,8,19,16,15,485.5,174.5,3.45,27.0,420.0,116.53,92.12
2016,8,19,16,30,456.0,163.0,3.4,26.0,372.0,110.34,87.65
2016,8,19,16,45,415.5,150.0,3.4,25.5,322.5,102.78,81.77
2016,8,19,17,0,375.0,137.0,3.4,25.0,273.0,94.97,75.57
2016,8,19,17,15,330.0,119.5,3.3,24.0,225.5,84.8,67.33
2016,8,19,17,30,285.0,102.0,3.2,23.0,178.0,72.91,57.35
2016,8,19,17,45,226.0,81.0,3.15,22.0,133.0,58.5,44.9
2016,8,19,18,0,167.0,60.0,3.1,21.0,88.0,43.85,31.94
2016,8,19,18,15,110.0,38.0,3.0,20.0,53.5,28.3,17.87
2016,8,19,18,30,53.0,16.0,2.9,19.0,19.0,12.34,0.0
2016,8,19,18,45,26.5,8.0,2.85,18.5,9.5,6.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,14.0,1.75,14.5,18.5,42.17,0.0
2016,8,20,6,0,89.0,28.0,2.0,15.0,37.0,92.37,66.2
2016,8,20,6,15,146.0,50.5,2.0,15.5,75.0,157.52,125.93
2016,8,20,6,30,203.0,73.0,2.0,16.0,113.0,226.16,185.48
2016,8,20,6,45,253.0,93.5,2.0,16.5,158.0,291.62,240.98
2016,8,20,7,0,303.0,114.0,2.0,17.0,203.0,360.83,297.65
2016,8,20,7,15,344.5,131.0,2.0,17.5,251.0,422.44,346.28
2016,8,20,7,30,386.0,148.0,2.0,18.0,299.0,504.45,408.48
2016,8,20,7,45,419.5,161.5,2.0,19.0,347.0,560.85,448.54
2016,8,20,8,0,453.0,175.0,2.0,20.0,395.0,617.76,487.73
2016,8,20,8,15,480.0,186.5,2.0,20.5,441.5,666.72,520.82
2016,8,20,8,30,507.0,198.0,2.0,21.0,488.0,714.92,552.61
2016,8,20,8,45,529.0,207.0,2.05,22.0,531.5,754.55,576.94
2016,8,20,9,0,551.0,216.0,2.1,23.0,575.0,792.44,599.63
2016,8,20,9,15,568.5,224.0,2.15,23.5,614.5,822.83,617.96
2016,8,20,9,30,586.0,232.0,2.2,24.0,654.0,850.74,634.49
2016,8,20,9,45,631.0,221.0,2.3,25.0,696.0,891.64,659.43
2016,8,20,10,0,676.0,210.0,2.4,26.0,738.0,922.36,676.99
2016,8,20,10,15,685.5,214.0,2.45,26.5,766.0,929.23,679.29
2016,8,20,10,30,695.0,218.0,2.5,27.0,794.0,932.48,679.56
2016,8,20,10,45,703.5,219.5,2.65,27.5,816.0,928.66,676.21
2016,8,20,11,0,712.0,221.0,2.8,28.0,838.0,921.15,670.5
2016,8,20,11,15,716.5,222.5,2.9,28.0,852.0,906.26,660.75
2016,8,20,11,30,721.0,224.0,3.0,28.0,866.0,887.86,648.66
2016,8,20,11,45,726.0,223.0,3.15,28.5,873.5,864.16,632.06
2016,8,20,12,0,731.0,222.0,3.3,29.0,881.0,837.17,613.07
2016,8,20,12,15,731.0,222.0,3.4,29.0,880.0,803.89,590.43
2016,8,20,12,30,731.0,222.0,3.5,29.0,879.0,767.91,565.57
2016,8,20,12,45,709.5,232.0,3.6,29.5,865.0,722.32,532.17
2016,8,20,13,0,688.0,242.0,3.7,30.0,851.0,675.87,497.71
2016,8,20,13,15,683.0,240.0,3.7,29.5,834.5,629.99,464.89
2016,8,20,13,30,678.0,238.0,3.7,29.0,818.0,582.87,430.23
2016,8,20,13,45,676.5,231.5,3.75,29.0,796.0,533.24,392.03
2016,8,20,14,0,675.0,225.0,3.8,29.0,774.0,482.54,351.95
2016,8,20,14,15,664.0,220.5,3.8,28.5,744.0,428.64,309.08
2016,8,20,14,30,653.0,216.0,3.8,28.0,714.0,375.14,265.5
2016,8,20,14,45,645.0,208.0,3.85,28.0,679.5,320.71,220.23
