Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,637.0,200.0,3.9,28.0,645.0,266.84,176.1
2016,8,20,15,15,618.5,193.5,3.85,27.0,603.5,213.21,136.15
2016,8,20,15,30,600.0,187.0,3.8,26.0,562.0,161.88,105.0
2016,8,20,15,45,583.0,176.5,3.8,25.5,518.0,117.36,92.77
2016,8,20,16,0,566.0,166.0,3.8,25.0,474.0,112.17,88.98
2016,8,20,16,15,536.5,156.5,3.7,24.0,426.0,107.04,85.34
2016,8,20,16,30,507.0,147.0,3.6,23.0,378.0,101.71,81.47
2016,8,20,16,45,475.0,134.0,3.55,22.5,329.5,93.95,75.3
2016,8,20,17,0,443.0,121.0,3.5,22.0,281.0,85.92,68.77
2016,8,20,17,15,394.5,107.0,3.4,21.0,232.0,76.74,61.21
2016,8,20,17,30,346.0,93.0,3.3,20.0,183.0,67.33,53.22
2016,8,20,17,45,287.5,75.0,3.2,19.5,138.5,54.89,42.21
2016,8,20,18,0,229.0,57.0,3.1,19.0,94.0,42.17,30.72
2016,8,20,18,15,153.5,37.0,2.95,18.5,58.0,27.67,17.3
2016,8,20,18,30,78.0,17.0,2.8,18.0,22.0,12.89,0.0
2016,8,20,18,45,39.0,8.5,2.7,17.5,11.0,6.69,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,2.35,13.5,22.0,43.72,0.0
2016,8,21,6,0,137.0,31.0,2.7,14.0,44.0,137.03,99.62
2016,8,21,6,15,214.0,49.5,2.7,14.5,84.0,209.29,168.95
2016,8,21,6,30,291.0,68.0,2.7,15.0,124.0,289.14,238.69
2016,8,21,6,45,354.5,82.0,2.75,16.0,171.0,361.41,299.76
2016,8,21,7,0,418.0,96.0,2.8,17.0,218.0,438.84,362.54
2016,8,21,7,15,464.0,107.0,2.75,17.5,268.0,503.73,413.34
2016,8,21,7,30,510.0,118.0,2.7,18.0,318.0,570.85,463.93
2016,8,21,7,45,548.0,126.0,2.7,18.5,368.0,629.34,506.32
2016,8,21,8,0,586.0,134.0,2.7,19.0,418.0,698.02,554.35
2016,8,21,8,15,613.5,141.5,2.65,19.5,466.0,747.96,587.05
2016,8,21,8,30,641.0,149.0,2.6,20.0,514.0,796.48,618.03
2016,8,21,8,45,664.5,153.5,2.6,21.0,559.5,836.22,641.31
2016,8,21,9,0,688.0,158.0,2.6,22.0,605.0,873.61,662.55
2016,8,21,9,15,704.5,162.5,2.6,22.5,645.5,901.53,678.3
2016,8,21,9,30,721.0,167.0,2.6,23.0,686.0,926.36,691.94
2016,8,21,9,45,702.0,187.5,2.65,24.0,713.0,929.8,690.39
2016,8,21,10,0,683.0,208.0,2.7,25.0,740.0,928.86,686.26
2016,8,21,10,15,693.5,211.5,2.75,25.5,769.0,936.17,689.11
2016,8,21,10,30,704.0,215.0,2.8,26.0,798.0,939.82,689.6
2016,8,21,10,45,715.0,215.5,2.9,26.5,820.5,937.28,686.55
2016,8,21,11,0,726.0,216.0,3.0,27.0,843.0,930.95,681.18
2016,8,21,11,15,730.5,217.5,3.1,27.5,857.5,915.77,670.05
2016,8,21,11,30,735.0,219.0,3.2,28.0,872.0,897.03,656.34
2016,8,21,11,45,741.5,217.5,3.3,28.5,880.0,873.78,639.68
2016,8,21,12,0,748.0,216.0,3.4,29.0,888.0,847.1,620.58
2016,8,21,12,15,747.5,216.0,3.5,29.0,887.0,812.84,597.27
2016,8,21,12,30,747.0,216.0,3.6,29.0,886.0,775.87,571.71
2016,8,21,12,45,758.0,206.5,3.75,29.0,880.5,736.59,544.48
2016,8,21,13,0,769.0,197.0,3.9,29.0,875.0,694.25,514.34
2016,8,21,13,15,764.0,195.5,3.95,28.5,858.0,645.6,479.32
2016,8,21,13,30,759.0,194.0,4.0,28.0,841.0,595.47,442.17
2016,8,21,13,45,753.0,190.5,4.1,28.0,817.0,542.04,400.71
2016,8,21,14,0,747.0,187.0,4.2,28.0,793.0,487.77,357.4
2016,8,21,14,15,736.5,183.5,4.2,27.5,762.0,431.11,311.65
2016,8,21,14,30,726.0,180.0,4.2,27.0,731.0,374.6,264.88
2016,8,21,14,45,712.5,175.5,4.25,26.5,694.0,316.97,216.84
2016,8,21,15,0,699.0,171.0,4.3,26.0,657.0,260.36,170.29
2016,8,21,15,15,680.5,166.0,4.2,25.5,615.0,203.98,127.37
2016,8,21,15,30,662.0,161.0,4.1,25.0,573.0,149.75,94.18
2016,8,21,15,45,638.0,154.5,4.1,24.5,526.5,106.14,83.85
2016,8,21,16,0,614.0,148.0,4.1,24.0,480.0,103.69,82.29
2016,8,21,16,15,553.0,142.0,4.05,23.0,418.5,98.81,78.78
2016,8,21,16,30,492.0,136.0,4.0,22.0,357.0,94.78,75.94
2016,8,21,16,45,481.5,124.5,3.95,21.5,319.0,88.19,70.7
2016,8,21,17,0,471.0,113.0,3.9,21.0,281.0,81.28,65.07
2016,8,21,17,15,420.5,100.5,3.75,20.0,232.0,72.87,58.11
2016,8,21,17,30,370.0,88.0,3.6,19.0,183.0,64.29,50.77
2016,8,21,17,45,301.5,71.5,3.5,18.5,137.5,52.64,40.39
2016,8,21,18,0,233.0,55.0,3.4,18.0,92.0,40.81,29.61
2016,8,21,18,15,154.0,36.0,3.3,17.5,56.5,26.95,16.59
2016,8,21,18,30,75.0,17.0,3.2,17.0,21.0,12.88,0.0
2016,8,21,18,45,37.5,8.5,3.1,16.5,10.5,6.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.0,2.75,13.5,21.0,41.4,0.0
2016,8,22,6,0,128.0,30.0,3.0,14.0,42.0,131.93,94.32
2016,8,22,6,15,204.0,49.0,3.0,14.5,81.5,204.0,164.46
2016,8,22,6,30,280.0,68.0,3.0,15.0,121.0,283.47,234.08
2016,8,22,6,45,337.5,83.5,3.0,15.5,167.5,353.09,293.64
2016,8,22,7,0,395.0,99.0,3.0,16.0,214.0,427.29,354.74
2016,8,22,7,15,440.5,111.0,2.9,16.5,263.0,492.06,405.82
2016,8,22,7,30,486.0,123.0,2.8,17.0,312.0,559.08,456.65
2016,8,22,7,45,520.0,133.0,2.75,18.0,361.0,615.75,496.88
2016,8,22,8,0,554.0,143.0,2.7,19.0,410.0,672.7,535.83
2016,8,22,8,15,581.5,151.0,2.65,19.5,457.5,730.55,574.73
2016,8,22,8,30,609.0,159.0,2.6,20.0,505.0,778.97,605.83
2016,8,22,8,45,628.5,166.0,2.6,21.0,548.5,817.06,628.17
2016,8,22,9,0,648.0,173.0,2.6,22.0,592.0,852.76,648.48
2016,8,22,9,15,665.0,178.5,2.65,22.5,632.0,881.78,665.55
2016,8,22,9,30,682.0,184.0,2.7,23.0,672.0,907.8,680.55
2016,8,22,9,45,700.5,184.5,2.75,23.5,708.0,926.87,690.86
2016,8,22,10,0,719.0,185.0,2.8,24.0,744.0,942.49,698.96
2016,8,22,10,15,728.5,188.0,2.9,24.5,772.0,948.25,701.01
2016,8,22,10,30,738.0,191.0,3.0,25.0,800.0,950.31,700.8
2016,8,22,10,45,746.5,192.0,3.1,26.0,822.0,945.57,694.88
2016,8,22,11,0,755.0,193.0,3.2,27.0,844.0,937.07,686.65
2016,8,22,11,15,759.5,194.0,3.3,27.0,858.0,921.07,676.3
2016,8,22,11,30,764.0,195.0,3.4,27.0,872.0,901.47,663.63
2016,8,22,11,45,769.0,193.5,3.55,27.5,879.0,867.71,640.46
2016,8,22,12,0,774.0,192.0,3.7,28.0,886.0,840.12,621.1
2016,8,22,12,15,774.0,191.5,3.8,28.0,884.5,806.16,597.64
2016,8,22,12,30,774.0,191.0,3.9,28.0,883.0,769.47,571.9
2016,8,22,12,45,734.0,213.0,4.0,28.5,864.0,725.83,538.87
2016,8,22,13,0,694.0,235.0,4.1,29.0,845.0,675.95,501.28
2016,8,22,13,15,689.0,233.0,4.1,28.5,828.5,629.72,467.92
2016,8,22,13,30,684.0,231.0,4.1,28.0,812.0,582.25,432.66
2016,8,22,13,45,683.0,224.0,4.2,28.0,790.0,532.08,393.81
2016,8,22,14,0,682.0,217.0,4.3,28.0,768.0,480.81,352.97
2016,8,22,14,15,671.0,213.0,4.3,27.5,737.5,426.79,309.58
2016,8,22,14,30,660.0,209.0,4.3,27.0,707.0,373.15,265.46
2016,8,22,14,45,651.5,201.0,4.35,26.5,672.5,318.07,219.72
2016,8,22,15,0,643.0,193.0,4.4,26.0,638.0,263.59,175.07
2016,8,22,15,15,624.5,186.5,4.35,25.5,596.5,209.5,134.07
2016,8,22,15,30,606.0,180.0,4.3,25.0,555.0,157.7,102.26
2016,8,22,15,45,586.5,171.0,4.3,24.5,510.5,114.55,90.89
2016,8,22,16,0,567.0,162.0,4.3,24.0,466.0,110.07,87.66
2016,8,22,16,15,537.0,152.5,4.2,23.0,418.0,104.84,83.91
2016,8,22,16,30,507.0,143.0,4.1,22.0,370.0,99.42,79.92
2016,8,22,16,45,471.0,131.0,4.0,21.5,321.0,92.14,74.1
2016,8,22,17,0,435.0,119.0,3.9,21.0,272.0,84.62,67.96
2016,8,22,17,15,385.5,104.5,3.75,20.0,224.0,75.07,60.02
2016,8,22,17,30,336.0,90.0,3.6,19.0,176.0,65.28,51.61
2016,8,22,17,45,274.0,72.5,3.45,18.5,131.5,53.1,40.75
2016,8,22,18,0,212.0,55.0,3.3,18.0,87.0,40.67,29.42
2016,8,22,18,15,136.5,34.5,3.15,17.5,52.5,25.87,15.45
2016,8,22,18,30,61.0,14.0,3.0,17.0,18.0,10.83,0.0
2016,8,22,18,45,30.5,7.0,2.85,16.5,9.0,5.51,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,14.5,2.2,14.0,21.0,44.87,0.0
2016,8,23,6,0,144.0,29.0,2.5,15.0,42.0,139.58,97.88
2016,8,23,6,15,227.0,46.5,2.5,15.5,82.0,214.89,172.44
2016,8,23,6,30,310.0,64.0,2.5,16.0,122.0,298.39,245.16
2016,8,23,6,45,376.0,77.0,2.55,16.5,170.0,372.35,307.99
2016,8,23,7,0,442.0,90.0,2.6,17.0,218.0,451.69,372.78
2016,8,23,7,15,489.0,100.5,2.55,17.5,268.0,517.98,424.48
2016,8,23,7,30,536.0,111.0,2.5,18.0,318.0,586.52,475.84
2016,8,23,7,45,575.0,118.0,2.45,19.0,368.5,655.29,523.73
2016,8,23,8,0,614.0,125.0,2.4,20.0,419.0,716.25,563.94
2016,8,23,8,15,641.0,131.5,2.35,20.5,467.0,765.4,595.51
2016,8,23,8,30,668.0,138.0,2.3,21.0,515.0,813.03,625.26
2016,8,23,8,45,692.0,141.5,2.3,22.0,561.0,852.58,647.93
2016,8,23,9,0,716.0,145.0,2.3,23.0,607.0,889.73,668.55
2016,8,23,9,15,732.0,149.0,2.3,23.5,647.5,916.93,683.48
2016,8,23,9,30,748.0,153.0,2.3,24.0,688.0,940.95,696.3
2016,8,23,9,45,745.0,164.5,2.35,25.0,719.0,951.08,699.12
2016,8,23,10,0,742.0,176.0,2.4,26.0,750.0,957.32,699.61
2016,8,23,10,15,751.5,179.0,2.45,26.5,779.0,963.0,701.27
2016,8,23,10,30,761.0,182.0,2.5,27.0,808.0,964.9,700.61
2016,8,23,10,45,769.5,183.0,2.6,27.5,830.0,949.82,689.56
2016,8,23,11,0,778.0,184.0,2.7,28.0,852.0,941.41,683.08
2016,8,23,11,15,782.5,185.5,2.75,28.5,866.5,925.91,671.61
2016,8,23,11,30,787.0,187.0,2.8,29.0,881.0,906.77,657.93
2016,8,23,11,45,791.0,186.0,2.9,29.5,888.0,881.44,640.63
2016,8,23,12,0,795.0,185.0,3.0,30.0,895.0,852.74,621.13
2016,8,23,12,15,794.5,185.0,3.1,30.0,894.0,818.05,597.82
2016,8,23,12,30,794.0,185.0,3.2,30.0,893.0,780.58,572.18
2016,8,23,12,45,798.5,180.0,3.3,30.5,885.5,740.03,542.9
2016,8,23,13,0,803.0,175.0,3.4,31.0,878.0,696.74,511.1
2016,8,23,13,15,798.0,173.5,3.45,31.0,860.5,647.76,475.31
2016,8,23,13,30,793.0,172.0,3.5,31.0,843.0,597.23,437.44
2016,8,23,13,45,787.5,169.0,3.6,31.0,819.5,543.99,396.63
2016,8,23,14,0,782.0,166.0,3.7,31.0,796.0,489.74,353.79
2016,8,23,14,15,772.0,163.0,3.75,30.5,764.5,432.94,308.42
2016,8,23,14,30,762.0,160.0,3.8,30.0,733.0,372.71,259.32
2016,8,23,14,45,750.5,155.5,3.9,29.5,696.5,313.58,210.42
2016,8,23,15,0,739.0,151.0,4.0,29.0,660.0,255.16,162.72
2016,8,23,15,15,721.5,146.5,4.0,28.5,617.5,196.84,118.74
2016,8,23,15,30,704.0,142.0,4.0,28.0,575.0,140.47,84.81
2016,8,23,15,45,684.0,135.5,4.0,27.5,529.0,95.52,74.12
2016,8,23,16,0,664.0,129.0,4.0,27.0,483.0,92.64,72.17
2016,8,23,16,15,634.5,122.5,3.95,26.0,433.5,89.41,70.01
2016,8,23,16,30,605.0,116.0,3.9,25.0,384.0,86.06,67.71
2016,8,23,16,45,568.5,107.0,3.85,24.5,333.5,80.67,63.49
2016,8,23,17,0,532.0,98.0,3.8,24.0,283.0,75.09,59.02
2016,8,23,17,15,479.0,87.5,3.65,23.0,233.0,65.11,50.73
2016,8,23,17,30,426.0,77.0,3.5,22.0,183.0,57.53,44.28
2016,8,23,17,45,355.5,63.0,3.4,21.0,137.5,47.29,35.28
2016,8,23,18,0,285.0,49.0,3.3,20.0,92.0,36.93,25.9
2016,8,23,18,15,188.0,32.0,3.2,19.0,55.5,24.22,13.69
2016,8,23,18,30,91.0,15.0,3.1,18.0,19.0,11.43,0.0
2016,8,23,18,45,45.5,7.5,3.05,17.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,116.5,14.0,2.0,13.5,23.5,65.44,0.0
2016,8,24,6,0,233.0,28.0,2.3,14.0,47.0,186.07,129.57
2016,8,24,6,15,333.0,41.0,2.3,14.5,90.5,272.55,219.62
2016,8,24,6,30,433.0,54.0,2.3,15.0,134.0,368.33,302.94
2016,8,24,6,45,228.0,79.0,2.35,15.5,122.0,259.49,215.35
2016,8,24,7,0,23.0,104.0,2.4,16.0,110.0,120.47,96.74
2016,8,24,7,15,30.5,124.5,2.35,16.5,135.0,146.53,118.71
2016,8,24,7,30,38.0,145.0,2.3,17.0,160.0,172.93,140.21
2016,8,24,7,45,96.0,173.5,2.3,18.0,217.5,251.96,205.17
2016,8,24,8,0,154.0,202.0,2.3,19.0,275.0,353.46,285.19
2016,8,24,8,15,468.5,152.5,2.3,19.5,409.5,624.22,496.66
2016,8,24,8,30,783.0,103.0,2.3,20.0,544.0,875.05,672.37
2016,8,24,8,45,802.0,106.5,2.3,21.0,590.5,912.14,690.7
2016,8,24,9,0,821.0,110.0,2.3,22.0,637.0,946.32,708.77
2016,8,24,9,15,835.0,112.5,2.3,22.5,678.5,971.27,721.86
2016,8,24,9,30,849.0,115.0,2.3,23.0,720.0,992.69,732.66
2016,8,24,9,45,868.5,112.5,2.35,24.0,757.5,996.54,731.19
2016,8,24,10,0,888.0,110.0,2.4,25.0,795.0,1010.32,736.46
2016,8,24,10,15,895.0,112.0,2.45,25.5,824.5,1012.58,735.73
2016,8,24,10,30,902.0,114.0,2.5,26.0,854.0,1010.79,732.66
2016,8,24,10,45,908.0,114.5,2.6,26.5,876.0,1002.42,726.03
2016,8,24,11,0,914.0,115.0,2.7,27.0,898.0,990.02,716.97
2016,8,24,11,15,917.0,116.0,2.75,27.5,912.0,971.31,703.5
2016,8,24,11,30,920.0,117.0,2.8,28.0,926.0,948.73,687.68
2016,8,24,11,45,921.0,117.0,2.9,28.5,932.5,919.73,668.13
2016,8,24,12,0,922.0,117.0,3.0,29.0,939.0,887.23,646.27
2016,8,24,12,15,921.5,117.0,3.05,29.0,937.5,850.17,622.25
2016,8,24,12,30,921.0,117.0,3.1,29.0,936.0,810.02,596.0
2016,8,24,12,45,898.5,128.5,3.2,29.5,920.5,760.69,560.46
2016,8,24,13,0,876.0,140.0,3.3,30.0,905.0,709.96,522.97
2016,8,24,13,15,872.0,139.0,3.35,30.0,887.5,660.38,486.54
2016,8,24,13,30,868.0,138.0,3.4,30.0,870.0,608.92,447.66
2016,8,24,13,45,860.5,137.0,3.5,30.0,845.0,556.78,407.14
2016,8,24,14,0,853.0,136.0,3.6,30.0,820.0,499.39,361.56
2016,8,24,14,15,843.5,133.5,3.6,29.5,788.0,439.31,313.13
2016,8,24,14,30,834.0,131.0,3.6,29.0,756.0,379.0,263.19
2016,8,24,14,45,821.5,128.5,3.65,29.0,718.0,317.9,211.67
2016,8,24,15,0,809.0,126.0,3.7,29.0,680.0,257.47,161.63
2016,8,24,15,15,792.5,122.5,3.7,28.5,636.5,196.69,115.72
2016,8,24,15,30,776.0,119.0,3.7,28.0,593.0,137.62,80.63
2016,8,24,15,45,755.5,114.5,3.7,27.5,545.5,84.22,64.78
2016,8,24,16,0,735.0,110.0,3.7,27.0,498.0,82.04,63.36
2016,8,24,16,15,706.5,104.5,3.65,26.0,447.5,78.94,61.25
2016,8,24,16,30,678.0,99.0,3.6,25.0,397.0,75.73,59.0
2016,8,24,16,45,641.5,92.0,3.55,24.5,345.0,71.24,55.49
2016,8,24,17,0,605.0,85.0,3.5,24.0,293.0,66.64,51.8
2016,8,24,17,15,551.0,76.5,3.4,23.0,241.5,60.58,46.83
2016,8,24,17,30,497.0,68.0,3.3,22.0,190.0,54.43,41.59
2016,8,24,17,45,419.5,56.5,3.2,21.0,142.5,45.61,33.79
2016,8,24,18,0,342.0,45.0,3.1,20.0,95.0,36.67,25.61
2016,8,24,18,15,226.5,30.0,3.05,19.0,57.5,22.91,12.27
2016,8,24,18,30,111.0,15.0,3.0,18.0,20.0,11.8,0.0
2016,8,24,18,45,55.5,7.5,2.95,17.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.5,2.35,13.5,22.5,62.03,0.0
2016,8,25,6,0,219.0,27.0,2.6,14.0,45.0,177.38,120.17
2016,8,25,6,15,318.5,40.0,2.6,14.5,87.0,264.19,212.76
2016,8,25,6,30,418.0,53.0,2.6,15.0,129.0,359.08,295.77
2016,8,25,6,45,488.0,61.5,2.65,15.5,178.5,438.25,363.06
2016,8,25,7,0,558.0,70.0,2.7,16.0,228.0,522.23,431.33
2016,8,25,7,15,309.0,109.5,2.7,16.5,200.0,393.51,325.19
2016,8,25,7,30,60.0,149.0,2.7,17.0,172.0,196.37,159.75
2016,8,25,7,45,143.5,172.0,2.7,18.0,237.5,309.16,252.64
2016,8,25,8,0,227.0,195.0,2.7,19.0,303.0,430.08,347.16
2016,8,25,8,15,502.0,147.5,2.65,19.5,419.5,650.19,517.57
2016,8,25,8,30,777.0,100.0,2.6,20.0,536.0,867.91,669.62
2016,8,25,8,45,800.5,101.5,2.6,21.0,583.0,906.81,689.89
2016,8,25,9,0,824.0,103.0,2.6,22.0,630.0,942.97,709.5
2016,8,25,9,15,838.0,105.5,2.6,22.5,671.5,967.95,722.74
2016,8,25,9,30,852.0,108.0,2.6,23.0,713.0,976.17,724.94
2016,8,25,9,45,867.5,108.0,2.65,24.0,750.0,992.41,731.76
2016,8,25,10,0,883.0,108.0,2.7,25.0,787.0,1004.9,736.07
2016,8,25,10,15,891.0,109.5,2.75,25.5,816.5,1007.62,735.62
2016,8,25,10,30,899.0,111.0,2.8,26.0,846.0,1006.31,732.79
2016,8,25,10,45,906.0,111.5,2.85,26.5,869.0,998.94,726.21
2016,8,25,11,0,913.0,112.0,2.9,27.0,892.0,987.5,717.21
2016,8,25,11,15,917.0,112.5,2.9,27.0,907.0,969.23,704.92
2016,8,25,11,30,921.0,113.0,2.9,27.0,922.0,947.07,690.24
2016,8,25,11,45,923.5,113.0,2.95,27.5,929.0,919.33,671.0
2016,8,25,12,0,926.0,113.0,3.0,28.0,936.0,887.98,649.44
2016,8,25,12,15,926.0,113.0,3.05,28.0,934.5,851.16,625.48
2016,8,25,12,30,926.0,113.0,3.1,28.0,933.0,811.18,599.25
2016,8,25,12,45,917.0,117.0,3.15,28.5,921.5,765.15,565.95
2016,8,25,13,0,908.0,121.0,3.2,29.0,910.0,716.94,530.03
2016,8,25,13,15,903.5,120.0,3.25,29.0,892.5,665.69,492.27
2016,8,25,13,30,899.0,119.0,3.3,29.0,875.0,612.53,452.02
2016,8,25,13,45,892.5,117.5,3.4,29.0,849.5,556.28,408.38
2016,8,25,14,0,886.0,116.0,3.5,29.0,824.0,498.79,362.35
2016,8,25,14,15,877.5,114.5,3.6,28.5,792.0,439.52,314.16
2016,8,25,14,30,869.0,113.0,3.7,28.0,760.0,379.72,264.13
2016,8,25,14,45,857.0,110.5,3.8,28.0,722.0,314.28,208.79
2016,8,25,15,0,845.0,108.0,3.9,28.0,684.0,251.89,156.73
2016,8,25,15,15,830.0,105.0,3.95,27.5,640.5,189.52,109.21
2016,8,25,15,30,815.0,102.0,4.0,27.0,597.0,128.61,72.93
2016,8,25,15,45,795.0,98.5,4.05,26.5,549.0,81.51,62.83
2016,8,25,16,0,775.0,95.0,4.1,26.0,501.0,79.45,61.48
2016,8,25,16,15,748.0,90.5,4.05,25.0,450.5,76.45,59.43
2016,8,25,16,30,721.0,86.0,4.0,24.0,400.0,67.74,52.47
2016,8,25,16,45,684.5,80.5,4.0,23.5,347.5,63.91,49.47
2016,8,25,17,0,648.0,75.0,4.0,23.0,295.0,60.03,46.35
2016,8,25,17,15,595.5,67.5,3.9,22.0,243.0,54.41,41.7
2016,8,25,17,30,543.0,60.0,3.8,21.0,191.0,48.74,36.81
2016,8,25,17,45,463.5,50.5,3.7,20.0,142.5,41.21,30.09
2016,8,25,18,0,384.0,41.0,3.6,19.0,94.0,33.68,23.08
2016,8,25,18,15,258.5,27.5,3.45,18.0,56.5,22.55,11.55
2016,8,25,18,30,133.0,14.0,3.3,17.0,19.0,11.02,0.0
2016,8,25,18,45,66.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,13.0,2.1,13.5,22.0,63.31,0.0
2016,8,26,6,0,225.0,26.0,2.4,14.0,44.0,179.18,117.44
2016,8,26,6,15,328.5,39.0,2.45,14.5,87.0,270.03,216.99
2016,8,26,6,30,432.0,52.0,2.5,15.0,130.0,368.14,302.83
2016,8,26,6,45,496.0,62.0,2.55,15.5,179.5,445.65,368.69
2016,8,26,7,0,560.0,72.0,2.6,16.0,229.0,527.55,435.13
2016,8,26,7,15,280.0,90.0,2.6,16.5,168.5,348.27,288.86
2016,8,26,7,30,0.0,108.0,2.6,17.0,108.0,89.16,69.32
2016,8,26,7,45,16.5,144.0,2.6,18.0,152.0,136.81,109.17
2016,8,26,8,0,33.0,180.0,2.6,19.0,196.0,203.15,162.7
2016,8,26,8,15,75.0,212.5,2.6,19.5,253.5,275.22,220.53
2016,8,26,8,30,117.0,245.0,2.6,20.0,311.0,370.15,294.22
2016,8,26,8,45,464.0,178.5,2.6,20.5,470.0,670.46,526.57
2016,8,26,9,0,811.0,112.0,2.6,21.0,629.0,942.62,714.41
2016,8,26,9,15,825.5,115.0,2.6,21.5,670.5,968.45,725.99
2016,8,26,9,30,840.0,118.0,2.6,22.0,712.0,990.76,737.55
2016,8,26,9,45,831.0,130.5,2.65,23.0,742.5,996.46,737.24
2016,8,26,10,0,822.0,143.0,2.7,24.0,773.0,997.74,734.35
2016,8,26,10,15,830.5,145.0,2.75,24.5,802.0,1001.31,734.57
2016,8,26,10,30,839.0,147.0,2.8,25.0,831.0,1000.87,732.3
2016,8,26,10,45,840.5,151.5,2.85,26.0,852.0,992.15,723.39
2016,8,26,11,0,842.0,156.0,2.9,27.0,873.0,979.46,712.15
2016,8,26,11,15,845.5,157.0,2.95,27.0,887.0,961.36,700.36
2016,8,26,11,30,849.0,158.0,3.0,27.0,901.0,939.48,686.18
2016,8,26,11,45,847.5,160.0,3.1,27.5,906.5,910.46,666.36
2016,8,26,12,0,846.0,162.0,3.2,28.0,912.0,878.14,644.35
2016,8,26,12,15,845.5,162.0,3.25,28.0,910.0,841.71,620.45
2016,8,26,12,30,845.0,162.0,3.3,28.0,908.0,802.33,593.07
2016,8,26,12,45,842.5,161.5,3.4,28.5,898.0,758.34,561.05
2016,8,26,13,0,840.0,161.0,3.5,29.0,888.0,711.97,526.72
2016,8,26,13,15,835.0,159.5,3.55,29.0,870.5,661.08,489.28
2016,8,26,13,30,830.0,158.0,3.6,29.0,853.0,608.55,449.59
2016,8,26,13,45,822.0,156.5,3.7,29.0,827.5,553.06,406.69
2016,8,26,14,0,814.0,155.0,3.8,29.0,802.0,496.72,361.8
2016,8,26,14,15,804.0,152.0,3.85,28.5,770.0,437.89,314.33
2016,8,26,14,30,794.0,149.0,3.9,28.0,738.0,379.0,265.51
2016,8,26,14,45,781.0,145.5,3.95,28.0,700.0,319.13,214.97
2016,8,26,15,0,768.0,142.0,4.0,28.0,662.0,254.73,161.97
2016,8,26,15,15,750.5,137.5,4.0,27.5,618.5,194.47,116.38
2016,8,26,15,30,733.0,133.0,4.0,27.0,575.0,136.16,81.41
2016,8,26,15,45,711.5,127.5,4.0,26.5,528.0,91.59,71.23
2016,8,26,16,0,690.0,122.0,4.0,26.0,481.0,89.09,69.57
2016,8,26,16,15,659.5,115.5,3.95,25.0,430.5,85.61,67.17
2016,8,26,16,30,629.0,109.0,3.9,24.0,380.0,82.02,64.63
2016,8,26,16,45,590.5,100.5,3.85,23.5,328.5,76.73,60.45
2016,8,26,17,0,552.0,92.0,3.8,23.0,277.0,71.29,56.03
2016,8,26,17,15,496.0,82.0,3.65,22.0,226.5,64.34,50.26
2016,8,26,17,30,440.0,72.0,3.5,21.0,176.0,54.28,41.58
2016,8,26,17,45,362.5,58.5,3.4,20.0,129.5,44.21,32.63
2016,8,26,18,0,285.0,45.0,3.3,19.0,83.0,34.07,23.32
2016,8,26,18,15,178.5,28.0,3.15,18.5,48.0,21.25,9.88
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,8.65,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,13.0,2.1,13.5,19.0,46.27,0.0
2016,8,27,6,0,152.0,26.0,2.3,14.0,38.0,138.61,86.1
2016,8,27,6,15,244.5,43.0,2.35,14.5,79.0,224.97,180.06
2016,8,27,6,30,337.0,60.0,2.4,15.0,120.0,315.45,259.54
2016,8,27,6,45,218.0,85.5,2.45,15.5,129.5,265.39,220.0
2016,8,27,7,0,99.0,111.0,2.5,16.0,139.0,202.06,166.47
2016,8,27,7,15,119.0,131.0,2.45,16.5,171.5,241.25,199.17
2016,8,27,7,30,139.0,151.0,2.4,17.0,204.0,281.64,231.66
2016,8,27,7,45,233.5,164.5,2.4,17.5,268.0,397.32,324.77
2016,8,27,8,0,328.0,178.0,2.4,18.0,332.0,500.8,404.85
2016,8,27,8,15,515.5,154.0,2.4,18.5,426.0,673.06,534.99
2016,8,27,8,30,703.0,130.0,2.4,19.0,520.0,843.74,653.74
2016,8,27,8,45,726.5,133.5,2.45,20.0,566.0,883.48,675.68
2016,8,27,9,0,750.0,137.0,2.5,21.0,612.0,920.67,696.69
2016,8,27,9,15,765.5,140.5,2.55,21.5,653.0,947.13,711.56
2016,8,27,9,30,781.0,144.0,2.6,22.0,694.0,962.04,718.77
2016,8,27,9,45,791.5,147.5,2.65,22.5,729.0,976.76,726.04
2016,8,27,10,0,802.0,151.0,2.7,23.0,764.0,987.71,730.9
2016,8,27,10,15,810.5,153.5,2.75,23.5,792.5,991.76,731.38
2016,8,27,10,30,819.0,156.0,2.8,24.0,821.0,991.87,729.46
2016,8,27,10,45,824.5,157.5,2.85,25.0,842.5,984.07,721.14
2016,8,27,11,0,830.0,159.0,2.9,26.0,864.0,972.34,710.49
2016,8,27,11,15,833.5,160.0,2.95,26.0,878.0,954.38,698.71
2016,8,27,11,30,837.0,161.0,3.0,26.0,892.0,932.66,684.56
2016,8,27,11,45,839.0,161.0,3.1,26.5,898.0,905.05,665.56
2016,8,27,12,0,841.0,161.0,3.2,27.0,904.0,874.02,644.29
2016,8,27,12,15,840.5,161.0,3.3,27.0,902.0,837.71,620.63
2016,8,27,12,30,840.0,161.0,3.4,27.0,900.0,798.46,593.41
2016,8,27,12,45,835.0,161.5,3.5,27.5,889.0,753.66,560.59
2016,8,27,13,0,830.0,162.0,3.6,28.0,878.0,706.7,525.62
2016,8,27,13,15,825.0,160.5,3.65,28.0,860.5,656.2,488.22
2016,8,27,13,30,820.0,159.0,3.7,28.0,843.0,604.08,448.6
2016,8,27,13,45,813.5,156.5,3.8,28.0,818.0,549.01,405.77
2016,8,27,14,0,807.0,154.0,3.9,28.0,793.0,492.99,360.88
2016,8,27,14,15,797.0,151.5,3.9,27.5,761.5,434.87,313.62
2016,8,27,14,30,787.0,149.0,3.9,27.0,730.0,376.68,265.07
2016,8,27,14,45,776.0,144.0,3.95,27.0,692.5,316.63,214.15
2016,8,27,15,0,765.0,139.0,4.0,27.0,655.0,251.9,160.62
2016,8,27,15,15,747.5,135.0,4.0,26.5,612.0,192.17,115.24
2016,8,27,15,30,730.0,131.0,4.0,26.0,569.0,134.35,80.59
2016,8,27,15,45,712.0,124.0,4.0,25.5,522.5,89.53,69.83
2016,8,27,16,0,694.0,117.0,4.0,25.0,476.0,86.03,67.31
2016,8,27,16,15,664.0,111.0,3.95,24.0,425.5,82.78,65.08
2016,8,27,16,30,634.0,105.0,3.9,23.0,375.0,79.43,62.71
2016,8,27,16,45,599.5,96.0,3.85,22.5,324.5,73.74,58.14
2016,8,27,17,0,565.0,87.0,3.8,22.0,274.0,67.85,53.3
2016,8,27,17,15,509.0,77.5,3.7,21.0,223.5,61.13,47.69
2016,8,27,17,30,453.0,68.0,3.6,20.0,173.0,54.31,41.76
2016,8,27,17,45,378.5,55.0,3.5,19.0,127.0,44.37,32.86
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,32.03,21.6
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,19.83,8.06
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,7.87,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,96.0,12.5,1.35,12.5,19.5,55.6,0.0
2016,8,28,6,0,192.0,25.0,1.5,13.0,39.0,158.21,94.08
2016,8,28,6,15,293.0,39.5,1.5,13.5,81.0,249.46,199.64
2016,8,28,6,30,394.0,54.0,1.5,14.0,123.0,348.08,285.66
2016,8,28,6,45,280.0,81.5,1.55,14.5,138.5,318.89,263.73
2016,8,28,7,0,166.0,109.0,1.6,15.0,154.0,249.33,206.76
2016,8,28,7,15,192.5,127.0,1.55,15.5,190.5,310.6,256.93
2016,8,28,7,30,219.0,145.0,1.5,16.0,227.0,358.12,294.18
2016,8,28,7,45,462.0,123.5,1.45,17.0,329.0,564.65,456.0
2016,8,28,8,0,705.0,102.0,1.4,18.0,431.0,778.78,606.81
2016,8,28,8,15,730.5,107.0,1.4,18.5,481.0,827.25,634.94
2016,8,28,8,30,756.0,112.0,1.4,19.0,531.0,873.89,662.97
2016,8,28,8,45,778.0,115.0,1.45,20.0,577.5,906.13,680.2
2016,8,28,9,0,800.0,118.0,1.5,21.0,624.0,942.26,699.9
2016,8,28,9,15,815.0,121.5,1.55,21.5,665.5,968.94,714.49
2016,8,28,9,30,830.0,125.0,1.6,22.0,707.0,992.12,726.87
2016,8,28,9,45,850.5,122.5,1.7,23.0,745.5,1010.42,735.49
2016,8,28,10,0,871.0,120.0,1.8,24.0,784.0,1010.53,732.59
2016,8,28,10,15,879.0,121.5,1.9,24.5,813.0,1012.88,732.85
2016,8,28,10,30,887.0,123.0,2.0,25.0,842.0,1011.22,730.64
2016,8,28,10,45,892.0,125.0,2.15,26.0,863.5,1003.08,723.59
2016,8,28,11,0,897.0,127.0,2.3,27.0,885.0,990.92,714.06
2016,8,28,11,15,900.0,127.5,2.4,27.5,899.5,971.5,700.83
2016,8,28,11,30,903.0,128.0,2.5,28.0,914.0,948.28,685.24
2016,8,28,11,45,904.5,128.5,2.65,28.5,920.0,920.06,666.83
2016,8,28,12,0,906.0,129.0,2.8,29.0,926.0,888.34,646.02
2016,8,28,12,15,905.5,128.5,2.9,29.0,924.0,850.8,622.12
2016,8,28,12,30,905.0,128.0,3.0,29.0,922.0,810.23,595.96
2016,8,28,12,45,920.0,117.5,3.1,29.5,917.0,769.58,566.83
2016,8,28,13,0,935.0,107.0,3.2,30.0,912.0,724.98,534.11
2016,8,28,13,15,931.5,106.0,3.3,30.0,894.0,672.92,496.06
2016,8,28,13,30,928.0,105.0,3.4,30.0,876.0,618.77,455.32
2016,8,28,13,45,922.0,104.0,3.5,30.0,850.5,561.48,410.92
2016,8,28,14,0,916.0,103.0,3.6,30.0,825.0,502.82,363.99
2016,8,28,14,15,908.0,101.5,3.6,29.5,793.0,441.9,314.37
2016,8,28,14,30,900.0,100.0,3.6,29.0,761.0,380.35,262.84
2016,8,28,14,45,889.0,97.5,3.65,29.0,722.5,316.91,208.87
2016,8,28,15,0,878.0,95.0,3.7,29.0,684.0,253.76,156.22
2016,8,28,15,15,863.5,92.5,3.65,28.5,640.0,190.66,108.43
2016,8,28,15,30,849.0,90.0,3.6,28.0,596.0,121.67,66.76
2016,8,28,15,45,830.5,86.5,3.55,27.5,547.5,74.44,56.75
2016,8,28,16,0,812.0,83.0,3.5,27.0,499.0,72.06,55.11
2016,8,28,16,15,785.5,79.5,3.45,26.0,447.5,69.43,53.32
2016,8,28,16,30,759.0,76.0,3.4,25.0,396.0,66.75,51.46
2016,8,28,16,45,722.5,71.0,3.35,24.5,343.0,62.73,48.29
2016,8,28,17,0,686.0,66.0,3.3,24.0,290.0,54.17,41.14
2016,8,28,17,15,632.5,59.5,3.15,23.0,237.0,48.99,36.83
2016,8,28,17,30,579.0,53.0,3.0,22.0,184.0,43.81,32.34
2016,8,28,17,45,493.5,44.0,2.9,21.0,135.0,36.4,25.7
2016,8,28,18,0,408.0,35.0,2.8,20.0,86.0,29.02,18.76
2016,8,28,18,15,265.5,22.5,2.65,19.0,49.5,18.53,6.0
2016,8,28,18,30,123.0,10.0,2.5,18.0,13.0,7.87,0.0
2016,8,28,18,45,61.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,12.0,1.9,12.5,20.5,67.42,0.0
2016,8,29,6,0,242.0,24.0,2.2,13.0,41.0,185.03,103.5
2016,8,29,6,15,354.0,35.0,2.3,13.5,84.0,284.18,227.63
2016,8,29,6,30,466.0,46.0,2.4,14.0,127.0,387.37,318.95
2016,8,29,6,45,234.0,69.0,2.5,14.5,110.0,272.44,226.68
2016,8,29,7,0,2.0,92.0,2.6,15.0,93.0,82.01,64.12
2016,8,29,7,15,7.5,111.0,2.55,15.5,114.0,102.62,81.79
2016,8,29,7,30,13.0,130.0,2.5,16.0,135.0,123.56,99.17
2016,8,29,7,45,61.5,162.5,2.5,16.5,190.5,212.85,173.91
2016,8,29,8,0,110.0,195.0,2.5,17.0,246.0,310.87,253.0
2016,8,29,8,15,456.5,143.5,2.5,17.5,390.0,609.87,491.47
2016,8,29,8,30,803.0,92.0,2.5,18.0,534.0,890.24,690.5
2016,8,29,8,45,821.5,94.5,2.55,18.5,580.0,925.97,709.56
2016,8,29,9,0,840.0,97.0,2.6,19.0,626.0,958.72,728.72
2016,8,29,9,15,853.0,99.5,2.6,19.5,667.0,970.08,732.88
2016,8,29,9,30,866.0,102.0,2.6,20.0,708.0,990.24,743.23
2016,8,29,9,45,885.5,99.0,2.65,21.0,745.5,1007.05,750.34
2016,8,29,10,0,905.0,96.0,2.7,22.0,783.0,1020.1,755.04
2016,8,29,10,15,912.0,97.5,2.75,22.5,812.0,1021.69,753.81
2016,8,29,10,30,919.0,99.0,2.8,23.0,841.0,1019.17,750.16
2016,8,29,10,45,925.0,99.0,2.85,24.0,862.5,1009.94,740.89
2016,8,29,11,0,931.0,99.0,2.9,25.0,884.0,996.63,729.18
2016,8,29,11,15,934.0,100.0,2.95,25.5,898.0,977.46,715.24
2016,8,29,11,30,937.0,101.0,3.0,26.0,912.0,954.35,698.87
2016,8,29,11,45,938.5,101.0,3.1,26.5,918.5,925.13,678.91
2016,8,29,12,0,940.0,101.0,3.2,27.0,925.0,892.29,656.56
2016,8,29,12,15,701.5,225.0,3.25,27.0,839.0,791.52,586.22
2016,8,29,12,30,463.0,349.0,3.3,27.0,753.0,675.85,501.52
2016,8,29,12,45,685.0,232.5,3.4,27.5,823.0,712.33,530.06
2016,8,29,13,0,907.0,116.0,3.5,28.0,893.0,714.2,532.33
2016,8,29,13,15,903.0,115.5,3.55,28.0,875.5,663.36,494.16
2016,8,29,13,30,899.0,115.0,3.6,28.0,858.0,610.55,453.75
2016,8,29,13,45,894.5,112.5,3.7,28.0,833.0,554.18,409.6
2016,8,29,14,0,890.0,110.0,3.8,28.0,808.0,496.4,362.91
2016,8,29,14,15,531.0,228.5,3.85,27.5,640.5,383.31,279.64
2016,8,29,14,30,172.0,347.0,3.9,27.0,473.0,305.22,226.3
2016,8,29,14,45,513.5,223.5,3.95,27.0,571.0,295.47,206.96
2016,8,29,15,0,855.0,100.0,4.0,27.0,669.0,252.11,157.3
2016,8,29,15,15,840.0,97.0,3.95,26.5,625.5,183.9,105.12
2016,8,29,15,30,825.0,94.0,3.9,26.0,582.0,122.18,68.65
2016,8,29,15,45,809.5,89.5,3.9,25.5,535.0,76.03,58.59
2016,8,29,16,0,794.0,85.0,3.9,25.0,488.0,73.11,56.48
2016,8,29,16,15,767.5,81.0,3.85,24.0,437.0,70.2,54.45
2016,8,29,16,30,741.0,77.0,3.8,23.0,386.0,67.22,52.31
2016,8,29,16,45,708.0,71.0,3.75,22.5,334.0,62.53,48.54
2016,8,29,17,0,675.0,65.0,3.7,22.0,282.0,53.32,40.76
2016,8,29,17,15,619.5,58.5,3.55,21.0,230.0,48.12,36.39
2016,8,29,17,30,564.0,52.0,3.4,20.0,178.0,42.93,31.82
2016,8,29,17,45,479.0,43.5,3.3,19.5,130.0,35.93,25.42
2016,8,29,18,0,394.0,35.0,3.2,19.0,82.0,29.01,18.7
2016,8,29,18,15,245.0,22.5,3.05,18.0,46.5,18.53,4.49
2016,8,29,18,30,96.0,10.0,2.9,17.0,11.0,7.87,0.0
2016,8,29,18,45,48.0,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,2.75,14.5,20.5,78.33,0.0
2016,8,30,6,0,291.0,21.0,3.0,15.0,41.0,208.19,106.1
2016,8,30,6,15,404.5,30.5,3.05,15.5,84.5,310.01,246.38
2016,8,30,6,30,518.0,40.0,3.1,16.0,128.0,414.88,339.58
2016,8,30,6,45,586.0,46.5,3.15,16.5,179.0,489.83,404.23
2016,8,30,7,0,654.0,53.0,3.2,17.0,230.0,575.1,472.1
2016,8,30,7,15,523.0,86.5,3.2,17.5,247.5,546.16,448.58
2016,8,30,7,30,392.0,120.0,3.2,18.0,265.0,490.89,402.29
2016,8,30,7,45,598.0,94.5,3.2,19.0,352.5,659.77,531.44
2016,8,30,8,0,804.0,69.0,3.2,20.0,440.0,824.22,647.15
2016,8,30,8,15,826.0,72.0,3.2,20.5,490.0,859.49,667.62
2016,8,30,8,30,848.0,75.0,3.2,21.0,540.0,902.31,693.96
2016,8,30,8,45,865.0,77.0,3.2,22.0,586.0,936.53,712.47
2016,8,30,9,0,882.0,79.0,3.2,23.0,632.0,967.71,728.64
2016,8,30,9,15,894.0,81.0,3.25,23.5,673.5,990.62,740.9
2016,8,30,9,30,906.0,83.0,3.3,24.0,715.0,1009.84,750.77
2016,8,30,9,45,914.0,85.0,3.35,25.0,750.0,1021.2,754.06
2016,8,30,10,0,922.0,87.0,3.4,26.0,785.0,1028.51,754.85
2016,8,30,10,15,928.5,88.5,3.45,26.5,813.5,1029.63,753.25
2016,8,30,10,30,935.0,90.0,3.5,27.0,842.0,1026.58,749.14
2016,8,30,10,45,941.0,90.0,3.6,27.5,864.0,1017.23,741.49
2016,8,30,11,0,947.0,90.0,3.7,28.0,886.0,1003.72,731.29
2016,8,30,11,15,949.5,90.5,3.7,28.0,899.5,983.34,717.52
2016,8,30,11,30,952.0,91.0,3.7,28.0,913.0,959.0,701.28
2016,8,30,11,45,954.5,90.0,3.75,28.5,919.5,929.32,680.5
2016,8,30,12,0,957.0,89.0,3.8,29.0,926.0,895.96,657.33
2016,8,30,12,15,956.5,89.0,3.8,29.0,923.5,857.56,631.81
2016,8,30,12,30,956.0,89.0,3.8,29.0,921.0,815.93,603.98
2016,8,30,12,45,952.0,89.5,3.8,29.5,910.5,769.19,570.68
