Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,948.0,90.0,3.8,30.0,900.0,719.88,533.57
2016,8,30,13,15,944.0,89.5,3.8,30.0,882.0,667.37,494.43
2016,8,30,13,30,940.0,89.0,3.8,30.0,864.0,612.78,452.68
2016,8,30,13,45,935.0,87.5,3.8,30.0,838.5,555.0,407.35
2016,8,30,14,0,930.0,86.0,3.8,30.0,813.0,495.76,359.47
2016,8,30,14,15,922.0,85.0,3.8,29.5,780.5,434.5,309.26
2016,8,30,14,30,914.0,84.0,3.8,29.0,748.0,372.6,257.12
2016,8,30,14,45,903.5,82.0,3.8,29.0,709.5,308.9,202.58
2016,8,30,15,0,893.0,80.0,3.8,29.0,671.0,245.43,149.39
2016,8,30,15,15,879.0,78.0,3.75,28.0,627.5,181.94,101.43
2016,8,30,15,30,865.0,76.0,3.7,27.0,584.0,119.62,65.46
2016,8,30,15,45,847.0,73.0,3.65,26.5,536.0,73.61,56.34
2016,8,30,16,0,829.0,70.0,3.6,26.0,488.0,70.63,54.18
2016,8,30,16,15,803.5,67.0,3.5,25.0,437.0,60.87,46.33
2016,8,30,16,30,778.0,64.0,3.4,24.0,386.0,58.24,44.44
2016,8,30,16,45,744.0,59.5,3.35,23.5,333.5,54.3,41.29
2016,8,30,17,0,710.0,55.0,3.3,23.0,281.0,50.32,38.0
2016,8,30,17,15,656.5,50.0,3.15,22.0,228.5,45.67,34.1
2016,8,30,17,30,603.0,45.0,3.0,21.0,176.0,41.07,30.06
2016,8,30,17,45,517.0,37.5,2.95,20.5,128.0,34.14,23.71
2016,8,30,18,0,431.0,30.0,2.9,20.0,80.0,25.09,15.21
2016,8,30,18,15,215.5,15.0,2.9,19.5,40.0,12.21,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,10.0,2.8,13.5,20.0,85.56,0.0
2016,8,31,6,0,321.0,20.0,3.1,14.0,40.0,216.99,98.41
2016,8,31,6,15,436.0,28.5,3.15,14.5,84.5,321.22,255.66
2016,8,31,6,30,551.0,37.0,3.2,15.0,129.0,428.41,351.86
2016,8,31,6,45,617.0,42.5,3.3,16.0,180.0,508.21,419.58
2016,8,31,7,0,683.0,48.0,3.4,17.0,231.0,592.07,485.65
2016,8,31,7,15,725.5,52.5,3.4,17.5,284.5,659.73,536.65
2016,8,31,7,30,768.0,57.0,3.4,18.0,338.0,728.27,586.06
2016,8,31,7,45,797.5,60.5,3.45,18.5,390.5,784.64,624.85
2016,8,31,8,0,827.0,64.0,3.5,19.0,443.0,830.24,654.73
2016,8,31,8,15,848.0,66.5,3.5,19.5,493.5,874.42,682.65
2016,8,31,8,30,869.0,69.0,3.5,20.0,544.0,916.3,708.36
2016,8,31,8,45,884.5,71.5,3.55,21.0,590.0,950.21,727.06
2016,8,31,9,0,900.0,74.0,3.6,22.0,636.0,980.93,743.34
2016,8,31,9,15,911.5,76.0,3.65,22.5,677.5,1003.61,755.49
2016,8,31,9,30,923.0,78.0,3.7,23.0,719.0,1022.51,765.19
2016,8,31,9,45,927.0,82.0,3.75,23.5,754.0,1032.3,768.89
2016,8,31,10,0,931.0,86.0,3.8,24.0,789.0,1037.88,770.0
2016,8,31,10,15,938.0,87.5,3.85,24.0,818.0,1039.39,770.12
2016,8,31,10,30,945.0,89.0,3.9,24.0,847.0,1036.68,767.64
2016,8,31,10,45,949.0,90.0,3.95,24.5,868.5,1026.24,758.73
2016,8,31,11,0,953.0,91.0,4.0,25.0,890.0,1011.64,747.29
2016,8,31,11,15,955.5,91.5,4.05,25.0,904.0,991.0,733.44
2016,8,31,11,30,958.0,92.0,4.1,25.0,918.0,966.38,717.03
2016,8,31,11,45,958.5,93.0,4.15,25.5,923.5,936.61,695.82
2016,8,31,12,0,959.0,94.0,4.2,26.0,929.0,903.18,672.19
2016,8,31,12,15,958.5,94.0,4.2,26.0,927.0,864.5,646.04
2016,8,31,12,30,958.0,94.0,4.2,26.0,925.0,822.57,617.56
2016,8,31,12,45,948.5,98.0,4.25,26.0,913.0,774.69,584.04
2016,8,31,13,0,939.0,102.0,4.3,26.0,901.0,724.59,546.84
2016,8,31,13,15,935.0,101.5,4.3,26.0,882.5,672.19,507.01
2016,8,31,13,30,931.0,101.0,4.3,26.0,864.0,617.74,464.55
2016,8,31,13,45,925.5,99.5,4.35,26.0,838.5,559.89,418.41
2016,8,31,14,0,920.0,98.0,4.4,26.0,813.0,500.65,369.72
2016,8,31,14,15,911.5,96.5,4.4,25.5,780.5,439.08,318.42
2016,8,31,14,30,903.0,95.0,4.4,25.0,748.0,376.96,265.25
2016,8,31,14,45,893.0,92.0,4.4,25.0,709.0,313.06,209.66
2016,8,31,15,0,883.0,89.0,4.4,25.0,670.0,249.35,155.45
2016,8,31,15,15,868.0,86.5,4.35,24.5,625.5,185.75,106.5
2016,8,31,15,30,853.0,84.0,4.3,24.0,581.0,123.45,69.95
2016,8,31,15,45,835.0,80.5,4.25,23.5,533.0,70.61,54.54
2016,8,31,16,0,817.0,77.0,4.2,23.0,485.0,68.08,52.72
2016,8,31,16,15,789.5,73.5,4.1,22.5,433.0,65.27,50.62
2016,8,31,16,30,762.0,70.0,4.0,22.0,381.0,62.42,48.43
2016,8,31,16,45,727.0,64.5,3.95,21.5,328.5,57.87,44.74
2016,8,31,17,0,692.0,59.0,3.9,21.0,276.0,53.25,40.88
2016,8,31,17,15,635.0,53.5,3.75,20.0,223.5,48.3,36.68
2016,8,31,17,30,578.0,48.0,3.6,19.0,171.0,40.01,29.36
2016,8,31,17,45,485.5,39.5,3.45,18.5,123.0,32.85,22.76
2016,8,31,18,0,393.0,31.0,3.3,18.0,75.0,25.78,15.76
2016,8,31,18,15,196.5,15.5,3.15,17.5,37.5,12.6,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,156.5,9.5,2.7,13.5,19.5,83.62,0.0
2016,9,1,6,0,313.0,19.0,3.0,14.0,39.0,211.89,80.47
2016,9,1,6,15,431.0,28.0,3.05,14.5,83.5,318.93,252.87
2016,9,1,6,30,549.0,37.0,3.1,15.0,128.0,428.55,351.55
2016,9,1,6,45,615.0,43.5,3.15,15.5,179.5,509.65,420.99
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,594.89,489.01
2016,9,1,7,15,384.0,97.5,3.15,16.5,204.0,446.01,369.34
2016,9,1,7,30,87.0,145.0,3.1,17.0,177.0,218.79,179.27
2016,9,1,7,45,128.5,168.5,3.05,18.0,223.0,298.64,244.37
2016,9,1,8,0,170.0,192.0,3.0,19.0,269.0,363.37,294.8
2016,9,1,8,15,521.5,132.0,2.95,19.5,407.5,659.93,527.4
2016,9,1,8,30,873.0,72.0,2.9,20.0,546.0,925.77,712.88
2016,9,1,8,45,890.0,74.0,2.9,20.5,593.0,960.48,730.76
2016,9,1,9,0,907.0,76.0,2.9,21.0,640.0,992.03,748.37
2016,9,1,9,15,919.5,77.5,2.9,21.5,682.0,1015.07,760.16
2016,9,1,9,30,932.0,79.0,2.9,22.0,724.0,1034.34,769.52
2016,9,1,9,45,939.5,81.5,2.9,23.0,760.0,1045.81,772.33
2016,9,1,10,0,947.0,84.0,2.9,24.0,796.0,1053.09,772.59
2016,9,1,10,15,954.0,85.0,2.95,24.5,825.0,1053.92,770.82
2016,9,1,10,30,961.0,86.0,3.0,25.0,854.0,1050.47,766.52
2016,9,1,10,45,965.5,87.0,3.1,25.5,876.0,1040.27,758.49
2016,9,1,11,0,970.0,88.0,3.2,26.0,898.0,1025.82,747.88
2016,9,1,11,15,973.0,88.5,3.35,26.0,912.0,1005.23,735.23
2016,9,1,11,30,976.0,89.0,3.5,26.0,926.0,980.56,719.89
2016,9,1,11,45,976.0,89.5,3.65,26.0,931.5,949.29,700.08
2016,9,1,12,0,976.0,90.0,3.8,26.0,937.0,914.34,677.68
2016,9,1,12,15,975.5,90.0,3.9,26.0,934.5,874.99,651.82
2016,9,1,12,30,975.0,90.0,4.0,26.0,932.0,832.34,623.49
2016,9,1,12,45,967.0,93.5,4.15,26.0,920.5,784.34,590.65
2016,9,1,13,0,959.0,97.0,4.3,26.0,909.0,733.95,553.67
2016,9,1,13,15,955.0,96.0,4.3,25.5,890.5,680.11,513.84
2016,9,1,13,30,951.0,95.0,4.3,25.0,872.0,624.18,471.14
2016,9,1,13,45,945.0,94.0,4.3,25.0,845.5,565.37,423.97
2016,9,1,14,0,939.0,93.0,4.3,25.0,819.0,505.17,374.25
2016,9,1,14,15,931.0,91.5,4.2,24.5,786.5,442.65,321.82
2016,9,1,14,30,923.0,90.0,4.1,24.0,754.0,379.5,267.48
2016,9,1,14,45,913.0,87.5,4.05,24.0,714.5,314.7,210.88
2016,9,1,15,0,903.0,85.0,4.0,24.0,675.0,250.08,155.69
2016,9,1,15,15,888.0,83.0,4.0,23.5,630.5,185.53,105.94
2016,9,1,15,30,873.0,81.0,4.0,23.0,586.0,122.26,68.96
2016,9,1,15,45,540.0,145.0,4.0,23.0,449.0,100.17,79.65
2016,9,1,16,0,207.0,209.0,4.0,23.0,312.0,138.45,112.18
2016,9,1,16,15,493.5,138.5,3.9,22.0,347.5,96.36,77.26
2016,9,1,16,30,780.0,68.0,3.8,21.0,383.0,61.25,47.62
2016,9,1,16,45,738.0,64.0,3.75,20.5,329.0,57.67,44.76
2016,9,1,17,0,696.0,60.0,3.7,20.0,275.0,54.11,41.81
2016,9,1,17,15,637.5,54.0,3.5,19.0,222.0,48.77,37.23
2016,9,1,17,30,579.0,48.0,3.3,18.0,169.0,40.04,29.48
2016,9,1,17,45,474.0,40.0,3.15,17.5,120.0,33.21,23.12
2016,9,1,18,0,369.0,32.0,3.0,17.0,71.0,26.56,16.25
2016,9,1,18,15,184.5,16.0,2.9,16.5,35.5,13.02,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,107.5,10.0,2.25,12.5,16.5,60.44,0.0
2016,9,2,6,0,215.0,20.0,2.5,13.0,33.0,165.13,46.89
2016,9,2,6,15,335.0,31.5,2.55,13.5,74.5,273.71,216.47
2016,9,2,6,30,455.0,43.0,2.6,14.0,116.0,382.35,314.36
2016,9,2,6,45,524.0,51.0,2.7,15.0,165.5,462.54,383.02
2016,9,2,7,0,593.0,59.0,2.8,16.0,215.0,547.62,451.23
2016,9,2,7,15,640.0,65.0,2.7,16.5,267.0,616.91,503.64
2016,9,2,7,30,687.0,71.0,2.6,17.0,319.0,687.75,554.69
2016,9,2,7,45,717.5,76.0,2.55,18.0,370.0,739.34,588.51
2016,9,2,8,0,748.0,81.0,2.5,19.0,421.0,795.03,624.02
2016,9,2,8,15,772.0,84.5,2.45,19.5,470.0,841.58,652.99
2016,9,2,8,30,796.0,88.0,2.4,20.0,519.0,886.03,679.8
2016,9,2,8,45,811.5,92.0,2.35,21.0,563.5,920.46,697.84
2016,9,2,9,0,827.0,96.0,2.3,22.0,608.0,951.81,713.48
2016,9,2,9,15,840.0,98.5,2.35,22.5,648.5,975.54,726.26
2016,9,2,9,30,853.0,101.0,2.4,23.0,689.0,982.6,728.13
2016,9,2,9,45,874.0,97.5,2.45,24.0,726.5,1000.06,735.7
2016,9,2,10,0,895.0,94.0,2.5,25.0,764.0,1013.81,740.77
2016,9,2,10,15,902.0,95.0,2.6,25.5,792.0,1014.63,739.57
2016,9,2,10,30,909.0,96.0,2.7,26.0,820.0,1011.38,736.0
2016,9,2,10,45,913.0,97.5,2.85,26.5,841.0,1001.65,728.83
2016,9,2,11,0,917.0,99.0,3.0,27.0,862.0,987.86,719.14
2016,9,2,11,15,920.0,99.5,3.1,27.5,875.5,968.12,705.24
2016,9,2,11,30,923.0,100.0,3.2,28.0,889.0,944.52,688.92
2016,9,2,11,45,923.5,100.5,3.35,28.5,894.5,914.94,669.01
2016,9,2,12,0,924.0,101.0,3.5,29.0,900.0,881.85,646.72
2016,9,2,12,15,727.0,213.0,3.55,29.0,840.5,804.35,592.76
2016,9,2,12,30,530.0,325.0,3.6,29.0,781.0,709.68,523.49
2016,9,2,12,45,709.0,222.0,3.65,29.0,824.5,723.14,535.9
2016,9,2,13,0,888.0,119.0,3.7,29.0,868.0,705.42,525.12
2016,9,2,13,15,884.0,118.0,3.7,29.0,850.0,654.66,486.99
2016,9,2,13,30,880.0,117.0,3.7,29.0,832.0,602.0,446.6
2016,9,2,13,45,875.0,114.5,3.75,29.0,807.5,545.99,402.69
2016,9,2,14,0,870.0,112.0,3.8,29.0,783.0,488.67,356.37
2016,9,2,14,15,861.0,110.5,3.8,28.5,750.5,429.44,307.81
2016,9,2,14,30,852.0,109.0,3.8,28.0,718.0,369.8,257.6
2016,9,2,14,45,841.5,106.0,3.85,28.0,680.0,304.95,202.49
2016,9,2,15,0,831.0,103.0,3.9,28.0,642.0,242.93,150.64
2016,9,2,15,15,814.5,100.0,3.9,27.5,598.5,180.78,103.63
2016,9,2,15,30,798.0,97.0,3.9,27.0,555.0,120.34,68.6
2016,9,2,15,45,778.0,92.5,3.9,26.5,507.5,77.63,59.76
2016,9,2,16,0,758.0,88.0,3.9,26.0,460.0,74.7,57.67
2016,9,2,16,15,728.0,84.0,3.8,25.0,409.5,71.85,55.69
2016,9,2,16,30,698.0,80.0,3.7,24.0,359.0,63.65,49.11
2016,9,2,16,45,659.5,73.5,3.65,23.5,307.5,58.98,45.33
2016,9,2,17,0,621.0,67.0,3.6,23.0,256.0,54.22,41.37
2016,9,2,17,15,558.5,60.0,3.45,22.0,205.0,48.75,36.72
2016,9,2,17,30,496.0,53.0,3.3,21.0,154.0,43.3,31.87
2016,9,2,17,45,398.5,42.5,3.2,20.0,108.0,34.81,24.15
2016,9,2,18,0,301.0,32.0,3.1,19.0,62.0,26.34,15.6
2016,9,2,18,15,150.5,16.0,3.05,18.0,31.0,13.0,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.5,10.5,3.35,13.0,15.0,49.8,0.0
2016,9,3,6,0,169.0,21.0,3.5,13.0,30.0,139.33,23.05
2016,9,3,6,15,290.5,33.5,3.55,13.5,71.0,250.05,197.09
2016,9,3,6,30,412.0,46.0,3.6,14.0,112.0,358.88,296.11
2016,9,3,6,45,482.5,56.0,3.65,14.5,161.0,440.91,367.59
2016,9,3,7,0,553.0,66.0,3.7,15.0,210.0,528.02,439.7
2016,9,3,7,15,442.5,95.5,3.7,15.5,227.0,492.28,409.9
2016,9,3,7,30,332.0,125.0,3.7,16.0,244.0,432.44,359.66
2016,9,3,7,45,525.0,109.0,3.7,16.5,330.5,619.68,507.99
2016,9,3,8,0,718.0,93.0,3.7,17.0,417.0,790.15,632.84
2016,9,3,8,15,744.0,97.0,3.65,17.5,466.5,838.16,663.22
2016,9,3,8,30,770.0,101.0,3.6,18.0,516.0,878.58,688.29
2016,9,3,8,45,789.5,105.0,3.6,19.0,562.0,916.34,709.99
2016,9,3,9,0,809.0,109.0,3.6,20.0,608.0,951.19,729.26
2016,9,3,9,15,823.5,112.0,3.6,20.5,649.0,976.7,743.28
2016,9,3,9,30,838.0,115.0,3.6,21.0,690.0,998.65,754.89
2016,9,3,9,45,869.5,106.5,3.6,21.5,730.0,1007.09,757.43
2016,9,3,10,0,901.0,98.0,3.6,22.0,770.0,1025.7,767.03
2016,9,3,10,15,908.0,99.5,3.65,22.0,798.5,1026.87,766.82
2016,9,3,10,30,915.0,101.0,3.7,22.0,827.0,1023.92,764.18
2016,9,3,10,45,921.0,101.5,3.8,22.5,848.5,1014.79,756.48
2016,9,3,11,0,927.0,102.0,3.9,23.0,870.0,1001.55,746.21
2016,9,3,11,15,929.5,102.5,4.0,23.0,883.5,980.96,732.57
2016,9,3,11,30,932.0,103.0,4.1,23.0,897.0,956.48,716.37
2016,9,3,11,45,932.0,103.5,4.2,23.5,902.0,926.03,694.75
2016,9,3,12,0,932.0,104.0,4.3,24.0,907.0,892.06,670.75
2016,9,3,12,15,931.5,104.0,4.4,24.0,904.0,853.87,645.05
2016,9,3,12,30,931.0,104.0,4.5,24.0,901.0,812.53,617.06
2016,9,3,12,45,916.0,110.5,4.65,24.0,887.5,763.5,582.49
2016,9,3,13,0,901.0,117.0,4.8,24.0,874.0,712.72,544.73
2016,9,3,13,15,896.5,116.0,4.8,23.5,855.5,660.93,505.76
2016,9,3,13,30,892.0,115.0,4.8,23.0,837.0,607.25,464.13
2016,9,3,13,45,887.5,112.5,4.8,23.0,811.5,550.76,418.15
2016,9,3,14,0,883.0,110.0,4.8,23.0,786.0,492.87,369.7
2016,9,3,14,15,715.0,171.0,4.7,22.5,703.5,415.24,307.78
2016,9,3,14,30,547.0,232.0,4.6,22.0,621.0,351.61,257.95
2016,9,3,14,45,697.5,165.5,4.55,21.5,633.5,305.66,213.58
2016,9,3,15,0,848.0,99.0,4.5,21.0,646.0,243.0,154.46
2016,9,3,15,15,694.0,135.0,4.45,20.5,562.5,182.79,113.42
2016,9,3,15,30,540.0,171.0,4.4,20.0,479.0,143.51,96.82
2016,9,3,15,45,532.0,157.0,4.35,20.0,438.5,106.55,86.12
2016,9,3,16,0,524.0,143.0,4.3,20.0,398.0,99.02,80.0
2016,9,3,16,15,623.5,109.5,4.2,19.5,380.0,81.94,65.71
2016,9,3,16,30,723.0,76.0,4.1,19.0,362.0,66.38,52.53
2016,9,3,16,45,679.0,71.0,4.1,18.5,309.0,57.52,45.02
2016,9,3,17,0,635.0,66.0,4.1,18.0,256.0,53.7,41.79
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.5,48.17,36.98
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,42.67,31.97
2016,9,3,17,45,391.0,42.5,3.65,15.5,106.0,34.84,24.59
2016,9,3,18,0,274.0,33.0,3.5,15.0,59.0,27.18,16.18
2016,9,3,18,15,137.0,16.5,3.5,14.5,29.5,12.61,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,3.35,12.5,12.0,27.39,0.0
2016,9,4,6,0,79.0,20.0,3.4,13.0,24.0,78.49,0.0
2016,9,4,6,15,179.5,39.0,3.4,13.0,62.5,190.84,148.77
2016,9,4,6,30,280.0,58.0,3.4,13.0,101.0,286.71,236.83
2016,9,4,6,45,350.0,73.0,3.4,13.5,148.5,365.74,306.08
2016,9,4,7,0,420.0,88.0,3.4,14.0,196.0,450.72,377.54
2016,9,4,7,15,474.5,99.0,3.3,14.5,247.0,523.43,436.08
2016,9,4,7,30,529.0,110.0,3.2,15.0,298.0,599.05,494.07
2016,9,4,7,45,577.5,116.0,3.1,15.5,350.5,673.78,548.46
2016,9,4,8,0,626.0,122.0,3.0,16.0,403.0,743.21,596.82
2016,9,4,8,15,655.5,128.5,2.95,16.5,452.5,795.43,631.29
2016,9,4,8,30,685.0,135.0,2.9,17.0,502.0,846.06,663.81
2016,9,4,8,45,719.0,135.5,2.85,18.0,550.0,892.3,691.15
2016,9,4,9,0,753.0,136.0,2.8,19.0,598.0,936.15,716.16
2016,9,4,9,15,769.5,139.5,2.8,19.5,639.5,963.36,731.14
2016,9,4,9,30,786.0,143.0,2.8,20.0,681.0,987.21,743.92
2016,9,4,9,45,843.0,123.0,2.85,20.5,726.5,1014.39,759.37
2016,9,4,10,0,900.0,103.0,2.9,21.0,772.0,1031.63,768.18
2016,9,4,10,15,907.0,104.5,2.95,21.5,800.5,1032.62,766.46
2016,9,4,10,30,914.0,106.0,3.0,22.0,829.0,1029.48,762.34
2016,9,4,10,45,920.0,107.0,3.15,22.5,851.0,1020.69,755.56
2016,9,4,11,0,926.0,108.0,3.3,23.0,873.0,1007.77,746.16
2016,9,4,11,15,929.0,108.5,3.45,23.0,886.5,987.44,733.35
2016,9,4,11,30,932.0,109.0,3.6,23.0,900.0,963.2,717.94
2016,9,4,11,45,932.0,110.0,3.75,23.5,905.0,932.98,697.07
2016,9,4,12,0,932.0,111.0,3.9,24.0,910.0,899.24,673.75
2016,9,4,12,15,931.5,111.0,3.95,24.0,907.5,860.79,647.89
2016,9,4,12,30,931.0,111.0,4.0,24.0,905.0,819.21,619.7
2016,9,4,12,45,933.5,107.5,4.1,24.5,895.5,773.75,586.49
2016,9,4,13,0,936.0,104.0,4.2,25.0,886.0,725.33,549.63
2016,9,4,13,15,752.5,190.5,4.2,25.0,810.5,641.19,484.83
2016,9,4,13,30,569.0,277.0,4.2,25.0,735.0,556.33,419.73
2016,9,4,13,45,741.5,189.0,4.25,25.0,766.0,539.28,405.16
2016,9,4,14,0,914.0,101.0,4.3,25.0,797.0,499.69,370.7
2016,9,4,14,15,905.0,99.0,4.25,25.0,764.0,437.47,317.94
2016,9,4,14,30,896.0,97.0,4.2,25.0,731.0,374.8,263.71
2016,9,4,14,45,883.0,95.5,4.2,25.0,691.5,311.25,208.52
2016,9,4,15,0,870.0,94.0,4.2,25.0,652.0,248.24,155.11
2016,9,4,15,15,854.5,91.0,4.15,24.5,607.5,178.73,101.81
2016,9,4,15,30,839.0,88.0,4.1,24.0,563.0,115.77,65.22
2016,9,4,15,45,817.0,85.0,4.05,23.5,514.0,73.44,57.01
2016,9,4,16,0,795.0,82.0,4.0,23.0,465.0,71.29,55.53
2016,9,4,16,15,765.5,78.0,3.9,22.5,413.0,68.23,53.22
2016,9,4,16,30,736.0,74.0,3.8,22.0,361.0,65.12,50.82
2016,9,4,16,45,693.5,68.5,3.75,21.5,308.0,55.98,43.13
2016,9,4,17,0,651.0,63.0,3.7,21.0,255.0,51.72,39.54
2016,9,4,17,15,587.0,56.0,3.55,20.0,202.5,46.07,34.67
2016,9,4,17,30,523.0,49.0,3.4,19.0,150.0,40.46,29.6
2016,9,4,17,45,414.0,39.0,3.3,18.0,103.5,32.17,21.95
2016,9,4,18,0,305.0,29.0,3.2,17.0,57.0,23.97,12.96
2016,9,4,18,15,152.5,14.5,3.05,16.0,28.5,11.41,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,48.95,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,136.32,0.0
2016,9,5,6,15,291.0,31.5,1.85,12.5,67.5,250.4,194.81
2016,9,5,6,30,415.0,44.0,1.9,13.0,108.0,361.17,296.42
2016,9,5,6,45,494.0,53.0,1.95,14.0,158.0,448.36,370.75
2016,9,5,7,0,573.0,62.0,2.0,15.0,208.0,541.35,445.09
2016,9,5,7,15,623.0,68.5,1.95,15.5,260.0,613.21,499.3
2016,9,5,7,30,673.0,75.0,1.9,16.0,312.0,686.8,552.17
2016,9,5,7,45,711.0,79.0,1.85,17.0,364.5,747.83,592.37
2016,9,5,8,0,749.0,83.0,1.8,18.0,417.0,803.54,627.1
2016,9,5,8,15,774.5,87.0,1.75,18.5,467.0,852.15,656.8
2016,9,5,8,30,800.0,91.0,1.7,19.0,517.0,898.69,684.27
2016,9,5,8,45,821.0,93.0,1.7,20.0,563.5,935.99,704.17
2016,9,5,9,0,842.0,95.0,1.7,21.0,610.0,970.34,721.79
2016,9,5,9,15,856.0,97.5,1.75,21.5,651.5,982.24,726.62
2016,9,5,9,30,870.0,100.0,1.8,22.0,693.0,1003.05,737.61
2016,9,5,9,45,887.5,98.5,1.85,23.0,730.0,1019.1,744.02
2016,9,5,10,0,905.0,97.0,1.9,24.0,767.0,1031.33,748.09
2016,9,5,10,15,912.5,98.0,2.0,24.5,795.5,1032.27,747.24
2016,9,5,10,30,920.0,99.0,2.1,25.0,824.0,1029.09,744.01
2016,9,5,10,45,926.0,99.5,2.25,26.0,846.0,1019.74,736.12
2016,9,5,11,0,932.0,100.0,2.4,27.0,868.0,1006.27,725.69
2016,9,5,11,15,935.5,100.5,2.5,27.5,881.5,986.34,712.11
2016,9,5,11,30,939.0,101.0,2.6,28.0,895.0,962.45,696.07
2016,9,5,11,45,940.5,101.5,2.75,28.5,901.0,932.94,676.8
2016,9,5,12,0,942.0,102.0,2.9,29.0,907.0,899.78,655.04
2016,9,5,12,15,942.0,102.0,2.95,29.0,905.0,861.44,630.31
2016,9,5,12,30,942.0,102.0,3.0,29.0,903.0,819.88,603.25
2016,9,5,12,45,925.5,109.5,3.15,29.5,888.5,770.05,568.52
2016,9,5,13,0,909.0,117.0,3.3,30.0,874.0,718.5,530.72
2016,9,5,13,15,904.5,116.0,3.35,30.0,855.5,666.1,492.2
2016,9,5,13,30,900.0,115.0,3.4,30.0,837.0,611.79,451.14
2016,9,5,13,45,892.0,114.5,3.5,30.0,810.5,554.43,406.66
2016,9,5,14,0,884.0,114.0,3.6,30.0,784.0,496.0,359.88
2016,9,5,14,15,874.0,112.0,3.65,29.5,751.0,434.86,310.22
2016,9,5,14,30,864.0,110.0,3.7,29.0,718.0,371.22,257.28
2016,9,5,14,45,849.5,108.0,3.75,29.0,678.0,307.47,203.27
2016,9,5,15,0,835.0,106.0,3.8,29.0,638.0,244.64,151.19
2016,9,5,15,15,817.5,103.0,3.8,28.5,593.5,181.86,104.15
2016,9,5,15,30,800.0,100.0,3.8,28.0,549.0,120.96,69.53
2016,9,5,15,45,776.5,96.0,3.8,27.5,500.0,80.28,61.78
2016,9,5,16,0,753.0,92.0,3.8,27.0,451.0,77.71,60.01
2016,9,5,16,15,721.5,87.0,3.6,26.0,399.5,68.47,52.66
2016,9,5,16,30,690.0,82.0,3.4,25.0,348.0,65.09,50.17
2016,9,5,16,45,648.5,75.0,3.25,24.5,296.0,60.07,46.09
2016,9,5,17,0,607.0,68.0,3.1,24.0,244.0,54.95,41.81
2016,9,5,17,15,540.5,60.0,2.65,23.0,192.5,48.74,36.49
2016,9,5,17,30,474.0,52.0,2.2,22.0,141.0,42.53,30.95
2016,9,5,17,45,372.5,40.0,1.8,21.0,96.0,32.82,22.12
2016,9,5,18,0,271.0,28.0,1.4,20.0,51.0,23.07,11.41
2016,9,5,18,15,135.5,14.0,1.3,19.0,25.5,11.02,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,12.5,13.0,52.38,0.0
2016,9,6,6,0,183.0,17.0,1.4,13.0,26.0,142.86,0.0
2016,9,6,6,15,311.0,29.0,1.45,13.5,66.5,261.04,200.45
2016,9,6,6,30,439.0,41.0,1.5,14.0,107.0,374.96,305.24
2016,9,6,6,45,518.5,49.0,1.55,15.0,157.0,462.26,379.04
2016,9,6,7,0,598.0,57.0,1.6,16.0,207.0,555.44,452.22
2016,9,6,7,15,647.5,62.5,1.45,17.0,259.5,626.49,503.24
2016,9,6,7,30,697.0,68.0,1.3,18.0,312.0,694.25,548.63
2016,9,6,7,45,733.5,72.0,1.2,19.0,365.0,755.26,586.99
2016,9,6,8,0,770.0,76.0,1.1,20.0,418.0,815.65,622.88
2016,9,6,8,15,794.5,79.5,1.15,21.0,467.5,863.19,650.64
2016,9,6,8,30,819.0,83.0,1.2,22.0,517.0,908.58,676.36
2016,9,6,8,45,838.5,85.5,1.25,23.5,563.5,945.34,694.55
2016,9,6,9,0,858.0,88.0,1.3,25.0,610.0,966.89,702.72
2016,9,6,9,15,871.5,90.5,1.5,26.0,651.5,991.0,716.31
2016,9,6,9,30,885.0,93.0,1.7,27.0,693.0,1011.5,727.39
2016,9,6,9,45,891.5,96.5,1.9,28.0,727.5,1022.25,732.25
2016,9,6,10,0,898.0,100.0,2.1,29.0,762.0,1028.95,734.62
2016,9,6,10,15,905.5,101.5,2.15,29.5,791.0,1030.34,733.39
2016,9,6,10,30,913.0,103.0,2.2,30.0,820.0,1027.61,729.8
2016,9,6,10,45,919.0,103.5,2.3,31.0,841.5,1018.18,721.31
2016,9,6,11,0,925.0,104.0,2.4,32.0,863.0,1004.66,710.43
2016,9,6,11,15,928.5,104.5,2.4,32.0,876.5,984.7,697.52
2016,9,6,11,30,932.0,105.0,2.4,32.0,890.0,960.82,682.28
2016,9,6,11,45,933.0,105.5,2.4,32.5,895.5,930.89,661.91
2016,9,6,12,0,934.0,106.0,2.4,33.0,901.0,897.38,639.36
2016,9,6,12,15,934.0,106.0,2.45,33.0,898.5,859.16,615.44
2016,9,6,12,30,934.0,106.0,2.5,33.0,896.0,817.75,589.25
2016,9,6,12,45,924.5,109.0,2.6,33.5,883.5,769.14,556.06
2016,9,6,13,0,915.0,112.0,2.7,34.0,871.0,718.46,519.77
2016,9,6,13,15,911.0,111.0,2.8,34.0,852.0,666.05,482.44
2016,9,6,13,30,907.0,110.0,2.9,34.0,833.0,611.68,442.46
2016,9,6,13,45,900.0,108.5,3.0,34.0,807.0,553.65,398.49
2016,9,6,14,0,893.0,107.0,3.1,34.0,781.0,494.47,352.14
2016,9,6,14,15,884.0,105.5,3.15,33.5,748.0,433.6,303.57
2016,9,6,14,30,875.0,104.0,3.2,33.0,715.0,372.3,253.23
2016,9,6,14,45,862.0,101.5,3.25,33.0,675.5,309.06,200.46
2016,9,6,15,0,849.0,99.0,3.3,33.0,636.0,241.77,145.88
2016,9,6,15,15,832.0,96.0,3.25,32.5,591.5,178.22,99.08
2016,9,6,15,30,815.0,93.0,3.2,32.0,547.0,116.45,64.72
2016,9,6,15,45,792.0,89.5,3.15,31.5,498.0,76.13,57.34
2016,9,6,16,0,769.0,86.0,3.1,31.0,449.0,73.75,55.73
2016,9,6,16,15,737.5,81.5,2.95,30.0,397.5,70.42,53.39
2016,9,6,16,30,706.0,77.0,2.8,29.0,346.0,61.89,46.64
2016,9,6,16,45,662.5,71.0,2.65,28.5,293.0,57.42,43.07
2016,9,6,17,0,619.0,65.0,2.5,28.0,240.0,52.9,39.34
2016,9,6,17,15,552.0,57.0,2.15,26.5,189.0,46.59,34.08
2016,9,6,17,30,485.0,49.0,1.8,25.0,138.0,40.27,28.58
2016,9,6,17,45,379.0,37.5,1.45,24.0,93.0,30.86,20.08
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,21.45,9.17
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,8.0,0.4,16.5,12.0,49.95,0.0
2016,9,7,6,0,174.0,16.0,0.4,17.0,24.0,136.38,0.0
2016,9,7,6,15,300.5,29.0,0.5,17.5,64.5,255.73,190.21
2016,9,7,6,30,427.0,42.0,0.6,18.0,105.0,369.39,293.04
2016,9,7,6,45,504.0,51.0,0.7,19.0,155.0,455.91,364.12
2016,9,7,7,0,581.0,60.0,0.8,20.0,205.0,548.07,434.69
2016,9,7,7,15,631.5,66.5,0.95,21.0,257.5,620.76,487.5
2016,9,7,7,30,682.0,73.0,1.1,22.0,310.0,695.19,539.19
2016,9,7,7,45,717.0,78.0,1.25,23.0,362.0,755.27,578.73
2016,9,7,8,0,752.0,83.0,1.4,24.0,414.0,809.62,613.12
2016,9,7,8,15,777.0,87.0,1.45,24.5,464.0,857.85,642.52
2016,9,7,8,30,802.0,91.0,1.5,25.0,514.0,903.94,669.91
2016,9,7,8,45,820.0,94.5,1.6,26.0,560.0,940.13,689.66
2016,9,7,9,0,838.0,98.0,1.7,27.0,606.0,973.24,707.25
2016,9,7,9,15,852.0,100.5,1.65,28.0,647.5,997.81,717.19
2016,9,7,9,30,866.0,103.0,1.6,29.0,689.0,1005.35,716.44
2016,9,7,9,45,879.5,104.0,1.6,30.0,724.5,1019.99,721.11
2016,9,7,10,0,893.0,105.0,1.6,31.0,760.0,1030.75,723.36
2016,9,7,10,15,900.5,106.5,1.6,31.5,788.5,1031.97,721.39
2016,9,7,10,30,908.0,108.0,1.6,32.0,817.0,1029.1,717.2
2016,9,7,10,45,913.0,109.0,1.6,32.5,838.5,1019.1,708.9
2016,9,7,11,0,918.0,110.0,1.6,33.0,860.0,1005.03,698.37
2016,9,7,11,15,921.0,110.5,1.6,33.5,873.0,984.54,684.12
2016,9,7,11,30,924.0,111.0,1.6,34.0,886.0,960.17,667.69
2016,9,7,11,45,925.5,111.0,1.6,34.5,891.5,930.22,647.94
2016,9,7,12,0,927.0,111.0,1.6,35.0,897.0,896.71,626.08
2016,9,7,12,15,926.0,111.0,1.6,35.0,894.5,857.74,602.07
2016,9,7,12,30,925.0,111.0,1.6,35.0,892.0,815.7,575.97
2016,9,7,12,45,903.5,121.5,1.65,35.5,876.0,765.13,542.02
2016,9,7,13,0,882.0,132.0,1.7,36.0,860.0,713.15,505.7
2016,9,7,13,15,877.0,131.0,1.75,36.0,841.0,661.33,469.83
2016,9,7,13,30,872.0,130.0,1.8,36.0,822.0,611.63,434.04
2016,9,7,13,45,863.5,128.5,1.9,36.0,795.5,552.96,391.15
2016,9,7,14,0,855.0,127.0,2.0,36.0,769.0,493.43,346.04
2016,9,7,14,15,844.5,124.5,2.1,35.5,735.5,431.75,298.44
2016,9,7,14,30,834.0,122.0,2.2,35.0,702.0,370.01,249.21
2016,9,7,14,45,818.5,120.0,2.3,35.0,662.0,307.57,198.35
2016,9,7,15,0,803.0,118.0,2.4,35.0,622.0,246.23,149.38
2016,9,7,15,15,783.5,114.0,2.45,34.5,577.0,184.3,104.67
2016,9,7,15,30,764.0,110.0,2.5,34.0,532.0,118.3,67.07
2016,9,7,15,45,736.5,106.0,2.65,34.0,482.5,79.95,59.83
2016,9,7,16,0,709.0,102.0,2.8,34.0,433.0,77.74,58.27
2016,9,7,16,15,673.5,96.5,2.75,33.0,381.5,74.31,55.91
2016,9,7,16,30,638.0,91.0,2.7,32.0,330.0,70.84,53.44
2016,9,7,16,45,586.0,83.5,2.7,31.5,277.5,65.62,49.32
2016,9,7,17,0,534.0,76.0,2.7,31.0,225.0,60.35,45.02
2016,9,7,17,15,462.0,66.0,2.4,29.5,175.0,52.88,38.86
2016,9,7,17,30,390.0,56.0,2.1,28.0,125.0,45.36,32.36
2016,9,7,17,45,280.0,41.5,1.85,27.0,82.5,31.53,20.2
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,20.47,7.14
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,10.62,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.5,7.5,2.1,14.5,9.5,5.9,0.0
2016,9,8,6,0,85.0,15.0,2.3,15.0,19.0,82.29,0.0
2016,9,8,6,15,194.0,32.0,2.35,15.5,56.0,193.74,144.32
2016,9,8,6,30,303.0,49.0,2.4,16.0,93.0,294.58,239.17
2016,9,8,6,45,384.5,61.5,2.5,16.5,141.0,380.21,313.35
2016,9,8,7,0,466.0,74.0,2.6,17.0,189.0,477.92,393.95
2016,9,8,7,15,520.5,83.0,2.5,17.5,239.5,553.04,452.41
2016,9,8,7,30,575.0,92.0,2.4,18.0,290.0,630.21,509.28
2016,9,8,7,45,616.0,98.5,2.35,19.0,341.5,694.3,553.11
2016,9,8,8,0,657.0,105.0,2.3,20.0,393.0,758.35,595.08
2016,9,8,8,15,685.5,110.5,2.25,20.5,442.0,809.04,627.17
2016,9,8,8,30,714.0,116.0,2.2,21.0,491.0,858.07,657.29
2016,9,8,8,45,737.0,120.0,2.15,22.0,537.0,897.88,679.06
2016,9,8,9,0,760.0,124.0,2.1,23.0,583.0,935.06,698.59
2016,9,8,9,15,776.0,127.5,2.15,23.5,623.5,953.98,708.13
2016,9,8,9,30,792.0,131.0,2.2,24.0,664.0,977.37,720.83
2016,9,8,9,45,802.5,134.5,2.25,25.0,698.5,991.54,726.06
2016,9,8,10,0,813.0,138.0,2.3,26.0,733.0,1001.86,728.96
2016,9,8,10,15,821.5,140.0,2.35,26.5,761.0,1004.63,728.59
2016,9,8,10,30,830.0,142.0,2.4,27.0,789.0,1003.4,725.89
2016,9,8,10,45,838.0,143.0,2.5,27.5,810.5,996.58,720.29
2016,9,8,11,0,846.0,144.0,2.6,28.0,832.0,985.73,712.25
2016,9,8,11,15,849.5,145.0,2.7,28.0,845.0,966.6,700.4
2016,9,8,11,30,853.0,146.0,2.8,28.0,858.0,943.68,686.14
2016,9,8,11,45,856.0,145.0,2.9,28.5,864.0,914.66,666.52
2016,9,8,12,0,859.0,144.0,3.0,29.0,870.0,882.13,644.59
2016,9,8,12,15,858.5,144.0,3.05,29.0,867.0,844.35,620.03
2016,9,8,12,30,858.0,144.0,3.1,29.0,864.0,803.57,592.61
2016,9,8,12,45,858.0,141.5,3.2,29.5,853.5,758.11,559.84
2016,9,8,13,0,858.0,139.0,3.3,30.0,843.0,710.09,524.56
2016,9,8,13,15,853.0,137.5,3.3,29.5,824.5,657.46,486.78
2016,9,8,13,30,848.0,136.0,3.3,29.0,806.0,603.15,446.55
2016,9,8,13,45,841.5,133.5,3.35,29.0,780.0,545.82,402.06
2016,9,8,14,0,835.0,131.0,3.4,29.0,754.0,487.5,355.38
2016,9,8,14,15,824.0,129.0,3.4,28.5,721.0,427.08,306.32
2016,9,8,14,30,813.0,127.0,3.4,28.0,688.0,366.7,255.96
2016,9,8,14,45,800.0,123.0,3.4,28.0,649.0,304.6,203.37
2016,9,8,15,0,787.0,119.0,3.4,28.0,610.0,243.38,152.7
2016,9,8,15,15,768.0,115.5,3.35,27.5,565.5,182.89,107.6
2016,9,8,15,30,749.0,112.0,3.3,27.0,521.0,118.12,69.69
2016,9,8,15,45,725.0,106.5,3.3,27.0,473.0,80.15,61.86
2016,9,8,16,0,701.0,101.0,3.3,27.0,425.0,77.02,59.48
2016,9,8,16,15,666.0,95.0,3.2,26.0,374.0,73.24,56.74
2016,9,8,16,30,631.0,89.0,3.1,25.0,323.0,69.39,53.87
2016,9,8,16,45,584.5,81.0,3.05,24.5,271.5,63.84,49.32
2016,9,8,17,0,538.0,73.0,3.0,24.0,220.0,58.19,44.55
2016,9,8,17,15,467.0,63.0,2.85,23.0,170.5,50.64,38.04
2016,9,8,17,30,396.0,53.0,2.7,22.0,121.0,43.04,31.21
2016,9,8,17,45,290.5,38.5,2.55,21.0,79.0,31.41,20.55
2016,9,8,18,0,185.0,24.0,2.4,20.0,37.0,18.32,4.52
2016,9,8,18,15,92.5,12.0,2.35,19.5,18.5,9.44,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,9,9,6,0,125.0,15.0,1.6,13.0,20.0,81.55,0.0
2016,9,9,6,15,252.5,29.0,1.65,13.5,58.5,228.3,169.43
2016,9,9,6,30,380.0,43.0,1.7,14.0,97.0,341.5,277.84
2016,9,9,6,45,461.5,52.5,1.75,15.0,145.5,430.14,353.67
2016,9,9,7,0,543.0,62.0,1.8,16.0,194.0,524.8,429.53
2016,9,9,7,15,369.5,97.5,1.75,16.5,197.0,445.04,365.38
2016,9,9,7,30,196.0,133.0,1.7,17.0,200.0,336.86,276.19
2016,9,9,7,45,461.0,109.0,1.65,18.0,300.5,562.79,455.51
2016,9,9,8,0,726.0,85.0,1.6,19.0,401.0,797.44,620.99
2016,9,9,8,15,546.5,141.5,1.55,20.0,395.5,706.18,549.35
2016,9,9,8,30,367.0,198.0,1.5,21.0,390.0,587.87,458.11
2016,9,9,8,45,393.5,211.5,1.5,22.0,434.0,633.28,488.96
2016,9,9,9,0,420.0,225.0,1.5,23.0,478.0,701.83,533.15
2016,9,9,9,15,417.5,245.5,1.55,23.5,511.0,723.56,545.02
2016,9,9,9,30,415.0,266.0,1.6,24.0,544.0,742.6,555.44
2016,9,9,9,45,428.0,273.5,1.65,25.0,573.0,761.4,565.23
2016,9,9,10,0,441.0,281.0,1.7,26.0,602.0,777.74,573.29
2016,9,9,10,15,446.5,289.0,1.75,26.5,625.0,784.41,575.87
2016,9,9,10,30,452.0,297.0,1.8,27.0,648.0,788.39,576.83
2016,9,9,10,45,456.0,303.5,1.85,28.0,665.5,786.69,572.97
2016,9,9,11,0,460.0,310.0,1.9,29.0,683.0,782.25,567.43
2016,9,9,11,15,461.5,314.5,1.9,29.5,694.0,770.85,558.13
2016,9,9,11,30,463.0,319.0,1.9,30.0,705.0,756.9,547.25
2016,9,9,11,45,464.5,320.5,1.9,31.0,709.5,737.76,531.98
2016,9,9,12,0,466.0,322.0,1.9,32.0,714.0,716.31,515.26
2016,9,9,12,15,466.0,320.5,1.95,32.0,711.5,688.88,496.92
2016,9,9,12,30,466.0,319.0,2.0,32.0,709.0,659.6,477.11
2016,9,9,12,45,676.0,222.0,2.1,32.5,779.0,702.46,508.3
2016,9,9,13,0,886.0,125.0,2.2,33.0,849.0,710.3,514.23
2016,9,9,13,15,881.0,124.0,2.3,33.0,830.0,658.22,476.96
2016,9,9,13,30,876.0,123.0,2.4,33.0,811.0,604.37,437.59
2016,9,9,13,45,870.0,120.5,2.5,33.5,785.0,547.31,393.74
2016,9,9,14,0,864.0,118.0,2.6,34.0,759.0,489.73,348.09
2016,9,9,14,15,853.5,116.0,2.65,33.5,725.5,427.92,299.28
2016,9,9,14,30,843.0,114.0,2.7,33.0,692.0,366.04,248.94
2016,9,9,14,45,830.0,110.5,2.8,32.5,652.5,302.56,196.82
2016,9,9,15,0,817.0,107.0,2.9,32.0,613.0,239.9,146.26
2016,9,9,15,15,798.0,103.5,2.95,31.5,568.0,177.55,100.58
2016,9,9,15,30,779.0,100.0,3.0,31.0,523.0,117.33,67.44
