Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,754.5,96.0,3.05,30.5,474.5,80.17,60.99
2016,9,9,16,0,730.0,92.0,3.1,30.0,426.0,71.62,54.27
2016,9,9,16,15,695.5,86.5,3.1,29.0,374.5,67.94,51.61
2016,9,9,16,30,661.0,81.0,3.1,28.0,323.0,64.2,48.83
2016,9,9,16,45,612.0,74.5,3.15,27.0,271.0,59.47,45.11
2016,9,9,17,0,563.0,68.0,3.2,26.0,219.0,54.72,41.21
2016,9,9,17,15,488.5,58.5,3.1,24.5,169.0,47.37,34.96
2016,9,9,17,30,414.0,49.0,3.0,23.0,119.0,39.99,28.41
2016,9,9,17,45,296.5,36.0,2.9,22.0,77.0,29.43,18.64
2016,9,9,18,0,179.0,23.0,2.8,21.0,35.0,17.55,1.89
2016,9,9,18,15,89.5,11.5,2.7,20.0,17.5,9.05,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,7.0,2.2,12.5,8.0,0.0,0.0
2016,9,10,6,0,67.0,14.0,2.4,13.0,16.0,48.56,0.0
2016,9,10,6,15,180.5,30.5,2.45,13.5,52.0,185.78,135.15
2016,9,10,6,30,294.0,47.0,2.5,14.0,88.0,288.41,235.38
2016,9,10,6,45,375.5,59.0,2.55,15.0,135.0,373.11,309.16
2016,9,10,7,0,457.0,71.0,2.6,16.0,182.0,470.51,389.49
2016,9,10,7,15,324.0,101.5,2.55,16.5,189.5,414.8,343.09
2016,9,10,7,30,191.0,132.0,2.5,17.0,197.0,313.98,259.51
2016,9,10,7,45,419.5,117.5,2.45,18.0,290.5,538.47,439.6
2016,9,10,8,0,648.0,103.0,2.4,19.0,384.0,750.9,594.18
2016,9,10,8,15,497.0,152.0,2.4,19.5,382.5,673.84,533.07
2016,9,10,8,30,346.0,201.0,2.4,20.0,381.0,572.59,453.01
2016,9,10,8,45,379.5,213.5,2.4,21.0,427.0,623.16,488.36
2016,9,10,9,0,413.0,226.0,2.4,22.0,473.0,697.06,537.84
2016,9,10,9,15,407.0,249.0,2.45,22.5,506.5,694.48,533.22
2016,9,10,9,30,401.0,272.0,2.5,23.0,540.0,713.23,543.81
2016,9,10,9,45,413.0,280.5,2.6,24.0,569.0,754.32,569.19
2016,9,10,10,0,425.0,289.0,2.7,25.0,598.0,770.59,577.44
2016,9,10,10,15,433.0,296.0,2.8,25.5,621.0,778.74,581.39
2016,9,10,10,30,441.0,303.0,2.9,26.0,644.0,784.22,583.63
2016,9,10,10,45,445.5,309.0,3.0,27.0,661.0,782.55,579.87
2016,9,10,11,0,450.0,315.0,3.1,28.0,678.0,778.17,574.39
2016,9,10,11,15,452.5,319.0,3.15,28.0,689.0,767.33,566.62
2016,9,10,11,30,455.0,323.0,3.2,28.0,700.0,753.94,557.16
2016,9,10,11,45,456.0,324.5,3.3,28.5,704.0,734.49,542.69
2016,9,10,12,0,457.0,326.0,3.4,29.0,708.0,712.78,526.64
2016,9,10,12,15,456.5,325.0,3.45,29.0,705.5,685.59,507.57
2016,9,10,12,30,456.0,324.0,3.5,29.0,703.0,656.61,487.03
2016,9,10,12,45,650.5,232.5,3.6,29.5,765.5,693.3,514.58
2016,9,10,13,0,845.0,141.0,3.7,30.0,828.0,703.38,521.92
2016,9,10,13,15,840.0,139.5,3.75,30.0,809.5,651.21,483.05
2016,9,10,13,30,835.0,138.0,3.8,30.0,791.0,597.4,442.23
2016,9,10,13,45,827.5,136.0,3.85,30.0,764.5,540.52,397.94
2016,9,10,14,0,820.0,134.0,3.9,30.0,738.0,482.77,351.62
2016,9,10,14,15,808.5,131.5,3.9,29.5,705.0,422.49,302.69
2016,9,10,14,30,797.0,129.0,3.9,29.0,672.0,362.37,252.6
2016,9,10,14,45,783.0,125.0,3.9,29.0,633.0,300.89,200.64
2016,9,10,15,0,769.0,121.0,3.9,29.0,594.0,240.46,150.8
2016,9,10,15,15,749.0,117.0,3.85,28.5,550.0,174.87,101.97
2016,9,10,15,30,729.0,113.0,3.8,28.0,506.0,116.46,69.2
2016,9,10,15,45,704.0,107.5,3.75,27.5,458.0,80.6,62.17
2016,9,10,16,0,679.0,102.0,3.7,27.0,410.0,77.5,59.94
2016,9,10,16,15,642.5,96.0,3.6,26.0,359.5,73.76,57.22
2016,9,10,16,30,606.0,90.0,3.5,25.0,309.0,69.96,54.37
2016,9,10,16,45,555.5,82.0,3.45,24.5,258.0,64.42,49.83
2016,9,10,17,0,505.0,74.0,3.4,24.0,207.0,58.82,45.06
2016,9,10,17,15,430.5,63.0,3.2,23.0,158.5,50.54,37.87
2016,9,10,17,30,356.0,52.0,3.0,22.0,110.0,39.55,28.09
2016,9,10,17,45,245.0,36.5,2.9,21.0,69.5,27.73,17.13
2016,9,10,18,0,134.0,21.0,2.8,20.0,29.0,15.96,0.0
2016,9,10,18,15,67.0,10.5,2.75,19.0,14.5,8.26,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,2.6,14.0,13.0,32.85,0.0
2016,9,11,6,15,134.5,30.5,2.7,14.5,47.0,157.75,111.22
2016,9,11,6,30,226.0,50.0,2.8,15.0,81.0,248.82,201.72
2016,9,11,6,45,304.5,65.0,2.9,15.5,126.5,332.06,274.86
2016,9,11,7,0,383.0,80.0,3.0,16.0,172.0,422.32,350.98
2016,9,11,7,15,242.5,106.5,2.95,16.5,170.0,338.54,281.45
2016,9,11,7,30,102.0,133.0,2.9,17.0,168.0,241.47,198.73
2016,9,11,7,45,343.0,126.0,2.85,17.5,269.0,483.02,397.21
2016,9,11,8,0,584.0,119.0,2.8,18.0,370.0,712.12,570.62
2016,9,11,8,15,463.5,159.5,2.8,18.5,374.0,652.57,520.92
2016,9,11,8,30,343.0,200.0,2.8,19.0,378.0,569.66,454.21
2016,9,11,8,45,358.0,217.5,2.8,20.0,417.5,608.06,480.24
2016,9,11,9,0,373.0,235.0,2.8,21.0,457.0,645.11,503.95
2016,9,11,9,15,373.5,253.5,2.8,21.5,489.0,667.12,517.0
2016,9,11,9,30,374.0,272.0,2.8,22.0,521.0,687.0,528.51
2016,9,11,9,45,385.5,284.5,2.85,22.5,552.5,709.12,542.17
2016,9,11,10,0,397.0,297.0,2.9,23.0,584.0,729.14,554.26
2016,9,11,10,15,401.5,307.0,2.95,23.5,606.5,737.11,557.81
2016,9,11,10,30,406.0,317.0,3.0,24.0,629.0,742.79,559.91
2016,9,11,10,45,414.0,321.0,3.1,25.0,646.5,764.0,571.72
2016,9,11,11,0,422.0,325.0,3.2,26.0,664.0,761.48,567.46
2016,9,11,11,15,425.5,328.0,3.3,26.0,674.5,751.09,560.16
2016,9,11,11,30,429.0,331.0,3.4,26.0,685.0,738.23,551.19
2016,9,11,11,45,431.0,331.5,3.5,26.5,689.5,719.38,536.99
2016,9,11,12,0,433.0,332.0,3.6,27.0,694.0,698.34,521.23
2016,9,11,12,15,432.5,331.5,3.7,27.0,691.0,672.34,502.88
2016,9,11,12,30,432.0,331.0,3.8,27.0,688.0,644.6,483.09
2016,9,11,12,45,642.0,231.0,3.9,27.0,754.5,686.26,515.87
2016,9,11,13,0,852.0,131.0,4.0,27.0,821.0,699.26,526.67
2016,9,11,13,15,846.5,130.0,4.1,27.0,802.0,646.98,487.13
2016,9,11,13,30,841.0,129.0,4.2,27.0,783.0,593.08,445.59
2016,9,11,13,45,834.5,126.5,4.35,27.0,757.0,536.04,400.54
2016,9,11,14,0,828.0,124.0,4.5,27.0,731.0,478.04,353.33
2016,9,11,14,15,817.0,121.5,4.5,26.5,698.0,417.58,303.31
2016,9,11,14,30,806.0,119.0,4.5,26.0,665.0,357.19,252.05
2016,9,11,14,45,792.0,116.0,4.55,25.5,626.0,296.0,199.8
2016,9,11,15,0,778.0,113.0,4.6,25.0,587.0,235.8,149.52
2016,9,11,15,15,759.0,109.0,4.55,24.0,543.5,175.5,104.17
2016,9,11,15,30,740.0,105.0,4.5,23.0,500.0,111.29,66.54
2016,9,11,15,45,714.0,100.5,4.5,22.5,452.0,76.31,59.87
2016,9,11,16,0,688.0,96.0,4.5,22.0,404.0,73.7,57.98
2016,9,11,16,15,652.5,90.0,4.4,21.0,354.0,69.81,55.05
2016,9,11,16,30,617.0,84.0,4.3,20.0,304.0,65.86,51.98
2016,9,11,16,45,567.5,76.5,4.2,19.5,253.5,60.55,47.51
2016,9,11,17,0,518.0,69.0,4.1,19.0,203.0,55.18,42.83
2016,9,11,17,15,443.5,59.0,3.95,18.0,155.0,47.55,36.04
2016,9,11,17,30,369.0,49.0,3.8,17.0,107.0,39.89,28.94
2016,9,11,17,45,255.5,34.5,3.7,16.5,67.5,26.33,16.09
2016,9,11,18,0,142.0,20.0,3.6,16.0,28.0,15.23,0.0
2016,9,11,18,15,71.0,10.0,3.5,15.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.0,7.0,3.6,11.5,8.5,0.0,0.0
2016,9,12,6,0,102.0,14.0,3.7,12.0,17.0,68.65,0.0
2016,9,12,6,15,244.5,27.5,3.75,12.5,55.0,221.82,155.94
2016,9,12,6,30,387.0,41.0,3.8,13.0,93.0,347.33,284.65
2016,9,12,6,45,480.5,49.0,3.85,13.5,142.5,443.63,370.08
2016,9,12,7,0,574.0,57.0,3.9,14.0,192.0,546.74,455.6
2016,9,12,7,15,627.5,63.5,3.9,14.5,244.5,621.8,514.95
2016,9,12,7,30,681.0,70.0,3.9,15.0,297.0,698.83,573.1
2016,9,12,7,45,721.0,73.5,3.9,15.5,349.5,755.88,613.76
2016,9,12,8,0,761.0,77.0,3.9,16.0,402.0,818.63,657.28
2016,9,12,8,15,571.0,134.0,3.9,16.5,394.5,733.79,590.7
2016,9,12,8,30,381.0,191.0,3.9,17.0,387.0,596.35,481.87
2016,9,12,8,45,397.5,207.5,3.95,18.0,428.0,659.62,526.65
2016,9,12,9,0,414.0,224.0,4.0,19.0,469.0,698.05,551.46
2016,9,12,9,15,427.5,237.5,4.0,19.5,505.5,728.31,570.92
2016,9,12,9,30,441.0,251.0,4.0,20.0,542.0,756.36,588.6
2016,9,12,9,45,450.0,260.0,4.0,20.5,570.5,772.71,597.79
2016,9,12,10,0,459.0,269.0,4.0,21.0,599.0,786.51,605.22
2016,9,12,10,15,463.0,278.0,4.05,21.0,622.0,792.57,608.48
2016,9,12,10,30,467.0,287.0,4.1,21.0,645.0,795.89,609.94
2016,9,12,10,45,470.5,293.5,4.15,21.5,662.0,793.45,606.33
2016,9,12,11,0,474.0,300.0,4.2,22.0,679.0,788.27,600.88
2016,9,12,11,15,475.0,305.0,4.25,22.0,690.0,776.55,592.06
2016,9,12,11,30,476.0,310.0,4.3,22.0,701.0,762.26,581.46
2016,9,12,11,45,476.0,311.5,4.35,22.5,705.0,741.39,565.15
2016,9,12,12,0,476.0,313.0,4.4,23.0,709.0,718.3,547.25
2016,9,12,12,15,477.0,311.5,4.45,23.0,706.5,691.29,527.68
2016,9,12,12,30,478.0,310.0,4.5,23.0,704.0,662.33,506.46
2016,9,12,12,45,706.0,206.0,4.6,23.0,779.5,711.05,545.18
2016,9,12,13,0,934.0,102.0,4.7,23.0,855.0,722.63,555.39
2016,9,12,13,15,930.5,101.0,4.7,22.5,836.0,669.18,514.67
2016,9,12,13,30,927.0,100.0,4.7,22.0,817.0,613.68,471.39
2016,9,12,13,45,922.5,98.0,4.7,22.0,791.5,555.03,423.39
2016,9,12,14,0,918.0,96.0,4.7,22.0,766.0,494.94,372.75
2016,9,12,14,15,910.0,94.5,4.65,21.5,733.0,432.69,319.53
2016,9,12,14,30,902.0,93.0,4.6,21.0,700.0,369.89,264.47
2016,9,12,14,45,892.5,90.0,4.6,20.5,661.0,305.29,207.54
2016,9,12,15,0,883.0,87.0,4.6,20.0,622.0,240.87,152.14
2016,9,12,15,15,867.0,84.5,4.55,19.5,577.0,176.42,102.4
2016,9,12,15,30,851.0,82.0,4.5,19.0,532.0,107.01,61.67
2016,9,12,15,45,831.0,78.0,4.45,18.5,482.5,69.15,54.67
2016,9,12,16,0,811.0,74.0,4.4,18.0,433.0,66.1,52.33
2016,9,12,16,15,779.0,70.0,4.3,17.5,380.5,62.75,49.68
2016,9,12,16,30,747.0,66.0,4.2,17.0,328.0,59.38,46.93
2016,9,12,16,45,698.5,61.0,4.15,16.5,274.0,54.97,43.18
2016,9,12,17,0,650.0,56.0,4.1,16.0,220.0,46.68,35.83
2016,9,12,17,15,573.0,48.5,3.9,15.0,168.5,40.4,30.15
2016,9,12,17,30,496.0,41.0,3.7,14.0,117.0,34.2,24.28
2016,9,12,17,45,349.0,30.0,3.5,13.5,73.0,24.86,14.8
2016,9,12,18,0,202.0,19.0,3.3,13.0,29.0,15.69,0.0
2016,9,12,18,15,101.0,9.5,3.35,12.5,14.5,7.47,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,30.5,6.0,1.7,11.5,7.0,0.0,0.0
2016,9,13,6,0,61.0,12.0,1.8,12.0,14.0,44.05,0.0
2016,9,13,6,15,183.0,29.0,1.9,12.5,50.0,184.69,124.71
2016,9,13,6,30,305.0,46.0,2.0,13.0,86.0,298.51,242.71
2016,9,13,6,45,386.0,59.0,2.15,13.5,133.0,384.92,319.16
2016,9,13,7,0,467.0,72.0,2.3,14.0,180.0,482.3,400.75
2016,9,13,7,15,382.0,95.0,2.35,14.5,198.5,457.01,379.93
2016,9,13,7,30,297.0,118.0,2.4,15.0,217.0,406.26,338.0
2016,9,13,7,45,324.5,136.0,2.45,15.5,260.0,459.83,380.08
2016,9,13,8,0,352.0,154.0,2.5,16.0,303.0,513.81,420.64
2016,9,13,8,15,370.5,171.0,2.45,16.5,345.0,558.07,452.18
2016,9,13,8,30,389.0,188.0,2.4,17.0,387.0,624.97,499.27
2016,9,13,8,45,401.0,205.0,2.4,17.5,426.5,661.38,523.15
2016,9,13,9,0,413.0,222.0,2.4,18.0,466.0,695.94,545.47
2016,9,13,9,15,384.5,248.0,2.35,18.5,487.5,673.97,526.0
2016,9,13,9,30,356.0,274.0,2.3,19.0,509.0,673.12,521.84
2016,9,13,9,45,320.5,299.5,2.3,19.5,519.0,661.92,510.35
2016,9,13,10,0,285.0,325.0,2.3,20.0,529.0,648.39,497.44
2016,9,13,10,15,358.5,314.5,2.3,20.0,581.5,703.74,538.06
2016,9,13,10,30,432.0,304.0,2.3,20.0,634.0,778.65,590.54
2016,9,13,10,45,439.5,309.5,2.35,20.5,652.5,779.4,588.86
2016,9,13,11,0,447.0,315.0,2.4,21.0,671.0,777.38,585.98
2016,9,13,11,15,448.5,319.0,2.35,21.5,681.5,765.52,575.67
2016,9,13,11,30,450.0,323.0,2.3,22.0,692.0,751.17,563.8
2016,9,13,11,45,455.0,322.5,2.3,22.5,697.0,733.43,550.12
2016,9,13,12,0,460.0,322.0,2.3,23.0,702.0,713.25,534.75
2016,9,13,12,15,459.5,320.5,2.2,23.0,699.0,685.44,514.4
2016,9,13,12,30,459.0,319.0,2.1,23.0,696.0,655.85,492.7
2016,9,13,12,45,455.5,316.0,2.05,23.5,686.0,621.25,466.58
2016,9,13,13,0,452.0,313.0,2.0,24.0,676.0,585.53,439.43
2016,9,13,13,15,664.0,217.0,1.95,24.0,735.5,609.95,457.62
2016,9,13,13,30,876.0,121.0,1.9,24.0,795.0,602.1,450.39
2016,9,13,13,45,870.0,118.5,1.85,24.0,768.0,544.73,404.98
2016,9,13,14,0,864.0,116.0,1.8,24.0,741.0,486.87,358.08
2016,9,13,14,15,853.0,113.5,1.8,24.0,707.5,424.25,306.44
2016,9,13,14,30,842.0,111.0,1.8,24.0,674.0,361.66,253.49
2016,9,13,14,45,829.0,107.5,1.8,24.0,634.0,298.08,199.32
2016,9,13,15,0,816.0,104.0,1.8,24.0,594.0,235.35,147.08
2016,9,13,15,15,796.0,100.5,1.8,23.5,549.0,172.84,100.43
2016,9,13,15,30,776.0,97.0,1.8,23.0,504.0,112.63,67.19
2016,9,13,15,45,750.0,93.0,1.8,23.0,455.0,78.29,61.4
2016,9,13,16,0,724.0,89.0,1.8,23.0,406.0,69.79,54.41
2016,9,13,16,15,687.5,83.5,1.75,22.5,354.5,66.01,51.45
2016,9,13,16,30,651.0,78.0,1.7,22.0,303.0,62.18,48.38
2016,9,13,16,45,597.0,71.0,1.7,22.0,251.0,56.97,43.92
2016,9,13,17,0,543.0,64.0,1.7,22.0,199.0,51.74,39.29
2016,9,13,17,15,464.0,54.0,1.5,21.0,150.0,43.91,32.37
2016,9,13,17,30,385.0,44.0,1.3,20.0,101.0,36.05,25.15
2016,9,13,17,45,259.0,30.0,1.15,19.0,61.5,24.57,13.78
2016,9,13,18,0,133.0,16.0,1.0,18.0,22.0,12.59,0.0
2016,9,13,18,15,66.5,8.0,1.05,17.5,11.0,6.29,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.6,11.5,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.6,12.0,11.0,36.35,0.0
2016,9,14,6,15,162.5,27.5,0.7,12.5,45.5,169.06,109.01
2016,9,14,6,30,275.0,45.0,0.8,13.0,80.0,278.2,224.1
2016,9,14,6,45,360.0,58.0,0.95,14.0,127.0,366.13,300.28
2016,9,14,7,0,445.0,71.0,1.1,15.0,174.0,461.78,378.71
2016,9,14,7,15,502.5,81.0,1.05,15.5,224.5,543.93,441.65
2016,9,14,7,30,560.0,91.0,1.0,16.0,275.0,624.6,500.06
2016,9,14,7,45,604.0,97.5,1.0,17.0,326.0,691.2,544.88
2016,9,14,8,0,648.0,104.0,1.0,18.0,377.0,757.85,587.8
2016,9,14,8,15,513.5,146.5,0.95,18.5,379.0,687.96,534.36
2016,9,14,8,30,379.0,189.0,0.9,19.0,381.0,594.28,462.73
2016,9,14,8,45,399.0,204.0,0.85,20.0,423.0,659.36,505.81
2016,9,14,9,0,419.0,219.0,0.8,21.0,465.0,699.7,529.15
2016,9,14,9,15,411.5,243.0,0.75,21.5,498.0,720.0,538.78
2016,9,14,9,30,404.0,267.0,0.7,22.0,531.0,714.84,531.92
2016,9,14,9,45,441.5,262.5,0.65,22.5,565.5,768.52,565.25
2016,9,14,10,0,479.0,258.0,0.6,23.0,600.0,797.16,581.16
2016,9,14,10,15,483.0,267.0,0.6,23.5,623.5,803.14,582.41
2016,9,14,10,30,487.0,276.0,0.6,24.0,647.0,806.31,582.23
2016,9,14,10,45,490.0,283.0,0.65,24.5,664.0,803.63,579.26
2016,9,14,11,0,493.0,290.0,0.7,25.0,681.0,798.15,574.62
2016,9,14,11,15,494.0,295.0,0.85,25.5,692.0,786.05,567.25
2016,9,14,11,30,495.0,300.0,1.0,26.0,703.0,771.32,558.02
2016,9,14,11,45,496.5,301.0,1.2,26.5,707.5,750.78,545.38
2016,9,14,12,0,498.0,302.0,1.4,27.0,712.0,727.88,530.74
2016,9,14,12,15,498.0,300.5,1.6,27.0,709.0,699.32,512.84
2016,9,14,12,30,498.0,299.0,1.8,27.0,706.0,668.83,493.05
2016,9,14,12,45,704.0,205.0,2.0,27.5,771.0,709.13,523.57
2016,9,14,13,0,910.0,111.0,2.2,28.0,836.0,714.3,528.3
2016,9,14,13,15,905.5,109.5,2.3,28.0,817.0,660.7,489.14
2016,9,14,13,30,901.0,108.0,2.4,28.0,798.0,605.25,447.72
2016,9,14,13,45,895.0,106.0,2.5,28.0,771.0,547.02,402.75
2016,9,14,14,0,889.0,104.0,2.6,28.0,744.0,487.58,355.2
2016,9,14,14,15,879.0,102.0,2.7,27.5,710.5,425.64,304.8
2016,9,14,14,30,869.0,100.0,2.8,27.0,677.0,363.47,252.66
2016,9,14,14,45,856.0,97.5,2.9,27.0,637.0,296.74,196.06
2016,9,14,15,0,843.0,95.0,3.0,27.0,597.0,233.15,143.18
2016,9,14,15,15,824.5,92.0,3.0,26.5,552.0,169.55,95.88
2016,9,14,15,30,806.0,89.0,3.0,26.0,507.0,107.98,62.4
2016,9,14,15,45,781.0,85.0,3.05,26.0,457.5,73.21,56.44
2016,9,14,16,0,756.0,81.0,3.1,26.0,408.0,70.32,54.21
2016,9,14,16,15,720.5,76.0,3.05,25.5,356.5,66.42,51.19
2016,9,14,16,30,685.0,71.0,3.0,25.0,305.0,57.67,43.93
2016,9,14,16,45,634.0,64.5,3.0,24.5,252.5,52.63,39.73
2016,9,14,17,0,583.0,58.0,3.0,24.0,200.0,47.58,35.36
2016,9,14,17,15,501.5,49.5,2.65,22.5,150.0,40.69,29.34
2016,9,14,17,30,420.0,41.0,2.3,21.0,100.0,33.86,23.07
2016,9,14,17,45,284.5,28.0,2.0,20.0,60.5,23.05,11.97
2016,9,14,18,0,149.0,15.0,1.7,19.0,21.0,11.8,0.0
2016,9,14,18,15,74.5,7.5,1.6,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.25,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.3,12.0,13.0,69.65,0.0
2016,9,15,6,15,254.5,23.0,1.45,12.5,49.5,221.81,137.52
2016,9,15,6,30,401.0,36.0,1.6,13.0,86.0,355.03,286.5
2016,9,15,6,45,487.0,44.5,1.8,14.0,134.5,446.84,367.01
2016,9,15,7,0,573.0,53.0,2.0,15.0,183.0,545.28,446.8
2016,9,15,7,15,627.5,59.5,2.0,15.5,235.0,621.11,505.23
2016,9,15,7,30,682.0,66.0,2.0,16.0,287.0,699.06,562.28
2016,9,15,7,45,719.5,70.0,2.0,17.0,339.0,754.81,599.38
2016,9,15,8,0,757.0,74.0,2.0,18.0,391.0,815.77,638.68
2016,9,15,8,15,564.0,131.5,2.0,18.5,384.0,728.12,572.42
2016,9,15,8,30,371.0,189.0,2.0,19.0,377.0,587.69,465.18
2016,9,15,8,45,394.0,203.5,2.0,20.0,419.0,654.9,511.83
2016,9,15,9,0,417.0,218.0,2.0,21.0,461.0,697.61,538.61
2016,9,15,9,15,416.0,236.5,2.0,21.5,493.5,718.6,550.21
2016,9,15,9,30,415.0,255.0,2.0,22.0,526.0,737.01,560.1
2016,9,15,9,45,421.0,267.0,2.0,23.0,554.0,753.2,567.65
2016,9,15,10,0,427.0,279.0,2.0,24.0,582.0,766.86,573.45
2016,9,15,10,15,432.5,287.5,2.0,24.5,604.5,773.86,575.93
2016,9,15,10,30,438.0,296.0,2.0,25.0,627.0,778.22,576.74
2016,9,15,10,45,441.0,302.0,2.0,26.0,643.0,774.96,571.41
2016,9,15,11,0,444.0,308.0,2.0,27.0,659.0,769.08,564.5
2016,9,15,11,15,446.0,312.0,2.05,27.5,669.5,757.77,555.55
2016,9,15,11,30,448.0,316.0,2.1,28.0,680.0,743.98,545.02
2016,9,15,11,45,449.0,317.5,2.2,28.5,683.5,724.61,531.08
2016,9,15,12,0,450.0,319.0,2.3,29.0,687.0,703.04,515.6
2016,9,15,12,15,450.5,317.5,2.35,29.0,684.5,676.38,497.28
2016,9,15,12,30,451.0,316.0,2.4,29.0,682.0,647.9,477.49
2016,9,15,12,45,682.5,211.5,2.5,29.0,757.0,699.54,516.72
2016,9,15,13,0,914.0,107.0,2.6,29.0,832.0,713.33,528.03
2016,9,15,13,15,909.5,106.0,2.65,29.0,812.5,659.95,488.5
2016,9,15,13,30,905.0,105.0,2.7,29.0,793.0,604.69,446.82
2016,9,15,13,45,897.5,104.0,2.8,29.0,766.0,546.27,401.59
2016,9,15,14,0,890.0,103.0,2.9,29.0,739.0,486.78,353.94
2016,9,15,14,15,880.0,101.0,2.9,28.5,705.5,424.74,303.28
2016,9,15,14,30,870.0,99.0,2.9,28.0,672.0,362.46,251.01
2016,9,15,14,45,855.5,96.5,2.95,28.0,632.0,295.27,194.21
2016,9,15,15,0,841.0,94.0,3.0,28.0,592.0,231.41,141.37
2016,9,15,15,15,822.5,91.0,3.0,27.5,546.5,167.92,94.42
2016,9,15,15,30,804.0,88.0,3.0,27.0,501.0,106.49,61.34
2016,9,15,15,45,778.0,84.5,3.0,27.0,451.5,72.85,55.92
2016,9,15,16,0,752.0,81.0,3.0,27.0,402.0,70.3,53.99
2016,9,15,16,15,715.5,76.0,2.95,26.0,350.5,61.33,46.77
2016,9,15,16,30,679.0,71.0,2.9,25.0,299.0,57.63,43.91
2016,9,15,16,45,625.0,64.5,2.85,24.5,246.5,52.57,39.67
2016,9,15,17,0,571.0,58.0,2.8,24.0,194.0,47.51,35.27
2016,9,15,17,15,487.0,49.0,2.5,22.5,144.5,40.24,28.91
2016,9,15,17,30,403.0,40.0,2.2,21.0,95.0,33.01,22.25
2016,9,15,17,45,262.0,27.0,1.95,20.0,56.5,22.2,10.61
2016,9,15,18,0,121.0,14.0,1.7,19.0,18.0,11.02,0.0
2016,9,15,18,15,60.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,45.0,4.5,1.15,11.5,5.5,0.0,0.0
2016,9,16,6,0,90.0,9.0,1.2,12.0,11.0,58.77,0.0
2016,9,16,6,15,239.0,22.0,1.2,12.5,47.0,210.39,121.89
2016,9,16,6,30,388.0,35.0,1.2,13.0,83.0,346.26,278.03
2016,9,16,6,45,476.0,44.0,1.3,14.0,131.5,439.54,359.29
2016,9,16,7,0,564.0,53.0,1.4,15.0,180.0,539.79,439.6
2016,9,16,7,15,619.5,59.5,1.25,15.5,232.0,616.12,496.61
2016,9,16,7,30,675.0,66.0,1.1,16.0,284.0,694.66,551.55
2016,9,16,7,45,514.0,110.0,1.0,17.0,292.5,620.1,492.54
2016,9,16,8,0,353.0,154.0,0.9,18.0,301.0,518.3,412.32
2016,9,16,8,15,367.5,170.0,0.8,19.0,339.5,557.47,438.66
2016,9,16,8,30,382.0,186.0,0.7,20.0,378.0,595.73,461.87
2016,9,16,8,45,395.0,202.5,0.65,21.0,417.0,655.78,499.3
2016,9,16,9,0,408.0,219.0,0.6,22.0,456.0,690.67,518.48
2016,9,16,9,15,403.5,238.5,0.5,22.5,486.5,685.18,510.67
2016,9,16,9,30,399.0,258.0,0.4,23.0,517.0,701.44,517.51
2016,9,16,9,45,476.0,244.0,0.35,24.0,569.0,785.96,570.09
2016,9,16,10,0,553.0,230.0,0.3,25.0,621.0,844.27,603.51
2016,9,16,10,15,556.5,238.5,0.2,26.0,644.5,849.04,600.33
2016,9,16,10,30,560.0,247.0,0.1,27.0,668.0,850.75,596.4
2016,9,16,10,45,559.5,255.5,0.05,28.5,686.0,845.43,587.99
2016,9,16,11,0,559.0,264.0,0.0,30.0,704.0,837.11,578.23
2016,9,16,11,15,558.5,270.0,0.2,30.5,715.0,823.39,570.28
2016,9,16,11,30,558.0,276.0,0.4,31.0,726.0,806.85,561.73
2016,9,16,11,45,558.0,277.5,0.6,31.5,730.0,783.8,549.09
2016,9,16,12,0,558.0,279.0,0.8,32.0,734.0,758.27,534.38
2016,9,16,12,15,559.0,277.5,1.0,32.0,731.5,728.5,517.38
2016,9,16,12,30,560.0,276.0,1.2,32.0,729.0,696.55,498.15
2016,9,16,12,45,555.5,273.5,1.4,32.5,717.0,657.78,472.51
2016,9,16,13,0,551.0,271.0,1.6,33.0,705.0,617.69,445.14
2016,9,16,13,15,730.5,187.0,1.7,33.0,748.0,626.03,451.85
2016,9,16,13,30,910.0,103.0,1.8,33.0,791.0,605.47,436.73
2016,9,16,13,45,902.5,102.0,1.95,33.0,764.0,546.74,392.75
2016,9,16,14,0,895.0,101.0,2.1,33.0,737.0,486.93,346.41
2016,9,16,14,15,884.5,99.0,2.15,32.5,703.0,424.37,296.75
2016,9,16,14,30,874.0,97.0,2.2,32.0,669.0,361.64,245.41
2016,9,16,14,45,860.0,94.5,2.3,32.0,628.5,294.27,189.69
2016,9,16,15,0,846.0,92.0,2.4,32.0,588.0,230.21,137.75
2016,9,16,15,15,827.0,89.0,2.45,31.5,542.5,166.35,91.49
2016,9,16,15,30,808.0,86.0,2.5,31.0,497.0,104.61,59.05
2016,9,16,15,45,782.0,82.5,2.55,31.0,447.5,71.54,53.9
2016,9,16,16,0,756.0,79.0,2.6,31.0,398.0,68.93,51.94
2016,9,16,16,15,719.0,74.0,2.55,30.0,346.0,64.97,49.01
2016,9,16,16,30,682.0,69.0,2.5,29.0,294.0,56.26,42.0
2016,9,16,16,45,627.0,62.5,2.45,28.5,241.5,51.14,37.77
2016,9,16,17,0,572.0,56.0,2.4,28.0,189.0,46.02,33.37
2016,9,16,17,15,486.0,47.0,2.1,26.5,140.0,38.69,27.03
2016,9,16,17,30,400.0,38.0,1.8,25.0,91.0,31.41,20.4
2016,9,16,17,45,255.0,25.0,1.5,23.5,53.0,20.56,8.28
2016,9,16,18,0,110.0,12.0,1.2,22.0,15.0,9.44,0.0
2016,9,16,18,15,55.0,6.0,1.1,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,18.0,0.9,13.5,40.0,170.28,89.32
2016,9,17,6,30,369.0,36.0,1.0,14.0,80.0,335.39,267.36
2016,9,17,6,45,462.0,44.5,1.1,15.0,128.0,431.22,350.43
2016,9,17,7,0,555.0,53.0,1.2,16.0,176.0,534.24,432.46
2016,9,17,7,15,611.0,59.5,1.1,16.5,227.5,610.67,489.48
2016,9,17,7,30,667.0,66.0,1.0,17.0,279.0,689.35,544.67
2016,9,17,7,45,706.5,70.5,0.95,18.0,331.0,746.7,581.1
2016,9,17,8,0,746.0,75.0,0.9,19.0,383.0,809.75,619.7
2016,9,17,8,15,568.0,129.0,0.8,20.0,380.0,731.47,559.56
2016,9,17,8,30,390.0,183.0,0.7,21.0,377.0,624.48,478.22
2016,9,17,8,45,389.0,204.0,0.6,22.5,413.0,628.9,477.39
2016,9,17,9,0,388.0,225.0,0.5,24.0,449.0,654.73,489.27
2016,9,17,9,15,390.5,241.5,0.45,25.0,480.5,676.56,499.54
2016,9,17,9,30,393.0,258.0,0.4,26.0,512.0,696.29,508.25
2016,9,17,9,45,397.5,271.5,0.4,27.0,540.0,712.47,515.33
2016,9,17,10,0,402.0,285.0,0.4,28.0,568.0,726.45,520.96
2016,9,17,10,15,401.0,298.0,0.45,29.0,589.5,732.01,521.86
2016,9,17,10,30,400.0,311.0,0.5,30.0,611.0,735.3,521.46
2016,9,17,10,45,404.5,317.0,0.55,31.0,627.0,734.32,518.7
2016,9,17,11,0,409.0,323.0,0.6,32.0,643.0,750.86,526.74
2016,9,17,11,15,411.0,326.5,0.7,32.5,653.0,739.58,519.13
2016,9,17,11,30,413.0,330.0,0.8,33.0,663.0,725.95,510.28
2016,9,17,11,45,414.5,331.0,0.9,33.5,666.5,707.35,498.19
2016,9,17,12,0,416.0,332.0,1.0,34.0,670.0,686.64,484.6
2016,9,17,12,15,673.5,214.5,1.1,34.5,758.0,769.35,542.61
2016,9,17,12,30,931.0,97.0,1.2,35.0,846.0,808.43,569.26
2016,9,17,12,45,920.0,100.5,1.35,35.5,832.0,758.67,536.97
2016,9,17,13,0,909.0,104.0,1.5,36.0,818.0,706.99,502.01
2016,9,17,13,15,904.0,103.0,1.6,36.0,798.0,653.46,465.28
2016,9,17,13,30,899.0,102.0,1.7,36.0,778.0,598.14,425.87
2016,9,17,13,45,892.0,100.5,1.8,36.0,751.0,539.82,382.82
2016,9,17,14,0,885.0,99.0,1.9,36.0,724.0,480.42,337.27
2016,9,17,14,15,874.5,97.0,1.95,35.5,690.0,418.46,288.75
2016,9,17,14,30,864.0,95.0,2.0,35.0,656.0,356.35,238.59
2016,9,17,14,45,849.5,92.5,2.1,35.0,616.0,289.45,184.02
2016,9,17,15,0,835.0,90.0,2.2,35.0,576.0,226.0,133.27
2016,9,17,15,15,816.0,87.0,2.25,34.5,530.5,162.88,88.21
2016,9,17,15,30,797.0,84.0,2.3,34.0,485.0,101.89,56.75
2016,9,17,15,45,768.5,80.5,2.4,33.5,436.0,69.88,51.97
2016,9,17,16,0,740.0,77.0,2.5,33.0,387.0,67.2,50.08
2016,9,17,16,15,703.0,72.5,2.45,32.0,335.5,58.76,43.45
2016,9,17,16,30,666.0,68.0,2.4,31.0,284.0,55.36,40.88
2016,9,17,16,45,609.5,61.5,2.35,30.0,232.5,50.23,36.74
2016,9,17,17,0,553.0,55.0,2.3,29.0,181.0,45.11,32.43
2016,9,17,17,15,466.0,46.0,2.0,27.5,133.0,37.8,26.11
2016,9,17,17,30,379.0,37.0,1.7,26.0,85.0,30.54,19.46
2016,9,17,17,45,235.0,23.5,1.45,25.0,48.5,19.29,6.1
2016,9,17,18,0,91.0,10.0,1.2,24.0,12.0,7.87,0.0
2016,9,17,18,15,45.5,5.0,1.1,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.85,16.5,39.5,175.58,80.53
2016,9,18,6,30,395.0,33.0,0.9,17.0,79.0,351.01,275.27
2016,9,18,6,45,483.5,41.5,1.0,18.0,127.0,444.36,355.6
2016,9,18,7,0,572.0,50.0,1.1,19.0,175.0,544.81,434.57
2016,9,18,7,15,627.5,56.0,1.0,20.0,226.5,620.74,489.37
2016,9,18,7,30,683.0,62.0,0.9,21.0,278.0,693.44,538.18
2016,9,18,7,45,720.0,67.0,0.8,22.0,329.5,755.76,576.61
2016,9,18,8,0,757.0,72.0,0.7,23.0,381.0,817.47,612.35
2016,9,18,8,15,574.0,126.5,0.8,24.0,378.0,735.58,553.9
2016,9,18,8,30,391.0,181.0,0.9,25.0,375.0,624.17,473.01
2016,9,18,8,45,389.5,202.0,1.0,26.5,410.5,628.01,473.74
2016,9,18,9,0,388.0,223.0,1.1,28.0,446.0,653.36,487.42
2016,9,18,9,15,390.5,240.0,1.15,29.0,477.5,675.78,499.34
2016,9,18,9,30,393.0,257.0,1.2,30.0,509.0,696.08,509.71
2016,9,18,9,45,401.0,268.5,1.3,31.0,537.5,713.53,518.83
2016,9,18,10,0,409.0,280.0,1.4,32.0,566.0,751.88,541.1
2016,9,18,10,15,408.0,293.0,1.4,32.5,587.5,734.4,527.5
2016,9,18,10,30,407.0,306.0,1.4,33.0,609.0,737.66,527.61
2016,9,18,10,45,411.0,312.0,1.45,34.0,625.0,757.06,537.22
2016,9,18,11,0,415.0,318.0,1.5,35.0,641.0,752.44,531.63
2016,9,18,11,15,417.0,321.5,1.55,35.5,650.5,741.05,523.08
2016,9,18,11,30,419.0,325.0,1.6,36.0,660.0,727.29,513.08
2016,9,18,11,45,549.0,272.5,1.7,36.5,714.0,771.96,544.15
2016,9,18,12,0,679.0,220.0,1.8,37.0,768.0,812.29,571.06
2016,9,18,12,15,679.5,218.5,1.85,37.0,764.5,777.93,548.4
2016,9,18,12,30,680.0,217.0,1.9,37.0,761.0,741.07,524.35
2016,9,18,12,45,674.5,216.0,1.95,37.5,749.0,698.01,494.63
2016,9,18,13,0,669.0,215.0,2.0,38.0,737.0,653.36,463.31
2016,9,18,13,15,669.5,208.0,2.0,38.0,719.0,606.12,430.36
2016,9,18,13,30,670.0,201.0,2.0,38.0,701.0,557.28,395.39
2016,9,18,13,45,670.5,191.5,2.05,38.0,677.0,505.07,357.2
2016,9,18,14,0,671.0,182.0,2.1,38.0,653.0,451.71,316.9
2016,9,18,14,15,669.0,171.5,2.1,37.5,622.0,395.67,273.91
2016,9,18,14,30,667.0,161.0,2.1,37.0,591.0,339.18,229.32
2016,9,18,14,45,666.0,148.5,2.1,37.0,555.0,281.21,182.57
2016,9,18,15,0,665.0,136.0,2.1,37.0,519.0,223.11,136.67
2016,9,18,15,15,744.0,106.0,2.05,36.5,503.0,162.41,89.93
2016,9,18,15,30,823.0,76.0,2.0,36.0,487.0,96.85,52.14
2016,9,18,15,45,798.0,72.5,2.0,36.0,437.5,64.71,47.21
2016,9,18,16,0,773.0,69.0,2.0,36.0,388.0,61.85,45.07
2016,9,18,16,15,737.5,64.5,1.75,35.0,336.5,58.02,42.26
2016,9,18,16,30,702.0,60.0,1.5,34.0,285.0,54.15,39.32
2016,9,18,16,45,648.0,54.5,1.3,33.0,233.0,49.24,35.4
2016,9,18,17,0,594.0,49.0,1.1,32.0,181.0,40.89,28.45
2016,9,18,17,15,507.0,41.0,1.1,30.5,132.0,34.14,22.67
2016,9,18,17,30,420.0,33.0,1.1,29.0,83.0,27.48,16.57
2016,9,18,17,45,210.0,16.5,1.1,27.5,41.5,13.41,1.17
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.5,1.25,19.5,34.0,135.56,50.17
2016,9,19,6,30,276.0,37.0,1.4,20.0,68.0,272.98,212.15
2016,9,19,6,45,366.5,49.0,1.6,21.0,114.0,368.46,295.04
2016,9,19,7,0,457.0,61.0,1.8,22.0,160.0,470.08,377.16
2016,9,19,7,15,516.5,70.5,1.75,23.0,210.0,549.81,437.21
2016,9,19,7,30,576.0,80.0,1.7,24.0,260.0,632.13,495.78
2016,9,19,7,45,622.0,85.5,1.65,25.0,311.5,699.52,540.51
2016,9,19,8,0,668.0,91.0,1.6,26.0,363.0,767.11,583.24
2016,9,19,8,15,515.5,138.5,1.6,27.0,364.0,686.16,522.54
2016,9,19,8,30,363.0,186.0,1.6,28.0,365.0,580.59,442.75
2016,9,19,8,45,390.0,199.5,1.65,29.5,408.0,626.49,472.49
2016,9,19,9,0,417.0,213.0,1.7,31.0,451.0,695.91,515.62
2016,9,19,9,15,414.0,233.5,1.7,31.5,483.5,716.95,526.33
2016,9,19,9,30,411.0,254.0,1.7,32.0,516.0,711.88,520.47
2016,9,19,9,45,416.0,266.5,1.75,33.0,544.0,750.79,542.77
2016,9,19,10,0,421.0,279.0,1.8,34.0,572.0,763.79,547.92
2016,9,19,10,15,429.0,285.5,1.9,34.5,594.5,771.16,551.35
2016,9,19,10,30,437.0,292.0,2.0,35.0,617.0,775.9,553.17
2016,9,19,10,45,444.5,296.5,2.1,35.5,634.0,775.45,551.72
2016,9,19,11,0,452.0,301.0,2.2,36.0,651.0,772.28,548.58
2016,9,19,11,15,454.5,304.5,2.3,36.0,661.5,760.68,541.07
2016,9,19,11,30,457.0,308.0,2.4,36.0,672.0,746.58,531.94
2016,9,19,11,45,459.5,308.5,2.5,36.5,676.0,727.28,518.33
2016,9,19,12,0,462.0,309.0,2.6,37.0,680.0,705.7,503.15
2016,9,19,12,15,674.0,214.5,2.7,37.0,752.5,770.12,549.88
2016,9,19,12,30,886.0,120.0,2.8,37.0,825.0,795.34,569.24
2016,9,19,12,45,883.0,119.0,2.9,37.5,813.0,748.61,536.42
2016,9,19,13,0,880.0,118.0,3.0,38.0,801.0,699.54,501.43
2016,9,19,13,15,874.5,117.0,3.05,37.5,781.0,646.79,464.8
2016,9,19,13,30,869.0,116.0,3.1,37.0,761.0,592.38,425.68
2016,9,19,13,45,863.5,113.0,3.2,37.0,734.5,536.73,383.51
2016,9,19,14,0,858.0,110.0,3.3,37.0,708.0,476.8,336.85
2016,9,19,14,15,846.5,107.5,3.35,36.5,674.0,414.17,287.36
2016,9,19,14,30,835.0,105.0,3.4,36.0,640.0,351.67,236.57
2016,9,19,14,45,823.0,101.0,3.45,36.0,600.5,288.27,184.22
2016,9,19,15,0,811.0,97.0,3.5,36.0,561.0,225.64,133.94
2016,9,19,15,15,790.5,93.5,3.5,35.5,515.5,163.4,89.67
2016,9,19,15,30,770.0,90.0,3.5,35.0,470.0,103.53,59.09
