Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,744.5,85.0,3.5,34.5,421.5,72.83,54.21
2016,9,19,16,0,719.0,80.0,3.5,34.0,373.0,63.93,47.23
2016,9,19,16,15,679.5,74.5,3.4,33.0,322.0,59.9,44.23
2016,9,19,16,30,640.0,69.0,3.3,32.0,271.0,55.83,41.1
2016,9,19,16,45,582.0,62.0,3.25,31.0,220.0,50.39,36.69
2016,9,19,17,0,524.0,55.0,3.2,30.0,169.0,44.96,32.08
2016,9,19,17,15,433.0,45.0,3.0,29.0,121.5,36.89,25.04
2016,9,19,17,30,342.0,35.0,2.8,28.0,74.0,28.84,17.56
2016,9,19,17,45,171.0,17.5,2.6,27.0,37.0,14.17,0.0
2016,9,19,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,18.5,2.35,15.5,34.0,137.4,39.13
2016,9,20,6,30,282.0,37.0,2.5,16.0,68.0,278.57,219.78
2016,9,20,6,45,391.5,47.0,2.65,16.5,115.5,385.68,315.57
2016,9,20,7,0,501.0,57.0,2.8,17.0,163.0,500.98,411.05
2016,9,20,7,15,560.0,64.5,2.8,17.5,214.0,579.51,473.09
2016,9,20,7,30,619.0,72.0,2.8,18.0,265.0,660.44,533.98
2016,9,20,7,45,669.0,75.5,2.85,19.0,317.0,729.87,582.7
2016,9,20,8,0,719.0,79.0,2.9,20.0,369.0,799.66,629.65
2016,9,20,8,15,550.5,129.5,2.9,20.5,368.0,709.35,560.65
2016,9,20,8,30,382.0,180.0,2.9,21.0,367.0,592.57,470.22
2016,9,20,8,45,381.5,201.5,2.95,22.0,403.0,621.55,488.87
2016,9,20,9,0,381.0,223.0,3.0,23.0,439.0,648.34,504.67
2016,9,20,9,15,384.0,239.5,3.0,23.5,470.5,670.51,517.94
2016,9,20,9,30,387.0,256.0,3.0,24.0,502.0,690.64,529.64
2016,9,20,9,45,392.5,269.0,3.05,25.0,530.0,707.15,538.04
2016,9,20,10,0,398.0,282.0,3.1,26.0,558.0,721.51,544.91
2016,9,20,10,15,399.0,293.5,3.15,26.5,579.0,727.38,546.89
2016,9,20,10,30,400.0,305.0,3.2,27.0,600.0,731.02,547.44
2016,9,20,10,45,400.5,313.5,3.25,27.5,616.0,728.7,544.02
2016,9,20,11,0,401.0,322.0,3.3,28.0,632.0,724.2,539.21
2016,9,20,11,15,383.5,333.0,3.35,28.5,632.5,703.17,522.65
2016,9,20,11,30,366.0,344.0,3.4,29.0,633.0,680.85,505.36
2016,9,20,11,45,366.0,345.5,3.5,29.5,636.5,663.61,492.32
2016,9,20,12,0,366.0,347.0,3.6,30.0,640.0,644.73,478.06
2016,9,20,12,15,365.5,345.0,3.65,30.0,636.5,620.64,460.94
2016,9,20,12,30,365.0,343.0,3.7,30.0,633.0,595.25,442.74
2016,9,20,12,45,363.0,338.5,3.8,30.0,623.0,565.39,421.27
2016,9,20,13,0,361.0,334.0,3.9,30.0,613.0,534.68,398.85
2016,9,20,13,15,355.5,329.0,3.95,30.0,597.5,500.66,373.54
2016,9,20,13,30,350.0,324.0,4.0,30.0,582.0,466.37,347.61
2016,9,20,13,45,434.5,280.0,4.05,30.0,588.5,452.4,336.01
2016,9,20,14,0,519.0,236.0,4.1,30.0,595.0,422.71,311.22
2016,9,20,14,15,516.5,223.5,4.1,29.5,566.5,373.47,271.84
2016,9,20,14,30,514.0,211.0,4.1,29.0,538.0,324.17,231.55
2016,9,20,14,45,473.5,209.0,4.15,29.0,495.0,272.67,190.12
2016,9,20,15,0,433.0,207.0,4.2,29.0,452.0,225.81,153.66
2016,9,20,15,15,480.5,176.0,4.15,28.0,428.0,175.78,114.74
2016,9,20,15,30,528.0,145.0,4.1,27.0,404.0,120.36,79.99
2016,9,20,15,45,497.5,134.5,4.05,26.5,358.0,94.06,73.98
2016,9,20,16,0,467.0,124.0,4.0,26.0,312.0,87.67,68.99
2016,9,20,16,15,436.0,112.0,3.9,25.0,268.5,80.12,63.03
2016,9,20,16,30,405.0,100.0,3.8,24.0,225.0,72.34,56.71
2016,9,20,16,45,367.0,84.5,3.7,23.5,182.0,61.91,47.8
2016,9,20,17,0,329.0,69.0,3.6,23.0,139.0,51.18,38.39
2016,9,20,17,15,269.5,53.0,3.45,22.0,99.5,39.66,28.15
2016,9,20,17,30,210.0,37.0,3.3,21.0,60.0,27.92,17.21
2016,9,20,17,45,105.0,18.5,3.2,20.5,30.0,14.05,0.0
2016,9,20,18,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,116.0,19.0,3.65,14.0,31.5,122.36,20.09
2016,9,21,6,30,232.0,38.0,3.8,14.0,63.0,247.43,195.83
2016,9,21,6,45,320.0,51.0,4.0,14.5,106.5,335.87,278.13
2016,9,21,7,0,408.0,64.0,4.2,15.0,150.0,432.77,361.98
2016,9,21,7,15,456.5,75.5,4.25,15.5,196.5,508.0,424.01
2016,9,21,7,30,505.0,87.0,4.3,16.0,243.0,581.2,481.78
2016,9,21,7,45,560.5,89.0,4.4,16.5,290.5,651.25,535.01
2016,9,21,8,0,616.0,91.0,4.5,17.0,338.0,721.57,586.68
2016,9,21,8,15,488.5,137.0,4.55,17.5,348.5,660.89,537.59
2016,9,21,8,30,361.0,183.0,4.6,18.0,359.0,576.96,468.47
2016,9,21,8,45,384.0,198.0,4.65,18.5,400.5,620.72,500.42
2016,9,21,9,0,407.0,213.0,4.7,19.0,442.0,687.6,547.95
2016,9,21,9,15,442.0,218.5,4.75,19.0,484.0,730.74,579.1
2016,9,21,9,30,477.0,224.0,4.8,19.0,526.0,772.08,608.74
2016,9,21,9,45,496.5,229.5,4.85,19.5,559.0,795.3,623.45
2016,9,21,10,0,516.0,235.0,4.9,20.0,592.0,815.86,636.27
2016,9,21,10,15,521.0,243.0,4.9,20.0,615.0,821.5,639.0
2016,9,21,10,30,526.0,251.0,4.9,20.0,638.0,824.21,639.82
2016,9,21,10,45,725.0,173.5,4.9,20.5,721.5,935.57,719.53
2016,9,21,11,0,924.0,96.0,4.9,21.0,805.0,1004.43,764.57
2016,9,21,11,15,927.5,96.5,4.85,21.0,818.0,983.23,748.54
2016,9,21,11,30,931.0,97.0,4.8,21.0,831.0,958.13,730.54
2016,9,21,11,45,742.0,184.0,4.75,21.5,771.0,864.62,663.34
2016,9,21,12,0,553.0,271.0,4.7,22.0,711.0,748.14,574.76
2016,9,21,12,15,546.5,275.5,4.75,22.0,708.0,717.89,552.89
2016,9,21,12,30,540.0,280.0,4.8,22.0,705.0,685.85,528.98
2016,9,21,12,45,548.0,269.5,4.85,22.0,695.0,649.71,502.15
2016,9,21,13,0,556.0,259.0,4.9,22.0,685.0,611.39,473.16
2016,9,21,13,15,559.5,249.5,5.0,21.5,669.0,569.08,441.45
2016,9,21,13,30,563.0,240.0,5.1,21.0,653.0,525.25,407.59
2016,9,21,13,45,542.0,236.5,5.2,21.0,622.5,472.55,365.16
2016,9,21,14,0,521.0,233.0,5.3,21.0,592.0,421.22,322.94
2016,9,21,14,15,521.0,221.0,5.3,20.5,564.5,373.18,282.65
2016,9,21,14,30,521.0,209.0,5.3,20.0,537.0,324.74,241.1
2016,9,21,14,45,526.5,191.5,5.35,20.0,504.5,273.6,196.49
2016,9,21,15,0,532.0,174.0,5.4,20.0,472.0,221.83,152.31
2016,9,21,15,15,516.0,164.5,5.3,19.5,434.5,172.24,114.69
2016,9,21,15,30,500.0,155.0,5.2,19.0,397.0,124.75,87.17
2016,9,21,15,45,648.0,112.0,5.15,19.0,391.0,84.16,67.77
2016,9,21,16,0,796.0,69.0,5.1,19.0,385.0,62.29,48.96
2016,9,21,16,15,758.0,65.0,4.95,18.5,332.5,58.76,46.1
2016,9,21,16,30,720.0,61.0,4.8,18.0,280.0,55.24,43.14
2016,9,21,16,45,666.0,54.5,4.7,17.5,227.0,49.5,38.1
2016,9,21,17,0,612.0,48.0,4.6,17.0,174.0,40.33,29.84
2016,9,21,17,15,512.5,39.5,4.35,16.5,124.0,33.07,23.06
2016,9,21,17,30,413.0,31.0,4.1,16.0,74.0,25.93,15.7
2016,9,21,17,45,206.5,15.5,3.95,15.5,37.0,12.67,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,143.0,18.0,3.7,11.5,33.0,137.46,3.23
2016,9,22,6,30,286.0,36.0,3.8,12.0,66.0,282.02,223.98
2016,9,22,6,45,387.0,47.0,3.95,12.5,112.5,384.05,319.71
2016,9,22,7,0,488.0,58.0,4.1,13.0,159.0,494.07,413.75
2016,9,22,7,15,551.0,66.0,4.05,13.5,210.0,576.3,480.9
2016,9,22,7,30,614.0,74.0,4.0,14.0,261.0,661.16,546.87
2016,9,22,7,45,455.5,112.0,4.0,15.0,264.5,577.87,478.95
2016,9,22,8,0,297.0,150.0,4.0,16.0,268.0,468.16,387.14
2016,9,22,8,15,533.0,121.0,3.95,16.5,365.5,684.17,556.8
2016,9,22,8,30,769.0,92.0,3.9,17.0,463.0,893.81,707.52
2016,9,22,8,45,600.0,148.5,3.85,17.5,455.0,812.22,643.31
2016,9,22,9,0,431.0,205.0,3.8,18.0,447.0,703.73,558.37
2016,9,22,9,15,427.0,225.5,3.8,18.5,479.5,723.95,570.83
2016,9,22,9,30,423.0,246.0,3.8,19.0,512.0,741.38,580.39
2016,9,22,9,45,442.0,251.0,3.85,19.5,542.0,763.33,594.29
2016,9,22,10,0,461.0,256.0,3.9,20.0,572.0,782.8,606.31
2016,9,22,10,15,466.0,264.0,3.9,20.0,594.0,788.49,609.12
2016,9,22,10,30,471.0,272.0,3.9,20.0,616.0,791.46,610.16
2016,9,22,10,45,474.5,278.0,3.95,20.5,632.5,788.16,605.93
2016,9,22,11,0,478.0,284.0,4.0,21.0,649.0,782.14,599.91
2016,9,22,11,15,479.0,288.0,4.0,21.5,658.5,769.12,588.82
2016,9,22,11,30,480.0,292.0,4.0,22.0,668.0,753.59,576.06
2016,9,22,11,45,481.5,292.5,4.05,22.5,671.5,732.81,559.87
2016,9,22,12,0,483.0,293.0,4.1,23.0,675.0,709.77,542.06
2016,9,22,12,15,713.5,193.5,4.1,23.0,754.0,782.9,598.35
2016,9,22,12,30,944.0,94.0,4.1,23.0,833.0,814.62,622.38
2016,9,22,12,45,940.5,93.5,4.1,23.0,820.5,765.61,587.01
2016,9,22,13,0,937.0,93.0,4.1,23.0,808.0,714.12,548.13
2016,9,22,13,15,932.0,92.0,4.05,23.0,787.5,659.01,505.46
2016,9,22,13,30,927.0,91.0,4.0,23.0,767.0,602.05,460.21
2016,9,22,13,45,919.0,90.0,4.0,23.0,739.0,541.99,411.38
2016,9,22,14,0,911.0,89.0,4.0,23.0,711.0,480.91,360.22
2016,9,22,14,15,900.5,87.5,4.0,23.0,676.5,417.73,305.96
2016,9,22,14,30,890.0,86.0,4.0,23.0,642.0,354.37,250.37
2016,9,22,14,45,875.5,84.0,4.0,23.0,601.0,289.71,193.68
2016,9,22,15,0,861.0,82.0,4.0,23.0,560.0,225.91,139.58
2016,9,22,15,15,841.0,79.0,4.05,22.5,514.5,156.6,87.57
2016,9,22,15,30,821.0,76.0,4.1,22.0,469.0,94.01,54.7
2016,9,22,15,45,790.5,73.0,4.15,22.0,418.5,65.02,50.56
2016,9,22,16,0,760.0,70.0,4.2,22.0,368.0,62.46,48.53
2016,9,22,16,15,720.0,65.5,4.15,21.0,316.0,58.62,45.51
2016,9,22,16,30,680.0,61.0,4.1,20.0,264.0,54.76,42.37
2016,9,22,16,45,613.0,55.5,4.1,19.5,212.0,45.92,34.63
2016,9,22,17,0,546.0,50.0,4.1,19.0,160.0,41.38,30.46
2016,9,22,17,15,444.5,40.5,3.9,18.0,112.5,33.49,23.2
2016,9,22,17,30,343.0,31.0,3.7,17.0,65.0,25.7,15.08
2016,9,22,17,45,171.5,15.5,3.55,16.5,32.5,12.64,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,14.5,1.05,11.5,34.0,164.94,0.0
2016,9,23,6,30,378.0,29.0,1.2,12.0,68.0,340.25,265.52
2016,9,23,6,45,475.0,37.5,1.35,13.0,115.0,439.04,357.55
2016,9,23,7,0,572.0,46.0,1.5,14.0,162.0,546.06,444.95
2016,9,23,7,15,629.5,52.0,1.6,15.0,213.5,617.65,500.46
2016,9,23,7,30,687.0,58.0,1.7,16.0,265.0,698.3,559.66
2016,9,23,7,45,723.5,62.5,1.8,17.0,315.5,759.55,601.77
2016,9,23,8,0,760.0,67.0,1.9,18.0,366.0,820.12,641.73
2016,9,23,8,15,786.5,70.5,2.1,18.5,415.0,868.69,674.13
2016,9,23,8,30,813.0,74.0,2.3,19.0,464.0,915.17,704.5
2016,9,23,8,45,831.5,76.5,2.55,20.0,508.5,949.87,725.42
2016,9,23,9,0,850.0,79.0,2.8,21.0,553.0,969.24,735.71
2016,9,23,9,15,863.5,81.5,2.85,21.5,592.5,992.17,748.14
2016,9,23,9,30,877.0,84.0,2.9,22.0,632.0,1011.48,758.1
2016,9,23,9,45,889.0,84.5,3.0,22.5,666.0,1023.0,763.43
2016,9,23,10,0,901.0,85.0,3.1,23.0,700.0,1030.59,766.35
2016,9,23,10,15,908.0,86.0,3.15,23.5,726.5,1029.65,763.39
2016,9,23,10,30,915.0,87.0,3.2,24.0,753.0,1024.61,757.98
2016,9,23,10,45,919.5,88.0,3.3,24.5,772.0,1012.97,748.83
2016,9,23,11,0,924.0,89.0,3.4,25.0,791.0,997.27,737.18
2016,9,23,11,15,926.5,89.5,3.45,25.0,802.5,975.12,722.45
2016,9,23,11,30,929.0,90.0,3.5,25.0,814.0,949.12,705.24
2016,9,23,11,45,928.5,90.5,3.6,25.5,817.0,916.74,682.72
2016,9,23,12,0,928.0,91.0,3.7,26.0,820.0,880.92,657.87
2016,9,23,12,15,926.0,91.0,3.75,26.0,815.5,840.11,630.53
2016,9,23,12,30,924.0,91.0,3.8,26.0,811.0,796.35,600.95
2016,9,23,12,45,917.0,92.5,3.85,26.0,797.5,747.67,566.84
2016,9,23,13,0,910.0,94.0,3.9,26.0,784.0,696.84,529.0
2016,9,23,13,15,904.5,93.0,3.9,26.0,763.5,642.76,487.7
2016,9,23,13,30,899.0,92.0,3.9,26.0,743.0,586.96,443.94
2016,9,23,13,45,890.0,90.5,3.95,26.0,715.0,527.51,396.24
2016,9,23,14,0,881.0,89.0,4.0,26.0,687.0,467.25,346.38
2016,9,23,14,15,693.0,148.5,4.0,25.5,604.5,385.44,282.3
2016,9,23,14,30,505.0,208.0,4.0,25.0,522.0,318.64,231.28
2016,9,23,14,45,543.5,180.5,4.05,25.0,498.0,269.6,188.42
2016,9,23,15,0,582.0,153.0,4.1,25.0,474.0,218.54,144.39
2016,9,23,15,15,686.5,114.0,4.1,24.5,461.5,158.8,94.94
2016,9,23,15,30,791.0,75.0,4.1,24.0,449.0,91.16,52.91
2016,9,23,15,45,764.5,71.0,4.15,24.0,401.0,63.1,48.53
2016,9,23,16,0,738.0,67.0,4.2,24.0,353.0,59.86,45.91
2016,9,23,16,15,698.5,62.5,4.1,23.5,302.5,55.99,42.78
2016,9,23,16,30,659.0,58.0,4.0,23.0,252.0,52.11,39.54
2016,9,23,16,45,596.5,52.0,3.9,22.5,201.5,43.12,31.74
2016,9,23,17,0,534.0,46.0,3.8,22.0,151.0,38.16,27.25
2016,9,23,17,15,433.0,37.0,3.65,21.0,105.0,30.62,20.37
2016,9,23,17,30,332.0,28.0,3.5,20.0,59.0,23.19,12.42
2016,9,23,17,45,166.0,14.0,3.4,19.0,29.5,11.02,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.5,13.5,1.1,14.0,33.5,172.18,0.0
2016,9,24,6,30,407.0,27.0,1.3,15.0,67.0,358.95,274.53
2016,9,24,6,45,502.5,34.5,1.5,16.0,114.5,449.19,361.28
2016,9,24,7,0,598.0,42.0,1.7,17.0,162.0,555.86,448.06
2016,9,24,7,15,655.0,47.5,1.85,17.5,213.5,634.27,509.54
2016,9,24,7,30,712.0,53.0,2.0,18.0,265.0,714.61,569.42
2016,9,24,7,45,749.0,57.0,2.15,19.0,316.5,776.27,611.97
2016,9,24,8,0,786.0,61.0,2.3,20.0,368.0,837.29,652.39
2016,9,24,8,15,812.0,64.0,2.35,20.5,417.0,885.27,682.77
2016,9,24,8,30,838.0,67.0,2.4,21.0,466.0,919.73,703.2
2016,9,24,8,45,857.0,69.5,2.45,22.0,511.5,955.01,722.54
2016,9,24,9,0,876.0,72.0,2.5,23.0,557.0,987.24,739.46
2016,9,24,9,15,890.0,73.5,2.6,24.0,597.0,1009.72,750.23
2016,9,24,9,30,904.0,75.0,2.7,25.0,637.0,1028.53,758.65
2016,9,24,9,45,918.0,74.5,2.85,26.0,671.5,1040.96,763.44
2016,9,24,10,0,932.0,74.0,3.0,27.0,706.0,1049.37,765.75
2016,9,24,10,15,939.0,75.0,3.05,27.5,733.5,1048.34,762.72
2016,9,24,10,30,946.0,76.0,3.1,28.0,761.0,1043.09,757.24
2016,9,24,10,45,951.0,76.5,3.15,28.5,781.0,1031.02,747.58
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,1014.77,735.45
2016,9,24,11,15,959.0,77.5,3.15,29.5,812.5,992.48,718.81
2016,9,24,11,30,962.0,78.0,3.1,30.0,824.0,966.2,699.8
2016,9,24,11,45,963.0,78.5,3.1,30.5,828.0,934.25,677.63
2016,9,24,12,0,964.0,79.0,3.1,31.0,832.0,898.63,653.14
2016,9,24,12,15,963.0,78.5,3.1,31.0,827.5,856.87,625.89
2016,9,24,12,30,962.0,78.0,3.1,31.0,823.0,811.96,596.37
2016,9,24,12,45,949.5,83.5,3.1,31.5,808.5,761.77,561.43
2016,9,24,13,0,937.0,89.0,3.1,32.0,794.0,709.62,522.61
2016,9,24,13,15,931.5,88.0,3.1,32.0,773.5,654.17,481.79
2016,9,24,13,30,926.0,87.0,3.1,32.0,753.0,596.93,438.46
2016,9,24,13,45,918.5,85.5,3.15,32.0,725.0,536.73,391.72
2016,9,24,14,0,911.0,84.0,3.2,32.0,697.0,475.49,342.6
2016,9,24,14,15,900.0,82.5,3.2,32.0,662.5,412.16,290.35
2016,9,24,14,30,889.0,81.0,3.2,32.0,628.0,348.73,236.83
2016,9,24,14,45,874.5,79.0,3.2,32.0,587.0,284.21,182.37
2016,9,24,15,0,860.0,77.0,3.2,32.0,546.0,220.57,130.43
2016,9,24,15,15,840.0,74.0,3.15,31.5,500.5,156.7,84.68
2016,9,24,15,30,820.0,71.0,3.1,31.0,455.0,88.98,49.39
2016,9,24,15,45,792.5,67.5,3.1,31.0,405.5,61.06,45.39
2016,9,24,16,0,765.0,64.0,3.1,31.0,356.0,58.04,43.03
2016,9,24,16,15,724.5,59.5,2.8,30.0,304.5,54.03,39.95
2016,9,24,16,30,684.0,55.0,2.5,29.0,253.0,50.01,36.74
2016,9,24,16,45,622.5,49.0,2.2,28.0,201.5,44.54,32.16
2016,9,24,17,0,561.0,43.0,1.9,27.0,150.0,36.05,24.82
2016,9,24,17,15,456.0,34.5,1.75,25.5,103.5,28.77,18.33
2016,9,24,17,30,351.0,26.0,1.6,24.0,57.0,21.63,10.41
2016,9,24,17,45,175.5,13.0,1.5,23.0,28.5,10.23,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,205.5,13.5,1.25,15.0,33.0,173.05,0.0
2016,9,25,6,30,411.0,27.0,1.5,16.0,66.0,352.67,266.57
2016,9,25,6,45,509.5,34.5,1.75,17.0,114.0,455.29,364.91
2016,9,25,7,0,608.0,42.0,2.0,18.0,162.0,564.79,454.14
2016,9,25,7,15,665.5,47.5,2.0,19.0,214.0,644.11,514.62
2016,9,25,7,30,723.0,53.0,2.0,20.0,266.0,725.31,572.78
2016,9,25,7,45,760.0,57.0,2.05,21.0,318.0,787.34,614.39
2016,9,25,8,0,797.0,61.0,2.1,22.0,370.0,848.65,653.65
2016,9,25,8,15,822.5,64.0,2.25,23.0,419.0,896.39,683.01
2016,9,25,8,30,848.0,67.0,2.4,24.0,468.0,930.51,702.45
2016,9,25,8,45,865.5,69.5,2.55,25.5,513.0,964.4,720.04
2016,9,25,9,0,883.0,72.0,2.7,27.0,558.0,995.15,735.15
2016,9,25,9,15,896.5,74.0,2.75,27.5,598.0,1017.75,746.75
2016,9,25,9,30,910.0,76.0,2.8,28.0,638.0,1036.61,756.0
2016,9,25,9,45,922.5,76.0,2.85,29.0,672.5,1048.02,759.04
2016,9,25,10,0,935.0,76.0,2.9,30.0,707.0,1055.38,759.66
2016,9,25,10,15,941.5,77.0,2.85,30.5,734.0,1053.68,755.31
2016,9,25,10,30,948.0,78.0,2.8,31.0,761.0,1047.76,748.56
2016,9,25,10,45,951.0,79.5,2.75,32.0,780.0,1034.71,736.06
2016,9,25,11,0,954.0,81.0,2.7,33.0,799.0,1017.51,721.26
2016,9,25,11,15,956.0,81.5,2.55,33.5,810.5,994.16,703.39
2016,9,25,11,30,958.0,82.0,2.4,34.0,822.0,966.87,683.28
2016,9,25,11,45,956.0,83.5,2.25,34.5,824.5,933.31,659.41
2016,9,25,12,0,954.0,85.0,2.1,35.0,827.0,896.28,633.53
2016,9,25,12,15,953.0,85.0,1.9,35.0,822.5,855.22,606.01
2016,9,25,12,30,952.0,85.0,1.7,35.0,818.0,811.04,576.46
2016,9,25,12,45,938.0,90.0,1.5,35.5,802.5,759.49,540.27
2016,9,25,13,0,924.0,95.0,1.3,36.0,787.0,706.2,500.97
2016,9,25,13,15,918.5,94.0,1.1,36.0,766.5,651.25,461.05
2016,9,25,13,30,913.0,93.0,0.9,36.0,746.0,594.56,418.97
2016,9,25,13,45,900.0,93.5,0.75,36.0,716.5,533.93,373.52
2016,9,25,14,0,887.0,94.0,0.6,36.0,687.0,472.86,326.48
2016,9,25,14,15,875.5,92.0,0.55,36.0,652.0,410.15,277.62
2016,9,25,14,30,864.0,90.0,0.5,36.0,617.0,347.46,227.53
2016,9,25,14,45,844.5,89.0,0.5,36.0,575.5,280.61,174.48
2016,9,25,15,0,825.0,88.0,0.5,36.0,534.0,217.68,125.68
2016,9,25,15,15,803.0,84.5,0.65,35.5,488.5,154.48,82.35
2016,9,25,15,30,781.0,81.0,0.8,35.0,443.0,93.86,53.16
2016,9,25,15,45,748.5,77.5,0.95,35.0,393.0,67.7,49.94
2016,9,25,16,0,716.0,74.0,1.1,35.0,343.0,64.93,47.86
2016,9,25,16,15,672.0,68.5,1.05,34.0,292.0,55.76,40.63
2016,9,25,16,30,628.0,63.0,1.0,33.0,241.0,51.52,37.31
2016,9,25,16,45,561.0,55.5,0.95,32.0,190.0,45.51,32.34
2016,9,25,17,0,494.0,48.0,0.9,31.0,139.0,39.53,27.18
2016,9,25,17,15,386.0,37.5,0.95,30.0,94.5,30.88,19.54
2016,9,25,17,30,278.0,27.0,1.0,29.0,50.0,22.29,9.79
2016,9,25,17,45,139.0,13.5,1.05,28.0,25.0,10.62,0.0
2016,9,25,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.5,1.05,19.5,27.5,94.95,0.0
2016,9,26,6,30,257.0,31.0,1.0,20.0,55.0,260.64,191.12
2016,9,26,6,45,357.5,43.5,1.0,21.0,100.0,361.85,285.93
2016,9,26,7,0,458.0,56.0,1.0,22.0,145.0,472.06,373.73
2016,9,26,7,15,523.5,65.0,1.1,23.0,195.5,556.58,437.8
2016,9,26,7,30,589.0,74.0,1.2,24.0,246.0,644.01,500.63
2016,9,26,7,45,633.5,80.5,1.3,25.0,296.5,711.69,546.39
2016,9,26,8,0,678.0,87.0,1.4,26.0,347.0,779.43,590.35
2016,9,26,8,15,709.5,92.0,1.4,27.0,396.0,832.36,621.52
2016,9,26,8,30,741.0,97.0,1.4,28.0,445.0,883.63,650.57
2016,9,26,8,45,764.0,101.0,1.4,29.0,490.5,923.06,671.06
2016,9,26,9,0,787.0,105.0,1.4,30.0,536.0,952.81,685.01
2016,9,26,9,15,804.0,108.5,1.35,31.0,576.0,979.88,696.37
2016,9,26,9,30,821.0,112.0,1.3,32.0,616.0,1003.37,705.31
2016,9,26,9,45,834.0,114.0,1.3,33.0,650.5,1017.25,709.15
2016,9,26,10,0,847.0,116.0,1.3,34.0,685.0,1027.18,710.77
2016,9,26,10,15,856.0,118.0,1.35,34.5,712.5,1028.97,709.96
2016,9,26,10,30,865.0,120.0,1.4,35.0,740.0,1026.64,706.93
2016,9,26,10,45,872.0,121.0,1.45,36.0,760.0,1017.06,698.29
2016,9,26,11,0,879.0,122.0,1.5,37.0,780.0,1003.37,687.43
2016,9,26,11,15,882.5,122.5,1.6,37.0,792.0,968.77,667.61
2016,9,26,11,30,886.0,123.0,1.7,37.0,804.0,944.0,653.78
2016,9,26,11,45,887.5,123.5,1.85,37.5,807.5,913.81,635.58
2016,9,26,12,0,889.0,124.0,2.0,38.0,811.0,880.2,615.05
2016,9,26,12,15,887.5,123.5,2.15,38.0,806.5,839.98,591.31
2016,9,26,12,30,886.0,123.0,2.3,38.0,802.0,796.91,565.33
2016,9,26,12,45,905.5,111.0,2.5,38.0,795.0,755.7,539.03
2016,9,26,13,0,925.0,99.0,2.7,38.0,788.0,710.1,508.45
2016,9,26,13,15,919.5,98.0,2.8,38.0,767.0,654.97,469.48
2016,9,26,13,30,914.0,97.0,2.9,38.0,746.0,598.09,427.98
2016,9,26,13,45,906.5,95.5,3.0,38.0,718.0,538.28,382.94
2016,9,26,14,0,899.0,94.0,3.1,38.0,690.0,477.47,335.55
2016,9,26,14,15,887.5,92.0,3.15,37.5,655.0,413.99,285.27
2016,9,26,14,30,876.0,90.0,3.2,37.0,620.0,350.52,233.58
2016,9,26,14,45,861.5,87.0,3.3,37.0,579.0,282.56,177.89
2016,9,26,15,0,847.0,84.0,3.4,37.0,538.0,217.9,126.36
2016,9,26,15,15,826.0,81.0,3.35,36.5,492.0,153.82,81.5
2016,9,26,15,30,805.0,78.0,3.3,36.0,446.0,92.16,51.74
2016,9,26,15,45,770.0,75.0,3.3,35.5,395.5,66.26,48.76
2016,9,26,16,0,735.0,72.0,3.3,35.0,345.0,63.73,46.95
2016,9,26,16,15,691.5,66.5,2.9,33.5,293.0,54.62,39.81
2016,9,26,16,30,648.0,61.0,2.5,32.0,241.0,50.3,36.46
2016,9,26,16,45,575.0,54.0,2.15,31.0,189.5,44.53,31.65
2016,9,26,17,0,502.0,47.0,1.8,30.0,138.0,38.84,26.69
2016,9,26,17,15,393.0,36.0,1.65,28.5,92.5,29.74,18.64
2016,9,26,17,30,284.0,25.0,1.5,27.0,47.0,20.68,7.73
2016,9,26,17,45,142.0,12.5,1.35,26.0,23.5,9.83,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,105.0,15.0,1.25,19.0,24.5,79.61,0.0
2016,9,27,6,30,210.0,30.0,1.2,20.0,49.0,226.53,163.45
2016,9,27,6,45,289.5,46.5,1.15,21.0,91.5,313.83,248.48
2016,9,27,7,0,369.0,63.0,1.1,22.0,134.0,408.13,325.66
2016,9,27,7,15,432.5,75.0,1.2,22.5,182.5,488.54,389.03
2016,9,27,7,30,496.0,87.0,1.3,23.0,231.0,572.77,452.08
2016,9,27,7,45,533.0,98.5,1.45,24.0,279.0,642.53,501.26
2016,9,27,8,0,570.0,110.0,1.6,25.0,327.0,706.51,544.46
2016,9,27,8,15,604.0,117.5,1.5,26.0,375.0,762.73,578.55
2016,9,27,8,30,638.0,125.0,1.4,27.0,423.0,817.52,610.15
2016,9,27,8,45,660.0,132.0,1.35,28.0,466.5,857.98,631.59
2016,9,27,9,0,682.0,139.0,1.3,29.0,510.0,895.85,650.81
2016,9,27,9,15,701.0,144.0,1.4,30.0,549.5,925.49,666.43
2016,9,27,9,30,720.0,149.0,1.5,31.0,589.0,951.9,679.91
2016,9,27,9,45,798.0,125.5,1.6,32.0,638.0,993.84,702.99
2016,9,27,10,0,876.0,102.0,1.7,33.0,687.0,1027.1,720.23
2016,9,27,10,15,884.5,104.0,1.8,33.5,714.0,1028.31,719.34
2016,9,27,10,30,893.0,106.0,1.9,34.0,741.0,1025.43,716.42
2016,9,27,10,45,878.5,116.5,2.05,34.5,755.5,1018.62,711.84
2016,9,27,11,0,864.0,127.0,2.2,35.0,770.0,994.52,696.62
2016,9,27,11,15,867.5,127.5,2.3,35.0,781.5,973.13,684.1
2016,9,27,11,30,871.0,128.0,2.4,35.0,793.0,947.95,669.12
2016,9,27,11,45,855.0,137.0,2.55,35.5,792.0,910.61,645.43
2016,9,27,12,0,839.0,146.0,2.7,36.0,791.0,870.54,619.84
2016,9,27,12,15,837.0,145.5,2.75,36.0,786.0,830.4,594.56
2016,9,27,12,30,835.0,145.0,2.8,36.0,781.0,787.53,566.31
2016,9,27,12,45,854.5,132.5,2.9,36.5,774.0,746.32,537.58
2016,9,27,13,0,874.0,120.0,3.0,37.0,767.0,700.84,505.15
2016,9,27,13,15,867.5,119.0,3.05,36.5,746.0,646.06,466.91
2016,9,27,13,30,861.0,118.0,3.1,36.0,725.0,589.77,426.27
2016,9,27,13,45,835.0,122.5,3.15,36.0,692.5,527.37,379.03
2016,9,27,14,0,809.0,127.0,3.2,36.0,660.0,466.01,331.22
2016,9,27,14,15,795.0,124.0,3.2,35.5,625.0,404.5,282.45
2016,9,27,14,30,781.0,121.0,3.2,35.0,590.0,340.52,230.68
2016,9,27,14,45,761.0,117.5,3.2,35.0,549.0,277.82,179.27
2016,9,27,15,0,741.0,114.0,3.2,35.0,508.0,217.03,131.0
2016,9,27,15,15,715.5,109.0,3.15,34.5,462.5,156.71,88.73
2016,9,27,15,30,690.0,104.0,3.1,34.0,417.0,99.6,60.34
2016,9,27,15,45,666.0,95.5,3.05,34.0,369.5,73.76,55.25
2016,9,27,16,0,642.0,87.0,3.0,34.0,322.0,68.23,50.87
2016,9,27,16,15,594.5,79.5,2.8,32.5,271.5,62.92,46.88
2016,9,27,16,30,547.0,72.0,2.6,31.0,221.0,57.56,42.68
2016,9,27,16,45,491.5,61.0,2.4,30.0,173.5,49.29,35.74
2016,9,27,17,0,436.0,50.0,2.2,29.0,126.0,40.86,28.43
2016,9,27,17,15,328.0,37.0,1.95,27.5,83.0,30.31,19.06
2016,9,27,17,30,220.0,24.0,1.7,26.0,40.0,19.7,5.71
2016,9,27,17,45,110.0,12.0,1.5,25.0,20.0,9.44,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,15.0,2.05,15.5,24.0,79.8,0.0
2016,9,28,6,30,210.0,30.0,2.2,16.0,48.0,227.8,164.21
2016,9,28,6,45,307.0,44.0,2.4,16.5,91.0,324.02,262.52
2016,9,28,7,0,404.0,58.0,2.6,17.0,134.0,432.78,355.19
2016,9,28,7,15,469.0,68.5,2.55,17.5,182.5,516.86,423.25
2016,9,28,7,30,534.0,79.0,2.5,18.0,231.0,603.89,490.17
2016,9,28,7,45,585.5,85.0,2.45,19.0,281.5,675.86,541.53
2016,9,28,8,0,637.0,91.0,2.4,20.0,332.0,748.24,590.71
2016,9,28,8,15,669.5,96.5,2.35,21.0,379.5,801.74,624.29
2016,9,28,8,30,702.0,102.0,2.3,22.0,427.0,853.73,655.64
2016,9,28,8,45,725.5,106.5,2.3,23.0,471.5,893.52,678.06
2016,9,28,9,0,749.0,111.0,2.3,24.0,516.0,930.68,698.25
2016,9,28,9,15,767.0,114.5,2.3,25.0,555.0,957.99,711.53
2016,9,28,9,30,785.0,118.0,2.3,26.0,594.0,974.46,717.62
2016,9,28,9,45,802.5,118.5,2.3,27.0,628.5,991.12,723.96
2016,9,28,10,0,820.0,119.0,2.3,28.0,663.0,1003.9,727.81
2016,9,28,10,15,829.0,121.0,2.35,28.5,690.0,1005.74,726.78
2016,9,28,10,30,838.0,123.0,2.4,29.0,717.0,1003.56,723.45
2016,9,28,10,45,831.0,131.0,2.5,29.5,733.0,988.1,712.33
2016,9,28,11,0,824.0,139.0,2.6,30.0,749.0,968.87,699.0
2016,9,28,11,15,828.0,139.5,2.7,30.5,760.5,948.72,685.17
2016,9,28,11,30,832.0,140.0,2.8,31.0,772.0,924.87,668.98
2016,9,28,11,45,822.0,146.0,2.95,31.5,772.5,890.59,646.35
2016,9,28,12,0,812.0,152.0,3.1,32.0,773.0,853.51,621.78
2016,9,28,12,15,810.5,151.5,3.25,32.0,768.0,814.71,597.08
2016,9,28,12,30,809.0,151.0,3.4,32.0,763.0,773.21,568.98
2016,9,28,12,45,810.5,147.5,3.55,32.0,752.0,728.65,538.01
2016,9,28,13,0,812.0,144.0,3.7,32.0,741.0,681.58,504.4
2016,9,28,13,15,805.0,142.0,3.75,31.5,720.0,628.36,466.05
2016,9,28,13,30,798.0,140.0,3.8,31.0,699.0,573.88,425.51
2016,9,28,13,45,781.0,140.5,3.9,31.0,669.5,515.23,379.86
2016,9,28,14,0,764.0,141.0,4.0,31.0,640.0,456.42,332.79
2016,9,28,14,15,749.0,137.5,4.0,30.5,605.5,395.74,283.56
2016,9,28,14,30,734.0,134.0,4.0,30.0,571.0,335.88,233.84
2016,9,28,14,45,716.5,129.0,4.0,30.0,531.5,275.36,183.09
2016,9,28,15,0,699.0,124.0,4.0,30.0,492.0,216.57,135.38
2016,9,28,15,15,672.5,118.5,3.9,29.0,447.0,158.38,94.0
2016,9,28,15,30,646.0,113.0,3.8,28.0,402.0,103.6,66.22
2016,9,28,15,45,620.0,103.5,3.75,27.5,355.5,78.78,61.08
2016,9,28,16,0,594.0,94.0,3.7,27.0,309.0,72.72,56.25
2016,9,28,16,15,544.5,86.0,3.6,25.5,259.5,67.26,52.04
2016,9,28,16,30,495.0,78.0,3.5,24.0,210.0,61.76,47.59
2016,9,28,16,45,434.0,65.5,3.4,23.0,163.0,52.47,39.56
2016,9,28,17,0,373.0,53.0,3.3,22.0,116.0,42.98,31.09
2016,9,28,17,15,266.0,38.0,3.25,21.0,75.0,28.93,18.37
2016,9,28,17,30,159.0,23.0,3.2,20.0,34.0,17.5,2.79
2016,9,28,17,45,79.5,11.5,3.2,19.0,17.0,9.05,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.0,2.1,12.5,25.5,99.65,0.0
2016,9,29,6,30,273.0,28.0,2.3,13.0,51.0,269.01,192.03
2016,9,29,6,45,380.0,39.0,2.5,13.5,95.5,376.28,307.25
2016,9,29,7,0,487.0,50.0,2.7,14.0,140.0,490.95,404.98
2016,9,29,7,15,552.5,57.5,2.7,14.5,190.0,574.45,472.99
2016,9,29,7,30,618.0,65.0,2.7,15.0,240.0,660.85,539.7
2016,9,29,7,45,662.0,70.5,2.7,15.5,290.5,727.35,588.24
2016,9,29,8,0,706.0,76.0,2.7,16.0,341.0,793.92,634.79
2016,9,29,8,15,736.5,80.5,2.7,17.0,389.0,839.42,663.2
2016,9,29,8,30,767.0,85.0,2.7,18.0,437.0,889.8,694.2
2016,9,29,8,45,789.5,88.0,2.7,19.0,482.0,928.06,715.81
2016,9,29,9,0,812.0,91.0,2.7,20.0,527.0,963.38,734.99
2016,9,29,9,15,828.0,93.5,2.7,20.5,566.5,988.21,748.18
2016,9,29,9,30,844.0,96.0,2.7,21.0,606.0,1009.45,759.0
2016,9,29,9,45,861.5,95.5,2.7,22.0,640.5,1011.35,755.56
2016,9,29,10,0,879.0,95.0,2.7,23.0,675.0,1022.75,758.75
2016,9,29,10,15,887.0,96.5,2.7,23.5,702.0,1022.84,756.01
2016,9,29,10,30,895.0,98.0,2.7,24.0,729.0,1018.88,750.93
2016,9,29,10,45,900.5,99.0,2.75,24.5,748.0,1007.81,741.9
2016,9,29,11,0,906.0,100.0,2.8,25.0,767.0,992.72,730.46
2016,9,29,11,15,909.0,100.5,2.85,25.5,778.5,970.77,714.69
2016,9,29,11,30,912.0,101.0,2.9,26.0,790.0,945.03,696.58
2016,9,29,11,45,913.5,101.0,2.95,26.5,793.0,913.76,674.87
2016,9,29,12,0,915.0,101.0,3.0,27.0,796.0,879.0,650.88
2016,9,29,12,15,913.5,100.5,3.1,27.0,791.0,838.02,624.19
2016,9,29,12,30,912.0,100.0,3.2,27.0,786.0,794.12,595.23
2016,9,29,12,45,911.0,98.5,3.3,27.0,773.5,746.88,562.47
2016,9,29,13,0,910.0,97.0,3.4,27.0,761.0,697.08,526.03
2016,9,29,13,15,904.0,95.5,3.45,27.0,740.5,641.89,484.44
2016,9,29,13,30,898.0,94.0,3.5,27.0,720.0,585.08,440.38
2016,9,29,13,45,890.0,92.5,3.55,27.0,691.5,525.92,393.13
2016,9,29,14,0,882.0,91.0,3.6,27.0,663.0,465.84,343.63
2016,9,29,14,15,870.0,89.0,3.6,26.5,628.0,403.23,291.29
2016,9,29,14,30,858.0,87.0,3.6,26.0,593.0,340.72,237.73
2016,9,29,14,45,843.0,84.0,3.6,26.0,552.5,273.88,180.24
2016,9,29,15,0,828.0,81.0,3.6,26.0,512.0,210.4,127.33
2016,9,29,15,15,805.5,78.0,3.6,25.0,466.5,147.51,81.75
2016,9,29,15,30,783.0,75.0,3.6,24.0,421.0,87.26,51.95
2016,9,29,15,45,753.0,70.5,3.6,23.5,372.0,62.69,48.38
2016,9,29,16,0,723.0,66.0,3.6,23.0,323.0,59.0,45.44
2016,9,29,16,15,677.5,61.0,3.55,22.0,272.5,54.67,41.93
2016,9,29,16,30,632.0,56.0,3.5,21.0,222.0,46.45,34.9
