Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,45,561.5,49.0,3.45,20.5,172.0,40.64,29.71
2016,9,29,17,0,491.0,42.0,3.4,20.0,122.0,34.89,24.36
2016,9,29,17,15,370.5,31.5,3.3,19.0,79.0,26.07,15.99
2016,9,29,17,30,250.0,21.0,3.2,18.0,36.0,17.36,0.01
2016,9,29,17,45,125.0,10.5,3.1,17.0,18.0,8.26,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,149.0,13.0,2.9,11.0,25.0,107.23,0.0
2016,9,30,6,30,298.0,26.0,3.0,11.0,50.0,283.61,198.34
2016,9,30,6,45,408.5,36.0,3.15,11.5,95.0,395.03,324.59
2016,9,30,7,0,519.0,46.0,3.3,12.0,140.0,512.32,425.82
2016,9,30,7,15,370.0,76.0,3.35,12.5,154.0,441.24,371.33
2016,9,30,7,30,221.0,106.0,3.4,13.0,168.0,342.98,289.28
2016,9,30,7,45,239.5,124.5,3.45,14.0,203.5,386.68,324.68
2016,9,30,8,0,258.0,143.0,3.5,15.0,239.0,430.49,358.37
2016,9,30,8,15,527.0,109.5,3.55,15.5,339.0,682.28,557.36
2016,9,30,8,30,796.0,76.0,3.6,16.0,439.0,907.62,719.87
2016,9,30,8,45,817.5,78.5,3.65,16.5,484.0,944.56,741.31
2016,9,30,9,0,839.0,81.0,3.7,17.0,529.0,978.5,761.82
2016,9,30,9,15,616.5,158.5,3.75,17.5,500.5,856.86,672.35
2016,9,30,9,30,394.0,236.0,3.8,18.0,472.0,682.19,539.71
2016,9,30,9,45,644.5,162.0,3.85,19.0,573.5,888.25,690.61
2016,9,30,10,0,895.0,88.0,3.9,20.0,675.0,1031.03,784.35
2016,9,30,10,15,902.5,89.5,3.95,20.0,701.5,1030.56,781.93
2016,9,30,10,30,910.0,91.0,4.0,20.0,728.0,1025.98,778.1
2016,9,30,10,45,915.0,92.0,4.1,20.5,747.0,1014.24,768.44
2016,9,30,11,0,920.0,93.0,4.2,21.0,766.0,998.46,756.23
2016,9,30,11,15,923.0,93.5,4.25,21.0,777.5,976.23,740.91
2016,9,30,11,30,926.0,94.0,4.3,21.0,789.0,950.17,723.06
2016,9,30,11,45,926.5,94.5,4.35,21.5,792.5,918.16,699.78
2016,9,30,12,0,927.0,95.0,4.4,22.0,796.0,882.69,674.15
2016,9,30,12,15,925.5,95.0,4.45,22.0,790.5,841.79,646.03
2016,9,30,12,30,924.0,95.0,4.5,22.0,785.0,797.91,615.68
2016,9,30,12,45,915.5,96.5,4.55,22.0,771.0,747.73,579.41
2016,9,30,13,0,907.0,98.0,4.6,22.0,757.0,695.57,539.64
2016,9,30,13,15,901.0,97.0,4.6,21.5,735.5,640.93,497.8
2016,9,30,13,30,895.0,96.0,4.6,21.0,714.0,584.67,453.33
2016,9,30,13,45,885.0,94.5,4.6,21.0,685.5,524.63,403.67
2016,9,30,14,0,875.0,93.0,4.6,21.0,657.0,463.93,352.0
2016,9,30,14,15,862.5,91.0,4.55,20.5,622.0,401.5,298.11
2016,9,30,14,30,850.0,89.0,4.5,20.0,587.0,337.16,241.51
2016,9,30,14,45,833.5,86.5,4.5,20.0,546.0,273.05,184.66
2016,9,30,15,0,817.0,84.0,4.5,20.0,505.0,210.28,131.03
2016,9,30,15,15,794.0,80.5,4.45,19.5,459.5,147.63,84.36
2016,9,30,15,30,771.0,77.0,4.4,19.0,414.0,87.72,53.99
2016,9,30,15,45,740.0,72.5,4.35,18.5,365.0,64.01,50.58
2016,9,30,16,0,709.0,68.0,4.3,18.0,316.0,60.39,47.62
2016,9,30,16,15,662.0,62.5,4.15,17.5,265.5,51.43,39.88
2016,9,30,16,30,615.0,57.0,4.0,17.0,215.0,47.04,36.02
2016,9,30,16,45,544.0,49.5,3.85,16.5,165.5,40.91,30.43
2016,9,30,17,0,473.0,42.0,3.7,16.0,116.0,34.81,24.67
2016,9,30,17,15,349.5,31.0,3.45,15.5,74.0,25.62,15.66
2016,9,30,17,30,226.0,20.0,3.2,15.0,32.0,16.51,0.0
2016,9,30,17,45,113.0,10.0,2.95,14.5,16.0,7.87,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.5,1.65,10.0,25.0,112.3,0.0
2016,10,1,6,30,314.0,25.0,2.0,11.0,50.0,292.69,196.21
2016,10,1,6,45,428.0,35.0,2.35,12.0,95.5,409.3,333.18
2016,10,1,7,0,542.0,45.0,2.7,13.0,141.0,530.22,436.38
2016,10,1,7,15,608.0,51.5,2.9,13.5,192.5,614.6,505.96
2016,10,1,7,30,674.0,58.0,3.1,14.0,244.0,695.07,569.15
2016,10,1,7,45,719.5,62.0,3.3,14.5,295.5,763.48,620.41
2016,10,1,8,0,765.0,66.0,3.5,15.0,347.0,831.51,669.43
2016,10,1,8,15,794.5,69.5,3.5,15.5,396.5,882.72,703.48
2016,10,1,8,30,824.0,73.0,3.5,16.0,446.0,931.85,735.12
2016,10,1,8,45,846.5,75.0,3.5,17.0,491.5,969.52,756.49
2016,10,1,9,0,869.0,77.0,3.5,18.0,537.0,991.82,766.79
2016,10,1,9,15,884.0,79.0,3.45,18.5,577.5,1015.17,778.9
2016,10,1,9,30,899.0,81.0,3.4,19.0,618.0,1034.86,788.42
2016,10,1,9,45,914.5,81.0,3.4,19.5,652.5,1048.68,794.44
2016,10,1,10,0,930.0,81.0,3.4,20.0,687.0,1058.48,797.91
2016,10,1,10,15,937.5,82.5,3.4,20.5,714.0,1057.79,794.56
2016,10,1,10,30,945.0,84.0,3.4,21.0,741.0,1052.85,788.67
2016,10,1,10,45,950.5,84.5,3.4,21.5,761.0,1040.51,778.1
2016,10,1,11,0,956.0,85.0,3.4,22.0,781.0,1023.98,765.0
2016,10,1,11,15,959.0,85.5,3.4,22.5,792.5,1000.95,747.77
2016,10,1,11,30,962.0,86.0,3.4,23.0,804.0,973.95,728.08
2016,10,1,11,45,963.0,86.0,3.4,23.5,807.0,940.77,704.38
2016,10,1,12,0,964.0,86.0,3.4,24.0,810.0,903.99,678.31
2016,10,1,12,15,963.0,86.0,3.45,24.0,805.0,862.13,650.36
2016,10,1,12,30,962.0,86.0,3.5,24.0,800.0,817.14,620.01
2016,10,1,12,45,957.0,86.0,3.6,24.0,786.5,766.37,584.84
2016,10,1,13,0,952.0,86.0,3.7,24.0,773.0,713.24,545.4
2016,10,1,13,15,947.0,85.0,3.75,24.0,751.5,657.04,502.4
2016,10,1,13,30,942.0,84.0,3.8,24.0,730.0,599.01,456.67
2016,10,1,13,45,932.5,83.5,3.85,24.0,701.0,537.62,406.93
2016,10,1,14,0,923.0,83.0,3.9,24.0,672.0,475.39,354.89
2016,10,1,14,15,911.0,81.0,3.9,23.5,636.5,410.4,299.76
2016,10,1,14,30,899.0,79.0,3.9,23.0,601.0,345.48,243.29
2016,10,1,14,45,882.0,77.5,3.95,23.0,559.0,280.08,185.96
2016,10,1,15,0,865.0,76.0,4.0,23.0,517.0,215.87,131.8
2016,10,1,15,15,842.5,73.0,4.0,22.5,470.5,146.56,80.64
2016,10,1,15,30,820.0,70.0,4.0,22.0,424.0,83.99,49.74
2016,10,1,15,45,786.0,67.0,4.05,22.0,373.5,60.63,46.95
2016,10,1,16,0,752.0,64.0,4.1,22.0,323.0,57.91,44.71
2016,10,1,16,15,705.0,59.0,3.95,21.0,271.0,53.46,41.06
2016,10,1,16,30,658.0,54.0,3.8,20.0,219.0,49.02,37.27
2016,10,1,16,45,579.5,47.0,3.7,19.5,168.0,39.29,28.59
2016,10,1,17,0,501.0,40.0,3.6,19.0,117.0,33.42,23.07
2016,10,1,17,15,366.0,29.5,3.3,18.0,74.0,24.49,14.26
2016,10,1,17,30,231.0,19.0,3.0,17.0,31.0,15.72,0.0
2016,10,1,17,45,115.5,9.5,2.75,16.0,15.5,7.47,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,147.5,12.0,1.7,10.5,23.5,105.94,0.0
2016,10,2,6,30,295.0,24.0,2.0,11.0,47.0,277.16,176.48
2016,10,2,6,45,406.0,34.5,2.4,12.0,91.0,393.06,319.63
2016,10,2,7,0,517.0,45.0,2.8,13.0,135.0,511.32,421.49
2016,10,2,7,15,583.5,51.5,2.9,13.5,185.0,595.17,490.78
2016,10,2,7,30,650.0,58.0,3.0,14.0,235.0,682.02,558.83
2016,10,2,7,45,337.5,97.0,3.15,14.5,190.0,461.45,384.81
2016,10,2,8,0,25.0,136.0,3.3,15.0,145.0,164.32,133.7
2016,10,2,8,15,64.5,163.5,3.4,15.5,191.5,232.39,191.41
2016,10,2,8,30,104.0,191.0,3.5,16.0,238.0,301.51,247.88
2016,10,2,8,45,105.5,211.0,3.6,16.5,263.0,323.36,263.99
2016,10,2,9,0,107.0,231.0,3.7,17.0,288.0,344.71,279.62
2016,10,2,9,15,123.0,250.5,3.75,17.5,320.5,403.62,324.72
2016,10,2,9,30,139.0,270.0,3.8,18.0,353.0,438.46,350.5
2016,10,2,9,45,269.5,265.5,3.9,18.5,436.5,586.12,465.21
2016,10,2,10,0,400.0,261.0,4.0,19.0,520.0,707.82,556.37
2016,10,2,10,15,211.5,260.5,4.05,19.0,398.0,508.28,401.7
2016,10,2,10,30,23.0,260.0,4.1,19.0,276.0,243.1,190.89
2016,10,2,10,45,23.0,266.0,4.2,19.0,282.0,246.42,193.85
2016,10,2,11,0,23.0,272.0,4.3,19.0,288.0,249.7,196.24
2016,10,2,11,15,28.0,286.0,4.35,19.0,306.5,285.54,224.32
2016,10,2,11,30,33.0,300.0,4.4,19.0,325.0,299.94,235.48
2016,10,2,11,45,33.0,301.0,4.45,19.0,326.0,296.4,232.6
2016,10,2,12,0,33.0,302.0,4.5,19.0,327.0,292.74,229.7
2016,10,2,12,15,26.5,285.5,4.55,19.0,306.0,267.51,209.81
2016,10,2,12,30,20.0,269.0,4.6,19.0,285.0,230.98,181.0
2016,10,2,12,45,20.0,265.0,4.65,19.5,280.5,225.29,176.28
2016,10,2,13,0,20.0,261.0,4.7,20.0,276.0,219.6,171.54
2016,10,2,13,15,19.5,254.5,4.7,20.0,268.5,211.56,165.26
2016,10,2,13,30,19.0,248.0,4.7,20.0,261.0,203.59,159.04
2016,10,2,13,45,446.5,171.5,4.75,20.0,455.0,372.05,291.32
2016,10,2,14,0,874.0,95.0,4.8,20.0,649.0,464.01,354.37
2016,10,2,14,15,862.0,93.0,4.8,19.5,614.0,400.86,299.14
2016,10,2,14,30,850.0,91.0,4.8,19.0,579.0,337.72,243.16
2016,10,2,14,45,835.5,87.5,4.8,19.0,539.0,273.25,185.63
2016,10,2,15,0,821.0,84.0,4.8,19.0,499.0,209.91,131.23
2016,10,2,15,15,797.5,80.5,4.7,18.5,453.0,146.98,84.3
2016,10,2,15,30,774.0,77.0,4.6,18.0,407.0,86.87,54.1
2016,10,2,15,45,739.5,73.0,4.6,17.5,357.5,64.47,51.21
2016,10,2,16,0,705.0,69.0,4.6,17.0,308.0,56.53,44.44
2016,10,2,16,15,654.5,63.5,4.45,16.5,257.0,52.13,40.66
2016,10,2,16,30,604.0,58.0,4.3,16.0,206.0,47.77,36.77
2016,10,2,16,45,520.0,50.5,4.15,15.5,156.5,41.59,31.08
2016,10,2,17,0,436.0,43.0,4.0,15.0,107.0,35.52,25.24
2016,10,2,17,15,299.0,30.5,3.65,14.5,66.5,25.13,14.66
2016,10,2,17,30,162.0,18.0,3.3,14.0,26.0,14.79,0.0
2016,10,2,17,45,81.0,9.0,2.95,13.5,13.0,7.08,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,1.2,9.5,11.0,8.65,0.0
2016,10,3,6,30,0.0,22.0,1.4,10.0,22.0,18.9,5.93
2016,10,3,6,45,12.5,41.5,1.65,11.0,43.5,58.21,43.14
2016,10,3,7,0,25.0,61.0,1.9,12.0,65.0,89.6,71.28
2016,10,3,7,15,35.0,81.5,1.85,12.5,89.5,120.27,98.31
2016,10,3,7,30,45.0,102.0,1.8,13.0,114.0,150.82,124.66
2016,10,3,7,45,51.5,122.5,1.8,13.5,139.0,178.35,147.68
2016,10,3,8,0,58.0,143.0,1.8,14.0,164.0,205.83,170.09
2016,10,3,8,15,72.5,165.0,1.8,14.5,195.0,243.03,200.21
2016,10,3,8,30,87.0,187.0,1.8,15.0,226.0,280.35,229.71
2016,10,3,8,45,104.0,208.5,1.85,15.5,260.0,319.48,260.19
2016,10,3,9,0,121.0,230.0,1.9,16.0,294.0,381.87,307.97
2016,10,3,9,15,60.5,168.5,1.9,16.5,200.5,219.67,177.04
2016,10,3,9,30,0.0,107.0,1.9,17.0,107.0,83.67,63.82
2016,10,3,9,45,1.5,143.5,1.95,17.5,144.5,116.92,90.97
2016,10,3,10,0,3.0,180.0,2.0,18.0,182.0,150.88,118.03
2016,10,3,10,15,1.5,165.0,2.0,18.0,166.0,134.84,104.79
2016,10,3,10,30,0.0,150.0,2.0,18.0,150.0,119.62,92.34
2016,10,3,10,45,6.5,194.0,2.05,18.5,198.5,164.12,128.01
2016,10,3,11,0,13.0,238.0,2.1,19.0,247.0,208.92,163.18
2016,10,3,11,15,11.0,231.0,2.15,19.0,239.0,199.2,155.22
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,189.86,147.74
2016,10,3,11,45,27.0,270.5,2.25,19.0,291.0,262.0,204.77
2016,10,3,12,0,45.0,317.0,2.3,19.0,351.0,317.54,247.77
2016,10,3,12,15,32.0,291.0,2.3,19.0,315.5,277.3,216.2
2016,10,3,12,30,19.0,265.0,2.3,19.0,280.0,226.99,176.9
2016,10,3,12,45,12.0,227.5,2.3,19.0,237.0,188.64,146.81
2016,10,3,13,0,5.0,190.0,2.3,19.0,194.0,152.13,117.87
2016,10,3,13,15,7.0,201.5,2.3,19.0,206.5,161.6,125.63
2016,10,3,13,30,9.0,213.0,2.3,19.0,219.0,170.56,132.87
2016,10,3,13,45,5.0,191.0,2.3,19.5,194.5,149.99,116.34
2016,10,3,14,0,1.0,169.0,2.3,20.0,170.0,130.3,100.59
2016,10,3,14,15,0.5,135.0,2.25,19.5,135.5,103.7,79.53
2016,10,3,14,30,0.0,101.0,2.2,19.0,101.0,77.61,58.6
2016,10,3,14,45,0.0,110.0,2.2,19.0,110.0,84.1,64.11
2016,10,3,15,0,0.0,119.0,2.2,19.0,119.0,90.18,69.29
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,67.36,50.74
2016,10,3,15,30,0.0,57.0,2.1,18.0,57.0,43.66,31.18
2016,10,3,15,45,0.0,50.0,2.1,18.0,50.0,38.25,28.15
2016,10,3,16,0,0.0,43.0,2.1,18.0,43.0,32.85,23.45
2016,10,3,16,15,296.0,48.5,1.95,17.5,120.0,36.83,27.02
2016,10,3,16,30,592.0,54.0,1.8,17.0,197.0,44.62,33.85
2016,10,3,16,45,514.5,46.5,1.7,17.0,149.0,38.42,28.09
2016,10,3,17,0,437.0,39.0,1.6,17.0,101.0,32.3,22.19
2016,10,3,17,15,301.5,27.5,1.35,16.5,62.0,22.67,12.11
2016,10,3,17,30,166.0,16.0,1.1,16.0,23.0,12.59,0.0
2016,10,3,17,45,83.0,8.0,0.9,16.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.0,12.0,19.0,67.74,0.0
2016,10,4,6,30,175.0,26.0,1.2,12.0,38.0,192.45,102.44
2016,10,4,6,45,274.0,41.5,1.4,12.5,79.0,302.77,243.82
2016,10,4,7,0,373.0,57.0,1.6,13.0,120.0,410.28,338.31
2016,10,4,7,15,446.5,67.0,1.7,13.5,168.0,500.02,412.46
2016,10,4,7,30,520.0,77.0,1.8,14.0,216.0,593.57,486.05
2016,10,4,7,45,268.5,103.5,1.9,14.5,176.0,386.39,321.36
2016,10,4,8,0,17.0,130.0,2.0,15.0,136.0,133.77,107.81
2016,10,4,8,15,59.5,158.5,2.0,15.5,184.5,222.47,182.68
2016,10,4,8,30,102.0,187.0,2.0,16.0,233.0,296.01,242.34
2016,10,4,8,45,74.0,199.0,2.05,16.5,234.0,277.93,225.39
2016,10,4,9,0,46.0,211.0,2.1,17.0,235.0,259.23,208.34
2016,10,4,9,15,51.0,229.5,2.1,17.5,258.0,281.7,225.36
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,303.86,241.77
2016,10,4,9,45,258.5,243.0,2.1,18.5,407.0,549.56,434.17
2016,10,4,10,0,461.0,238.0,2.1,19.0,533.0,769.54,593.6
2016,10,4,10,15,666.0,174.0,2.1,19.0,619.5,909.51,690.52
2016,10,4,10,30,871.0,110.0,2.1,19.0,706.0,1022.42,763.51
2016,10,4,10,45,881.5,109.5,2.15,19.5,726.5,1000.86,746.33
2016,10,4,11,0,892.0,109.0,2.2,20.0,747.0,988.78,737.09
2016,10,4,11,15,896.0,109.5,2.25,20.0,758.0,967.59,723.22
2016,10,4,11,30,900.0,110.0,2.3,20.0,769.0,942.62,706.96
2016,10,4,11,45,908.0,106.5,2.4,20.5,774.0,913.36,686.97
2016,10,4,12,0,916.0,103.0,2.5,21.0,779.0,880.31,664.37
2016,10,4,12,15,915.0,102.5,2.65,21.0,773.5,839.39,637.84
2016,10,4,12,30,914.0,102.0,2.8,21.0,768.0,795.52,608.88
2016,10,4,12,45,912.0,100.5,2.95,21.5,755.0,747.22,573.87
2016,10,4,13,0,910.0,99.0,3.1,22.0,742.0,696.48,535.34
2016,10,4,13,15,904.0,97.5,3.2,22.0,720.5,641.09,493.07
2016,10,4,13,30,898.0,96.0,3.3,22.0,699.0,584.11,448.21
2016,10,4,13,45,890.5,93.5,3.4,22.0,670.5,524.16,399.58
2016,10,4,14,0,883.0,91.0,3.5,22.0,642.0,463.32,348.56
2016,10,4,14,15,870.0,89.0,3.55,22.0,606.5,400.22,294.24
2016,10,4,14,30,857.0,87.0,3.6,22.0,571.0,335.41,237.46
2016,10,4,14,45,841.5,84.0,3.7,22.0,530.5,270.77,180.81
2016,10,4,15,0,826.0,81.0,3.8,22.0,490.0,207.36,127.28
2016,10,4,15,15,802.0,77.5,3.8,21.5,444.0,144.16,80.99
2016,10,4,15,30,778.0,74.0,3.8,21.0,398.0,83.85,51.46
2016,10,4,15,45,745.0,69.5,3.85,21.0,348.5,61.94,48.32
2016,10,4,16,0,712.0,65.0,3.9,21.0,299.0,58.2,45.17
2016,10,4,16,15,660.5,59.5,3.8,20.0,248.5,49.3,37.58
2016,10,4,16,30,609.0,54.0,3.7,19.0,198.0,44.82,33.68
2016,10,4,16,45,524.5,46.5,3.6,18.5,148.5,38.54,27.94
2016,10,4,17,0,440.0,39.0,3.5,18.0,99.0,32.38,22.03
2016,10,4,17,15,293.5,27.0,3.3,17.0,59.5,22.29,11.12
2016,10,4,17,30,147.0,15.0,3.1,16.0,20.0,11.8,0.0
2016,10,4,17,45,73.5,7.5,2.95,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.4,9.5,19.5,84.55,0.0
2016,10,5,6,30,228.0,24.0,1.6,10.0,39.0,225.41,106.9
2016,10,5,6,45,361.5,34.5,1.8,11.0,83.0,361.74,291.98
2016,10,5,7,0,495.0,45.0,2.0,12.0,127.0,496.23,407.69
2016,10,5,7,15,569.0,52.5,2.25,12.5,178.0,587.05,483.15
2016,10,5,7,30,643.0,60.0,2.5,13.0,229.0,681.39,557.81
2016,10,5,7,45,695.5,64.0,2.75,14.0,281.0,747.07,606.54
2016,10,5,8,0,748.0,68.0,3.0,15.0,333.0,821.04,659.36
2016,10,5,8,15,779.5,71.5,3.1,15.5,382.0,873.65,695.04
2016,10,5,8,30,811.0,75.0,3.2,16.0,431.0,924.24,728.41
2016,10,5,8,45,838.0,77.0,3.3,17.0,477.5,965.95,753.37
2016,10,5,9,0,865.0,79.0,3.4,18.0,524.0,1004.7,775.82
2016,10,5,9,15,881.0,81.0,3.4,18.5,564.0,1016.31,780.03
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,1036.61,790.48
2016,10,5,9,45,912.5,83.0,3.4,20.0,639.0,1050.04,794.7
2016,10,5,10,0,928.0,83.0,3.4,21.0,674.0,1059.46,796.38
2016,10,5,10,15,935.5,84.5,3.4,21.0,700.5,1058.42,794.31
2016,10,5,10,30,943.0,86.0,3.4,21.0,727.0,1053.15,789.73
2016,10,5,10,45,951.5,85.5,3.4,21.5,747.0,1042.27,780.12
2016,10,5,11,0,960.0,85.0,3.4,22.0,767.0,1027.14,767.93
2016,10,5,11,15,962.5,85.5,3.4,22.0,778.0,1003.28,751.58
2016,10,5,11,30,965.0,86.0,3.4,22.0,789.0,975.47,732.73
2016,10,5,11,45,967.5,85.0,3.45,22.5,792.5,942.19,709.19
2016,10,5,12,0,970.0,84.0,3.5,23.0,796.0,905.23,683.19
2016,10,5,12,15,968.5,84.0,3.55,23.0,790.0,862.6,654.52
2016,10,5,12,30,967.0,84.0,3.6,23.0,784.0,816.86,623.46
2016,10,5,12,45,956.5,87.0,3.65,23.5,769.0,764.87,585.71
2016,10,5,13,0,946.0,90.0,3.7,24.0,754.0,710.91,544.17
2016,10,5,13,15,939.5,89.0,3.7,24.0,732.0,653.94,500.39
2016,10,5,13,30,933.0,88.0,3.7,24.0,710.0,595.33,454.09
2016,10,5,13,45,924.0,86.5,3.75,24.0,680.5,533.68,404.13
2016,10,5,14,0,915.0,85.0,3.8,24.0,651.0,471.19,351.89
2016,10,5,14,15,902.0,83.0,3.8,23.5,615.0,406.27,296.79
2016,10,5,14,30,889.0,81.0,3.8,23.0,579.0,341.56,240.52
2016,10,5,14,45,870.5,78.5,3.8,23.0,536.5,275.62,182.87
2016,10,5,15,0,852.0,76.0,3.8,23.0,494.0,207.3,125.66
2016,10,5,15,15,827.5,73.0,3.8,22.5,447.0,142.86,78.74
2016,10,5,15,30,803.0,70.0,3.8,22.0,400.0,81.33,49.07
2016,10,5,15,45,766.5,66.5,3.8,22.0,349.5,60.0,46.45
2016,10,5,16,0,730.0,63.0,3.8,22.0,299.0,56.89,43.85
2016,10,5,16,15,677.5,57.5,3.6,21.0,247.5,52.0,39.76
2016,10,5,16,30,625.0,52.0,3.4,20.0,196.0,43.46,32.33
2016,10,5,16,45,538.5,44.5,3.2,19.5,146.0,37.1,26.52
2016,10,5,17,0,452.0,37.0,3.0,19.0,96.0,30.85,20.53
2016,10,5,17,15,298.0,25.0,2.8,18.0,57.0,20.67,9.06
2016,10,5,17,30,144.0,13.0,2.6,17.0,18.0,10.23,0.0
2016,10,5,17,45,72.0,6.5,2.4,16.0,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,11.0,1.4,9.5,18.5,90.86,0.0
2016,10,6,6,30,249.0,22.0,1.6,10.0,37.0,237.49,92.76
2016,10,6,6,45,378.0,32.0,1.8,11.0,81.0,372.13,298.61
2016,10,6,7,0,507.0,42.0,2.0,12.0,125.0,502.87,412.27
2016,10,6,7,15,578.5,49.0,2.15,12.5,175.0,591.06,485.46
2016,10,6,7,30,650.0,56.0,2.3,13.0,225.0,682.72,557.58
2016,10,6,7,45,698.5,60.5,2.45,14.0,276.0,746.21,604.08
2016,10,6,8,0,747.0,65.0,2.6,15.0,327.0,816.93,653.81
2016,10,6,8,15,777.5,68.5,2.6,15.5,375.5,868.4,687.8
2016,10,6,8,30,808.0,72.0,2.6,16.0,424.0,917.85,719.38
2016,10,6,8,45,831.5,74.5,2.6,17.0,468.5,956.57,741.24
2016,10,6,9,0,855.0,77.0,2.6,18.0,513.0,992.29,760.58
2016,10,6,9,15,870.0,79.0,2.6,18.5,552.5,1002.79,763.99
2016,10,6,9,30,885.0,81.0,2.6,19.0,592.0,1021.99,773.58
2016,10,6,9,45,902.5,80.0,2.65,20.0,626.5,1036.16,778.79
2016,10,6,10,0,920.0,79.0,2.7,21.0,661.0,1046.39,781.51
2016,10,6,10,15,927.5,80.0,2.7,21.5,687.0,1044.82,777.62
2016,10,6,10,30,935.0,81.0,2.7,22.0,713.0,1039.1,771.32
2016,10,6,10,45,940.0,82.0,2.75,23.0,731.5,1026.72,759.92
2016,10,6,11,0,945.0,83.0,2.8,24.0,750.0,1010.22,746.07
2016,10,6,11,15,947.5,83.5,2.75,24.5,761.0,986.73,728.38
2016,10,6,11,30,950.0,84.0,2.7,25.0,772.0,959.36,708.37
2016,10,6,11,45,951.0,84.0,2.7,25.5,774.5,926.35,685.21
2016,10,6,12,0,952.0,84.0,2.7,26.0,777.0,889.79,659.77
2016,10,6,12,15,951.0,83.5,2.7,26.0,771.5,847.72,631.88
2016,10,6,12,30,950.0,83.0,2.7,26.0,766.0,802.6,601.73
2016,10,6,12,45,947.0,82.5,2.7,26.0,752.5,753.2,567.65
2016,10,6,13,0,944.0,82.0,2.7,26.0,739.0,701.33,529.43
2016,10,6,13,15,938.0,81.0,2.7,26.0,718.0,644.92,486.89
2016,10,6,13,30,932.0,80.0,2.7,26.0,697.0,586.83,441.8
2016,10,6,13,45,923.5,78.5,2.7,26.5,668.0,525.64,392.16
2016,10,6,14,0,915.0,77.0,2.7,27.0,639.0,463.58,340.42
2016,10,6,14,15,903.0,75.5,2.7,26.5,603.5,399.64,287.07
2016,10,6,14,30,891.0,74.0,2.7,26.0,568.0,335.78,232.38
2016,10,6,14,45,874.5,72.0,2.7,26.0,526.5,270.79,176.32
2016,10,6,15,0,858.0,70.0,2.7,26.0,485.0,206.98,123.43
2016,10,6,15,15,834.5,67.0,2.65,25.5,439.0,138.44,73.98
2016,10,6,15,30,811.0,64.0,2.6,25.0,393.0,76.64,44.77
2016,10,6,15,45,778.0,60.0,2.6,25.0,343.5,55.2,41.78
2016,10,6,16,0,745.0,56.0,2.6,25.0,294.0,51.57,38.75
2016,10,6,16,15,695.0,51.5,2.25,24.0,243.0,47.33,35.24
2016,10,6,16,30,645.0,47.0,1.9,23.0,192.0,43.13,31.6
2016,10,6,16,45,562.0,40.0,1.6,22.0,143.0,36.59,25.76
2016,10,6,17,0,479.0,33.0,1.3,21.0,94.0,27.74,17.65
2016,10,6,17,15,325.0,22.5,1.25,20.0,55.0,18.7,6.56
2016,10,6,17,30,171.0,12.0,1.2,19.0,16.0,9.44,0.0
2016,10,6,17,45,85.5,6.0,1.2,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,27.0,10.5,0.8,13.5,12.0,26.13,0.0
2016,10,7,6,30,54.0,21.0,0.8,14.0,24.0,81.63,19.0
2016,10,7,6,45,103.0,39.0,0.85,14.5,52.5,155.4,121.08
2016,10,7,7,0,152.0,57.0,0.9,15.0,81.0,219.04,178.86
2016,10,7,7,15,174.5,77.0,1.0,15.5,114.5,267.11,220.35
2016,10,7,7,30,197.0,97.0,1.1,16.0,148.0,315.64,260.68
2016,10,7,7,45,212.5,116.0,1.2,16.5,181.5,356.72,293.48
2016,10,7,8,0,228.0,135.0,1.3,17.0,215.0,397.72,325.13
2016,10,7,8,15,286.5,148.0,1.5,18.0,262.5,471.48,381.96
2016,10,7,8,30,345.0,161.0,1.7,19.0,310.0,546.96,438.05
2016,10,7,8,45,596.5,117.5,1.9,20.0,407.0,783.34,610.05
2016,10,7,9,0,848.0,74.0,2.1,21.0,504.0,969.25,733.29
2016,10,7,9,15,613.0,150.5,2.2,22.0,474.0,847.02,644.86
2016,10,7,9,30,378.0,227.0,2.3,23.0,444.0,659.37,510.86
2016,10,7,9,45,553.5,182.0,2.45,24.0,519.5,808.41,615.3
2016,10,7,10,0,729.0,137.0,2.6,25.0,595.0,941.9,702.14
2016,10,7,10,15,728.0,146.5,2.55,25.5,619.0,942.07,698.05
2016,10,7,10,30,727.0,156.0,2.5,26.0,643.0,938.48,692.91
2016,10,7,10,45,651.0,190.5,2.5,26.5,636.0,883.79,654.5
2016,10,7,11,0,575.0,225.0,2.5,27.0,629.0,818.93,608.16
2016,10,7,11,15,573.0,230.5,2.4,27.5,638.0,802.69,594.96
2016,10,7,11,30,571.0,236.0,2.3,28.0,647.0,783.81,579.67
2016,10,7,11,45,576.5,235.5,2.25,28.5,651.5,762.99,563.72
2016,10,7,12,0,582.0,235.0,2.2,29.0,656.0,739.45,545.92
2016,10,7,12,15,584.5,230.5,2.15,29.0,651.0,707.09,523.16
2016,10,7,12,30,587.0,226.0,2.1,29.0,646.0,672.57,498.68
2016,10,7,12,45,577.5,226.5,2.05,29.5,633.0,632.16,468.59
2016,10,7,13,0,568.0,227.0,2.0,30.0,620.0,590.79,437.49
2016,10,7,13,15,575.0,214.0,1.95,30.0,601.5,546.95,405.28
2016,10,7,13,30,582.0,201.0,1.9,30.0,583.0,501.35,370.94
2016,10,7,13,45,568.0,198.5,1.85,30.0,558.5,452.6,333.29
2016,10,7,14,0,554.0,196.0,1.8,30.0,534.0,404.34,295.12
2016,10,7,14,15,531.5,188.0,1.75,29.5,497.0,349.5,252.01
2016,10,7,14,30,509.0,180.0,1.7,29.0,460.0,296.9,209.88
2016,10,7,14,45,409.5,186.0,1.7,29.0,400.5,238.7,165.89
2016,10,7,15,0,310.0,192.0,1.7,29.0,341.0,191.45,132.32
2016,10,7,15,15,238.5,179.5,1.55,28.5,287.5,149.1,103.99
2016,10,7,15,30,167.0,167.0,1.4,28.0,234.0,118.08,86.76
2016,10,7,15,45,151.5,148.0,1.25,28.0,203.0,101.09,79.57
2016,10,7,16,0,136.0,129.0,1.1,28.0,172.0,88.94,69.54
2016,10,7,16,15,120.5,107.5,1.05,27.0,140.5,75.12,58.17
2016,10,7,16,30,105.0,86.0,1.0,26.0,109.0,60.97,46.21
2016,10,7,16,45,79.5,64.5,1.0,25.0,79.5,46.42,33.62
2016,10,7,17,0,54.0,43.0,1.0,24.0,50.0,31.6,20.43
2016,10,7,17,15,27.0,24.5,1.0,23.0,28.0,18.4,4.84
2016,10,7,17,30,0.0,6.0,1.0,22.0,6.0,4.72,0.0
2016,10,7,17,45,0.0,3.0,1.05,21.5,3.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,74.5,10.5,1.0,16.0,15.0,57.65,0.0
2016,10,8,6,30,149.0,21.0,0.9,16.0,30.0,162.12,20.57
2016,10,8,6,45,277.5,34.5,0.85,16.5,70.5,299.51,232.1
2016,10,8,7,0,406.0,48.0,0.8,17.0,111.0,429.8,343.58
2016,10,8,7,15,485.0,56.5,0.85,17.5,159.5,523.48,418.35
2016,10,8,7,30,564.0,65.0,0.9,18.0,208.0,620.82,491.91
2016,10,8,7,45,616.0,71.5,1.0,19.0,258.0,694.17,543.92
2016,10,8,8,0,668.0,78.0,1.1,20.0,308.0,768.02,593.95
2016,10,8,8,15,703.5,83.0,1.15,21.0,356.0,823.91,628.87
2016,10,8,8,30,739.0,88.0,1.2,22.0,404.0,878.33,661.66
2016,10,8,8,45,764.5,91.5,1.3,23.0,448.0,911.71,680.29
2016,10,8,9,0,790.0,95.0,1.4,24.0,492.0,949.88,701.9
2016,10,8,9,15,808.0,98.0,1.4,25.0,531.5,976.63,714.2
2016,10,8,9,30,826.0,101.0,1.4,26.0,571.0,999.81,724.17
2016,10,8,9,45,873.5,89.5,1.45,27.0,611.5,1018.47,732.07
2016,10,8,10,0,921.0,78.0,1.5,28.0,652.0,1046.11,745.6
2016,10,8,10,15,929.0,79.0,1.45,28.5,678.5,1044.92,741.02
2016,10,8,10,30,937.0,80.0,1.4,29.0,705.0,1039.55,734.42
2016,10,8,10,45,941.5,81.0,1.35,30.0,723.5,1026.55,721.94
2016,10,8,11,0,946.0,82.0,1.3,31.0,742.0,1009.44,707.29
2016,10,8,11,15,949.0,82.5,1.2,31.0,753.0,986.3,691.2
2016,10,8,11,30,952.0,83.0,1.1,31.0,764.0,959.25,672.9
2016,10,8,11,45,952.5,83.5,1.05,31.5,766.5,926.22,650.55
2016,10,8,12,0,953.0,84.0,1.0,32.0,769.0,889.65,626.17
2016,10,8,12,15,951.5,83.5,0.95,32.0,763.5,847.08,599.31
2016,10,8,12,30,950.0,83.0,0.9,32.0,758.0,801.5,570.45
2016,10,8,12,45,945.5,83.0,0.85,32.5,744.0,751.51,536.71
2016,10,8,13,0,941.0,83.0,0.8,33.0,730.0,699.18,499.39
2016,10,8,13,15,769.0,138.5,0.8,33.0,656.5,601.45,431.22
2016,10,8,13,30,597.0,194.0,0.8,33.0,583.0,508.21,365.46
2016,10,8,13,45,597.5,183.5,0.8,33.0,558.5,458.99,329.41
2016,10,8,14,0,598.0,173.0,0.8,33.0,534.0,408.81,291.05
2016,10,8,14,15,741.0,124.0,0.85,33.0,545.5,378.16,263.06
2016,10,8,14,30,884.0,75.0,0.9,33.0,557.0,333.35,221.49
2016,10,8,14,45,866.5,73.0,1.0,33.0,515.5,268.58,168.39
2016,10,8,15,0,849.0,71.0,1.1,33.0,474.0,201.31,115.29
2016,10,8,15,15,824.5,68.0,1.1,32.5,427.5,137.28,71.23
2016,10,8,15,30,800.0,65.0,1.1,32.0,381.0,76.17,43.62
2016,10,8,15,45,764.5,61.0,1.15,31.5,331.5,55.76,41.06
2016,10,8,16,0,729.0,57.0,1.2,31.0,282.0,52.15,38.2
2016,10,8,16,15,675.5,52.0,1.15,29.5,231.5,47.52,34.52
2016,10,8,16,30,622.0,47.0,1.1,28.0,181.0,42.94,30.68
2016,10,8,16,45,534.5,39.5,1.05,27.0,132.5,33.16,22.19
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,26.82,16.19
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,13.05,0.33
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,92.44,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,235.57,0.0
2016,10,9,6,45,383.5,28.5,1.15,16.5,74.5,374.24,286.79
2016,10,9,7,0,510.0,39.0,1.1,17.0,117.0,503.58,399.59
2016,10,9,7,15,583.0,45.5,1.15,18.0,166.5,592.18,469.7
2016,10,9,7,30,656.0,52.0,1.2,19.0,216.0,677.52,533.07
2016,10,9,7,45,701.0,57.0,1.3,20.0,266.0,745.74,581.03
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,813.68,626.43
2016,10,9,8,15,777.0,66.0,1.3,22.0,364.5,866.04,656.64
2016,10,9,8,30,808.0,70.0,1.2,23.0,413.0,916.44,684.02
2016,10,9,8,45,829.0,73.0,1.1,24.0,457.0,953.12,701.16
2016,10,9,9,0,850.0,76.0,1.0,25.0,501.0,986.73,715.71
2016,10,9,9,15,866.0,78.5,1.0,26.0,540.0,998.69,718.16
2016,10,9,9,30,882.0,81.0,1.0,27.0,579.0,1019.31,726.31
2016,10,9,9,45,894.5,82.0,1.05,28.0,612.5,1030.63,729.59
2016,10,9,10,0,907.0,83.0,1.1,29.0,646.0,1038.01,730.67
2016,10,9,10,15,915.0,84.5,1.15,29.5,672.0,1037.37,728.5
2016,10,9,10,30,923.0,86.0,1.2,30.0,698.0,1032.6,724.08
2016,10,9,10,45,927.0,87.5,1.25,31.0,716.0,1019.73,713.49
2016,10,9,11,0,931.0,89.0,1.3,32.0,734.0,1002.82,700.7
2016,10,9,11,15,933.5,89.5,1.35,32.0,744.5,979.39,686.87
2016,10,9,11,30,936.0,90.0,1.4,32.0,755.0,952.15,670.75
2016,10,9,11,45,935.0,91.0,1.5,32.5,757.0,918.69,650.04
2016,10,9,12,0,934.0,92.0,1.6,33.0,759.0,881.84,627.04
2016,10,9,12,15,932.0,91.5,1.7,33.0,753.0,839.45,601.48
2016,10,9,12,30,930.0,91.0,1.8,33.0,747.0,794.16,573.63
2016,10,9,12,45,918.0,94.0,1.9,33.0,731.0,742.62,539.94
2016,10,9,13,0,906.0,97.0,2.0,33.0,715.0,689.38,502.98
2016,10,9,13,15,899.0,95.5,2.05,33.0,693.0,633.57,462.83
2016,10,9,13,30,892.0,94.0,2.1,33.0,671.0,576.31,420.28
2016,10,9,13,45,878.5,94.0,2.2,33.0,641.5,516.02,374.21
2016,10,9,14,0,865.0,94.0,2.3,33.0,612.0,455.87,326.57
2016,10,9,14,15,850.5,91.5,2.4,32.5,576.0,391.84,275.14
2016,10,9,14,30,836.0,89.0,2.5,32.0,540.0,328.38,222.72
2016,10,9,14,45,646.0,126.5,2.6,32.0,459.0,253.34,167.09
2016,10,9,15,0,456.0,164.0,2.7,32.0,378.0,197.65,129.92
2016,10,9,15,15,459.5,143.0,2.75,31.0,340.0,147.43,93.73
2016,10,9,15,30,463.0,122.0,2.8,30.0,302.0,97.35,65.87
2016,10,9,15,45,427.5,112.0,2.85,29.5,261.5,80.09,61.81
2016,10,9,16,0,392.0,102.0,2.9,29.0,221.0,73.53,56.5
2016,10,9,16,15,466.0,78.0,2.8,28.0,194.0,58.63,44.1
2016,10,9,16,30,540.0,54.0,2.7,27.0,167.0,44.39,32.0
2016,10,9,16,45,446.0,44.5,2.65,26.0,120.5,36.63,25.13
2016,10,9,17,0,352.0,35.0,2.6,25.0,74.0,28.93,17.78
2016,10,9,17,15,176.0,17.5,2.55,24.0,37.0,14.2,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
