Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.3,12.5,9.0,7.08,0.0
2016,10,10,6,30,0.0,18.0,1.5,13.0,18.0,16.22,0.0
2016,10,10,6,45,58.0,36.5,1.7,13.5,45.0,105.37,79.03
2016,10,10,7,0,116.0,55.0,1.9,14.0,72.0,190.45,155.51
2016,10,10,7,15,140.5,76.0,1.9,14.5,105.0,240.42,199.31
2016,10,10,7,30,165.0,97.0,1.9,15.0,138.0,272.69,227.53
2016,10,10,7,45,191.0,114.0,1.95,15.5,171.5,337.1,280.16
2016,10,10,8,0,217.0,131.0,2.0,16.0,205.0,384.33,317.64
2016,10,10,8,15,475.0,109.5,1.95,16.5,300.5,627.9,508.86
2016,10,10,8,30,733.0,88.0,1.9,17.0,396.0,873.28,682.08
2016,10,10,8,45,760.5,91.0,1.9,17.5,440.0,907.57,700.09
2016,10,10,9,0,788.0,94.0,1.9,18.0,484.0,947.02,723.49
2016,10,10,9,15,806.0,96.5,1.95,18.5,523.0,973.03,738.01
2016,10,10,9,30,824.0,99.0,2.0,19.0,562.0,995.48,750.22
2016,10,10,9,45,848.0,97.0,2.05,20.0,597.0,1014.82,758.96
2016,10,10,10,0,872.0,95.0,2.1,21.0,632.0,1030.1,765.08
2016,10,10,10,15,880.5,96.5,2.15,21.5,658.0,1016.79,754.14
2016,10,10,10,30,889.0,98.0,2.2,22.0,684.0,1012.64,749.69
2016,10,10,10,45,896.0,98.5,2.25,23.0,702.5,1001.82,739.52
2016,10,10,11,0,903.0,99.0,2.3,24.0,721.0,987.03,727.0
2016,10,10,11,15,906.0,99.5,2.35,24.5,732.0,964.52,711.04
2016,10,10,11,30,909.0,100.0,2.4,25.0,743.0,938.28,692.77
2016,10,10,11,45,910.5,100.0,2.5,25.5,745.5,906.56,671.38
2016,10,10,12,0,912.0,100.0,2.6,26.0,748.0,871.43,647.65
2016,10,10,12,15,910.5,99.5,2.65,26.0,742.0,830.13,620.51
2016,10,10,12,30,909.0,99.0,2.7,26.0,736.0,785.98,591.19
2016,10,10,12,45,901.0,100.5,2.8,26.5,721.5,736.53,555.54
2016,10,10,13,0,893.0,102.0,2.9,27.0,707.0,685.13,516.95
2016,10,10,13,15,886.0,100.5,2.95,27.0,685.0,629.9,475.42
2016,10,10,13,30,879.0,99.0,3.0,27.0,663.0,575.99,433.46
2016,10,10,13,45,866.0,98.5,3.1,27.0,633.5,515.07,385.15
2016,10,10,14,0,853.0,98.0,3.2,27.0,604.0,453.91,335.05
2016,10,10,14,15,838.0,95.5,3.25,26.5,568.5,390.36,282.2
2016,10,10,14,30,823.0,93.0,3.3,26.0,533.0,327.48,228.59
2016,10,10,14,45,798.0,91.5,3.4,26.0,491.0,264.06,174.37
2016,10,10,15,0,773.0,90.0,3.5,26.0,449.0,203.12,124.36
2016,10,10,15,15,744.5,86.0,3.5,25.0,403.0,138.09,77.83
2016,10,10,15,30,716.0,82.0,3.5,24.0,357.0,80.51,50.45
2016,10,10,15,45,667.5,77.5,3.5,23.5,307.5,62.1,48.01
2016,10,10,16,0,619.0,73.0,3.5,23.0,258.0,58.74,45.25
2016,10,10,16,15,557.5,65.5,3.45,22.0,209.0,53.0,40.38
2016,10,10,16,30,496.0,58.0,3.4,21.0,160.0,47.27,35.31
2016,10,10,16,45,392.5,47.5,3.35,20.0,114.0,38.83,27.63
2016,10,10,17,0,289.0,37.0,3.3,19.0,68.0,30.45,19.3
2016,10,10,17,15,144.5,18.5,3.15,18.0,34.0,14.14,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,9.0,1.0,10.5,12.0,49.1,0.0
2016,10,11,6,30,126.0,18.0,1.2,11.0,24.0,138.23,0.0
2016,10,11,6,45,247.0,33.0,1.45,12.0,62.5,276.28,212.56
2016,10,11,7,0,368.0,48.0,1.7,13.0,101.0,399.82,327.09
2016,10,11,7,15,184.0,57.0,1.75,13.5,83.5,245.17,204.57
2016,10,11,7,30,0.0,66.0,1.8,14.0,66.0,55.49,41.7
2016,10,11,7,45,0.0,82.5,1.85,14.5,82.5,70.29,54.5
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,84.9,66.72
2016,10,11,8,15,7.5,124.5,1.9,15.5,127.5,116.75,93.49
2016,10,11,8,30,15.0,150.0,1.9,16.0,156.0,148.71,119.82
2016,10,11,8,45,61.0,182.0,1.95,16.5,211.5,248.35,202.16
2016,10,11,9,0,107.0,214.0,2.0,17.0,267.0,330.62,267.85
2016,10,11,9,15,459.5,157.5,2.0,17.5,410.0,689.15,547.73
2016,10,11,9,30,812.0,101.0,2.0,18.0,553.0,985.6,749.99
2016,10,11,9,45,844.5,95.5,2.05,18.5,589.5,1009.34,760.01
2016,10,11,10,0,877.0,90.0,2.1,19.0,626.0,1015.88,761.85
2016,10,11,10,15,886.0,91.5,2.1,19.5,652.0,1016.23,759.33
2016,10,11,10,30,895.0,93.0,2.1,20.0,678.0,1012.55,754.43
2016,10,11,10,45,901.5,93.5,2.1,20.5,696.5,1001.19,744.72
2016,10,11,11,0,908.0,94.0,2.1,21.0,715.0,985.85,732.67
2016,10,11,11,15,911.5,94.5,2.05,21.0,726.0,963.74,717.19
2016,10,11,11,30,915.0,95.0,2.0,21.0,737.0,937.86,699.4
2016,10,11,11,45,915.5,95.0,2.0,21.5,739.0,905.16,676.39
2016,10,11,12,0,916.0,95.0,2.0,22.0,741.0,869.09,651.23
2016,10,11,12,15,914.5,95.0,2.0,22.0,735.5,828.23,624.02
2016,10,11,12,30,913.0,95.0,2.0,22.0,730.0,784.47,594.65
2016,10,11,12,45,709.5,165.5,2.0,22.5,653.5,674.42,513.07
2016,10,11,13,0,506.0,236.0,2.0,23.0,577.0,558.12,425.83
2016,10,11,13,15,487.5,235.0,2.05,23.0,555.0,512.45,391.91
2016,10,11,13,30,469.0,234.0,2.1,23.0,533.0,467.48,357.26
2016,10,11,13,45,510.0,208.0,2.15,23.0,520.0,431.92,328.8
2016,10,11,14,0,551.0,182.0,2.2,23.0,507.0,391.29,294.99
2016,10,11,14,15,517.0,181.5,2.3,22.5,471.5,338.73,252.34
2016,10,11,14,30,483.0,181.0,2.4,22.0,436.0,289.45,211.74
2016,10,11,14,45,463.0,168.5,2.55,22.0,398.0,238.33,169.07
2016,10,11,15,0,443.0,156.0,2.7,22.0,360.0,189.76,129.67
2016,10,11,15,15,484.5,131.0,2.75,21.5,333.0,141.62,91.92
2016,10,11,15,30,526.0,106.0,2.8,21.0,306.0,91.35,62.85
2016,10,11,15,45,474.5,101.0,2.9,20.5,263.0,73.75,58.71
2016,10,11,16,0,423.0,96.0,3.0,20.0,220.0,70.04,55.65
2016,10,11,16,15,378.0,82.0,3.0,19.0,177.5,60.39,47.32
2016,10,11,16,30,333.0,68.0,3.0,18.0,135.0,50.53,38.56
2016,10,11,16,45,261.5,52.0,3.0,17.5,95.5,38.89,27.92
2016,10,11,17,0,190.0,36.0,3.0,17.0,56.0,27.1,16.43
2016,10,11,17,15,95.0,18.0,2.95,16.5,28.0,13.65,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,65.0,8.5,1.15,9.5,11.5,6.69,0.0
2016,10,12,6,30,130.0,17.0,1.3,10.0,23.0,138.57,0.0
2016,10,12,6,45,263.5,31.0,1.5,11.0,62.0,287.19,218.81
2016,10,12,7,0,397.0,45.0,1.7,12.0,101.0,420.89,344.2
2016,10,12,7,15,478.5,54.0,1.65,12.5,149.0,516.92,424.52
2016,10,12,7,30,560.0,63.0,1.6,13.0,197.0,616.81,503.1
2016,10,12,7,45,280.0,72.0,1.6,13.5,139.0,380.59,317.61
2016,10,12,8,0,0.0,81.0,1.6,14.0,81.0,65.69,50.32
2016,10,12,8,15,1.0,109.5,1.55,14.5,110.0,94.13,74.57
2016,10,12,8,30,2.0,138.0,1.5,15.0,139.0,122.81,98.16
2016,10,12,8,45,4.0,151.0,1.5,16.0,153.0,135.28,107.83
2016,10,12,9,0,6.0,164.0,1.5,17.0,167.0,147.92,117.5
2016,10,12,9,15,27.5,197.0,1.55,17.5,212.0,223.29,178.57
2016,10,12,9,30,49.0,230.0,1.6,18.0,257.0,280.57,223.56
2016,10,12,9,45,458.5,164.0,1.7,18.5,441.5,691.08,543.29
2016,10,12,10,0,868.0,98.0,1.8,19.0,626.0,1029.47,770.97
2016,10,12,10,15,877.0,99.5,1.9,19.5,651.5,1029.59,765.55
2016,10,12,10,30,886.0,101.0,2.0,20.0,677.0,1012.66,753.31
2016,10,12,10,45,890.5,102.5,2.15,20.5,695.0,1000.42,745.03
2016,10,12,11,0,895.0,104.0,2.3,21.0,713.0,984.28,734.11
2016,10,12,11,15,898.0,104.5,2.4,21.0,723.5,961.79,719.87
2016,10,12,11,30,901.0,105.0,2.5,21.0,734.0,935.6,703.17
2016,10,12,11,45,903.0,105.0,2.7,21.0,736.0,904.42,683.83
2016,10,12,12,0,905.0,105.0,2.9,21.0,738.0,869.82,661.85
2016,10,12,12,15,903.0,104.5,2.9,21.0,732.0,828.27,633.43
2016,10,12,12,30,901.0,104.0,2.9,21.0,726.0,783.93,602.91
2016,10,12,12,45,752.0,152.0,2.9,21.5,664.5,690.9,532.33
2016,10,12,13,0,603.0,200.0,2.9,22.0,603.0,594.23,458.37
2016,10,12,13,15,405.0,246.5,2.85,22.0,513.5,473.25,366.04
2016,10,12,13,30,207.0,293.0,2.8,22.0,424.0,358.68,277.67
2016,10,12,13,45,385.0,234.5,2.8,22.5,464.5,385.71,296.86
2016,10,12,14,0,563.0,176.0,2.8,23.0,505.0,391.34,296.17
2016,10,12,14,15,537.5,172.5,2.9,22.5,471.5,338.94,252.89
2016,10,12,14,30,512.0,169.0,3.0,22.0,438.0,288.93,211.05
2016,10,12,14,45,494.5,158.0,3.2,22.0,400.5,237.9,167.91
2016,10,12,15,0,477.0,147.0,3.4,22.0,363.0,189.01,127.84
2016,10,12,15,15,361.5,147.5,3.35,21.5,301.5,140.37,95.82
2016,10,12,15,30,246.0,148.0,3.3,21.0,240.0,107.2,79.87
2016,10,12,15,45,447.0,106.0,3.25,20.5,245.0,76.64,61.21
2016,10,12,16,0,648.0,64.0,3.2,20.0,250.0,52.46,40.34
2016,10,12,16,15,586.0,57.0,2.8,19.0,201.0,46.85,35.49
2016,10,12,16,30,524.0,50.0,2.4,18.0,152.0,41.25,30.44
2016,10,12,16,45,426.0,40.0,2.05,17.0,107.0,33.01,22.86
2016,10,12,17,0,328.0,30.0,1.7,16.0,62.0,24.82,14.31
2016,10,12,17,15,164.0,15.0,1.55,15.5,31.0,12.21,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,10.5,9.5,7.47,0.0
2016,10,13,6,30,0.0,19.0,1.2,11.0,19.0,14.95,0.0
2016,10,13,6,45,144.0,32.0,1.25,11.5,52.0,199.04,147.84
2016,10,13,7,0,288.0,45.0,1.3,12.0,85.0,332.43,272.8
2016,10,13,7,15,335.5,60.0,1.5,12.0,125.0,400.62,333.31
2016,10,13,7,30,383.0,75.0,1.7,12.0,165.0,471.46,393.23
2016,10,13,7,45,417.0,88.0,1.95,12.5,206.5,529.03,439.81
2016,10,13,8,0,451.0,101.0,2.2,13.0,248.0,587.08,485.05
2016,10,13,8,15,475.0,112.0,2.25,13.5,287.5,632.74,518.39
2016,10,13,8,30,499.0,123.0,2.3,14.0,327.0,677.43,550.05
2016,10,13,8,45,545.5,126.0,2.35,15.0,371.0,732.92,587.8
2016,10,13,9,0,592.0,129.0,2.4,16.0,415.0,799.34,632.28
2016,10,13,9,15,564.0,150.0,2.4,17.0,440.5,786.97,618.88
2016,10,13,9,30,536.0,171.0,2.4,18.0,466.0,782.63,612.15
2016,10,13,9,45,517.5,189.5,2.4,19.0,487.5,781.57,607.25
2016,10,13,10,0,499.0,208.0,2.4,20.0,509.0,777.41,599.98
2016,10,13,10,15,413.0,244.5,2.4,20.5,500.5,721.59,555.76
2016,10,13,10,30,327.0,281.0,2.4,21.0,492.0,643.74,496.45
2016,10,13,10,45,371.5,277.5,2.4,21.5,523.5,671.78,516.53
2016,10,13,11,0,416.0,274.0,2.4,22.0,555.0,696.69,533.35
2016,10,13,11,15,462.0,259.5,2.45,22.0,576.5,728.96,556.29
2016,10,13,11,30,508.0,245.0,2.5,22.0,598.0,735.98,561.77
2016,10,13,11,45,513.5,242.5,2.6,22.5,599.5,715.02,545.96
2016,10,13,12,0,519.0,240.0,2.7,23.0,601.0,691.64,528.53
2016,10,13,12,15,472.0,259.0,2.8,23.0,585.5,644.71,493.89
2016,10,13,12,30,425.0,278.0,2.9,23.0,570.0,598.77,459.7
2016,10,13,12,45,443.0,264.5,3.0,23.5,563.5,571.75,439.35
2016,10,13,13,0,461.0,251.0,3.1,24.0,557.0,541.96,416.38
2016,10,13,13,15,464.5,241.0,3.15,24.0,541.0,503.8,387.18
2016,10,13,13,30,468.0,231.0,3.2,24.0,525.0,464.39,356.34
2016,10,13,13,45,466.0,220.5,3.25,24.0,502.0,420.81,321.54
2016,10,13,14,0,464.0,210.0,3.3,24.0,479.0,376.88,285.57
2016,10,13,14,15,458.5,196.5,3.3,23.5,448.5,329.2,246.37
2016,10,13,14,30,453.0,183.0,3.3,23.0,418.0,281.97,206.76
2016,10,13,14,45,414.0,174.0,3.3,23.0,376.0,230.9,164.84
2016,10,13,15,0,375.0,165.0,3.3,23.0,334.0,183.59,127.4
2016,10,13,15,15,383.0,145.0,3.3,22.5,302.0,140.8,95.02
2016,10,13,15,30,391.0,125.0,3.3,22.0,270.0,96.41,68.83
2016,10,13,15,45,367.0,111.0,3.3,21.5,232.0,78.81,62.85
2016,10,13,16,0,343.0,97.0,3.3,21.0,194.0,69.8,55.19
2016,10,13,16,15,310.5,80.5,3.05,20.0,155.5,58.73,45.63
2016,10,13,16,30,278.0,64.0,2.8,19.0,117.0,47.34,35.53
2016,10,13,16,45,222.0,47.5,2.55,18.5,81.5,35.48,24.72
2016,10,13,17,0,166.0,31.0,2.3,18.0,46.0,23.39,12.58
2016,10,13,17,15,83.0,15.5,2.05,17.5,23.0,12.2,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,16.5,3.95,15.0,16.5,12.56,3.6
2016,10,14,7,0,0.0,27.0,4.1,15.0,27.0,20.6,11.43
2016,10,14,7,15,0.0,40.5,4.2,15.5,40.5,30.98,20.51
2016,10,14,7,30,0.0,54.0,4.3,16.0,54.0,42.68,30.63
2016,10,14,7,45,0.0,68.0,4.45,16.5,68.0,54.99,41.12
2016,10,14,8,0,0.0,82.0,4.6,17.0,82.0,67.19,51.35
2016,10,14,8,15,0.0,95.5,4.75,17.0,95.5,78.8,61.04
2016,10,14,8,30,0.0,109.0,4.9,17.0,109.0,90.39,70.6
2016,10,14,8,45,0.0,112.0,5.05,17.5,112.0,91.46,71.16
2016,10,14,9,0,0.0,115.0,5.2,18.0,115.0,92.96,72.07
2016,10,14,9,15,27.0,172.0,5.25,18.0,187.0,193.89,156.05
2016,10,14,9,30,54.0,229.0,5.3,18.0,259.0,285.94,230.8
2016,10,14,9,45,27.0,128.0,5.35,18.5,143.0,141.79,112.62
2016,10,14,10,0,0.0,27.0,5.4,19.0,27.0,20.67,11.52
2016,10,14,10,15,0.0,27.5,5.35,19.0,27.5,21.07,11.83
2016,10,14,10,30,0.0,28.0,5.3,19.0,28.0,21.47,12.14
2016,10,14,10,45,0.0,52.0,5.3,19.5,52.0,39.96,27.32
2016,10,14,11,0,0.0,76.0,5.3,20.0,76.0,58.55,42.44
2016,10,14,11,15,0.0,89.0,5.2,20.0,89.0,68.65,50.64
2016,10,14,11,30,0.0,102.0,5.1,20.0,102.0,79.02,59.05
2016,10,14,11,45,0.0,118.5,5.1,20.5,118.5,92.42,69.76
2016,10,14,12,0,0.0,135.0,5.1,21.0,135.0,105.83,80.43
2016,10,14,12,15,0.0,105.5,5.05,21.0,105.5,81.74,60.99
2016,10,14,12,30,0.0,76.0,5.0,21.0,76.0,58.56,42.22
2016,10,14,12,45,0.0,45.0,5.0,21.0,45.0,34.58,22.7
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,10.72,3.16
2016,10,14,13,15,1.0,93.0,4.9,21.0,94.0,72.29,53.59
2016,10,14,13,30,2.0,172.0,4.8,21.0,174.0,134.94,104.34
2016,10,14,13,45,1.0,142.0,4.7,21.0,143.0,110.25,84.5
2016,10,14,14,0,0.0,112.0,4.6,21.0,112.0,86.25,65.19
2016,10,14,14,15,0.0,109.5,4.45,20.5,109.5,84.15,63.76
2016,10,14,14,30,0.0,107.0,4.3,20.0,107.0,82.02,62.3
2016,10,14,14,45,0.0,89.0,4.15,20.0,89.0,68.31,51.16
2016,10,14,15,0,0.0,71.0,4.0,20.0,71.0,54.49,39.85
2016,10,14,15,15,0.0,38.0,3.8,19.5,38.0,29.02,18.75
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.5,1.0,0.75,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,7.0,1.5,12.5,9.0,0.0,0.0
2016,10,15,6,30,115.0,14.0,1.8,13.0,18.0,93.16,0.0
2016,10,15,6,45,258.0,26.5,2.1,13.5,55.0,277.2,196.14
2016,10,15,7,0,401.0,39.0,2.4,14.0,92.0,419.24,339.69
2016,10,15,7,15,483.0,47.0,2.7,14.5,138.0,513.62,421.23
2016,10,15,7,30,565.0,55.0,3.0,15.0,184.0,612.29,501.83
2016,10,15,7,45,618.0,60.5,3.3,16.0,231.5,684.53,557.72
2016,10,15,8,0,671.0,66.0,3.6,17.0,279.0,757.45,611.62
2016,10,15,8,15,705.5,70.0,3.9,17.5,325.0,803.96,645.11
2016,10,15,8,30,740.0,74.0,4.2,18.0,371.0,856.11,681.89
2016,10,15,8,45,765.0,77.0,4.5,18.5,414.0,895.38,708.93
2016,10,15,9,0,790.0,80.0,4.8,19.0,457.0,931.89,734.03
2016,10,15,9,15,807.5,82.5,4.95,19.5,494.5,957.02,749.65
2016,10,15,9,30,825.0,85.0,5.1,20.0,532.0,978.69,762.83
2016,10,15,9,45,517.5,178.5,5.35,20.5,464.5,769.02,609.21
2016,10,15,10,0,210.0,272.0,5.6,21.0,397.0,510.04,405.36
2016,10,15,10,15,318.0,261.5,5.75,21.5,460.0,623.03,493.54
2016,10,15,10,30,426.0,251.0,5.9,22.0,523.0,731.23,574.65
2016,10,15,10,45,420.0,261.0,6.05,22.5,535.0,722.99,566.33
2016,10,15,11,0,414.0,271.0,6.2,23.0,547.0,691.96,542.19
2016,10,15,11,15,349.0,292.0,6.3,23.0,527.0,638.06,499.97
2016,10,15,11,30,284.0,313.0,6.4,23.0,507.0,585.37,458.47
2016,10,15,11,45,325.0,304.5,6.5,23.0,527.0,595.84,467.31
2016,10,15,12,0,366.0,296.0,6.6,23.0,547.0,602.52,472.97
2016,10,15,12,15,369.5,290.5,6.65,22.5,542.0,578.57,455.46
2016,10,15,12,30,373.0,285.0,6.7,22.0,537.0,553.25,436.73
2016,10,15,12,45,235.0,293.0,6.75,22.0,451.0,427.69,337.73
2016,10,15,13,0,97.0,301.0,6.8,22.0,365.0,317.72,249.74
2016,10,15,13,15,96.5,291.5,6.75,22.0,353.0,300.02,235.81
2016,10,15,13,30,96.0,282.0,6.7,22.0,341.0,282.4,221.7
2016,10,15,13,45,69.5,258.0,6.7,22.0,299.5,240.6,188.4
2016,10,15,14,0,43.0,234.0,6.7,22.0,258.0,202.76,158.34
2016,10,15,14,15,31.0,211.0,6.65,21.5,228.0,174.89,136.46
2016,10,15,14,30,19.0,188.0,6.6,21.0,198.0,147.72,115.1
2016,10,15,14,45,36.5,183.5,6.55,21.0,200.5,145.69,112.91
2016,10,15,15,0,54.0,179.0,6.5,21.0,203.0,139.3,107.03
2016,10,15,15,15,27.0,102.5,6.3,20.5,114.5,79.39,59.47
2016,10,15,15,30,0.0,26.0,6.1,20.0,26.0,19.81,11.01
2016,10,15,15,45,0.0,22.0,5.95,19.5,22.0,16.74,9.1
2016,10,15,16,0,0.0,18.0,5.8,19.0,18.0,13.68,6.41
2016,10,15,16,15,0.0,14.0,5.6,18.5,14.0,10.63,3.7
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,7.58,0.96
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,4.92,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.27,0.0
2016,10,15,17,15,0.0,1.5,4.95,17.5,1.5,1.18,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,15.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,15.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,12.5,3.5,15.5,12.5,9.5,0.9
2016,10,16,7,0,0.0,21.0,3.6,16.0,21.0,15.99,7.5
2016,10,16,7,15,0.0,32.5,3.6,16.0,32.5,24.8,15.23
2016,10,16,7,30,0.0,44.0,3.6,16.0,44.0,33.65,22.95
2016,10,16,7,45,0.0,55.5,3.6,16.5,55.5,42.51,30.55
2016,10,16,8,0,0.0,67.0,3.6,17.0,67.0,52.19,38.7
2016,10,16,8,15,0.0,78.5,3.65,17.0,78.5,61.99,46.91
2016,10,16,8,30,0.0,90.0,3.7,17.0,90.0,71.77,55.03
2016,10,16,8,45,0.0,81.5,3.8,17.5,81.5,62.94,47.37
2016,10,16,9,0,0.0,73.0,3.9,18.0,73.0,56.05,41.4
2016,10,16,9,15,0.0,100.0,4.0,18.0,100.0,78.49,59.94
2016,10,16,9,30,0.0,127.0,4.1,18.0,127.0,102.44,79.54
2016,10,16,9,45,0.0,90.5,4.25,18.5,90.5,69.71,52.26
2016,10,16,10,0,0.0,54.0,4.4,19.0,54.0,41.45,28.76
2016,10,16,10,15,0.0,62.5,4.55,19.0,62.5,48.03,34.15
2016,10,16,10,30,0.0,71.0,4.7,19.0,71.0,54.63,39.52
2016,10,16,10,45,0.0,95.0,4.9,19.5,95.0,73.33,54.7
2016,10,16,11,0,0.0,119.0,5.1,20.0,119.0,93.19,70.68
2016,10,16,11,15,0.0,130.5,5.2,20.0,130.5,102.7,78.33
2016,10,16,11,30,0.0,142.0,5.3,20.0,142.0,112.17,85.95
2016,10,16,11,45,2.0,165.0,5.4,20.0,166.5,133.07,102.87
2016,10,16,12,0,4.0,188.0,5.5,20.0,191.0,153.83,119.61
2016,10,16,12,15,2.0,145.5,5.5,20.0,147.0,115.9,89.01
2016,10,16,12,30,0.0,103.0,5.5,20.0,103.0,79.69,59.65
2016,10,16,12,45,0.0,66.5,5.55,20.0,66.5,51.18,36.43
2016,10,16,13,0,0.0,30.0,5.6,20.0,30.0,23.01,13.33
2016,10,16,13,15,0.0,80.0,5.75,20.0,80.0,61.6,45.08
2016,10,16,13,30,0.0,130.0,5.9,20.0,130.0,100.69,77.09
2016,10,16,13,45,0.0,90.5,6.05,20.0,90.5,69.7,51.86
2016,10,16,14,0,0.0,51.0,6.2,20.0,51.0,39.11,26.76
2016,10,16,14,15,0.0,36.0,6.3,20.0,36.0,27.55,17.25
2016,10,16,14,30,0.0,21.0,6.4,20.0,21.0,16.03,7.71
2016,10,16,14,45,0.0,18.5,6.5,20.0,18.5,14.11,6.14
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,12.19,4.56
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,10.65,3.31
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.12,2.05
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,7.59,1.06
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,6.07,0.0
2016,10,16,16,15,252.5,26.0,5.35,17.5,70.5,20.53,12.46
2016,10,16,16,30,505.0,44.0,5.0,17.0,133.0,36.49,26.22
2016,10,16,16,45,393.5,34.5,4.7,16.5,90.0,28.52,18.67
2016,10,16,17,0,282.0,25.0,4.4,16.0,47.0,20.66,8.38
2016,10,16,17,15,141.0,12.5,4.3,15.5,23.5,9.83,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,1.15,11.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,1.2,12.0,15.0,50.31,0.0
2016,10,17,6,45,191.5,28.0,1.3,12.5,49.5,224.87,145.77
2016,10,17,7,0,327.0,43.0,1.4,13.0,84.0,362.84,293.11
2016,10,17,7,15,417.0,53.0,1.5,13.5,129.5,464.97,380.44
2016,10,17,7,30,507.0,63.0,1.6,14.0,175.0,571.5,466.15
2016,10,17,7,45,571.0,68.5,1.75,14.5,223.5,652.91,529.15
2016,10,17,8,0,635.0,74.0,1.9,15.0,272.0,735.17,590.14
2016,10,17,8,15,673.0,79.0,1.9,15.5,318.0,792.2,629.19
2016,10,17,8,30,711.0,84.0,1.9,16.0,364.0,847.92,665.99
2016,10,17,8,45,744.0,86.0,1.9,16.5,408.0,892.76,694.0
2016,10,17,9,0,777.0,88.0,1.9,17.0,452.0,928.65,715.25
2016,10,17,9,15,795.5,90.5,1.9,17.0,489.5,954.67,730.86
2016,10,17,9,30,814.0,93.0,1.9,17.0,527.0,977.2,744.14
2016,10,17,9,45,826.0,96.0,1.9,17.5,558.5,990.03,749.53
2016,10,17,10,0,838.0,99.0,1.9,18.0,590.0,999.0,752.56
2016,10,17,10,15,847.5,100.5,1.9,18.0,615.0,999.68,751.69
2016,10,17,10,30,857.0,102.0,1.9,18.0,640.0,996.36,748.45
2016,10,17,10,45,511.0,207.0,1.9,18.5,530.0,754.69,579.77
2016,10,17,11,0,165.0,312.0,1.9,19.0,420.0,478.71,371.79
2016,10,17,11,15,523.5,206.5,1.95,19.0,558.0,731.26,566.22
2016,10,17,11,30,882.0,101.0,2.0,19.0,696.0,912.06,691.18
2016,10,17,11,45,884.0,100.5,2.1,19.5,698.0,880.97,667.71
2016,10,17,12,0,886.0,100.0,2.2,20.0,700.0,846.57,644.14
2016,10,17,12,15,884.0,99.5,2.3,20.0,694.0,805.87,617.21
2016,10,17,12,30,882.0,99.0,2.4,20.0,688.0,762.46,588.07
2016,10,17,12,45,882.0,96.5,2.55,20.0,674.5,715.95,554.92
2016,10,17,13,0,882.0,94.0,2.7,20.0,661.0,666.98,518.41
2016,10,17,13,15,874.5,92.5,2.75,20.0,639.0,612.27,475.97
2016,10,17,13,30,867.0,91.0,2.8,20.0,617.0,556.24,431.2
2016,10,17,13,45,858.0,88.5,2.85,20.0,589.0,499.0,383.99
2016,10,17,14,0,849.0,86.0,2.9,20.0,561.0,438.63,332.85
2016,10,17,14,15,834.0,83.5,2.95,20.0,525.5,375.84,278.4
2016,10,17,14,30,819.0,81.0,3.0,20.0,490.0,313.73,223.44
2016,10,17,14,45,799.5,78.0,3.05,20.0,450.0,251.14,168.31
2016,10,17,15,0,780.0,75.0,3.1,20.0,410.0,190.37,117.01
2016,10,17,15,15,750.5,71.0,3.05,19.5,365.0,129.9,73.15
2016,10,17,15,30,721.0,67.0,3.0,19.0,320.0,73.09,46.27
2016,10,17,15,45,678.0,62.5,3.0,18.5,272.5,55.89,43.62
2016,10,17,16,0,635.0,58.0,3.0,18.0,225.0,47.98,36.71
2016,10,17,16,15,568.0,51.5,2.65,17.0,177.5,42.61,31.94
2016,10,17,16,30,501.0,45.0,2.3,16.0,130.0,37.31,27.02
2016,10,17,16,45,387.0,35.0,2.0,15.5,87.5,28.95,19.04
2016,10,17,17,0,273.0,25.0,1.7,15.0,45.0,20.7,7.19
2016,10,17,17,15,136.5,12.5,1.6,14.5,22.5,9.83,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,55.5,6.0,1.15,9.5,7.0,0.0,0.0
2016,10,18,6,30,111.0,12.0,1.2,10.0,14.0,88.95,0.0
2016,10,18,6,45,262.0,24.0,1.3,10.5,50.5,272.11,167.19
2016,10,18,7,0,413.0,36.0,1.4,11.0,87.0,426.52,343.5
2016,10,18,7,15,500.0,44.0,1.7,11.5,133.0,525.17,429.97
2016,10,18,7,30,587.0,52.0,2.0,12.0,179.0,628.57,514.71
2016,10,18,7,45,643.0,57.0,2.35,13.0,228.0,703.25,573.18
2016,10,18,8,0,699.0,62.0,2.7,14.0,277.0,771.78,624.48
2016,10,18,8,15,734.0,66.0,2.85,14.5,323.5,826.52,663.55
2016,10,18,8,30,769.0,70.0,3.0,15.0,370.0,879.49,700.12
2016,10,18,8,45,797.5,71.5,3.2,15.5,413.5,920.5,727.56
2016,10,18,9,0,826.0,73.0,3.4,16.0,457.0,958.69,752.6
2016,10,18,9,15,843.0,75.5,3.45,16.5,495.0,983.42,766.79
2016,10,18,9,30,860.0,78.0,3.5,17.0,533.0,992.08,769.82
2016,10,18,9,45,874.5,79.0,3.55,17.5,565.5,1004.9,775.96
2016,10,18,10,0,889.0,80.0,3.6,18.0,598.0,1013.89,779.52
2016,10,18,10,15,898.0,81.0,3.6,18.5,623.0,1013.35,776.35
2016,10,18,10,30,907.0,82.0,3.6,19.0,648.0,1008.81,770.7
2016,10,18,10,45,912.0,83.5,3.6,19.5,666.0,996.9,760.26
2016,10,18,11,0,917.0,85.0,3.6,20.0,684.0,981.02,747.37
2016,10,18,11,15,920.0,85.5,3.55,20.0,694.0,958.2,730.99
2016,10,18,11,30,923.0,86.0,3.5,20.0,704.0,931.64,712.21
2016,10,18,11,45,926.5,85.0,3.5,20.0,706.5,900.19,690.45
2016,10,18,12,0,930.0,84.0,3.5,20.0,709.0,865.22,666.23
2016,10,18,12,15,928.0,83.5,3.5,20.0,702.5,823.05,636.87
2016,10,18,12,30,926.0,83.0,3.5,20.0,696.0,778.06,605.34
2016,10,18,12,45,921.5,82.5,3.5,20.5,682.0,728.69,568.16
2016,10,18,13,0,917.0,82.0,3.5,21.0,668.0,677.12,527.46
2016,10,18,13,15,910.0,81.0,3.5,21.0,646.0,621.62,483.86
2016,10,18,13,30,903.0,80.0,3.5,21.0,624.0,564.66,437.87
2016,10,18,13,45,894.5,77.5,3.55,21.0,595.5,504.38,388.02
2016,10,18,14,0,886.0,75.0,3.6,21.0,567.0,443.37,335.97
2016,10,18,14,15,871.5,73.5,3.55,21.0,531.5,380.66,281.05
2016,10,18,14,30,857.0,72.0,3.5,21.0,496.0,318.41,225.54
2016,10,18,14,45,835.0,70.0,3.5,21.0,454.5,252.2,167.38
2016,10,18,15,0,813.0,68.0,3.5,21.0,413.0,189.79,114.79
2016,10,18,15,15,784.0,64.5,3.35,20.5,367.5,127.81,69.92
2016,10,18,15,30,755.0,61.0,3.2,20.0,322.0,69.37,42.62
2016,10,18,15,45,708.5,57.5,3.1,19.5,273.5,52.29,40.3
2016,10,18,16,0,662.0,54.0,3.0,19.0,225.0,49.03,37.46
2016,10,18,16,15,595.5,47.5,2.6,18.0,177.0,39.78,29.29
2016,10,18,16,30,529.0,41.0,2.2,17.0,129.0,34.32,24.26
2016,10,18,16,45,410.5,32.0,1.85,16.5,86.0,26.63,16.85
2016,10,18,17,0,292.0,23.0,1.5,16.0,43.0,19.1,4.53
2016,10,18,17,15,146.0,11.5,1.5,15.5,21.5,9.05,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,7.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,8.0,13.0,114.69,0.0
2016,10,19,6,45,304.5,20.5,1.65,9.0,49.5,298.91,169.14
2016,10,19,7,0,460.0,31.0,1.8,10.0,86.0,447.96,360.95
2016,10,19,7,15,543.0,38.0,1.95,10.5,132.5,544.97,447.25
2016,10,19,7,30,626.0,45.0,2.1,11.0,179.0,645.68,529.72
2016,10,19,7,45,677.0,50.0,2.25,12.0,227.5,717.77,585.33
2016,10,19,8,0,728.0,55.0,2.4,13.0,276.0,790.01,638.18
2016,10,19,8,15,761.0,58.5,2.45,13.5,322.5,842.48,674.68
2016,10,19,8,30,794.0,62.0,2.5,14.0,369.0,893.14,708.64
2016,10,19,8,45,818.0,64.5,2.65,15.0,411.5,931.19,732.21
2016,10,19,9,0,842.0,67.0,2.8,16.0,454.0,954.38,744.92
2016,10,19,9,15,858.5,69.0,2.9,16.5,492.0,977.83,758.71
2016,10,19,9,30,875.0,71.0,3.0,17.0,530.0,997.8,770.02
2016,10,19,9,45,887.5,72.5,3.1,18.0,562.0,1009.32,774.11
2016,10,19,10,0,900.0,74.0,3.2,19.0,594.0,1016.95,775.69
2016,10,19,10,15,908.0,75.0,3.25,19.5,618.5,1015.4,772.27
2016,10,19,10,30,916.0,76.0,3.3,20.0,643.0,1009.84,766.39
2016,10,19,10,45,920.0,77.5,3.35,20.5,660.5,996.92,755.74
2016,10,19,11,0,924.0,79.0,3.4,21.0,678.0,980.05,742.65
2016,10,19,11,15,926.5,79.0,3.4,21.0,687.5,956.12,725.97
2016,10,19,11,30,929.0,79.0,3.4,21.0,697.0,928.48,706.89
2016,10,19,11,45,926.5,80.5,3.4,21.5,698.0,894.62,682.25
2016,10,19,12,0,924.0,82.0,3.4,22.0,699.0,857.55,655.47
2016,10,19,12,15,922.0,82.0,3.4,22.0,693.0,816.22,626.93
2016,10,19,12,30,920.0,82.0,3.4,22.0,687.0,772.05,596.22
2016,10,19,12,45,912.0,83.0,3.4,22.5,672.0,722.13,558.84
2016,10,19,13,0,904.0,84.0,3.4,23.0,657.0,670.31,518.24
2016,10,19,13,15,897.5,82.5,3.4,23.0,635.5,615.28,475.35
2016,10,19,13,30,891.0,81.0,3.4,23.0,614.0,558.79,430.1
2016,10,19,13,45,883.0,78.5,3.4,23.0,585.5,499.45,381.26
2016,10,19,14,0,875.0,76.0,3.4,23.0,557.0,439.35,330.29
2016,10,19,14,15,861.0,74.0,3.35,23.0,522.0,377.06,276.21
2016,10,19,14,30,847.0,72.0,3.3,23.0,487.0,315.21,221.53
2016,10,19,14,45,828.5,69.0,3.3,23.0,446.5,249.68,164.31
2016,10,19,15,0,810.0,66.0,3.3,23.0,406.0,187.5,112.19
2016,10,19,15,15,781.5,63.0,2.95,22.5,361.5,126.27,68.22
2016,10,19,15,30,753.0,60.0,2.6,22.0,317.0,68.49,41.58
2016,10,19,15,45,711.0,55.5,2.3,21.5,269.0,50.73,38.6
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,46.65,35.07
2016,10,19,16,15,602.0,45.0,1.8,19.5,173.0,41.09,30.22
2016,10,19,16,30,535.0,39.0,1.6,18.0,125.0,32.79,22.77
2016,10,19,16,45,419.0,30.0,1.4,17.0,82.5,25.05,15.35
2016,10,19,17,0,303.0,21.0,1.2,16.0,40.0,17.47,1.63
2016,10,19,17,15,151.5,10.5,1.2,15.5,20.0,8.26,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
