Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,10.5,42.0,230.19,113.87
2016,10,20,7,0,452.0,32.0,1.2,11.0,84.0,453.92,360.99
2016,10,20,7,15,538.5,39.5,1.35,11.5,131.0,552.12,447.43
2016,10,20,7,30,625.0,47.0,1.5,12.0,178.0,647.09,524.59
2016,10,20,7,45,679.0,52.0,1.65,13.0,227.5,722.17,581.85
2016,10,20,8,0,733.0,57.0,1.8,14.0,277.0,797.36,636.18
2016,10,20,8,15,767.5,60.5,1.75,15.0,324.0,851.44,670.84
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,903.68,702.58
2016,10,20,8,45,827.5,66.5,1.7,17.0,414.5,943.33,724.98
2016,10,20,9,0,853.0,69.0,1.7,18.0,458.0,980.05,744.81
2016,10,20,9,15,869.5,71.5,1.8,18.5,496.5,992.17,750.67
2016,10,20,9,30,886.0,74.0,1.9,19.0,535.0,1012.71,762.42
2016,10,20,9,45,901.5,74.5,2.05,20.0,567.5,1025.82,768.34
2016,10,20,10,0,917.0,75.0,2.2,21.0,600.0,1035.02,771.77
2016,10,20,10,15,925.0,76.0,2.25,21.5,625.5,1033.24,768.39
2016,10,20,10,30,933.0,77.0,2.3,22.0,651.0,1027.38,762.63
2016,10,20,10,45,938.0,78.0,2.35,22.5,668.5,1014.46,752.47
2016,10,20,11,0,943.0,79.0,2.4,23.0,686.0,997.51,739.89
2016,10,20,11,15,946.0,79.0,2.45,23.5,696.0,973.52,722.84
2016,10,20,11,30,949.0,79.0,2.5,24.0,706.0,945.74,703.43
2016,10,20,11,45,949.0,79.5,2.65,24.5,707.5,912.22,681.08
2016,10,20,12,0,949.0,80.0,2.8,25.0,709.0,875.29,656.28
2016,10,20,12,15,947.5,79.5,2.85,25.0,703.0,832.85,628.08
2016,10,20,12,30,946.0,79.0,2.9,25.0,697.0,787.47,597.62
2016,10,20,12,45,938.0,80.0,3.0,25.5,682.0,736.43,560.92
2016,10,20,13,0,930.0,81.0,3.1,26.0,667.0,683.42,520.62
2016,10,20,13,15,923.0,80.0,3.05,26.0,644.5,627.31,477.48
2016,10,20,13,30,916.0,79.0,3.0,26.0,622.0,569.71,432.0
2016,10,20,13,45,907.0,77.0,3.0,26.0,593.0,509.01,382.91
2016,10,20,14,0,898.0,75.0,3.0,26.0,564.0,447.6,331.69
2016,10,20,14,15,883.5,73.0,2.9,26.0,528.5,383.79,277.11
2016,10,20,14,30,869.0,71.0,2.8,26.0,493.0,320.46,221.94
2016,10,20,14,45,849.0,68.5,2.7,26.0,451.5,253.72,164.49
2016,10,20,15,0,829.0,66.0,2.6,26.0,410.0,190.46,112.25
2016,10,20,15,15,800.0,62.5,2.25,25.0,364.5,127.59,67.84
2016,10,20,15,30,771.0,59.0,1.9,24.0,319.0,68.25,40.8
2016,10,20,15,45,729.0,54.5,1.55,23.5,270.5,50.16,37.77
2016,10,20,16,0,687.0,50.0,1.2,23.0,222.0,46.02,34.21
2016,10,20,16,15,618.5,44.0,1.15,22.0,173.0,40.39,29.27
2016,10,20,16,30,550.0,38.0,1.1,21.0,124.0,34.85,24.17
2016,10,20,16,45,429.0,29.0,1.1,20.5,81.0,24.3,14.29
2016,10,20,17,0,308.0,20.0,1.1,20.0,38.0,16.67,0.0
2016,10,20,17,15,154.0,10.0,1.1,19.5,19.0,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.6,12.5,39.5,220.46,88.64
2016,10,21,7,0,432.0,31.0,0.6,13.0,79.0,436.97,341.05
2016,10,21,7,15,519.0,38.5,0.65,13.5,125.0,534.61,425.55
2016,10,21,7,30,606.0,46.0,0.7,14.0,171.0,629.28,500.11
2016,10,21,7,45,659.5,51.0,0.8,15.0,219.0,703.2,554.96
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,777.29,606.96
2016,10,21,8,15,747.5,60.0,0.85,17.0,313.5,831.48,640.29
2016,10,21,8,30,782.0,64.0,0.8,18.0,360.0,883.95,670.78
2016,10,21,8,45,807.5,66.5,0.75,19.0,402.5,923.22,691.1
2016,10,21,9,0,833.0,69.0,0.7,20.0,445.0,959.66,708.89
2016,10,21,9,15,849.5,71.0,0.8,20.5,483.0,970.91,714.65
2016,10,21,9,30,866.0,73.0,0.9,21.0,521.0,990.67,726.22
2016,10,21,9,45,877.0,75.0,1.05,22.0,552.0,1001.17,731.33
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,1007.83,734.05
2016,10,21,10,15,896.5,78.5,1.2,23.5,608.0,1007.38,731.08
2016,10,21,10,30,905.0,80.0,1.2,24.0,633.0,1002.93,725.87
2016,10,21,10,45,909.5,81.0,1.3,24.5,650.0,989.94,717.21
2016,10,21,11,0,914.0,82.0,1.4,25.0,667.0,973.05,706.2
2016,10,21,11,15,916.5,82.5,1.5,25.0,676.5,949.88,692.56
2016,10,21,11,30,919.0,83.0,1.6,25.0,686.0,923.02,676.49
2016,10,21,11,45,918.0,84.0,1.7,25.5,687.5,890.13,655.05
2016,10,21,12,0,917.0,85.0,1.8,26.0,689.0,853.98,631.33
2016,10,21,12,15,915.0,84.5,1.9,26.0,682.5,812.36,604.92
2016,10,21,12,30,913.0,84.0,2.0,26.0,676.0,767.96,576.25
2016,10,21,12,45,905.0,85.0,2.1,26.5,661.0,718.37,541.14
2016,10,21,13,0,897.0,86.0,2.2,27.0,646.0,666.9,502.82
2016,10,21,13,15,889.5,84.5,2.25,27.0,624.0,611.68,461.45
2016,10,21,13,30,882.0,83.0,2.3,27.0,602.0,555.12,417.74
2016,10,21,13,45,870.5,81.5,2.35,27.0,573.0,495.6,370.34
2016,10,21,14,0,859.0,80.0,2.4,27.0,544.0,435.7,321.04
2016,10,21,14,15,802.0,83.5,2.45,26.5,494.5,363.62,262.51
2016,10,21,14,30,745.0,87.0,2.5,26.0,445.0,296.75,207.22
2016,10,21,14,45,681.0,92.5,2.55,26.0,398.0,232.92,154.59
2016,10,21,15,0,617.0,98.0,2.6,26.0,351.0,178.59,111.9
2016,10,21,15,15,582.5,94.0,2.45,25.0,311.0,127.4,76.0
2016,10,21,15,30,548.0,90.0,2.3,24.0,271.0,80.66,53.79
2016,10,21,15,45,590.0,71.5,2.2,23.5,239.5,57.38,43.97
2016,10,21,16,0,632.0,53.0,2.1,23.0,208.0,44.24,32.65
2016,10,21,16,15,561.0,46.5,1.9,22.0,161.0,38.75,27.81
2016,10,21,16,30,490.0,40.0,1.7,21.0,114.0,33.35,22.82
2016,10,21,16,45,366.5,29.5,1.5,20.0,73.5,24.47,14.25
2016,10,21,17,0,243.0,19.0,1.3,19.0,33.0,15.7,0.0
2016,10,21,17,15,121.5,9.5,1.3,18.5,16.5,7.47,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,196.0,16.5,1.2,11.5,37.5,205.88,60.04
2016,10,22,7,0,392.0,33.0,1.3,12.0,75.0,407.26,320.91
2016,10,22,7,15,484.5,41.0,1.4,12.5,121.0,509.29,412.61
2016,10,22,7,30,577.0,49.0,1.5,13.0,167.0,616.62,499.5
2016,10,22,7,45,636.5,54.5,1.6,13.5,215.0,694.55,559.93
2016,10,22,8,0,696.0,60.0,1.7,14.0,263.0,766.29,612.92
2016,10,22,8,15,732.5,64.0,1.65,14.5,309.5,822.2,650.67
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,876.38,685.53
2016,10,22,8,45,573.5,117.0,1.6,15.5,345.5,760.52,600.24
2016,10,22,9,0,378.0,166.0,1.6,16.0,335.0,594.78,476.17
2016,10,22,9,15,619.0,122.5,1.55,16.5,427.0,821.54,641.05
2016,10,22,9,30,860.0,79.0,1.5,17.0,519.0,1004.62,759.64
2016,10,22,9,45,861.5,85.0,1.5,18.0,549.0,1010.58,756.72
2016,10,22,10,0,863.0,91.0,1.5,19.0,579.0,1012.51,753.67
2016,10,22,10,15,872.5,92.5,1.5,19.5,604.0,1012.85,751.23
2016,10,22,10,30,882.0,94.0,1.5,20.0,629.0,1009.15,746.37
2016,10,22,10,45,888.0,95.0,1.5,20.5,646.5,985.27,728.68
2016,10,22,11,0,894.0,96.0,1.5,21.0,664.0,969.93,716.97
2016,10,22,11,15,738.0,149.0,1.55,21.0,622.5,877.1,656.11
2016,10,22,11,30,582.0,202.0,1.6,21.0,581.0,757.19,574.43
2016,10,22,11,45,627.0,187.0,1.65,21.5,596.5,763.79,579.64
2016,10,22,12,0,672.0,172.0,1.7,22.0,612.0,757.34,574.59
2016,10,22,12,15,653.0,176.5,1.75,22.0,600.5,713.89,543.69
2016,10,22,12,30,634.0,181.0,1.8,22.0,589.0,669.52,511.92
2016,10,22,12,45,637.5,175.0,1.85,22.0,577.5,630.64,483.83
2016,10,22,13,0,641.0,169.0,1.9,22.0,566.0,589.66,453.42
2016,10,22,13,15,636.0,163.0,1.95,22.0,545.5,541.78,417.06
2016,10,22,13,30,631.0,157.0,2.0,22.0,525.0,493.05,379.02
2016,10,22,13,45,616.0,152.0,2.1,22.0,496.5,439.81,336.59
2016,10,22,14,0,601.0,147.0,2.2,22.0,468.0,387.27,293.46
2016,10,22,14,15,623.0,129.5,2.2,21.5,443.5,338.43,251.71
2016,10,22,14,30,645.0,112.0,2.2,21.0,419.0,286.43,206.0
2016,10,22,14,45,659.0,98.0,2.25,21.0,388.0,232.47,158.06
2016,10,22,15,0,673.0,84.0,2.3,21.0,357.0,176.63,110.12
2016,10,22,15,15,618.5,86.5,2.25,20.0,315.5,125.23,74.38
2016,10,22,15,30,564.0,89.0,2.2,19.0,274.0,80.57,54.61
2016,10,22,15,45,523.0,79.5,2.2,18.5,230.0,62.78,49.62
2016,10,22,16,0,482.0,70.0,2.2,18.0,186.0,55.97,43.63
2016,10,22,16,15,418.0,59.0,2.0,17.0,143.0,47.63,36.15
2016,10,22,16,30,354.0,48.0,1.8,16.0,100.0,39.17,28.31
2016,10,22,16,45,177.0,37.5,1.6,15.5,63.5,28.11,17.27
2016,10,22,17,0,0.0,27.0,1.4,15.0,27.0,19.14,0.0
2016,10,22,17,15,0.0,13.5,1.3,14.5,13.5,10.62,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,16.0,1.1,10.5,36.0,197.63,28.82
2016,10,23,7,0,376.0,32.0,1.1,11.0,72.0,393.55,308.72
2016,10,23,7,15,469.5,41.0,1.3,11.5,117.0,496.84,403.52
2016,10,23,7,30,563.0,50.0,1.5,12.0,162.0,605.83,492.9
2016,10,23,7,45,621.5,55.5,1.7,13.0,210.0,682.5,552.68
2016,10,23,8,0,680.0,61.0,1.9,14.0,258.0,760.09,610.22
2016,10,23,8,15,717.5,65.5,1.95,14.5,304.0,809.49,644.64
2016,10,23,8,30,755.0,70.0,2.0,15.0,350.0,865.01,682.22
2016,10,23,8,45,781.0,73.5,2.1,16.0,392.5,905.74,707.36
2016,10,23,9,0,807.0,77.0,2.2,17.0,435.0,943.66,730.0
2016,10,23,9,15,826.0,79.5,2.3,17.5,473.0,970.04,745.7
2016,10,23,9,30,845.0,82.0,2.4,18.0,511.0,992.91,758.99
2016,10,23,9,45,863.0,82.0,2.55,19.0,543.5,1007.76,765.93
2016,10,23,10,0,881.0,82.0,2.7,20.0,576.0,1006.25,761.96
2016,10,23,10,15,889.5,83.5,2.8,20.5,601.0,1005.68,759.87
2016,10,23,10,30,898.0,85.0,2.9,21.0,626.0,1001.14,755.25
2016,10,23,10,45,904.0,86.0,3.0,21.5,643.5,989.58,746.08
2016,10,23,11,0,910.0,87.0,3.1,22.0,661.0,974.08,734.45
2016,10,23,11,15,912.0,87.5,3.15,22.5,670.0,950.42,717.07
2016,10,23,11,30,914.0,88.0,3.2,23.0,679.0,923.14,697.38
2016,10,23,11,45,791.0,130.0,3.3,23.5,642.5,839.67,639.29
2016,10,23,12,0,668.0,172.0,3.4,24.0,606.0,753.77,577.74
2016,10,23,12,15,665.5,171.0,3.45,24.0,599.5,718.13,552.27
2016,10,23,12,30,663.0,170.0,3.5,24.0,593.0,680.4,524.53
2016,10,23,12,45,772.0,131.5,3.55,24.5,614.0,681.28,524.8
2016,10,23,13,0,881.0,93.0,3.6,25.0,635.0,662.78,510.0
2016,10,23,13,15,872.0,91.5,3.6,24.5,612.5,611.18,470.45
2016,10,23,13,30,863.0,90.0,3.6,24.0,590.0,553.67,425.46
2016,10,23,13,45,850.0,88.5,3.65,24.0,560.5,493.42,376.23
2016,10,23,14,0,837.0,87.0,3.7,24.0,531.0,433.06,325.4
2016,10,23,14,15,819.5,84.5,3.7,23.5,495.0,370.37,271.98
2016,10,23,14,30,802.0,82.0,3.7,23.0,459.0,308.72,218.28
2016,10,23,14,45,777.5,79.0,3.75,23.0,418.5,246.37,163.98
2016,10,23,15,0,753.0,76.0,3.8,23.0,378.0,186.5,114.08
2016,10,23,15,15,719.5,72.0,3.75,22.5,333.0,127.71,71.93
2016,10,23,15,30,686.0,68.0,3.7,22.0,288.0,68.71,42.54
2016,10,23,15,45,633.0,62.5,3.65,21.5,241.0,51.22,39.01
2016,10,23,16,0,580.0,57.0,3.6,21.0,194.0,46.84,35.15
2016,10,23,16,15,503.5,49.0,3.35,20.0,148.5,40.33,29.34
2016,10,23,16,30,427.0,41.0,3.1,19.0,103.0,33.87,23.33
2016,10,23,16,45,213.5,33.0,2.9,18.0,64.0,25.03,14.22
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,17.79,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,12.35,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,30.62,18.71
2016,10,24,7,15,10.0,51.0,3.25,13.5,53.0,59.08,44.29
2016,10,24,7,30,20.0,70.0,3.5,14.0,74.0,98.5,78.64
2016,10,24,7,45,28.0,89.5,3.8,14.5,96.5,126.84,103.31
2016,10,24,8,0,36.0,109.0,4.1,15.0,119.0,154.96,127.34
2016,10,24,8,15,42.5,127.0,4.25,15.0,141.0,179.29,147.94
2016,10,24,8,30,49.0,145.0,4.4,15.0,163.0,203.69,168.26
2016,10,24,8,45,67.0,165.5,4.6,15.5,193.5,243.03,200.77
2016,10,24,9,0,85.0,186.0,4.8,16.0,224.0,282.33,232.67
2016,10,24,9,15,53.5,188.0,4.75,16.0,213.0,246.63,201.62
2016,10,24,9,30,22.0,190.0,4.7,16.0,202.0,190.65,154.08
2016,10,24,9,45,23.0,201.0,4.7,16.5,213.5,200.07,161.24
2016,10,24,10,0,24.0,212.0,4.7,17.0,225.0,209.52,168.28
2016,10,24,10,15,55.0,240.5,4.65,17.0,273.0,291.48,235.05
2016,10,24,10,30,86.0,269.0,4.6,17.0,321.0,350.31,282.18
2016,10,24,10,45,50.0,244.5,4.6,17.5,275.0,281.31,225.27
2016,10,24,11,0,14.0,220.0,4.6,18.0,229.0,198.02,156.82
2016,10,24,11,15,10.0,209.0,4.55,18.5,215.5,182.23,143.67
2016,10,24,11,30,6.0,198.0,4.5,19.0,202.0,167.25,131.13
2016,10,24,11,45,15.5,223.5,4.45,19.5,234.0,197.35,155.27
2016,10,24,12,0,25.0,249.0,4.4,20.0,266.0,226.62,178.4
2016,10,24,12,15,22.5,242.0,4.4,20.0,257.0,215.94,169.78
2016,10,24,12,30,20.0,235.0,4.4,20.0,248.0,205.67,161.58
2016,10,24,12,45,10.0,196.5,4.45,20.0,203.0,163.63,127.85
2016,10,24,13,0,0.0,158.0,4.5,20.0,158.0,124.1,95.95
2016,10,24,13,15,0.0,137.5,4.55,20.0,137.5,107.11,82.33
2016,10,24,13,30,0.0,117.0,4.6,20.0,117.0,90.56,68.97
2016,10,24,13,45,0.0,114.0,4.65,20.0,114.0,88.04,67.05
2016,10,24,14,0,0.0,111.0,4.7,20.0,111.0,85.53,65.13
2016,10,24,14,15,0.0,108.0,4.65,20.0,108.0,83.01,63.21
2016,10,24,14,30,0.0,105.0,4.6,20.0,105.0,80.46,61.26
2016,10,24,14,45,0.0,64.0,4.6,20.0,64.0,49.07,35.37
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,17.53,9.07
2016,10,24,15,15,0.0,20.5,4.4,19.5,20.5,15.61,7.51
2016,10,24,15,30,0.0,18.0,4.2,19.0,18.0,13.69,5.93
2016,10,24,15,45,0.0,15.0,4.05,18.5,15.0,11.39,4.43
2016,10,24,16,0,0.0,12.0,3.9,18.0,12.0,9.1,2.38
2016,10,24,16,15,0.0,9.0,3.65,17.5,9.0,6.82,0.32
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,4.54,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,2.64,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.79,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,7.6,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,15.24,6.31
2016,10,25,7,15,0.0,34.5,2.7,14.0,34.5,26.7,16.7
2016,10,25,7,30,0.0,49.0,2.9,14.0,49.0,40.18,28.53
2016,10,25,7,45,0.0,64.0,3.1,14.5,64.0,53.85,40.37
2016,10,25,8,0,0.0,79.0,3.3,15.0,79.0,67.26,51.82
2016,10,25,8,15,0.0,93.5,3.45,15.5,93.5,79.97,62.47
2016,10,25,8,30,0.0,108.0,3.6,16.0,108.0,92.62,72.9
2016,10,25,8,45,0.0,78.5,3.75,17.0,78.5,60.83,45.81
2016,10,25,9,0,0.0,49.0,3.9,18.0,49.0,37.5,25.96
2016,10,25,9,15,0.0,74.5,3.95,18.5,74.5,57.21,42.31
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,78.6,59.82
2016,10,25,9,45,0.0,79.5,4.1,19.5,79.5,61.12,45.13
2016,10,25,10,0,0.0,59.0,4.2,20.0,59.0,45.27,31.9
2016,10,25,10,15,0.0,79.0,4.15,20.0,79.0,60.77,44.6
2016,10,25,10,30,0.0,99.0,4.1,20.0,99.0,76.77,57.63
2016,10,25,10,45,6.5,158.0,4.1,20.5,162.5,134.41,104.46
2016,10,25,11,0,13.0,217.0,4.1,21.0,226.0,194.48,152.3
2016,10,25,11,15,64.0,257.5,4.05,21.0,298.5,299.54,236.58
2016,10,25,11,30,115.0,298.0,4.0,21.0,371.0,383.12,302.12
2016,10,25,11,45,59.5,242.0,4.0,21.0,280.0,269.4,212.1
2016,10,25,12,0,4.0,186.0,4.0,21.0,189.0,153.13,118.56
2016,10,25,12,15,16.0,216.5,3.95,21.0,227.0,188.34,147.15
2016,10,25,12,30,28.0,247.0,3.9,21.0,265.0,222.4,174.34
2016,10,25,12,45,14.0,201.5,3.85,21.5,210.5,170.76,132.79
2016,10,25,13,0,0.0,156.0,3.8,22.0,156.0,122.52,93.89
2016,10,25,13,15,0.0,102.5,3.7,22.0,102.5,79.18,59.08
2016,10,25,13,30,0.0,49.0,3.6,22.0,49.0,37.58,25.26
2016,10,25,13,45,62.5,141.0,3.55,22.0,173.5,142.78,110.77
2016,10,25,14,0,125.0,233.0,3.5,22.0,298.0,243.89,190.0
2016,10,25,14,15,124.5,217.0,3.4,22.0,278.0,218.58,168.96
2016,10,25,14,30,124.0,201.0,3.3,22.0,258.0,193.64,148.31
2016,10,25,14,45,434.5,134.0,3.25,22.0,308.5,206.88,146.37
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,177.86,107.94
2016,10,25,15,15,713.0,63.5,3.0,21.5,316.0,120.41,66.45
2016,10,25,15,30,681.0,60.0,2.8,21.0,273.0,66.9,41.1
2016,10,25,15,45,633.5,55.0,2.6,21.0,228.0,49.48,37.56
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,41.56,30.54
2016,10,25,16,15,509.5,43.0,2.1,20.0,138.5,35.68,25.26
2016,10,25,16,30,433.0,36.0,1.8,19.0,94.0,29.89,19.81
2016,10,25,16,45,216.5,28.5,1.5,18.5,57.5,21.77,10.78
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,16.52,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.0,13.5,1.25,12.5,32.5,197.17,0.0
2016,10,26,7,0,396.0,27.0,1.3,13.0,65.0,404.76,304.55
2016,10,26,7,15,491.0,34.5,1.5,13.5,109.0,496.99,399.21
2016,10,26,7,30,586.0,42.0,1.7,14.0,153.0,606.63,489.79
2016,10,26,7,45,644.0,47.0,1.9,15.0,200.0,683.57,550.12
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,761.02,607.71
2016,10,26,8,15,738.5,56.0,2.2,16.5,292.0,816.51,647.15
2016,10,26,8,30,775.0,60.0,2.3,17.0,337.0,870.42,684.05
2016,10,26,8,45,800.5,62.5,2.4,18.0,379.0,909.28,707.88
2016,10,26,9,0,826.0,65.0,2.5,19.0,421.0,945.36,729.22
2016,10,26,9,15,843.5,67.0,2.6,19.5,458.0,957.51,735.13
2016,10,26,9,30,861.0,69.0,2.7,20.0,495.0,978.11,747.0
2016,10,26,9,45,875.0,70.0,2.8,21.0,526.5,990.2,751.55
2016,10,26,10,0,889.0,71.0,2.9,22.0,558.0,998.53,753.69
2016,10,26,10,15,898.0,72.0,2.95,22.5,582.5,997.93,750.98
2016,10,26,10,30,907.0,73.0,3.0,23.0,607.0,993.37,745.89
2016,10,26,10,45,910.5,75.0,3.15,23.5,624.0,980.73,736.38
2016,10,26,11,0,914.0,77.0,3.3,24.0,641.0,964.2,724.41
2016,10,26,11,15,917.5,77.5,3.35,24.0,651.0,942.06,709.42
2016,10,26,11,30,921.0,78.0,3.4,24.0,661.0,916.2,692.01
2016,10,26,11,45,920.0,79.0,3.5,24.5,662.5,883.45,668.88
2016,10,26,12,0,919.0,80.0,3.6,25.0,664.0,847.46,643.51
2016,10,26,12,15,918.0,80.0,3.65,25.0,658.5,807.3,616.13
2016,10,26,12,30,917.0,80.0,3.7,25.0,653.0,764.27,586.54
2016,10,26,12,45,910.5,80.5,3.8,25.0,638.5,715.31,551.32
2016,10,26,13,0,904.0,81.0,3.9,25.0,624.0,664.35,512.67
2016,10,26,13,15,897.0,80.0,3.9,25.0,603.0,609.85,470.08
2016,10,26,13,30,890.0,79.0,3.9,25.0,582.0,553.96,425.19
2016,10,26,13,45,878.5,77.5,3.95,25.0,553.0,494.31,376.21
2016,10,26,14,0,867.0,76.0,4.0,25.0,524.0,434.29,325.42
2016,10,26,14,15,851.0,74.0,3.95,24.5,489.0,371.64,271.76
2016,10,26,14,30,835.0,72.0,3.9,24.0,454.0,309.34,217.29
2016,10,26,14,45,812.5,69.5,3.85,24.0,413.5,246.19,162.09
2016,10,26,15,0,790.0,67.0,3.8,24.0,373.0,185.19,111.12
2016,10,26,15,15,757.5,63.0,3.6,23.0,328.0,124.42,67.64
2016,10,26,15,30,725.0,59.0,3.4,22.0,283.0,67.67,40.84
2016,10,26,15,45,676.0,54.5,3.25,21.5,236.0,49.57,37.54
2016,10,26,16,0,627.0,50.0,3.1,21.0,189.0,45.49,33.91
2016,10,26,16,15,547.5,43.0,2.7,20.0,143.0,35.99,25.48
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,30.12,19.91
2016,10,26,16,45,324.0,25.0,1.9,18.0,58.5,20.74,9.45
2016,10,26,17,0,180.0,14.0,1.5,17.0,20.0,11.02,0.0
2016,10,26,17,15,90.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,10,27,8,45,33.0,91.0,3.0,18.0,105.5,115.87,93.33
2016,10,27,9,0,66.0,177.0,3.0,19.0,206.0,253.49,205.7
2016,10,27,9,15,33.0,152.0,3.0,19.5,166.5,182.26,145.91
2016,10,27,9,30,0.0,127.0,3.0,20.0,127.0,104.08,80.37
2016,10,27,9,45,0.0,145.0,3.05,20.5,145.5,120.24,93.28
2016,10,27,10,0,0.0,163.0,3.1,21.0,164.0,136.39,105.93
2016,10,27,10,15,4.5,179.0,3.05,21.0,182.0,155.01,120.89
2016,10,27,10,30,9.0,195.0,3.0,21.0,200.0,173.45,135.6
2016,10,27,10,45,4.5,150.0,2.95,21.0,152.5,125.47,96.82
2016,10,27,11,0,0.0,105.0,2.9,21.0,105.0,81.67,61.22
2016,10,27,11,15,3.5,151.0,3.05,21.0,153.5,124.18,95.69
2016,10,27,11,30,7.0,197.0,3.2,21.0,202.0,167.77,130.58
2016,10,27,11,45,7.0,197.0,3.35,21.0,202.0,166.64,129.59
2016,10,27,12,0,7.0,197.0,3.5,21.0,202.0,165.57,128.74
2016,10,27,12,15,11.0,209.0,3.55,20.5,216.0,178.19,139.2
2016,10,27,12,30,15.0,221.0,3.6,20.0,230.0,190.29,149.24
2016,10,27,12,45,7.5,156.0,3.7,19.5,160.5,128.13,99.5
2016,10,27,13,0,0.0,91.0,3.8,19.0,91.0,70.1,52.32
2016,10,27,13,15,1.0,130.5,3.7,18.5,131.0,102.16,78.89
2016,10,27,13,30,2.0,170.0,3.6,18.0,171.0,134.21,105.34
2016,10,27,13,45,1.0,118.5,3.55,18.0,119.0,92.09,70.94
2016,10,27,14,0,0.0,67.0,3.5,18.0,67.0,51.43,37.4
2016,10,27,14,15,0.0,101.5,3.35,18.0,101.5,78.03,59.66
2016,10,27,14,30,0.0,136.0,3.2,18.0,136.0,103.87,81.19
2016,10,27,14,45,0.0,108.0,3.1,18.0,108.0,82.29,63.44
2016,10,27,15,0,0.0,80.0,3.0,18.0,80.0,61.19,45.97
2016,10,27,15,15,0.0,70.0,2.75,18.0,70.0,53.59,39.68
2016,10,27,15,30,0.0,60.0,2.5,18.0,60.0,45.98,33.3
2016,10,27,15,45,0.0,49.5,2.25,18.0,49.5,37.87,27.84
2016,10,27,16,0,0.0,39.0,2.0,18.0,39.0,29.79,20.59
2016,10,27,16,15,0.0,29.0,1.7,17.5,29.0,22.11,13.67
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,14.45,6.69
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,8.35,0.16
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.36,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,4.54,0.0
2016,10,28,7,15,0.0,11.5,0.7,14.0,11.5,8.72,1.63
2016,10,28,7,30,0.0,17.0,0.8,14.0,17.0,12.91,5.36
2016,10,28,7,45,0.0,22.5,0.9,14.5,22.5,17.11,9.04
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,21.33,12.69
2016,10,28,8,15,0.0,34.0,1.1,15.0,34.0,25.93,16.65
2016,10,28,8,30,0.0,40.0,1.2,15.0,40.0,30.54,20.58
2016,10,28,8,45,23.0,105.0,1.35,15.5,115.0,122.46,99.08
2016,10,28,9,0,46.0,170.0,1.5,16.0,190.0,224.62,182.98
2016,10,28,9,15,173.5,185.0,1.6,16.0,268.5,389.52,317.9
2016,10,28,9,30,301.0,200.0,1.7,16.0,347.0,556.79,447.46
2016,10,28,9,45,150.5,123.0,1.8,16.5,196.5,302.73,246.74
2016,10,28,10,0,0.0,46.0,1.9,17.0,46.0,35.24,23.85
2016,10,28,10,15,4.0,119.0,1.95,17.0,121.5,98.42,76.57
2016,10,28,10,30,8.0,192.0,2.0,17.0,197.0,169.81,134.65
2016,10,28,10,45,4.0,169.5,2.05,17.5,172.0,143.02,112.28
2016,10,28,11,0,0.0,147.0,2.1,18.0,147.0,118.0,91.57
2016,10,28,11,15,6.5,181.5,2.2,18.5,185.5,154.41,121.05
2016,10,28,11,30,13.0,216.0,2.3,19.0,224.0,190.85,150.03
2016,10,28,11,45,415.5,163.0,2.45,19.5,423.5,548.5,436.5
2016,10,28,12,0,818.0,110.0,2.6,20.0,623.0,805.76,623.89
2016,10,28,12,15,452.0,195.0,2.7,20.0,478.5,567.58,445.21
2016,10,28,12,30,86.0,280.0,2.8,20.0,334.0,311.96,244.99
2016,10,28,12,45,86.0,273.5,2.95,20.0,326.0,298.26,235.25
2016,10,28,13,0,86.0,267.0,3.1,20.0,318.0,284.6,224.59
2016,10,28,13,15,97.0,259.0,3.15,20.0,315.0,275.92,217.83
2016,10,28,13,30,108.0,251.0,3.2,20.0,312.0,266.06,209.91
2016,10,28,13,45,213.0,229.5,3.3,20.0,341.0,295.08,232.18
2016,10,28,14,0,318.0,208.0,3.4,20.0,370.0,309.93,241.34
2016,10,28,14,15,159.0,142.0,3.4,20.0,223.0,172.16,132.49
2016,10,28,14,30,0.0,76.0,3.4,20.0,76.0,58.36,42.99
2016,10,28,14,45,41.5,116.0,3.45,20.0,132.0,98.67,74.91
2016,10,28,15,0,83.0,156.0,3.5,20.0,188.0,128.59,97.62
2016,10,28,15,15,76.5,138.0,3.3,19.5,164.5,106.78,80.57
2016,10,28,15,30,70.0,120.0,3.1,19.0,141.0,86.15,65.68
2016,10,28,15,45,62.0,100.5,2.95,18.5,117.0,70.99,56.71
2016,10,28,16,0,54.0,81.0,2.8,18.0,93.0,57.89,45.11
2016,10,28,16,15,39.5,61.5,2.4,17.0,69.0,44.52,33.14
2016,10,28,16,30,25.0,42.0,2.0,16.0,45.0,30.96,20.71
2016,10,28,16,45,12.5,25.0,1.65,15.5,26.5,18.79,6.63
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,6.29,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,15.0,1.8,13.5,25.0,98.73,0.0
2016,10,29,7,0,229.0,30.0,2.0,14.0,50.0,272.13,192.58
2016,10,29,7,15,331.5,42.0,2.2,14.0,90.5,381.16,309.07
2016,10,29,7,30,434.0,54.0,2.4,14.0,131.0,496.65,407.66
2016,10,29,7,45,508.0,60.5,2.65,14.5,176.5,585.71,480.68
2016,10,29,8,0,582.0,67.0,2.9,15.0,222.0,676.2,551.75
2016,10,29,8,15,625.5,72.5,3.05,15.5,266.0,737.3,597.49
2016,10,29,8,30,669.0,78.0,3.2,16.0,310.0,797.46,640.98
2016,10,29,8,45,708.0,79.5,3.35,16.5,352.5,846.22,674.82
2016,10,29,9,0,747.0,81.0,3.5,17.0,395.0,885.95,701.41
2016,10,29,9,15,482.5,145.0,3.6,17.5,354.5,699.01,561.67
2016,10,29,9,30,218.0,209.0,3.7,18.0,314.0,461.31,373.29
2016,10,29,9,45,297.5,210.0,3.85,18.5,363.5,560.58,451.26
2016,10,29,10,0,377.0,211.0,4.0,19.0,413.0,634.77,507.34
2016,10,29,10,15,376.0,223.0,4.0,19.0,432.0,639.73,509.41
2016,10,29,10,30,375.0,235.0,4.0,19.0,451.0,642.75,510.48
2016,10,29,10,45,625.5,161.5,4.0,19.5,534.0,823.39,645.76
2016,10,29,11,0,876.0,88.0,4.0,20.0,617.0,939.95,725.36
2016,10,29,11,15,879.5,88.5,3.95,20.0,626.5,918.57,708.74
2016,10,29,11,30,883.0,89.0,3.9,20.0,636.0,893.65,690.8
2016,10,29,11,45,889.5,87.0,3.85,20.5,639.0,865.01,669.06
2016,10,29,12,0,896.0,85.0,3.8,21.0,642.0,832.84,644.97
2016,10,29,12,15,894.5,84.5,3.7,21.0,635.5,792.68,616.22
2016,10,29,12,30,893.0,84.0,3.6,21.0,629.0,749.81,585.48
2016,10,29,12,45,890.0,82.5,3.55,21.0,615.5,702.33,549.95
2016,10,29,13,0,887.0,81.0,3.5,21.0,602.0,652.67,511.28
2016,10,29,13,15,879.5,80.0,3.4,21.0,580.5,598.93,468.4
2016,10,29,13,30,872.0,79.0,3.3,21.0,559.0,543.9,423.39
2016,10,29,13,45,861.5,77.0,3.25,21.0,531.0,485.44,374.61
2016,10,29,14,0,851.0,75.0,3.2,21.0,503.0,427.08,324.45
2016,10,29,14,15,834.0,73.0,3.1,21.0,468.0,364.84,270.02
2016,10,29,14,30,817.0,71.0,3.0,21.0,433.0,303.52,215.47
2016,10,29,14,45,793.5,68.0,2.9,21.0,393.0,241.06,160.47
2016,10,29,15,0,770.0,65.0,2.8,21.0,353.0,180.91,109.76
2016,10,29,15,15,736.0,61.5,2.55,20.5,309.0,121.9,66.93
2016,10,29,15,30,702.0,58.0,2.3,20.0,265.0,67.08,40.5
2016,10,29,15,45,648.5,53.0,2.1,19.5,219.0,48.08,36.53
2016,10,29,16,0,595.0,48.0,1.9,19.0,173.0,40.17,29.5
2016,10,29,16,15,510.5,40.5,1.7,18.0,128.5,33.8,23.7
2016,10,29,16,30,426.0,33.0,1.5,17.0,84.0,27.52,17.61
2016,10,29,16,45,273.0,22.0,1.3,16.5,49.0,18.16,5.12
2016,10,29,17,0,120.0,11.0,1.1,16.0,14.0,8.65,0.0
2016,10,29,17,15,60.0,5.5,1.1,15.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
