Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,121.0,14.5,3.35,12.5,24.0,103.25,0.0
2016,10,30,7,0,242.0,29.0,3.6,13.0,48.0,276.98,190.36
2016,10,30,7,15,348.5,39.5,3.75,13.5,88.5,393.07,320.09
2016,10,30,7,30,455.0,50.0,3.9,14.0,129.0,510.73,421.45
2016,10,30,7,45,513.0,58.5,4.05,14.5,173.0,587.65,485.8
2016,10,30,8,0,571.0,67.0,4.2,15.0,217.0,665.7,548.11
2016,10,30,8,15,615.0,72.5,4.4,15.0,260.5,727.02,596.62
2016,10,30,8,30,659.0,78.0,4.6,15.0,304.0,787.42,643.03
2016,10,30,8,45,472.5,121.5,4.85,15.5,294.0,656.83,541.55
2016,10,30,9,0,286.0,165.0,5.1,16.0,284.0,504.53,417.53
2016,10,30,9,15,143.0,124.5,5.25,16.0,184.0,281.48,234.62
2016,10,30,9,30,0.0,84.0,5.4,16.0,84.0,64.65,48.86
2016,10,30,9,45,10.0,141.0,5.6,16.5,146.5,127.05,101.21
2016,10,30,10,0,20.0,198.0,5.8,17.0,209.0,193.3,155.6
2016,10,30,10,15,10.0,104.5,5.85,17.0,110.0,91.72,71.39
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,8.4,1.39
2016,10,30,10,45,0.0,50.0,5.95,17.5,50.0,38.36,26.39
2016,10,30,11,0,0.0,89.0,6.0,18.0,89.0,68.55,51.31
2016,10,30,11,15,112.0,187.0,5.95,18.0,256.0,289.88,235.56
2016,10,30,11,30,224.0,285.0,5.9,18.0,423.0,487.88,393.41
2016,10,30,11,45,306.0,269.0,5.9,18.5,458.0,546.97,439.39
2016,10,30,12,0,388.0,253.0,5.9,19.0,493.0,579.79,465.01
2016,10,30,12,15,373.0,254.0,5.85,19.0,482.5,548.06,439.49
2016,10,30,12,30,358.0,255.0,5.8,19.0,472.0,516.27,413.98
2016,10,30,12,45,179.0,140.5,5.75,19.0,249.0,260.96,210.78
2016,10,30,13,0,0.0,26.0,5.7,19.0,26.0,19.9,10.88
2016,10,30,13,15,8.5,113.0,5.55,18.5,117.5,92.52,71.25
2016,10,30,13,30,17.0,200.0,5.4,18.0,209.0,167.02,132.51
2016,10,30,13,45,17.0,191.5,5.3,18.0,200.0,158.09,125.22
2016,10,30,14,0,17.0,183.0,5.2,18.0,191.0,149.2,118.04
2016,10,30,14,15,235.0,165.5,5.05,18.0,269.0,222.54,173.67
2016,10,30,14,30,453.0,148.0,4.9,18.0,347.0,256.98,192.9
2016,10,30,14,45,584.0,112.5,4.75,18.0,344.5,228.77,161.28
2016,10,30,15,0,715.0,77.0,4.6,18.0,342.0,179.28,112.51
2016,10,30,15,15,676.5,72.5,4.3,17.5,298.5,121.87,70.14
2016,10,30,15,30,638.0,68.0,4.0,17.0,255.0,69.25,43.59
2016,10,30,15,45,581.0,62.0,3.75,16.5,209.5,50.55,39.16
2016,10,30,16,0,524.0,56.0,3.5,16.0,164.0,45.87,34.87
2016,10,30,16,15,431.0,47.0,3.15,15.5,120.5,38.56,28.05
2016,10,30,16,30,338.0,38.0,2.8,15.0,77.0,31.34,20.86
2016,10,30,16,45,169.0,25.0,2.45,14.5,44.5,18.99,4.26
2016,10,30,17,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,10,30,17,15,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,14.0,0.95,9.5,24.0,109.66,0.0
2016,10,31,7,0,260.0,28.0,0.9,10.0,48.0,288.01,188.3
2016,10,31,7,15,373.0,38.0,1.1,10.5,89.5,411.99,332.23
2016,10,31,7,30,486.0,48.0,1.3,11.0,131.0,535.34,436.6
2016,10,31,7,45,560.0,54.0,1.5,12.0,177.0,624.28,508.0
2016,10,31,8,0,634.0,60.0,1.7,13.0,223.0,714.89,577.21
2016,10,31,8,15,677.0,64.5,1.75,13.5,268.0,774.91,620.65
2016,10,31,8,30,720.0,69.0,1.8,14.0,313.0,826.44,656.32
2016,10,31,8,45,755.0,71.0,1.85,14.5,355.5,873.45,687.53
2016,10,31,9,0,790.0,73.0,1.9,15.0,398.0,917.83,716.04
2016,10,31,9,15,810.0,75.5,1.9,15.0,435.0,944.84,732.71
2016,10,31,9,30,830.0,78.0,1.9,15.0,472.0,968.45,747.05
2016,10,31,9,45,750.5,101.0,1.95,15.5,474.5,920.86,711.9
2016,10,31,10,0,671.0,124.0,2.0,16.0,477.0,862.79,670.07
2016,10,31,10,15,418.5,192.0,2.0,16.0,415.5,669.95,529.07
2016,10,31,10,30,166.0,260.0,2.0,16.0,354.0,445.6,355.16
2016,10,31,10,45,145.5,268.0,2.0,16.5,352.0,426.92,340.31
2016,10,31,11,0,125.0,276.0,2.0,17.0,350.0,408.43,324.45
2016,10,31,11,15,76.5,258.0,2.05,17.0,303.5,314.69,250.61
2016,10,31,11,30,28.0,240.0,2.1,17.0,257.0,227.82,180.83
2016,10,31,11,45,461.5,164.0,2.2,17.5,447.0,588.59,469.93
2016,10,31,12,0,895.0,88.0,2.3,18.0,637.0,834.47,647.13
2016,10,31,12,15,693.0,151.5,2.4,18.0,573.5,718.54,561.68
2016,10,31,12,30,491.0,215.0,2.5,18.0,510.0,589.8,464.46
2016,10,31,12,45,478.0,215.5,2.65,18.0,497.5,552.22,436.63
2016,10,31,13,0,465.0,216.0,2.8,18.0,485.0,514.35,407.35
2016,10,31,13,15,657.5,151.5,2.9,18.0,516.5,543.48,429.8
2016,10,31,13,30,850.0,87.0,3.0,18.0,548.0,542.62,426.92
2016,10,31,13,45,838.5,84.5,3.1,18.0,519.5,483.41,377.32
2016,10,31,14,0,827.0,82.0,3.2,18.0,491.0,423.98,326.25
2016,10,31,14,15,595.5,122.5,3.25,18.0,406.0,324.04,246.15
2016,10,31,14,30,364.0,163.0,3.3,18.0,321.0,238.74,180.02
2016,10,31,14,45,264.0,157.0,3.35,18.0,266.0,184.0,136.88
2016,10,31,15,0,164.0,151.0,3.4,18.0,211.0,139.79,104.02
2016,10,31,15,15,415.0,106.5,3.3,17.5,232.5,119.71,78.59
2016,10,31,15,30,666.0,62.0,3.2,17.0,254.0,66.01,40.22
2016,10,31,15,45,609.5,56.5,3.1,16.5,208.5,46.67,35.72
2016,10,31,16,0,553.0,51.0,3.0,16.0,163.0,42.2,31.61
2016,10,31,16,15,461.0,42.5,2.7,15.0,119.0,35.14,25.08
2016,10,31,16,30,369.0,34.0,2.4,14.0,75.0,28.16,18.13
2016,10,31,16,45,184.5,17.0,2.1,13.5,37.5,13.78,0.24
2016,10,31,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,128.5,13.0,1.1,10.5,22.5,107.69,0.0
2016,11,1,7,0,257.0,26.0,1.1,11.0,45.0,281.88,171.59
2016,11,1,7,15,371.5,36.0,1.3,11.5,86.0,408.61,327.85
2016,11,1,7,30,486.0,46.0,1.5,12.0,127.0,532.82,433.59
2016,11,1,7,45,558.5,52.0,1.7,12.5,172.5,620.07,504.89
2016,11,1,8,0,631.0,58.0,1.9,13.0,218.0,709.06,574.28
2016,11,1,8,15,675.0,62.5,1.9,13.0,263.0,769.83,619.43
2016,11,1,8,30,719.0,67.0,1.9,13.0,308.0,822.52,657.02
2016,11,1,8,45,374.5,112.0,1.95,13.5,239.0,547.47,449.18
2016,11,1,9,0,30.0,157.0,2.0,14.0,170.0,194.06,157.84
2016,11,1,9,15,429.0,117.0,2.0,14.5,318.5,608.93,498.27
2016,11,1,9,30,828.0,77.0,2.0,15.0,467.0,964.52,749.8
2016,11,1,9,45,543.5,151.5,2.0,15.5,414.0,762.01,600.61
2016,11,1,10,0,259.0,226.0,2.0,16.0,361.0,536.15,427.55
2016,11,1,10,15,293.0,231.5,2.0,16.0,391.0,568.56,453.54
2016,11,1,10,30,327.0,237.0,2.0,16.0,421.0,598.95,475.9
2016,11,1,10,45,612.0,160.5,2.0,16.5,517.5,808.18,631.28
2016,11,1,11,0,897.0,84.0,2.0,17.0,614.0,953.24,727.74
2016,11,1,11,15,900.5,84.0,2.0,17.0,623.5,930.88,710.43
2016,11,1,11,30,904.0,84.0,2.0,17.0,633.0,904.95,692.65
2016,11,1,11,45,904.0,84.5,2.05,17.5,634.0,873.09,670.11
2016,11,1,12,0,904.0,85.0,2.1,18.0,635.0,838.05,645.38
2016,11,1,12,15,902.0,84.5,2.1,18.0,629.0,797.31,617.35
2016,11,1,12,30,900.0,84.0,2.1,18.0,623.0,753.89,587.25
2016,11,1,12,45,892.0,84.5,2.15,18.0,608.0,704.93,551.63
2016,11,1,13,0,884.0,85.0,2.2,18.0,593.0,654.17,513.01
2016,11,1,13,15,875.5,84.0,2.15,18.0,571.0,600.1,470.31
2016,11,1,13,30,867.0,83.0,2.1,18.0,549.0,547.54,427.47
2016,11,1,13,45,853.5,81.0,2.1,18.0,520.0,487.07,377.57
2016,11,1,14,0,840.0,79.0,2.1,18.0,491.0,426.57,326.1
2016,11,1,14,15,822.0,77.0,2.05,17.5,456.0,364.74,272.62
2016,11,1,14,30,804.0,75.0,2.0,17.0,421.0,303.96,218.83
2016,11,1,14,45,777.0,72.0,1.95,17.0,381.0,241.62,163.72
2016,11,1,15,0,750.0,69.0,1.9,17.0,341.0,182.04,113.14
2016,11,1,15,15,712.5,65.0,1.8,16.5,297.0,123.65,70.18
2016,11,1,15,30,675.0,61.0,1.7,16.0,253.0,65.99,39.97
2016,11,1,15,45,616.5,55.5,1.6,16.0,207.0,46.0,35.21
2016,11,1,16,0,558.0,50.0,1.5,16.0,161.0,41.48,30.97
2016,11,1,16,15,465.0,41.5,1.4,15.0,117.0,34.39,24.4
2016,11,1,16,30,372.0,33.0,1.3,14.0,73.0,27.39,17.33
2016,11,1,16,45,186.0,16.5,1.2,13.5,36.5,13.39,0.0
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,12.5,0.9,8.0,21.5,109.92,0.0
2016,11,2,7,0,264.0,25.0,0.9,8.0,43.0,284.18,158.77
2016,11,2,7,15,379.0,35.0,1.1,8.5,84.0,413.69,333.14
2016,11,2,7,30,494.0,45.0,1.3,9.0,125.0,538.37,440.87
2016,11,2,7,45,560.5,52.0,1.55,10.0,170.5,621.65,509.31
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,706.47,575.61
2016,11,2,8,15,671.0,64.0,1.9,11.5,261.0,767.88,621.4
2016,11,2,8,30,715.0,69.0,2.0,12.0,306.0,828.34,664.7
2016,11,2,8,45,747.5,72.5,2.15,13.0,348.0,866.79,689.91
2016,11,2,9,0,780.0,76.0,2.3,14.0,390.0,910.52,718.24
2016,11,2,9,15,801.0,78.5,2.3,14.5,427.0,938.49,734.64
2016,11,2,9,30,822.0,81.0,2.3,15.0,464.0,963.06,748.54
2016,11,2,9,45,850.5,78.5,2.35,16.0,497.5,985.05,759.67
2016,11,2,10,0,879.0,76.0,2.4,17.0,531.0,990.97,759.81
2016,11,2,10,15,888.5,77.0,2.3,17.0,555.5,990.76,757.29
2016,11,2,10,30,898.0,78.0,2.2,17.0,580.0,986.66,752.36
2016,11,2,10,45,905.5,78.5,2.15,17.5,597.0,976.08,742.41
2016,11,2,11,0,913.0,79.0,2.1,18.0,614.0,961.6,730.12
2016,11,2,11,15,916.0,79.5,2.0,18.5,623.5,939.11,712.11
2016,11,2,11,30,919.0,80.0,1.9,19.0,633.0,912.99,691.93
2016,11,2,11,45,920.0,80.0,1.8,19.5,634.5,881.05,668.0
2016,11,2,12,0,921.0,80.0,1.7,20.0,636.0,845.81,642.03
2016,11,2,12,15,918.5,79.5,1.55,20.0,629.5,804.17,612.42
2016,11,2,12,30,916.0,79.0,1.4,20.0,623.0,759.84,580.94
2016,11,2,12,45,911.5,78.0,1.3,20.5,608.5,711.11,544.44
2016,11,2,13,0,907.0,77.0,1.2,21.0,594.0,660.29,504.91
2016,11,2,13,15,898.5,76.0,1.1,21.0,572.0,605.28,462.45
2016,11,2,13,30,890.0,75.0,1.0,21.0,550.0,549.03,417.96
2016,11,2,13,45,878.0,73.5,0.9,21.0,521.5,489.69,369.88
2016,11,2,14,0,866.0,72.0,0.8,21.0,493.0,430.03,320.13
2016,11,2,14,15,849.0,70.0,0.8,21.0,458.0,367.85,267.63
2016,11,2,14,30,832.0,68.0,0.8,21.0,423.0,305.96,214.16
2016,11,2,14,45,806.5,65.0,0.85,21.0,382.5,242.43,159.64
2016,11,2,15,0,781.0,62.0,0.9,21.0,342.0,181.44,109.07
2016,11,2,15,15,745.5,58.5,0.85,20.0,298.0,121.86,66.17
2016,11,2,15,30,710.0,55.0,0.8,19.0,254.0,66.62,39.16
2016,11,2,15,45,654.0,50.0,0.8,18.5,207.5,45.69,34.56
2016,11,2,16,0,598.0,45.0,0.8,18.0,161.0,41.11,30.37
2016,11,2,16,15,508.0,37.0,0.85,17.0,117.0,31.05,21.26
2016,11,2,16,30,418.0,29.0,0.9,16.0,73.0,24.28,14.42
2016,11,2,16,45,209.0,14.5,1.0,15.0,36.5,11.81,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,145.5,11.0,0.95,8.5,21.0,118.92,0.0
2016,11,3,7,0,291.0,22.0,0.9,9.0,42.0,301.12,145.7
2016,11,3,7,15,407.0,31.5,1.1,9.5,83.5,433.1,344.81
2016,11,3,7,30,523.0,41.0,1.3,10.0,125.0,558.41,453.71
2016,11,3,7,45,591.5,47.5,1.5,11.0,171.0,643.12,522.72
2016,11,3,8,0,660.0,54.0,1.7,12.0,217.0,721.19,583.24
2016,11,3,8,15,703.0,58.5,1.7,12.5,262.0,782.61,627.88
2016,11,3,8,30,746.0,63.0,1.7,13.0,307.0,842.62,669.36
2016,11,3,8,45,776.0,66.0,1.75,14.0,349.0,886.03,696.73
2016,11,3,9,0,806.0,69.0,1.8,15.0,391.0,926.77,721.41
2016,11,3,9,15,826.5,71.5,1.8,15.5,428.0,954.3,737.07
2016,11,3,9,30,847.0,74.0,1.8,16.0,465.0,978.41,750.26
2016,11,3,9,45,864.5,74.5,1.8,16.5,497.0,993.14,757.04
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,992.03,753.34
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.0,992.46,749.63
2016,11,3,10,30,901.0,78.0,1.6,18.0,577.0,988.98,743.43
2016,11,3,10,45,907.5,78.5,1.55,19.0,594.5,977.4,731.45
2016,11,3,11,0,914.0,79.0,1.5,20.0,612.0,961.96,717.29
2016,11,3,11,15,917.0,79.5,1.4,20.0,621.0,939.48,700.72
2016,11,3,11,30,920.0,80.0,1.3,20.0,630.0,913.37,681.96
2016,11,3,11,45,920.0,80.5,1.2,20.5,631.5,881.17,658.05
2016,11,3,12,0,920.0,81.0,1.1,21.0,633.0,845.73,632.19
2016,11,3,12,15,917.5,80.5,1.0,21.0,626.0,804.16,603.5
2016,11,3,12,30,915.0,80.0,0.9,21.0,619.0,759.91,572.96
2016,11,3,12,45,907.5,80.0,0.8,21.5,604.5,710.29,536.21
2016,11,3,13,0,900.0,80.0,0.7,22.0,590.0,658.83,496.74
2016,11,3,13,15,891.5,79.0,0.65,22.0,568.0,604.18,455.7
2016,11,3,13,30,883.0,78.0,0.6,22.0,546.0,548.31,412.57
2016,11,3,13,45,869.0,77.0,0.55,22.0,516.5,490.56,366.67
2016,11,3,14,0,855.0,76.0,0.5,22.0,487.0,430.15,317.38
2016,11,3,14,15,837.0,73.5,0.5,22.0,452.0,367.18,265.07
2016,11,3,14,30,819.0,71.0,0.5,22.0,417.0,305.25,212.32
2016,11,3,14,45,791.5,68.5,0.55,22.0,376.5,242.51,159.16
2016,11,3,15,0,764.0,66.0,0.6,22.0,336.0,182.55,110.0
2016,11,3,15,15,726.5,62.0,0.6,21.0,292.0,123.42,67.75
2016,11,3,15,30,689.0,58.0,0.6,20.0,248.0,68.93,40.93
2016,11,3,15,45,630.5,52.5,0.65,19.5,202.0,43.88,32.81
2016,11,3,16,0,572.0,47.0,0.7,19.0,156.0,39.28,28.62
2016,11,3,16,15,477.5,39.0,0.8,18.0,112.5,32.5,22.36
2016,11,3,16,30,383.0,31.0,0.9,17.0,69.0,25.84,15.41
2016,11,3,16,45,191.5,15.5,1.0,16.5,34.5,12.62,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,124.0,11.5,1.05,10.5,19.0,102.97,0.0
2016,11,4,7,0,248.0,23.0,1.0,11.0,38.0,264.82,102.44
2016,11,4,7,15,368.0,33.5,1.15,11.5,79.0,402.56,317.58
2016,11,4,7,30,488.0,44.0,1.3,12.0,120.0,531.37,429.51
2016,11,4,7,45,560.0,50.5,1.45,13.0,165.5,618.67,500.11
2016,11,4,8,0,632.0,57.0,1.6,14.0,211.0,707.69,568.24
2016,11,4,8,15,677.0,62.0,1.45,14.5,256.0,770.0,611.73
2016,11,4,8,30,722.0,67.0,1.3,15.0,301.0,823.64,646.46
2016,11,4,8,45,753.0,70.5,1.2,15.5,342.5,868.51,673.8
2016,11,4,9,0,784.0,74.0,1.1,16.0,384.0,910.73,698.07
2016,11,4,9,15,805.5,77.0,1.05,16.5,421.0,939.82,713.47
2016,11,4,9,30,827.0,80.0,1.0,17.0,458.0,965.52,726.37
2016,11,4,9,45,841.5,82.0,0.95,18.0,489.0,979.28,729.88
2016,11,4,10,0,856.0,84.0,0.9,19.0,520.0,989.23,731.05
2016,11,4,10,15,866.0,85.5,0.85,19.5,544.5,990.15,727.91
2016,11,4,10,30,876.0,87.0,0.8,20.0,569.0,987.13,722.54
2016,11,4,10,45,882.5,87.5,0.75,20.5,585.5,975.5,711.94
2016,11,4,11,0,889.0,88.0,0.7,21.0,602.0,948.92,692.16
2016,11,4,11,15,892.0,88.5,0.65,21.0,611.5,926.92,677.01
2016,11,4,11,30,895.0,89.0,0.6,21.0,621.0,901.38,659.64
2016,11,4,11,45,895.5,89.0,0.55,21.5,622.0,869.71,637.23
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,834.87,612.95
2016,11,4,12,15,772.5,121.0,0.6,22.0,578.0,747.32,557.36
2016,11,4,12,30,649.0,153.0,0.7,22.0,533.0,652.19,492.15
2016,11,4,12,45,764.0,120.0,0.85,22.5,556.5,662.26,501.18
2016,11,4,13,0,879.0,87.0,1.0,23.0,580.0,657.44,497.52
2016,11,4,13,15,869.5,85.5,1.1,23.0,558.0,601.71,456.41
2016,11,4,13,30,860.0,84.0,1.2,23.0,536.0,544.96,413.38
2016,11,4,13,45,846.5,82.0,1.3,23.0,507.0,485.08,366.28
2016,11,4,14,0,833.0,80.0,1.4,23.0,478.0,425.17,317.3
2016,11,4,14,15,814.0,77.5,1.4,23.0,443.0,363.14,264.85
2016,11,4,14,30,795.0,75.0,1.4,23.0,408.0,302.3,212.27
2016,11,4,14,45,768.5,72.0,1.45,23.0,368.0,240.81,159.46
2016,11,4,15,0,742.0,69.0,1.5,23.0,328.0,182.02,110.76
2016,11,4,15,15,703.5,64.5,1.35,22.0,284.5,123.78,68.81
2016,11,4,15,30,665.0,60.0,1.2,21.0,241.0,66.48,38.86
2016,11,4,15,45,607.0,54.0,1.05,20.5,196.0,44.82,33.46
2016,11,4,16,0,549.0,48.0,0.9,20.0,151.0,39.91,29.0
2016,11,4,16,15,453.0,39.0,0.95,19.0,108.0,32.38,22.1
2016,11,4,16,30,357.0,30.0,1.0,18.0,65.0,24.92,14.35
2016,11,4,16,45,178.5,15.0,1.05,17.5,32.5,12.2,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,125.0,10.5,1.05,10.0,18.0,102.88,0.0
2016,11,5,7,0,250.0,21.0,1.0,10.0,36.0,262.66,70.14
2016,11,5,7,15,368.0,31.5,1.15,10.5,76.0,400.38,314.71
2016,11,5,7,30,486.0,42.0,1.3,11.0,116.0,527.03,427.05
2016,11,5,7,45,552.5,49.5,1.5,12.0,160.5,610.31,495.59
2016,11,5,8,0,619.0,57.0,1.7,13.0,205.0,695.3,561.81
2016,11,5,8,15,663.5,62.0,1.7,13.5,249.0,756.81,606.91
2016,11,5,8,30,708.0,67.0,1.7,14.0,293.0,817.42,649.26
2016,11,5,8,45,734.0,71.5,1.75,15.0,333.5,850.39,669.56
2016,11,5,9,0,760.0,76.0,1.8,16.0,374.0,888.69,693.02
2016,11,5,9,15,781.0,79.0,1.75,16.5,410.0,917.15,709.06
2016,11,5,9,30,802.0,82.0,1.7,17.0,446.0,942.29,722.52
2016,11,5,9,45,819.0,84.0,1.7,17.5,477.0,958.61,730.51
2016,11,5,10,0,836.0,86.0,1.7,18.0,508.0,971.18,736.08
2016,11,5,10,15,846.0,87.5,1.7,18.5,532.0,972.3,734.12
2016,11,5,10,30,856.0,89.0,1.7,19.0,556.0,969.55,729.89
2016,11,5,10,45,862.0,90.0,1.7,19.5,572.5,958.44,720.33
2016,11,5,11,0,868.0,91.0,1.7,20.0,589.0,943.53,708.54
2016,11,5,11,15,871.0,91.5,1.75,20.0,597.5,921.53,694.17
2016,11,5,11,30,874.0,92.0,1.8,20.0,606.0,895.98,677.5
2016,11,5,11,45,875.5,91.0,1.85,20.5,607.5,863.97,655.2
2016,11,5,12,0,877.0,90.0,1.9,21.0,609.0,820.3,624.88
2016,11,5,12,15,874.0,89.5,1.95,21.0,602.0,787.62,603.28
2016,11,5,12,30,871.0,89.0,2.0,21.0,595.0,743.92,573.62
2016,11,5,12,45,864.0,88.5,2.1,21.5,580.0,695.15,537.38
2016,11,5,13,0,857.0,88.0,2.2,22.0,565.0,644.6,498.76
2016,11,5,13,15,734.0,114.5,2.25,22.0,512.0,553.34,429.17
2016,11,5,13,30,611.0,141.0,2.3,22.0,459.0,469.11,363.82
2016,11,5,13,45,548.5,149.0,2.35,22.0,423.0,401.57,310.27
2016,11,5,14,0,486.0,157.0,2.4,22.0,387.0,345.78,264.85
2016,11,5,14,15,490.0,143.0,2.35,21.5,360.5,301.02,226.88
2016,11,5,14,30,494.0,129.0,2.3,21.0,334.0,255.59,187.4
2016,11,5,14,45,469.0,121.5,2.3,21.0,301.0,208.14,146.79
2016,11,5,15,0,444.0,114.0,2.3,21.0,268.0,163.55,109.91
2016,11,5,15,15,423.0,100.5,2.15,20.0,232.0,118.04,75.82
2016,11,5,15,30,402.0,87.0,2.0,19.0,196.0,75.47,50.86
2016,11,5,15,45,365.0,74.0,1.85,18.5,158.5,54.9,42.51
2016,11,5,16,0,328.0,61.0,1.7,18.0,121.0,45.67,34.19
2016,11,5,16,15,266.5,46.5,1.55,17.0,86.0,35.04,24.51
2016,11,5,16,30,205.0,32.0,1.4,16.0,51.0,24.27,13.68
2016,11,5,16,45,102.5,16.0,1.25,15.5,25.5,12.19,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.8,12.5,10.5,16.57,0.0
2016,11,6,7,0,23.0,20.0,0.8,13.0,21.0,51.33,0.9
2016,11,6,7,15,71.0,36.5,0.85,13.0,46.0,122.77,93.93
2016,11,6,7,30,119.0,53.0,0.9,13.0,71.0,202.21,165.37
2016,11,6,7,45,138.5,72.0,0.95,13.5,99.5,246.23,203.77
2016,11,6,8,0,158.0,91.0,1.0,14.0,128.0,270.77,225.47
2016,11,6,8,15,170.5,109.0,1.2,14.5,156.5,305.11,253.99
2016,11,6,8,30,183.0,127.0,1.4,15.0,185.0,339.1,281.31
2016,11,6,8,45,191.5,143.5,1.6,15.5,211.5,366.37,302.54
2016,11,6,9,0,200.0,160.0,1.8,16.0,238.0,393.05,322.86
2016,11,6,9,15,264.5,168.5,1.8,16.5,281.5,486.84,395.58
2016,11,6,9,30,329.0,177.0,1.8,17.0,325.0,558.01,448.81
2016,11,6,9,45,327.0,190.5,1.85,17.5,346.5,567.9,453.78
2016,11,6,10,0,325.0,204.0,1.9,18.0,368.0,576.11,457.96
2016,11,6,10,15,369.0,205.5,1.9,18.0,399.5,613.12,485.44
2016,11,6,10,30,413.0,207.0,1.9,18.0,431.0,670.68,526.71
2016,11,6,10,45,357.0,227.0,1.9,18.5,424.5,605.99,476.23
2016,11,6,11,0,301.0,247.0,1.9,19.0,418.0,564.11,442.74
2016,11,6,11,15,435.0,213.5,1.9,19.0,465.5,656.21,512.87
2016,11,6,11,30,569.0,180.0,1.9,19.0,513.0,720.19,560.39
2016,11,6,11,45,510.5,200.5,1.9,19.5,500.0,668.56,519.77
2016,11,6,12,0,452.0,221.0,1.9,20.0,487.0,617.6,480.46
2016,11,6,12,15,243.0,227.0,1.9,20.0,370.0,422.5,332.48
2016,11,6,12,30,34.0,233.0,1.9,20.0,253.0,231.63,181.54
2016,11,6,12,45,159.0,236.5,1.9,20.5,325.5,329.25,260.31
2016,11,6,13,0,284.0,240.0,1.9,21.0,398.0,411.99,323.5
2016,11,6,13,15,235.5,236.0,1.9,21.0,363.5,348.9,273.79
2016,11,6,13,30,187.0,232.0,1.9,21.0,329.0,303.01,237.56
2016,11,6,13,45,231.5,213.5,1.9,21.0,327.0,292.8,228.83
2016,11,6,14,0,276.0,195.0,1.9,21.0,325.0,284.8,220.7
2016,11,6,14,15,182.0,184.0,1.8,20.5,267.5,215.67,166.35
2016,11,6,14,30,88.0,173.0,1.7,20.0,210.0,160.73,124.07
2016,11,6,14,45,84.0,156.5,1.65,20.0,189.0,138.88,106.08
2016,11,6,15,0,80.0,140.0,1.6,20.0,168.0,117.84,88.83
2016,11,6,15,15,73.5,122.0,1.4,19.5,145.0,96.38,71.96
2016,11,6,15,30,67.0,104.0,1.2,19.0,122.0,76.16,57.06
2016,11,6,15,45,56.0,85.0,1.05,18.5,98.5,60.64,47.48
2016,11,6,16,0,45.0,66.0,0.9,18.0,75.0,47.7,35.93
2016,11,6,16,15,25.5,48.0,0.85,17.5,52.5,35.12,24.47
2016,11,6,16,30,6.0,30.0,0.8,17.0,30.0,22.31,11.77
2016,11,6,16,45,3.0,15.0,0.8,16.5,15.0,11.38,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.5,0.75,12.0,13.5,10.62,0.0
2016,11,7,7,0,0.0,27.0,0.7,12.0,27.0,37.47,0.0
2016,11,7,7,15,170.0,35.5,0.8,12.5,60.0,241.05,185.83
2016,11,7,7,30,340.0,44.0,0.9,13.0,93.0,401.75,325.94
2016,11,7,7,45,390.5,56.0,1.0,13.5,131.5,471.62,384.57
2016,11,7,8,0,441.0,68.0,1.1,14.0,170.0,542.99,441.92
2016,11,7,8,15,474.0,78.0,1.05,14.5,208.0,596.33,481.9
2016,11,7,8,30,507.0,88.0,1.0,15.0,246.0,648.8,519.28
2016,11,7,8,45,531.0,96.0,1.0,16.0,281.5,688.91,545.57
2016,11,7,9,0,555.0,104.0,1.0,17.0,317.0,727.01,569.51
2016,11,7,9,15,676.0,87.5,0.95,17.5,372.0,829.33,637.59
2016,11,7,9,30,797.0,71.0,0.9,18.0,427.0,921.61,695.03
2016,11,7,9,45,777.0,84.5,0.9,19.0,450.5,915.91,686.0
2016,11,7,10,0,757.0,98.0,0.9,20.0,474.0,912.83,680.28
2016,11,7,10,15,769.0,99.5,0.8,20.5,497.5,909.64,674.02
2016,11,7,10,30,781.0,101.0,0.7,21.0,521.0,909.88,670.09
2016,11,7,10,45,790.5,102.0,0.65,21.5,538.0,903.41,662.88
2016,11,7,11,0,800.0,103.0,0.6,22.0,555.0,893.24,653.58
2016,11,7,11,15,652.0,152.0,0.6,22.0,524.5,796.2,589.91
2016,11,7,11,30,504.0,201.0,0.6,22.0,494.0,685.55,514.04
2016,11,7,11,45,502.5,202.5,0.65,22.5,495.5,663.87,499.6
2016,11,7,12,0,501.0,204.0,0.7,23.0,497.0,640.3,482.58
2016,11,7,12,15,483.0,207.0,0.75,23.0,486.5,603.76,456.99
2016,11,7,12,30,465.0,210.0,0.8,23.0,476.0,566.85,430.83
2016,11,7,12,45,649.0,148.0,0.9,23.0,509.5,612.08,465.71
2016,11,7,13,0,833.0,86.0,1.0,23.0,543.0,627.45,477.42
2016,11,7,13,15,665.0,129.5,1.05,23.0,485.5,528.32,403.18
2016,11,7,13,30,497.0,173.0,1.1,23.0,428.0,432.7,331.29
2016,11,7,13,45,484.0,165.0,1.15,23.0,402.0,386.12,294.97
2016,11,7,14,0,471.0,157.0,1.2,23.0,376.0,340.35,257.89
2016,11,7,14,15,487.5,140.5,1.2,23.0,353.0,298.85,222.53
2016,11,7,14,30,504.0,124.0,1.2,23.0,330.0,255.24,184.47
2016,11,7,14,45,483.0,115.0,1.2,23.0,296.5,207.08,143.73
2016,11,7,15,0,462.0,106.0,1.2,23.0,263.0,161.36,106.19
2016,11,7,15,15,438.5,94.0,1.05,22.5,227.0,115.78,72.32
2016,11,7,15,30,415.0,82.0,0.9,22.0,191.0,73.37,47.82
2016,11,7,15,45,375.0,69.5,0.8,21.5,153.5,51.93,39.37
2016,11,7,16,0,335.0,57.0,0.7,21.0,116.0,42.94,31.36
2016,11,7,16,15,267.5,43.5,0.7,20.0,81.5,32.91,22.27
2016,11,7,16,30,200.0,30.0,0.7,19.0,47.0,22.79,11.65
2016,11,7,16,45,100.0,15.0,0.75,18.5,23.5,11.8,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,14.0,0.85,11.5,14.0,11.02,0.0
2016,11,8,7,0,0.0,28.0,0.8,12.0,28.0,42.29,0.0
2016,11,8,7,15,226.0,33.0,0.9,12.5,65.0,283.69,216.28
2016,11,8,7,30,452.0,38.0,1.0,13.0,102.0,491.87,394.32
2016,11,8,7,45,524.0,45.0,1.1,14.0,145.0,577.72,463.7
2016,11,8,8,0,596.0,52.0,1.2,15.0,188.0,665.91,531.42
2016,11,8,8,15,642.0,56.5,1.1,15.5,230.5,727.2,574.97
2016,11,8,8,30,688.0,61.0,1.0,16.0,273.0,780.9,610.64
2016,11,8,8,45,719.0,64.5,0.9,16.5,313.0,824.96,637.64
2016,11,8,9,0,750.0,68.0,0.8,17.0,353.0,866.62,661.67
2016,11,8,9,15,771.5,71.0,0.7,17.5,388.5,895.4,676.03
2016,11,8,9,30,793.0,74.0,0.6,18.0,424.0,921.0,687.86
2016,11,8,9,45,811.0,75.0,0.55,19.0,454.5,937.01,692.91
2016,11,8,10,0,829.0,76.0,0.5,20.0,485.0,949.38,695.66
2016,11,8,10,15,839.0,77.5,0.45,20.5,508.5,950.74,692.79
2016,11,8,10,30,849.0,79.0,0.4,21.0,532.0,948.31,687.87
2016,11,8,10,45,854.0,80.5,0.35,21.5,548.0,926.06,670.68
2016,11,8,11,0,859.0,82.0,0.3,22.0,564.0,911.74,659.06
2016,11,8,11,15,862.0,82.5,0.3,22.0,573.0,890.82,645.57
2016,11,8,11,30,865.0,83.0,0.3,22.0,582.0,866.5,630.09
2016,11,8,11,45,863.5,83.5,0.3,22.5,583.0,835.06,608.93
2016,11,8,12,0,862.0,84.0,0.3,23.0,584.0,800.71,585.99
2016,11,8,12,15,860.0,84.0,0.35,23.0,577.5,762.65,562.5
2016,11,8,12,30,858.0,84.0,0.4,23.0,571.0,722.04,537.06
2016,11,8,12,45,850.5,83.5,0.45,23.5,557.0,680.45,507.84
2016,11,8,13,0,843.0,83.0,0.5,24.0,543.0,630.62,471.85
2016,11,8,13,15,834.0,82.0,0.55,24.0,522.0,577.96,433.71
2016,11,8,13,30,825.0,81.0,0.6,24.0,501.0,524.27,393.4
2016,11,8,13,45,811.5,79.0,0.65,24.0,473.5,466.73,348.74
2016,11,8,14,0,798.0,77.0,0.7,24.0,446.0,409.22,302.4
2016,11,8,14,15,779.5,74.5,0.7,24.0,412.5,349.8,252.9
2016,11,8,14,30,761.0,72.0,0.7,24.0,379.0,291.54,203.22
2016,11,8,14,45,734.5,68.5,0.75,24.0,341.0,232.03,152.77
2016,11,8,15,0,708.0,65.0,0.8,24.0,303.0,175.24,106.1
2016,11,8,15,15,668.5,61.0,0.7,23.5,261.0,116.6,63.46
2016,11,8,15,30,629.0,57.0,0.6,23.0,219.0,65.44,36.99
2016,11,8,15,45,569.5,50.5,0.55,22.5,176.0,41.84,30.54
2016,11,8,16,0,510.0,44.0,0.5,22.0,133.0,36.53,25.73
2016,11,8,16,15,411.5,35.0,0.6,21.0,93.0,28.99,18.81
2016,11,8,16,30,313.0,26.0,0.7,20.0,53.0,21.53,10.23
2016,11,8,16,45,156.5,13.0,0.85,19.5,26.5,10.23,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
