Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,11.0,12.0,62.18,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,24.0,168.49,0.0
2016,11,9,7,15,264.5,30.0,0.95,11.5,59.5,311.91,233.82
2016,11,9,7,30,382.0,43.0,1.1,12.0,95.0,436.1,352.47
2016,11,9,7,45,462.0,51.0,1.25,13.0,138.0,529.44,429.96
2016,11,9,8,0,542.0,59.0,1.4,14.0,181.0,625.09,504.97
2016,11,9,8,15,591.0,65.5,1.4,14.5,223.5,691.21,554.29
2016,11,9,8,30,640.0,72.0,1.4,15.0,266.0,756.78,600.96
2016,11,9,8,45,678.0,75.0,1.45,16.0,306.5,805.75,633.19
2016,11,9,9,0,716.0,78.0,1.5,17.0,347.0,852.67,662.89
2016,11,9,9,15,739.5,81.5,1.55,17.5,383.0,883.4,681.81
2016,11,9,9,30,763.0,85.0,1.6,18.0,419.0,904.22,693.78
2016,11,9,9,45,791.5,84.0,1.7,18.5,451.5,928.49,708.71
2016,11,9,10,0,820.0,83.0,1.8,19.0,484.0,948.93,720.92
2016,11,9,10,15,831.0,84.5,1.7,19.5,507.5,951.32,718.5
2016,11,9,10,30,842.0,86.0,1.6,20.0,531.0,949.91,713.84
2016,11,9,10,45,850.0,86.5,1.55,20.5,548.0,940.53,704.77
2016,11,9,11,0,858.0,87.0,1.5,21.0,565.0,927.36,693.49
2016,11,9,11,15,861.5,87.5,1.4,21.5,574.0,906.35,676.55
2016,11,9,11,30,865.0,88.0,1.3,22.0,583.0,881.83,657.57
2016,11,9,11,45,865.5,88.0,1.25,22.5,584.5,850.76,635.13
2016,11,9,12,0,866.0,88.0,1.2,23.0,586.0,816.58,610.78
2016,11,9,12,15,863.5,87.5,1.15,23.0,579.5,776.58,583.7
2016,11,9,12,30,861.0,87.0,1.1,23.0,573.0,734.03,554.81
2016,11,9,12,45,860.5,84.5,1.05,23.5,560.0,688.3,520.71
2016,11,9,13,0,860.0,82.0,1.0,24.0,547.0,640.3,484.22
2016,11,9,13,15,850.5,80.5,0.9,24.0,526.0,586.07,442.88
2016,11,9,13,30,841.0,79.0,0.8,24.0,505.0,530.85,399.8
2016,11,9,13,45,826.0,77.5,0.75,24.0,476.5,472.33,353.45
2016,11,9,14,0,811.0,76.0,0.7,24.0,448.0,413.97,305.8
2016,11,9,14,15,791.5,73.5,0.65,24.0,414.0,353.51,255.32
2016,11,9,14,30,772.0,71.0,0.6,24.0,380.0,294.33,204.83
2016,11,9,14,45,742.5,68.0,0.6,24.0,341.0,233.98,153.8
2016,11,9,15,0,713.0,65.0,0.6,24.0,302.0,176.69,106.87
2016,11,9,15,15,673.5,60.5,0.55,23.5,260.0,120.45,66.22
2016,11,9,15,30,634.0,56.0,0.5,23.0,218.0,65.55,36.63
2016,11,9,15,45,572.0,50.0,0.5,22.5,174.5,41.49,30.22
2016,11,9,16,0,510.0,44.0,0.5,22.0,131.0,36.55,25.72
2016,11,9,16,15,410.5,35.0,0.6,21.5,91.0,29.01,18.72
2016,11,9,16,30,311.0,26.0,0.7,21.0,51.0,21.55,9.72
2016,11,9,16,45,155.5,13.0,0.8,20.5,25.5,10.23,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,11.5,11.5,67.41,0.0
2016,11,10,7,0,162.0,16.0,0.9,12.0,23.0,140.62,0.0
2016,11,10,7,15,284.0,28.0,1.15,13.0,58.5,326.23,238.2
2016,11,10,7,30,406.0,40.0,1.4,14.0,94.0,453.61,363.43
2016,11,10,7,45,482.0,48.0,1.65,15.0,136.0,543.4,438.87
2016,11,10,8,0,558.0,56.0,1.9,16.0,178.0,635.58,511.89
2016,11,10,8,15,606.5,61.5,1.9,16.5,220.5,700.03,560.36
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,763.91,606.15
2016,11,10,8,45,689.5,71.0,1.95,17.5,303.5,810.87,638.32
2016,11,10,9,0,724.0,75.0,2.0,18.0,344.0,855.8,668.09
2016,11,10,9,15,578.0,112.5,2.0,18.5,341.0,760.66,597.75
2016,11,10,9,30,432.0,150.0,2.0,19.0,338.0,651.1,516.09
2016,11,10,9,45,253.5,179.5,2.0,19.5,291.5,481.38,384.39
2016,11,10,10,0,75.0,209.0,2.0,20.0,245.0,290.14,231.05
2016,11,10,10,15,49.5,205.0,1.95,20.5,229.5,253.96,201.56
2016,11,10,10,30,24.0,201.0,1.9,21.0,214.0,199.09,156.68
2016,11,10,10,45,84.5,227.5,1.85,21.5,274.0,304.35,240.85
2016,11,10,11,0,145.0,254.0,1.8,22.0,334.0,407.28,319.53
2016,11,10,11,15,345.0,218.0,1.7,22.0,413.0,558.92,436.12
2016,11,10,11,30,545.0,182.0,1.6,22.0,492.0,701.11,539.48
2016,11,10,11,45,541.5,184.5,1.5,22.5,493.0,678.0,519.25
2016,11,10,12,0,538.0,187.0,1.4,23.0,494.0,652.98,499.28
2016,11,10,12,15,693.5,137.5,1.3,23.0,529.0,703.7,536.08
2016,11,10,12,30,849.0,88.0,1.2,23.0,564.0,726.42,551.64
2016,11,10,12,45,842.0,87.0,1.1,23.5,549.5,678.53,514.53
2016,11,10,13,0,835.0,86.0,1.0,24.0,535.0,628.96,476.36
2016,11,10,13,15,679.0,124.0,0.95,24.0,479.5,531.84,403.91
2016,11,10,13,30,523.0,162.0,0.9,24.0,424.0,437.41,332.89
2016,11,10,13,45,261.5,87.0,0.85,24.0,218.0,211.66,162.32
2016,11,10,14,0,0.0,12.0,0.8,24.0,12.0,9.14,1.87
2016,11,10,14,15,237.5,69.0,0.7,24.0,163.0,149.93,111.85
2016,11,10,14,30,475.0,126.0,0.6,24.0,314.0,249.9,180.47
2016,11,10,14,45,452.0,117.0,0.5,24.0,281.5,203.09,140.56
2016,11,10,15,0,429.0,108.0,0.4,24.0,249.0,158.97,104.75
2016,11,10,15,15,404.0,95.5,0.35,23.5,213.5,114.9,72.24
2016,11,10,15,30,379.0,83.0,0.3,23.0,178.0,74.21,48.21
2016,11,10,15,45,340.5,69.0,0.3,22.5,142.0,51.28,38.56
2016,11,10,16,0,302.0,55.0,0.3,22.0,106.0,41.29,29.72
2016,11,10,16,15,235.5,41.0,0.4,21.5,73.0,30.94,20.27
2016,11,10,16,30,169.0,27.0,0.5,21.0,40.0,20.48,8.45
2016,11,10,16,45,84.5,13.5,0.6,20.5,20.0,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,12.5,8.5,6.69,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,13.38,0.0
2016,11,11,7,15,116.0,30.5,1.35,13.5,46.0,168.59,119.05
2016,11,11,7,30,232.0,44.0,1.6,14.0,75.0,307.52,249.49
2016,11,11,7,45,277.0,59.0,1.85,15.0,109.5,371.55,305.84
2016,11,11,8,0,322.0,74.0,2.1,16.0,144.0,437.31,360.85
2016,11,11,8,15,351.0,87.5,2.05,16.5,179.0,486.79,400.5
2016,11,11,8,30,380.0,101.0,2.0,17.0,214.0,536.04,438.19
2016,11,11,8,45,408.0,110.5,2.0,18.0,247.0,578.26,468.38
2016,11,11,9,0,436.0,120.0,2.0,19.0,280.0,619.5,496.75
2016,11,11,9,15,494.5,122.0,2.05,19.5,320.5,679.88,539.58
2016,11,11,9,30,553.0,124.0,2.1,20.0,361.0,738.79,580.12
2016,11,11,9,45,516.0,143.5,2.2,21.0,377.0,722.58,565.37
2016,11,11,10,0,479.0,163.0,2.3,22.0,393.0,703.23,548.6
2016,11,11,10,15,460.5,177.0,2.35,22.5,407.0,693.09,539.02
2016,11,11,10,30,442.0,191.0,2.4,23.0,421.0,680.72,527.87
2016,11,11,10,45,413.5,205.0,2.5,23.5,425.5,656.83,508.61
2016,11,11,11,0,385.0,219.0,2.6,24.0,430.0,611.01,474.06
2016,11,11,11,15,262.0,239.5,2.65,24.0,384.5,508.85,395.93
2016,11,11,11,30,139.0,260.0,2.7,24.0,339.0,391.61,305.18
2016,11,11,11,45,182.0,259.0,2.75,24.5,362.5,417.3,325.42
2016,11,11,12,0,225.0,258.0,2.8,25.0,386.0,439.59,342.15
2016,11,11,12,15,152.5,253.0,2.75,25.0,339.5,365.5,284.27
2016,11,11,12,30,80.0,248.0,2.7,25.0,293.0,282.27,219.2
2016,11,11,12,45,154.0,243.0,2.7,25.0,326.5,334.39,260.67
2016,11,11,13,0,228.0,238.0,2.7,25.0,360.0,364.35,283.93
2016,11,11,13,15,259.5,224.0,2.6,24.5,357.5,364.88,284.14
2016,11,11,13,30,291.0,210.0,2.5,24.0,355.0,349.37,271.8
2016,11,11,13,45,384.5,179.5,2.45,24.0,360.0,344.59,266.42
2016,11,11,14,0,478.0,149.0,2.4,24.0,365.0,338.07,257.85
2016,11,11,14,15,483.0,135.5,2.3,23.5,339.5,294.9,221.08
2016,11,11,14,30,488.0,122.0,2.2,23.0,314.0,250.91,182.92
2016,11,11,14,45,454.0,116.5,2.15,22.5,280.5,203.68,143.28
2016,11,11,15,0,420.0,111.0,2.1,22.0,247.0,160.29,107.97
2016,11,11,15,15,391.5,98.0,1.9,21.0,211.5,115.98,74.72
2016,11,11,15,30,363.0,85.0,1.7,20.0,176.0,75.49,50.11
2016,11,11,15,45,320.0,71.0,1.55,19.5,139.5,52.46,40.07
2016,11,11,16,0,277.0,57.0,1.4,19.0,103.0,42.5,31.09
2016,11,11,16,15,206.0,42.0,1.3,18.5,70.0,31.49,20.91
2016,11,11,16,30,135.0,27.0,1.2,18.0,37.0,20.36,7.91
2016,11,11,16,45,67.5,13.5,1.15,17.5,18.5,10.62,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,131.67,0.0
2016,11,12,7,15,285.5,25.5,0.85,13.5,54.5,319.55,217.94
2016,11,12,7,30,418.0,37.0,0.9,14.0,89.0,460.0,363.88
2016,11,12,7,45,496.0,44.5,1.0,14.5,131.5,550.71,440.18
2016,11,12,8,0,574.0,52.0,1.1,15.0,174.0,644.05,513.51
2016,11,12,8,15,623.0,57.0,1.05,15.5,216.0,708.3,560.48
2016,11,12,8,30,672.0,62.0,1.0,16.0,258.0,772.06,604.56
2016,11,12,8,45,707.0,65.5,1.0,17.0,298.5,811.77,629.21
2016,11,12,9,0,742.0,69.0,1.0,18.0,339.0,857.28,656.89
2016,11,12,9,15,764.5,71.5,0.95,18.5,374.5,886.41,672.83
2016,11,12,9,30,787.0,74.0,0.9,19.0,410.0,912.36,686.36
2016,11,12,9,45,810.0,74.5,0.9,19.5,441.0,932.78,696.89
2016,11,12,10,0,833.0,75.0,0.9,20.0,472.0,949.54,705.01
2016,11,12,10,15,843.5,76.0,0.85,20.0,495.5,950.83,703.53
2016,11,12,10,30,854.0,77.0,0.8,20.0,519.0,948.34,699.95
2016,11,12,10,45,862.0,78.0,0.75,20.5,536.0,928.57,684.1
2016,11,12,11,0,870.0,79.0,0.7,21.0,553.0,916.49,673.69
2016,11,12,11,15,874.0,79.5,0.75,21.5,562.5,896.48,660.15
2016,11,12,11,30,878.0,80.0,0.8,22.0,572.0,872.99,644.51
2016,11,12,11,45,878.0,80.0,0.85,22.5,573.5,842.15,624.08
2016,11,12,12,0,878.0,80.0,0.9,23.0,575.0,808.27,601.65
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.5,769.02,577.25
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,727.24,550.68
2016,11,12,12,45,608.5,148.0,1.25,23.0,481.0,585.23,448.36
2016,11,12,13,0,344.0,217.0,1.4,23.0,400.0,429.94,332.81
2016,11,12,13,15,484.5,172.5,1.45,23.0,418.5,458.94,355.55
2016,11,12,13,30,625.0,128.0,1.5,23.0,437.0,466.72,359.61
2016,11,12,13,45,717.0,101.0,1.6,23.0,436.5,445.13,340.16
2016,11,12,14,0,809.0,74.0,1.7,23.0,436.0,412.6,310.45
2016,11,12,14,15,789.5,71.5,1.7,22.5,403.0,352.53,259.55
2016,11,12,14,30,770.0,69.0,1.7,22.0,370.0,293.71,208.61
2016,11,12,14,45,742.0,66.0,1.7,22.0,331.5,234.03,156.71
2016,11,12,15,0,714.0,63.0,1.7,22.0,293.0,177.21,108.9
2016,11,12,15,15,673.0,58.5,1.6,21.5,251.0,120.88,67.12
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,66.22,36.5
2016,11,12,15,45,568.0,48.0,1.45,20.5,166.5,39.95,29.08
2016,11,12,16,0,504.0,42.0,1.4,20.0,124.0,34.97,24.47
2016,11,12,16,15,398.0,33.0,1.4,19.0,84.5,27.38,17.34
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,19.89,6.9
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,9.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,11.5,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,12.0,18.0,119.72,0.0
2016,11,13,7,15,272.5,25.0,0.65,12.5,52.5,305.6,199.37
2016,11,13,7,30,406.0,37.0,0.7,13.0,87.0,449.2,354.84
2016,11,13,7,45,481.0,45.5,0.75,13.5,128.5,538.15,430.0
2016,11,13,8,0,556.0,54.0,0.8,14.0,170.0,629.69,501.67
2016,11,13,8,15,606.5,59.5,0.75,14.0,212.5,695.81,550.9
2016,11,13,8,30,657.0,65.0,0.7,14.0,255.0,761.45,597.29
2016,11,13,8,45,690.5,69.0,0.65,14.5,294.5,807.38,626.57
2016,11,13,9,0,724.0,73.0,0.6,15.0,334.0,843.74,648.15
2016,11,13,9,15,748.0,76.0,0.55,15.5,369.5,875.01,665.53
2016,11,13,9,30,772.0,79.0,0.5,16.0,405.0,903.13,680.3
2016,11,13,9,45,791.5,80.5,0.5,16.5,436.0,921.5,689.43
2016,11,13,10,0,811.0,82.0,0.5,17.0,467.0,936.25,696.29
2016,11,13,10,15,823.0,84.0,0.55,17.5,490.5,940.5,697.52
2016,11,13,10,30,835.0,86.0,0.6,18.0,514.0,940.97,696.6
2016,11,13,10,45,843.5,86.5,0.65,19.0,531.0,932.39,688.72
2016,11,13,11,0,852.0,87.0,0.7,20.0,548.0,920.05,678.69
2016,11,13,11,15,856.0,87.5,0.75,20.0,557.5,899.9,666.28
2016,11,13,11,30,860.0,88.0,0.8,20.0,567.0,876.24,651.7
2016,11,13,11,45,860.0,88.5,0.85,20.5,568.5,845.79,631.41
2016,11,13,12,0,860.0,89.0,0.9,21.0,570.0,812.27,609.07
2016,11,13,12,15,858.0,88.5,0.95,21.0,564.0,773.18,583.95
2016,11,13,12,30,856.0,88.0,1.0,21.0,558.0,731.52,556.79
2016,11,13,12,45,857.0,84.5,1.05,21.5,545.5,686.26,523.89
2016,11,13,13,0,858.0,81.0,1.1,22.0,533.0,638.63,488.32
2016,11,13,13,15,849.0,80.0,1.1,22.0,512.5,585.66,448.26
2016,11,13,13,30,840.0,79.0,1.1,22.0,492.0,531.63,406.17
2016,11,13,13,45,826.5,77.0,1.1,22.0,464.0,473.69,359.81
2016,11,13,14,0,813.0,75.0,1.1,22.0,436.0,415.75,311.9
2016,11,13,14,15,793.5,72.5,1.05,22.0,402.5,355.48,260.73
2016,11,13,14,30,774.0,70.0,1.0,22.0,369.0,296.46,209.54
2016,11,13,14,45,746.0,66.5,1.0,22.0,330.5,236.12,157.59
2016,11,13,15,0,718.0,63.0,1.0,22.0,292.0,178.64,109.55
2016,11,13,15,15,676.5,58.5,0.9,21.5,250.0,122.04,67.66
2016,11,13,15,30,635.0,54.0,0.8,21.0,208.0,67.17,36.8
2016,11,13,15,45,571.0,48.0,0.7,20.5,165.0,39.99,29.11
2016,11,13,16,0,507.0,42.0,0.6,20.0,122.0,35.01,24.5
2016,11,13,16,15,400.5,32.5,0.7,19.0,83.0,27.0,16.97
2016,11,13,16,30,294.0,23.0,0.8,18.0,44.0,19.07,5.65
2016,11,13,16,45,147.0,11.5,0.9,17.5,22.0,9.05,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,11.0,16.0,121.16,0.0
2016,11,14,7,15,279.5,23.5,0.55,11.5,50.5,307.32,188.66
2016,11,14,7,30,417.0,35.0,0.5,12.0,85.0,456.17,358.6
2016,11,14,7,45,495.0,43.0,0.5,12.5,127.0,547.06,435.24
2016,11,14,8,0,573.0,51.0,0.5,13.0,169.0,640.82,507.63
2016,11,14,8,15,624.0,56.5,0.45,13.5,211.5,707.54,555.69
2016,11,14,8,30,675.0,62.0,0.4,14.0,254.0,773.87,600.78
2016,11,14,8,45,707.0,66.5,0.4,14.5,294.0,811.49,624.71
2016,11,14,9,0,739.0,71.0,0.4,15.0,334.0,855.35,652.15
2016,11,14,9,15,763.0,74.0,0.4,15.5,369.5,886.69,670.2
2016,11,14,9,30,787.0,77.0,0.4,16.0,405.0,914.85,685.85
2016,11,14,9,45,805.0,78.5,0.45,17.0,436.0,931.72,693.71
2016,11,14,10,0,823.0,80.0,0.5,18.0,467.0,944.95,699.33
2016,11,14,10,15,834.5,82.0,0.5,18.5,490.5,948.66,699.11
2016,11,14,10,30,846.0,84.0,0.5,19.0,514.0,948.56,696.73
2016,11,14,10,45,852.5,85.0,0.55,19.5,531.0,938.6,689.34
2016,11,14,11,0,859.0,86.0,0.6,20.0,548.0,924.91,679.85
2016,11,14,11,15,863.0,86.5,0.55,20.0,557.5,904.67,665.5
2016,11,14,11,30,867.0,87.0,0.5,20.0,567.0,880.9,649.09
2016,11,14,11,45,868.0,87.0,0.45,20.5,568.5,850.57,627.38
2016,11,14,12,0,869.0,87.0,0.4,21.0,570.0,817.11,603.82
2016,11,14,12,15,866.5,86.5,0.4,21.0,564.0,777.41,578.21
2016,11,14,12,30,864.0,86.0,0.4,21.0,558.0,735.17,550.74
2016,11,14,12,45,862.0,84.0,0.45,21.5,545.0,689.26,518.47
2016,11,14,13,0,860.0,82.0,0.5,22.0,532.0,641.21,483.6
2016,11,14,13,15,850.5,81.0,0.55,22.0,511.0,587.91,444.76
2016,11,14,13,30,841.0,80.0,0.6,22.0,490.0,533.59,403.76
2016,11,14,13,45,828.0,77.5,0.7,22.5,462.5,475.39,358.01
2016,11,14,14,0,815.0,75.0,0.8,23.0,435.0,417.14,310.46
2016,11,14,14,15,795.5,72.5,0.85,22.5,401.5,356.82,260.66
2016,11,14,14,30,776.0,70.0,0.9,22.0,368.0,297.75,210.37
2016,11,14,14,45,747.0,66.5,0.95,22.0,329.0,237.11,158.36
2016,11,14,15,0,718.0,63.0,1.0,22.0,290.0,179.45,110.23
2016,11,14,15,15,676.0,58.5,0.95,21.5,248.5,122.81,68.22
2016,11,14,15,30,634.0,54.0,0.9,21.0,207.0,68.0,37.11
2016,11,14,15,45,568.0,48.0,0.85,20.5,163.5,39.98,29.07
2016,11,14,16,0,502.0,42.0,0.8,20.0,120.0,35.0,24.45
2016,11,14,16,15,394.0,32.5,0.85,19.0,81.0,26.99,16.87
2016,11,14,16,30,286.0,23.0,0.9,18.0,42.0,19.07,4.79
2016,11,14,16,45,143.0,11.5,0.95,17.0,21.0,9.05,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,8.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,9.0,16.0,160.32,0.0
2016,11,15,7,15,335.0,20.5,1.1,10.0,50.5,337.01,191.46
2016,11,15,7,30,477.0,30.0,1.3,11.0,85.0,489.64,387.45
2016,11,15,7,45,551.5,36.5,1.55,12.0,127.0,578.45,466.61
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,669.08,540.02
2016,11,15,8,15,672.0,47.0,1.9,13.5,211.0,730.95,588.33
2016,11,15,8,30,718.0,51.0,2.0,14.0,253.0,791.79,633.59
2016,11,15,8,45,749.0,54.0,2.1,14.5,292.0,835.22,664.34
2016,11,15,9,0,780.0,57.0,2.2,15.0,331.0,876.32,692.43
2016,11,15,9,15,428.0,115.5,2.3,15.5,268.5,604.7,490.88
2016,11,15,9,30,76.0,174.0,2.4,16.0,206.0,261.24,212.97
2016,11,15,9,45,52.0,177.5,2.5,16.5,200.0,235.52,191.6
2016,11,15,10,0,28.0,181.0,2.6,17.0,194.0,210.78,169.93
2016,11,15,10,15,28.5,190.0,2.65,17.5,204.0,217.77,175.03
2016,11,15,10,30,29.0,199.0,2.7,18.0,214.0,224.77,180.05
2016,11,15,10,45,429.0,143.5,2.8,18.5,372.0,601.29,484.24
2016,11,15,11,0,829.0,88.0,2.9,19.0,530.0,899.22,698.14
2016,11,15,11,15,832.0,88.5,2.95,19.0,539.0,878.87,681.08
2016,11,15,11,30,835.0,89.0,3.0,19.0,548.0,855.17,664.57
2016,11,15,11,45,834.5,89.0,3.15,19.0,549.0,824.67,643.88
2016,11,15,12,0,834.0,89.0,3.3,19.0,550.0,791.25,620.95
2016,11,15,12,15,831.0,89.0,3.4,19.0,544.0,753.15,594.17
2016,11,15,12,30,828.0,89.0,3.5,19.0,538.0,712.62,565.34
2016,11,15,12,45,502.5,162.0,3.65,19.0,432.5,520.57,416.18
2016,11,15,13,0,177.0,235.0,3.8,19.0,327.0,331.3,264.85
2016,11,15,13,15,110.5,216.5,3.85,18.5,273.5,262.29,209.98
2016,11,15,13,30,44.0,198.0,3.9,18.0,220.0,191.21,152.5
2016,11,15,13,45,42.0,187.5,3.95,18.0,207.0,176.37,140.49
2016,11,15,14,0,40.0,177.0,4.0,18.0,194.0,161.96,128.65
2016,11,15,14,15,50.5,166.5,3.95,17.5,186.5,152.36,120.68
2016,11,15,14,30,61.0,156.0,3.9,17.0,179.0,141.59,111.42
2016,11,15,14,45,57.5,140.5,3.85,17.0,160.5,122.5,95.32
2016,11,15,15,0,54.0,125.0,3.8,17.0,142.0,104.14,79.91
2016,11,15,15,15,48.5,108.0,3.65,16.5,121.5,85.28,64.56
2016,11,15,15,30,43.0,91.0,3.5,16.0,101.0,67.49,50.6
2016,11,15,15,45,34.0,73.0,3.35,15.5,80.0,52.4,40.59
2016,11,15,16,0,25.0,55.0,3.2,15.0,59.0,40.03,29.3
2016,11,15,16,15,12.5,37.5,2.85,14.5,39.5,27.76,17.76
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,15.14,1.98
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,7.87,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,62.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,125.0,12.0,1.6,7.0,14.0,107.56,0.0
2016,11,16,7,15,278.0,23.0,1.95,7.5,48.5,300.29,153.87
2016,11,16,7,30,431.0,34.0,2.3,8.0,83.0,466.17,375.31
2016,11,16,7,45,521.5,41.0,2.65,9.0,126.5,567.08,467.32
2016,11,16,8,0,612.0,48.0,3.0,10.0,170.0,671.29,553.71
2016,11,16,8,15,663.5,53.0,3.25,10.5,213.5,729.52,601.57
2016,11,16,8,30,715.0,58.0,3.5,11.0,257.0,797.21,654.44
2016,11,16,8,45,753.5,61.0,3.75,11.5,298.5,848.33,692.79
2016,11,16,9,0,792.0,64.0,4.0,12.0,340.0,897.03,728.18
2016,11,16,9,15,814.5,66.5,4.05,12.5,376.0,926.49,747.43
2016,11,16,9,30,837.0,69.0,4.1,13.0,412.0,952.65,763.95
2016,11,16,9,45,853.5,70.5,4.15,13.5,443.0,967.97,772.4
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,979.56,778.19
2016,11,16,10,15,880.5,73.5,4.2,14.0,498.0,969.9,769.98
2016,11,16,10,30,891.0,75.0,4.2,14.0,522.0,968.02,767.67
2016,11,16,10,45,897.5,76.0,4.2,14.5,539.0,957.84,758.09
2016,11,16,11,0,904.0,77.0,4.2,15.0,556.0,943.91,746.08
2016,11,16,11,15,907.5,77.5,4.2,15.0,565.5,922.9,730.57
2016,11,16,11,30,911.0,78.0,4.2,15.0,575.0,898.34,712.65
2016,11,16,11,45,910.0,78.5,4.25,15.0,576.5,866.53,689.76
2016,11,16,12,0,909.0,79.0,4.3,15.0,578.0,831.63,664.8
2016,11,16,12,15,907.0,78.5,4.25,15.0,571.5,791.89,635.5
2016,11,16,12,30,905.0,78.0,4.2,15.0,565.0,749.5,604.14
2016,11,16,12,45,898.0,78.0,4.2,15.0,551.0,701.78,567.46
2016,11,16,13,0,891.0,78.0,4.2,15.0,537.0,652.21,527.62
2016,11,16,13,15,881.5,76.5,4.15,15.0,516.0,598.02,483.05
2016,11,16,13,30,872.0,75.0,4.1,15.0,495.0,545.68,438.77
2016,11,16,13,45,854.5,74.5,4.1,15.0,466.0,485.95,387.57
2016,11,16,14,0,837.0,74.0,4.1,15.0,437.0,426.51,335.21
2016,11,16,14,15,816.5,71.5,4.0,14.5,403.0,364.71,280.2
2016,11,16,14,30,796.0,69.0,3.9,14.0,369.0,304.24,225.21
2016,11,16,14,45,763.0,66.0,3.85,14.0,329.5,242.01,168.85
2016,11,16,15,0,730.0,63.0,3.8,14.0,290.0,183.21,117.31
2016,11,16,15,15,686.5,58.5,3.5,13.5,247.5,125.71,72.54
2016,11,16,15,30,643.0,54.0,3.2,13.0,205.0,70.24,39.29
2016,11,16,15,45,569.0,48.0,2.95,12.5,161.0,40.02,30.08
2016,11,16,16,0,495.0,42.0,2.7,12.0,117.0,35.0,25.23
2016,11,16,16,15,381.0,32.0,2.4,11.0,78.0,26.56,16.95
2016,11,16,16,30,267.0,22.0,2.1,10.0,39.0,18.22,2.63
2016,11,16,16,45,133.5,11.0,1.85,9.5,19.5,8.65,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,16.5,0.8,4.5,39.0,235.05,101.54
2016,11,17,7,30,423.0,33.0,0.9,5.0,78.0,457.85,366.25
2016,11,17,7,45,515.5,39.5,1.0,5.5,121.0,559.34,458.09
2016,11,17,8,0,608.0,46.0,1.1,6.0,164.0,654.27,536.14
2016,11,17,8,15,659.5,51.0,1.2,6.5,207.0,722.71,590.35
2016,11,17,8,30,711.0,56.0,1.3,7.0,250.0,790.17,641.31
2016,11,17,8,45,749.5,58.5,1.4,8.0,291.5,840.44,676.42
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,888.34,708.55
2016,11,17,9,15,811.5,63.5,1.6,9.5,369.5,918.72,728.6
2016,11,17,9,30,835.0,66.0,1.7,10.0,406.0,945.88,746.14
2016,11,17,9,45,855.0,67.0,1.85,10.5,437.0,964.0,757.84
2016,11,17,10,0,875.0,68.0,2.0,11.0,468.0,966.86,758.91
2016,11,17,10,15,886.0,69.0,2.05,11.5,492.5,968.68,758.23
2016,11,17,10,30,897.0,70.0,2.1,12.0,517.0,966.73,755.05
2016,11,17,10,45,905.0,70.5,2.2,13.0,534.5,957.4,746.14
2016,11,17,11,0,913.0,71.0,2.3,14.0,552.0,944.27,734.78
2016,11,17,11,15,917.0,71.5,2.25,14.0,561.5,923.71,719.58
2016,11,17,11,30,921.0,72.0,2.2,14.0,571.0,899.54,702.07
2016,11,17,11,45,922.5,71.5,2.2,14.5,573.0,868.53,679.08
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,834.28,653.91
2016,11,17,12,15,922.0,70.5,2.2,15.0,569.0,794.22,625.79
2016,11,17,12,30,920.0,70.0,2.2,15.0,563.0,751.47,595.57
2016,11,17,12,45,915.0,69.5,2.25,15.5,549.5,704.17,559.99
2016,11,17,13,0,910.0,69.0,2.3,16.0,536.0,654.82,520.8
2016,11,17,13,15,901.0,68.0,2.25,16.0,514.5,600.78,477.52
2016,11,17,13,30,892.0,67.0,2.2,16.0,493.0,545.56,432.14
2016,11,17,13,45,879.0,65.5,2.2,16.0,465.5,487.02,382.99
2016,11,17,14,0,866.0,64.0,2.2,16.0,438.0,428.25,332.12
2016,11,17,14,15,847.5,62.0,2.1,15.5,404.0,367.09,278.33
2016,11,17,14,30,829.0,60.0,2.0,15.0,370.0,306.38,223.74
2016,11,17,14,45,802.0,57.0,1.95,15.0,331.0,243.82,167.42
2016,11,17,15,0,775.0,54.0,1.9,15.0,292.0,183.89,115.05
2016,11,17,15,15,734.5,50.0,1.65,14.0,250.0,124.52,69.07
2016,11,17,15,30,694.0,46.0,1.4,13.0,208.0,70.01,37.4
2016,11,17,15,45,631.5,41.0,1.15,12.5,164.0,37.96,28.25
2016,11,17,16,0,569.0,36.0,0.9,12.0,120.0,33.23,23.69
2016,11,17,16,15,457.5,28.0,0.95,11.5,80.0,25.67,16.09
2016,11,17,16,30,346.0,20.0,1.0,11.0,40.0,18.24,1.44
2016,11,17,16,45,173.0,10.0,1.05,10.5,20.0,7.87,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,233.11,75.52
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,458.76,366.86
2016,11,18,7,45,518.0,38.0,2.25,7.0,119.0,559.07,461.49
2016,11,18,8,0,609.0,45.0,2.5,8.0,162.0,653.3,540.7
2016,11,18,8,15,663.5,50.5,2.45,8.5,206.0,725.04,597.91
2016,11,18,8,30,718.0,56.0,2.4,9.0,250.0,796.02,651.4
2016,11,18,8,45,755.0,59.5,2.4,10.0,291.5,846.28,686.14
2016,11,18,9,0,792.0,63.0,2.4,11.0,333.0,894.17,717.63
2016,11,18,9,15,816.5,65.5,2.65,12.0,370.0,925.65,738.5
2016,11,18,9,30,841.0,68.0,2.9,13.0,407.0,953.85,756.6
2016,11,18,9,45,859.0,70.0,3.15,14.0,438.5,971.41,766.79
2016,11,18,10,0,877.0,72.0,3.4,15.0,470.0,985.21,774.23
2016,11,18,10,15,887.5,73.5,3.5,15.5,494.5,975.66,765.51
2016,11,18,10,30,898.0,75.0,3.6,16.0,519.0,973.8,762.54
2016,11,18,10,45,903.5,76.0,3.75,17.0,536.0,962.68,752.03
2016,11,18,11,0,909.0,77.0,3.9,18.0,553.0,947.84,739.09
2016,11,18,11,15,911.5,77.5,3.95,18.0,561.5,925.97,723.51
2016,11,18,11,30,914.0,78.0,4.0,18.0,570.0,900.59,705.55
2016,11,18,11,45,911.0,79.0,4.1,18.5,570.5,867.76,681.26
2016,11,18,12,0,908.0,80.0,4.2,19.0,571.0,831.97,654.85
2016,11,18,12,15,903.5,79.5,4.25,19.0,564.0,790.53,625.27
2016,11,18,12,30,899.0,79.0,4.3,19.0,557.0,746.64,593.67
2016,11,18,12,45,890.5,78.5,4.35,19.5,542.5,697.8,555.78
2016,11,18,13,0,882.0,78.0,4.4,20.0,528.0,647.28,515.04
2016,11,18,13,15,872.0,77.0,4.4,20.0,506.5,597.85,474.87
2016,11,18,13,30,862.0,76.0,4.4,20.0,485.0,542.59,429.24
2016,11,18,13,45,845.5,74.5,4.4,20.0,457.0,483.02,379.03
2016,11,18,14,0,829.0,73.0,4.4,20.0,429.0,423.69,327.64
2016,11,18,14,15,809.0,70.5,4.2,19.5,395.5,362.7,274.03
2016,11,18,14,30,789.0,68.0,4.0,19.0,362.0,302.97,220.57
2016,11,18,14,45,760.0,64.5,3.8,18.5,323.0,241.77,166.14
2016,11,18,15,0,731.0,61.0,3.6,18.0,284.0,183.51,115.79
2016,11,18,15,15,688.0,56.5,3.15,17.0,242.5,126.07,71.52
2016,11,18,15,30,645.0,52.0,2.7,16.0,201.0,73.86,40.94
2016,11,18,15,45,578.0,46.0,2.3,15.0,158.0,38.54,28.42
2016,11,18,16,0,511.0,40.0,1.9,14.0,115.0,33.5,23.66
2016,11,18,16,15,393.0,30.5,1.75,13.0,76.0,25.41,15.63
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,17.43,0.0
2016,11,18,16,45,137.5,10.5,1.5,11.5,18.5,8.26,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
