Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,190.0,15.0,4.4,11.0,34.0,211.28,37.16
2016,11,19,7,30,380.0,30.0,4.4,11.0,68.0,417.25,329.47
2016,11,19,7,45,467.5,37.0,4.45,11.0,108.0,512.73,423.79
2016,11,19,8,0,555.0,44.0,4.5,11.0,148.0,612.14,509.77
2016,11,19,8,15,277.5,41.0,4.45,11.5,93.0,357.66,304.93
2016,11,19,8,30,0.0,38.0,4.4,12.0,38.0,29.0,19.38
2016,11,19,8,45,0.0,44.5,4.35,12.5,44.5,34.0,23.77
2016,11,19,9,0,0.0,51.0,4.3,13.0,51.0,39.01,28.01
2016,11,19,9,15,0.0,28.5,4.3,13.0,28.5,21.73,13.1
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,4.56,0.0
2016,11,19,9,45,0.0,14.0,4.3,13.5,14.0,10.66,3.51
2016,11,19,10,0,0.0,22.0,4.3,14.0,22.0,16.78,8.72
2016,11,19,10,15,0.0,66.5,4.3,14.0,66.5,51.02,37.84
2016,11,19,10,30,0.0,111.0,4.3,14.0,111.0,88.56,69.46
2016,11,19,10,45,0.0,98.0,4.3,14.5,98.0,76.54,59.12
2016,11,19,11,0,0.0,85.0,4.3,15.0,85.0,65.38,49.59
2016,11,19,11,15,22.0,153.5,4.25,15.0,165.5,159.13,128.52
2016,11,19,11,30,44.0,222.0,4.2,15.0,246.0,250.33,203.46
2016,11,19,11,45,22.0,122.5,4.2,15.5,134.5,124.56,99.38
2016,11,19,12,0,0.0,23.0,4.2,16.0,23.0,17.58,9.18
2016,11,19,12,15,0.0,23.0,4.15,16.0,23.0,17.58,9.2
2016,11,19,12,30,0.0,23.0,4.1,16.0,23.0,17.58,9.2
2016,11,19,12,45,0.0,72.5,4.1,16.0,72.5,55.69,41.3
2016,11,19,13,0,0.0,122.0,4.1,16.0,122.0,95.78,74.82
2016,11,19,13,15,0.0,97.5,4.05,16.0,97.5,75.48,57.94
2016,11,19,13,30,0.0,73.0,4.0,16.0,73.0,56.05,41.74
2016,11,19,13,45,0.0,44.5,4.0,16.0,44.5,34.04,23.24
2016,11,19,14,0,0.0,16.0,4.0,16.0,16.0,12.19,4.73
2016,11,19,14,15,0.0,14.5,3.85,16.0,14.5,11.04,3.76
2016,11,19,14,30,0.0,13.0,3.7,16.0,13.0,9.89,2.8
2016,11,19,14,45,0.0,11.5,3.6,16.0,11.5,8.74,1.82
2016,11,19,15,0,0.0,10.0,3.5,16.0,10.0,7.59,0.84
2016,11,19,15,15,0.0,8.5,3.3,15.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,3.1,15.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.0,2.95,14.5,5.0,3.78,0.0
2016,11,19,16,0,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,11,19,16,15,0.0,2.0,2.75,13.5,2.0,1.51,0.0
2016,11,19,16,30,0.0,1.0,2.7,13.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,2.65,13.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,96.0,17.0,1.1,10.5,26.5,131.09,0.0
2016,11,20,7,30,192.0,34.0,1.2,11.0,53.0,261.45,202.91
2016,11,20,7,45,236.0,49.0,1.35,11.5,84.5,322.42,265.08
2016,11,20,8,0,280.0,64.0,1.5,12.0,116.0,385.57,320.56
2016,11,20,8,15,310.0,78.0,1.6,12.5,149.0,435.4,362.69
2016,11,20,8,30,340.0,92.0,1.7,13.0,182.0,485.26,403.14
2016,11,20,8,45,366.5,102.5,1.8,13.5,213.0,526.53,435.48
2016,11,20,9,0,393.0,113.0,1.9,14.0,244.0,566.98,466.19
2016,11,20,9,15,265.5,141.0,1.9,14.0,234.0,454.69,375.11
2016,11,20,9,30,138.0,169.0,1.9,14.0,224.0,340.85,281.02
2016,11,20,9,45,133.0,182.5,1.9,14.5,238.5,347.85,285.81
2016,11,20,10,0,128.0,196.0,1.9,15.0,253.0,354.31,289.49
2016,11,20,10,15,166.5,205.5,1.9,15.0,284.5,397.21,323.9
2016,11,20,10,30,205.0,215.0,1.9,15.0,316.0,438.69,356.47
2016,11,20,10,45,158.0,223.5,1.95,15.0,302.5,396.33,321.32
2016,11,20,11,0,111.0,232.0,2.0,15.0,289.0,334.37,271.17
2016,11,20,11,15,115.0,237.0,2.0,15.0,297.0,357.1,288.93
2016,11,20,11,30,119.0,242.0,2.0,15.0,305.0,358.49,289.68
2016,11,20,11,45,82.0,232.5,2.0,15.0,276.5,290.01,234.44
2016,11,20,12,0,45.0,223.0,2.0,15.0,248.0,243.99,196.67
2016,11,20,12,15,51.5,224.0,2.0,15.0,252.0,245.69,198.31
2016,11,20,12,30,58.0,225.0,2.0,15.0,256.0,246.8,199.28
2016,11,20,12,45,29.0,184.0,2.0,15.0,199.5,181.13,145.55
2016,11,20,13,0,0.0,143.0,2.0,15.0,143.0,113.67,89.74
2016,11,20,13,15,0.0,147.0,1.9,15.0,147.0,116.79,92.53
2016,11,20,13,30,0.0,151.0,1.8,15.0,151.0,119.84,95.16
2016,11,20,13,45,36.0,164.5,1.7,15.0,180.0,154.38,123.86
2016,11,20,14,0,72.0,178.0,1.6,15.0,209.0,177.5,142.29
2016,11,20,14,15,36.0,133.5,1.4,14.5,149.0,120.77,95.77
2016,11,20,14,30,0.0,89.0,1.2,14.0,89.0,68.45,52.86
2016,11,20,14,45,0.0,79.0,1.05,14.0,79.0,60.56,46.3
2016,11,20,15,0,0.0,69.0,0.9,14.0,69.0,52.77,39.7
2016,11,20,15,15,0.0,58.5,0.8,13.5,58.5,44.72,32.86
2016,11,20,15,30,0.0,48.0,0.7,13.0,48.0,36.74,25.98
2016,11,20,15,45,0.0,37.5,0.6,13.0,37.5,28.66,19.94
2016,11,20,16,0,0.0,27.0,0.5,13.0,27.0,20.59,12.47
2016,11,20,16,15,0.0,17.5,0.55,12.5,17.5,13.32,5.45
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,6.07,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.15,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,168.0,15.5,1.25,8.5,31.5,190.95,0.0
2016,11,21,7,30,336.0,31.0,1.4,9.0,63.0,379.83,291.86
2016,11,21,7,45,432.0,39.5,1.6,10.0,103.0,483.8,393.97
2016,11,21,8,0,528.0,48.0,1.8,11.0,143.0,592.11,483.77
2016,11,21,8,15,585.5,54.0,2.0,11.0,184.5,664.29,543.52
2016,11,21,8,30,643.0,60.0,2.2,11.0,226.0,736.48,601.04
2016,11,21,8,45,337.5,93.5,2.4,11.5,182.0,486.08,407.05
2016,11,21,9,0,32.0,127.0,2.6,12.0,138.0,169.44,139.8
2016,11,21,9,15,113.5,146.0,2.65,12.5,190.0,290.84,244.0
2016,11,21,9,30,195.0,165.0,2.7,13.0,242.0,391.95,327.32
2016,11,21,9,45,156.5,179.5,2.8,13.5,244.0,367.46,304.68
2016,11,21,10,0,118.0,194.0,2.9,14.0,246.0,342.41,282.16
2016,11,21,10,15,94.0,201.0,2.95,14.0,244.0,299.57,246.58
2016,11,21,10,30,70.0,208.0,3.0,14.0,242.0,279.12,228.83
2016,11,21,10,45,455.0,147.5,3.05,14.5,380.0,630.68,515.5
2016,11,21,11,0,840.0,87.0,3.1,15.0,518.0,906.41,716.08
2016,11,21,11,15,845.0,88.0,3.1,15.0,528.0,888.68,700.46
2016,11,21,11,30,850.0,89.0,3.1,15.0,538.0,867.45,685.07
2016,11,21,11,45,852.0,88.5,3.1,15.0,540.5,838.51,664.23
2016,11,21,12,0,854.0,88.0,3.1,15.0,543.0,806.45,641.18
2016,11,21,12,15,852.0,87.5,3.05,15.0,537.5,768.34,613.39
2016,11,21,12,30,850.0,87.0,3.0,15.0,532.0,727.68,583.65
2016,11,21,12,45,854.5,83.0,3.0,15.5,520.5,685.26,549.87
2016,11,21,13,0,859.0,79.0,3.0,16.0,509.0,640.16,513.21
2016,11,21,13,15,849.5,78.0,2.95,16.0,489.0,587.62,470.66
2016,11,21,13,30,840.0,77.0,2.9,16.0,469.0,534.04,426.23
2016,11,21,13,45,826.0,75.0,2.9,16.0,442.0,476.56,377.64
2016,11,21,14,0,812.0,73.0,2.9,16.0,415.0,419.1,327.65
2016,11,21,14,15,791.0,70.5,2.8,15.5,382.0,358.94,274.71
2016,11,21,14,30,770.0,68.0,2.7,15.0,349.0,300.17,221.82
2016,11,21,14,45,739.5,65.0,2.65,15.0,311.0,240.35,167.89
2016,11,21,15,0,709.0,62.0,2.6,15.0,273.0,183.62,118.13
2016,11,21,15,15,664.0,57.0,2.25,14.5,232.0,126.9,73.52
2016,11,21,15,30,619.0,52.0,1.9,14.0,191.0,72.59,39.54
2016,11,21,15,45,547.0,46.0,1.55,13.5,148.5,38.33,28.37
2016,11,21,16,0,475.0,40.0,1.2,13.0,106.0,33.33,23.54
2016,11,21,16,15,354.0,30.0,1.15,12.0,69.0,24.88,14.95
2016,11,21,16,30,233.0,20.0,1.1,11.0,32.0,16.53,0.0
2016,11,21,16,45,116.5,10.0,1.1,10.5,16.0,7.87,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,16.0,1.0,6.5,30.0,179.26,0.0
2016,11,22,7,30,310.0,32.0,1.1,7.0,60.0,357.57,272.33
2016,11,22,7,45,404.0,41.5,1.2,8.0,99.5,460.58,376.37
2016,11,22,8,0,498.0,51.0,1.3,9.0,139.0,567.76,465.35
2016,11,22,8,15,557.5,57.5,1.3,9.5,180.5,642.22,524.64
2016,11,22,8,30,617.0,64.0,1.3,10.0,222.0,716.61,580.91
2016,11,22,8,45,657.5,68.5,1.35,10.5,261.5,769.46,619.29
2016,11,22,9,0,698.0,73.0,1.4,11.0,301.0,820.51,655.01
2016,11,22,9,15,676.5,79.5,1.4,11.5,321.0,811.2,645.89
2016,11,22,9,30,655.0,86.0,1.4,12.0,341.0,798.65,634.94
2016,11,22,9,45,667.5,91.0,1.45,12.5,368.0,814.58,644.92
2016,11,22,10,0,680.0,96.0,1.5,13.0,395.0,827.48,652.29
2016,11,22,10,15,631.0,116.0,1.5,13.0,405.5,795.62,628.5
2016,11,22,10,30,582.0,136.0,1.5,13.0,416.0,759.83,602.36
2016,11,22,10,45,513.0,160.5,1.55,13.5,414.0,700.68,558.24
2016,11,22,11,0,444.0,185.0,1.6,14.0,412.0,650.0,518.44
2016,11,22,11,15,521.5,166.5,1.6,14.0,437.5,683.6,544.77
2016,11,22,11,30,599.0,148.0,1.6,14.0,463.0,720.37,571.88
2016,11,22,11,45,535.5,168.0,1.6,14.5,450.5,656.7,522.18
2016,11,22,12,0,472.0,188.0,1.6,15.0,438.0,603.16,480.25
2016,11,22,12,15,529.5,169.0,1.55,15.0,446.5,604.18,481.66
2016,11,22,12,30,587.0,150.0,1.5,15.0,455.0,606.72,483.16
2016,11,22,12,45,627.0,134.0,1.5,15.0,452.5,587.35,468.2
2016,11,22,13,0,667.0,118.0,1.5,15.0,450.0,562.33,448.59
2016,11,22,13,15,577.5,136.0,1.5,15.0,415.0,489.41,390.89
2016,11,22,13,30,488.0,154.0,1.5,15.0,380.0,417.66,333.68
2016,11,22,13,45,451.5,151.0,1.5,15.0,350.5,365.96,291.4
2016,11,22,14,0,415.0,148.0,1.5,15.0,321.0,317.43,250.84
2016,11,22,14,15,207.5,135.5,1.4,14.5,222.0,195.95,154.27
2016,11,22,14,30,0.0,123.0,1.3,14.0,123.0,95.14,75.26
2016,11,22,14,45,0.0,109.5,1.2,14.0,109.5,83.94,66.08
2016,11,22,15,0,0.0,96.0,1.1,14.0,96.0,72.94,56.8
2016,11,22,15,15,0.0,81.5,1.0,13.5,81.5,61.4,47.04
2016,11,22,15,30,0.0,67.0,0.9,13.0,67.0,50.1,37.33
2016,11,22,15,45,0.0,52.0,0.85,12.5,52.0,38.86,28.99
2016,11,22,16,0,0.0,37.0,0.8,12.0,37.0,27.98,18.95
2016,11,22,16,15,0.0,24.0,0.85,11.5,24.0,18.33,9.49
2016,11,22,16,30,0.0,11.0,0.9,11.0,11.0,8.36,0.0
2016,11,22,16,45,0.0,5.5,0.95,11.0,5.5,4.33,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,133.5,16.5,1.1,6.5,28.5,157.86,0.0
2016,11,23,7,30,267.0,33.0,1.1,7.0,57.0,320.29,240.08
2016,11,23,7,45,356.0,44.5,1.1,8.0,95.5,419.78,343.56
2016,11,23,8,0,445.0,56.0,1.1,9.0,134.0,523.58,430.03
2016,11,23,8,15,510.0,63.5,1.25,9.5,175.0,604.13,495.54
2016,11,23,8,30,575.0,71.0,1.4,10.0,216.0,684.55,558.28
2016,11,23,8,45,614.5,77.0,1.55,11.0,255.0,738.21,597.66
2016,11,23,9,0,654.0,83.0,1.7,12.0,294.0,790.02,634.33
2016,11,23,9,15,684.0,87.0,1.75,12.0,330.0,827.78,661.06
2016,11,23,9,30,714.0,91.0,1.8,12.0,366.0,862.74,685.34
2016,11,23,9,45,741.5,92.0,1.85,12.5,397.5,888.27,701.3
2016,11,23,10,0,769.0,93.0,1.9,13.0,429.0,910.36,714.74
2016,11,23,10,15,783.0,95.0,1.95,13.0,453.0,916.97,718.64
2016,11,23,10,30,797.0,97.0,2.0,13.0,477.0,912.9,715.33
2016,11,23,10,45,812.0,96.0,2.05,13.5,495.5,910.15,711.87
2016,11,23,11,0,827.0,95.0,2.1,14.0,514.0,903.46,705.78
2016,11,23,11,15,832.0,96.0,2.15,14.0,524.0,886.12,693.69
2016,11,23,11,30,837.0,97.0,2.2,14.0,534.0,865.29,679.31
2016,11,23,11,45,843.0,95.5,2.25,14.0,537.0,839.09,661.17
2016,11,23,12,0,849.0,94.0,2.3,14.0,540.0,809.54,640.63
2016,11,23,12,15,846.5,93.5,2.35,14.0,534.5,771.32,613.72
2016,11,23,12,30,844.0,93.0,2.4,14.0,529.0,730.6,584.78
2016,11,23,12,45,835.5,92.5,2.45,14.0,515.5,683.49,548.76
2016,11,23,13,0,827.0,92.0,2.5,14.0,502.0,634.81,510.69
2016,11,23,13,15,816.5,90.5,2.55,14.0,481.5,582.63,468.91
2016,11,23,13,30,806.0,89.0,2.6,14.0,461.0,529.6,425.25
2016,11,23,13,45,792.0,86.5,2.7,14.0,434.5,473.36,377.88
2016,11,23,14,0,778.0,84.0,2.8,14.0,408.0,417.2,329.07
2016,11,23,14,15,755.5,81.0,2.8,13.5,375.0,357.16,276.33
2016,11,23,14,30,733.0,78.0,2.8,13.0,342.0,298.98,223.96
2016,11,23,14,45,701.0,74.0,2.8,13.0,304.0,239.52,170.25
2016,11,23,15,0,669.0,70.0,2.8,13.0,266.0,183.4,120.76
2016,11,23,15,15,620.5,64.5,2.4,12.5,225.0,127.7,76.46
2016,11,23,15,30,572.0,59.0,2.0,12.0,184.0,77.92,44.87
2016,11,23,15,45,496.5,51.0,1.7,11.5,142.5,41.98,31.83
2016,11,23,16,0,421.0,43.0,1.4,11.0,101.0,35.54,25.62
2016,11,23,16,15,295.0,31.5,1.3,10.0,65.0,25.95,15.74
2016,11,23,16,30,169.0,20.0,1.2,9.0,29.0,16.43,0.0
2016,11,23,16,45,84.5,10.0,1.15,8.5,14.5,7.87,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,17.0,0.55,4.0,27.5,114.56,0.0
2016,11,24,7,30,250.0,34.0,0.6,4.0,55.0,312.29,230.23
2016,11,24,7,45,358.5,44.5,0.65,4.5,95.0,420.92,345.7
2016,11,24,8,0,467.0,55.0,0.7,5.0,135.0,541.71,446.71
2016,11,24,8,15,532.0,62.5,0.8,5.5,177.0,622.69,512.18
2016,11,24,8,30,597.0,70.0,0.9,6.0,219.0,703.49,574.81
2016,11,24,8,45,648.5,74.0,1.0,6.5,260.5,766.6,621.78
2016,11,24,9,0,700.0,78.0,1.1,7.0,302.0,827.87,665.83
2016,11,24,9,15,729.0,81.5,1.15,7.5,338.5,864.23,690.03
2016,11,24,9,30,758.0,85.0,1.2,8.0,375.0,897.69,711.82
2016,11,24,9,45,784.0,86.5,1.3,9.0,407.0,922.3,726.54
2016,11,24,10,0,810.0,88.0,1.4,10.0,439.0,936.06,733.59
2016,11,24,10,15,823.5,90.0,1.4,10.5,464.0,942.51,735.45
2016,11,24,10,30,837.0,92.0,1.4,11.0,489.0,945.12,734.85
2016,11,24,10,45,847.0,92.5,1.4,12.0,506.5,938.77,726.96
2016,11,24,11,0,857.0,93.0,1.4,13.0,524.0,928.58,716.76
2016,11,24,11,15,861.5,94.0,1.2,13.0,534.0,910.18,700.69
2016,11,24,11,30,866.0,95.0,1.0,13.0,544.0,888.22,682.3
2016,11,24,11,45,867.5,94.5,0.85,13.5,546.5,858.58,658.41
2016,11,24,12,0,869.0,94.0,0.7,14.0,549.0,825.78,632.61
2016,11,24,12,15,866.5,94.0,0.6,14.0,543.5,787.44,605.18
2016,11,24,12,30,864.0,94.0,0.5,14.0,538.0,746.51,576.0
2016,11,24,12,45,858.0,93.0,0.4,14.5,524.5,699.76,539.75
2016,11,24,13,0,852.0,92.0,0.3,15.0,511.0,651.17,501.72
2016,11,24,13,15,841.5,90.5,0.35,15.0,490.5,597.83,462.38
2016,11,24,13,30,831.0,89.0,0.4,15.0,470.0,543.58,420.95
2016,11,24,13,45,815.0,86.5,0.5,15.0,442.5,485.11,375.26
2016,11,24,14,0,799.0,84.0,0.6,15.0,415.0,426.9,327.81
2016,11,24,14,15,776.5,81.0,0.55,14.5,381.5,366.41,276.61
2016,11,24,14,30,754.0,78.0,0.5,14.0,348.0,306.37,224.52
2016,11,24,14,45,720.5,74.0,0.5,14.0,309.5,245.32,171.23
2016,11,24,15,0,687.0,70.0,0.5,14.0,271.0,187.75,121.84
2016,11,24,15,15,638.5,64.5,0.5,13.5,229.5,130.92,77.48
2016,11,24,15,30,590.0,59.0,0.5,13.0,188.0,79.99,45.41
2016,11,24,15,45,514.0,51.0,0.5,12.5,145.5,42.14,31.83
2016,11,24,16,0,438.0,43.0,0.5,12.0,103.0,35.66,25.63
2016,11,24,16,15,219.0,36.0,0.55,11.5,66.0,27.19,16.54
2016,11,24,16,30,0.0,29.0,0.6,11.0,29.0,20.32,0.0
2016,11,24,16,45,0.0,14.5,0.7,10.5,14.5,11.41,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,15.0,1.05,4.5,19.5,53.43,0.0
2016,11,25,7,30,103.0,30.0,1.0,5.0,39.0,159.04,112.95
2016,11,25,7,45,151.5,46.5,1.0,5.5,68.0,227.55,189.04
2016,11,25,8,0,200.0,63.0,1.0,6.0,97.0,294.06,249.15
2016,11,25,8,15,229.5,79.0,1.2,6.5,128.0,343.48,292.75
2016,11,25,8,30,259.0,95.0,1.4,7.0,159.0,393.16,335.19
2016,11,25,8,45,279.5,109.5,1.6,7.5,189.0,431.68,367.12
2016,11,25,9,0,300.0,124.0,1.8,8.0,219.0,469.64,397.72
2016,11,25,9,15,326.0,132.0,1.75,8.5,246.0,502.55,422.94
2016,11,25,9,30,352.0,140.0,1.7,9.0,273.0,534.88,447.0
2016,11,25,9,45,283.0,162.0,1.7,10.0,274.5,491.98,408.6
2016,11,25,10,0,214.0,184.0,1.7,11.0,276.0,425.01,352.16
2016,11,25,10,15,295.5,182.5,1.7,11.5,317.5,517.04,425.17
2016,11,25,10,30,377.0,181.0,1.7,12.0,359.0,584.47,476.51
2016,11,25,10,45,378.0,188.0,1.75,12.5,372.0,583.32,473.59
2016,11,25,11,0,379.0,195.0,1.8,13.0,385.0,580.52,470.06
2016,11,25,11,15,348.0,205.5,1.8,13.0,382.5,551.52,446.59
2016,11,25,11,30,317.0,216.0,1.8,13.0,380.0,522.43,423.19
2016,11,25,11,45,311.0,218.5,1.8,13.5,379.5,505.45,408.98
2016,11,25,12,0,305.0,221.0,1.8,14.0,379.0,487.73,394.12
2016,11,25,12,15,275.0,223.0,1.75,14.0,364.5,450.48,364.29
2016,11,25,12,30,245.0,225.0,1.7,14.0,350.0,414.65,335.53
2016,11,25,12,45,285.5,212.5,1.7,14.0,355.0,413.41,335.05
2016,11,25,13,0,326.0,200.0,1.7,14.0,360.0,408.25,330.88
2016,11,25,13,15,286.5,197.0,1.65,14.0,333.5,361.7,292.89
2016,11,25,13,30,247.0,194.0,1.6,14.0,307.0,318.52,257.51
2016,11,25,13,45,178.0,185.5,1.55,14.0,264.5,250.83,202.35
2016,11,25,14,0,109.0,177.0,1.5,14.0,222.0,201.04,161.62
2016,11,25,14,15,134.0,162.5,1.3,13.5,213.5,187.86,149.97
2016,11,25,14,30,159.0,148.0,1.1,13.0,205.0,172.05,135.34
2016,11,25,14,45,145.0,134.5,0.9,13.0,182.0,144.84,111.89
2016,11,25,15,0,131.0,121.0,0.7,13.0,159.0,119.49,90.36
2016,11,25,15,15,119.0,103.5,0.7,12.5,134.0,93.4,69.04
2016,11,25,15,30,107.0,86.0,0.7,12.0,109.0,69.29,50.54
2016,11,25,15,45,91.5,68.0,0.75,11.5,84.5,48.88,37.93
2016,11,25,16,0,76.0,50.0,0.8,11.0,60.0,36.54,26.45
2016,11,25,16,15,38.0,33.0,0.85,10.5,38.0,24.49,14.28
2016,11,25,16,30,0.0,16.0,0.9,10.0,16.0,12.15,0.0
2016,11,25,16,45,0.0,8.0,0.95,10.0,8.0,6.29,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,7.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,2.3,7.0,11.0,8.35,0.21
2016,11,26,7,45,0.0,19.5,2.5,7.5,19.5,14.84,6.86
2016,11,26,8,0,0.0,28.0,2.7,8.0,28.0,21.35,12.78
2016,11,26,8,15,0.0,37.5,2.8,8.0,37.5,28.64,19.34
2016,11,26,8,30,0.0,47.0,2.9,8.0,47.0,35.95,25.88
2016,11,26,8,45,0.0,56.5,3.0,8.5,56.5,43.28,32.29
2016,11,26,9,0,0.0,66.0,3.1,9.0,66.0,51.24,39.17
2016,11,26,9,15,0.0,74.0,3.05,9.0,74.0,57.99,45.01
2016,11,26,9,30,0.0,82.0,3.0,9.0,82.0,64.77,50.81
2016,11,26,9,45,0.0,82.5,2.95,9.5,82.5,64.46,50.36
2016,11,26,10,0,0.0,83.0,2.9,10.0,83.0,64.41,50.13
2016,11,26,10,15,0.0,109.5,2.9,10.0,109.5,88.54,70.72
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,113.44,91.77
2016,11,26,10,45,0.0,134.0,2.9,10.0,134.0,110.35,89.0
2016,11,26,11,0,0.0,132.0,2.9,10.0,132.0,107.6,86.58
2016,11,26,11,15,1.0,148.5,3.05,10.0,149.5,123.4,99.93
2016,11,26,11,30,2.0,165.0,3.2,10.0,167.0,139.22,113.22
2016,11,26,11,45,90.0,200.0,3.4,10.0,247.0,262.94,219.38
2016,11,26,12,0,178.0,235.0,3.6,10.0,327.0,384.16,319.89
2016,11,26,12,15,166.0,233.0,3.7,10.0,318.0,361.9,300.88
2016,11,26,12,30,154.0,231.0,3.8,10.0,309.0,340.28,282.88
2016,11,26,12,45,208.0,220.5,3.95,10.0,323.5,355.28,296.07
2016,11,26,13,0,262.0,210.0,4.1,10.0,338.0,378.46,315.21
2016,11,26,13,15,258.5,201.0,4.05,10.0,323.0,349.89,290.91
2016,11,26,13,30,255.0,192.0,4.0,10.0,308.0,321.42,266.53
2016,11,26,13,45,277.0,177.5,4.0,10.0,296.5,300.12,247.74
2016,11,26,14,0,299.0,163.0,4.0,10.0,285.0,276.46,226.21
2016,11,26,14,15,174.0,152.5,3.8,10.0,222.0,194.15,157.36
2016,11,26,14,30,49.0,142.0,3.6,10.0,159.0,129.26,104.46
2016,11,26,14,45,40.0,127.5,3.45,10.0,140.5,110.46,88.44
2016,11,26,15,0,31.0,113.0,3.3,10.0,122.0,93.05,73.64
2016,11,26,15,15,23.5,96.0,3.15,10.0,102.5,75.42,58.7
2016,11,26,15,30,16.0,79.0,3.0,10.0,83.0,59.14,44.99
2016,11,26,15,45,8.0,61.0,2.9,10.0,63.0,44.6,34.31
2016,11,26,16,0,0.0,43.0,2.8,10.0,43.0,31.86,22.39
2016,11,26,16,15,0.0,27.0,2.8,9.5,27.0,20.34,10.84
2016,11,26,16,30,0.0,11.0,2.8,9.0,11.0,8.37,0.0
2016,11,26,16,45,0.0,5.5,2.85,9.0,5.5,4.33,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,14.5,2.5,7.5,24.0,108.49,0.0
2016,11,27,7,30,241.0,29.0,2.6,8.0,48.0,284.81,186.72
2016,11,27,7,45,367.5,38.0,2.75,8.5,87.0,422.15,345.02
2016,11,27,8,0,494.0,47.0,2.9,9.0,126.0,556.34,461.07
2016,11,27,8,15,560.0,53.0,3.1,9.0,168.0,635.76,529.04
2016,11,27,8,30,626.0,59.0,3.3,9.0,210.0,715.38,594.55
2016,11,27,8,45,677.0,62.0,3.5,9.5,251.0,776.17,642.08
2016,11,27,9,0,728.0,65.0,3.7,10.0,292.0,827.48,680.79
2016,11,27,9,15,756.0,68.0,3.7,10.5,328.0,863.13,705.53
2016,11,27,9,30,784.0,71.0,3.7,11.0,364.0,895.71,727.33
2016,11,27,9,45,809.0,72.0,3.75,11.5,395.5,919.48,742.47
2016,11,27,10,0,834.0,73.0,3.8,12.0,427.0,939.62,754.81
2016,11,27,10,15,846.5,74.5,3.7,12.0,451.5,944.49,756.45
2016,11,27,10,30,859.0,76.0,3.6,12.0,476.0,945.58,755.54
2016,11,27,10,45,868.0,77.0,3.55,12.5,493.5,938.88,748.12
2016,11,27,11,0,877.0,78.0,3.5,13.0,511.0,928.39,738.21
2016,11,27,11,15,881.0,78.5,3.35,13.0,521.0,908.99,722.79
2016,11,27,11,30,885.0,79.0,3.2,13.0,531.0,886.06,705.03
2016,11,27,11,45,885.5,79.5,3.1,13.5,533.5,856.74,681.87
2016,11,27,12,0,886.0,80.0,3.0,14.0,536.0,824.27,656.62
2016,11,27,12,15,883.5,79.5,2.95,14.0,530.5,785.33,628.22
2016,11,27,12,30,881.0,79.0,2.9,14.0,525.0,743.81,597.85
2016,11,27,12,45,792.5,91.5,2.85,14.0,485.5,655.55,530.03
2016,11,27,13,0,704.0,104.0,2.8,14.0,446.0,574.45,465.9
2016,11,27,13,15,587.5,128.5,2.65,14.0,406.0,491.45,398.61
2016,11,27,13,30,471.0,153.0,2.5,14.0,366.0,411.06,332.86
2016,11,27,13,45,418.5,152.0,2.45,14.0,333.0,354.57,285.99
2016,11,27,14,0,366.0,151.0,2.4,14.0,300.0,294.42,235.69
2016,11,27,14,15,404.0,132.0,2.3,13.5,284.5,274.1,216.23
2016,11,27,14,30,442.0,113.0,2.2,13.0,269.0,240.86,184.9
2016,11,27,14,45,407.5,107.0,2.1,13.0,238.5,196.22,145.48
2016,11,27,15,0,373.0,101.0,2.0,13.0,208.0,155.41,110.28
2016,11,27,15,15,343.0,88.5,1.75,12.5,175.5,114.21,76.82
2016,11,27,15,30,313.0,76.0,1.5,12.0,143.0,76.89,50.44
2016,11,27,15,45,364.0,58.5,1.25,11.5,119.5,44.19,33.72
2016,11,27,16,0,415.0,41.0,1.0,11.0,96.0,33.92,24.11
2016,11,27,16,15,289.0,30.0,1.0,10.5,61.0,24.73,14.25
2016,11,27,16,30,163.0,19.0,1.0,10.0,26.0,15.62,0.0
2016,11,27,16,45,81.5,9.5,1.0,9.5,13.0,7.47,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,2.8,9.0,5.0,3.93,0.0
2016,11,28,7,30,0.0,10.0,3.0,9.0,10.0,7.59,0.0
2016,11,28,7,45,0.0,19.5,3.25,9.5,19.5,14.84,6.67
2016,11,28,8,0,0.0,29.0,3.5,10.0,29.0,22.12,13.25
2016,11,28,8,15,0.0,38.5,3.6,10.0,38.5,29.42,19.79
2016,11,28,8,30,0.0,48.0,3.7,10.0,48.0,36.73,26.3
2016,11,28,8,45,0.0,58.0,3.85,10.0,58.0,44.77,33.37
2016,11,28,9,0,0.0,68.0,4.0,10.0,68.0,53.5,40.96
2016,11,28,9,15,0.0,77.0,4.05,10.0,77.0,61.2,47.61
2016,11,28,9,30,0.0,86.0,4.1,10.0,86.0,68.92,54.21
2016,11,28,9,45,314.0,95.0,4.2,10.5,227.0,457.89,391.47
2016,11,28,10,0,628.0,104.0,4.3,11.0,368.0,784.64,648.15
2016,11,28,10,15,524.5,136.0,4.3,11.0,365.5,704.71,583.65
2016,11,28,10,30,421.0,168.0,4.3,11.0,363.0,633.99,526.34
2016,11,28,10,45,460.5,166.5,4.35,11.0,386.5,658.54,546.12
2016,11,28,11,0,500.0,165.0,4.4,11.0,410.0,679.76,562.67
2016,11,28,11,15,470.5,184.0,4.4,11.0,418.5,658.19,543.99
2016,11,28,11,30,441.0,203.0,4.4,11.0,427.0,634.94,524.29
2016,11,28,11,45,220.5,140.0,4.4,11.5,252.0,342.04,286.72
2016,11,28,12,0,0.0,77.0,4.4,12.0,77.0,59.17,44.8
2016,11,28,12,15,78.0,152.5,4.35,12.0,191.5,209.22,173.51
2016,11,28,12,30,156.0,228.0,4.3,12.0,306.0,339.51,281.33
2016,11,28,12,45,194.5,219.5,4.3,12.0,314.5,346.09,286.75
2016,11,28,13,0,233.0,211.0,4.3,12.0,323.0,349.12,289.28
2016,11,28,13,15,274.5,196.0,4.2,12.0,323.5,355.45,293.89
2016,11,28,13,30,316.0,181.0,4.1,12.0,324.0,344.46,283.91
2016,11,28,13,45,295.0,172.5,4.1,12.0,299.5,305.26,250.3
2016,11,28,14,0,274.0,164.0,4.1,12.0,275.0,268.06,218.07
2016,11,28,14,15,465.0,128.5,4.0,12.0,298.5,294.1,234.04
2016,11,28,14,30,656.0,93.0,3.9,12.0,322.0,294.47,224.94
2016,11,28,14,45,638.0,84.5,3.85,12.0,287.5,238.96,173.86
2016,11,28,15,0,620.0,76.0,3.8,12.0,253.0,185.29,125.48
2016,11,28,15,15,569.5,69.5,3.35,11.5,213.0,131.3,81.69
2016,11,28,15,30,519.0,63.0,2.9,11.0,173.0,83.51,49.56
2016,11,28,15,45,459.0,53.0,2.5,10.5,134.0,43.45,33.17
2016,11,28,16,0,399.0,43.0,2.1,10.0,95.0,35.52,25.56
2016,11,28,16,15,275.5,31.0,1.85,9.0,60.0,25.55,14.88
2016,11,28,16,30,152.0,19.0,1.6,8.0,25.0,14.49,0.0
2016,11,28,16,45,76.0,9.5,1.4,7.5,12.5,7.47,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,207.5,10.5,1.6,2.5,25.0,174.94,0.0
2016,11,29,7,30,415.0,21.0,1.8,3.0,50.0,409.34,235.29
2016,11,29,7,45,517.0,28.0,2.05,4.0,90.5,528.92,428.62
2016,11,29,8,0,619.0,35.0,2.3,5.0,131.0,642.29,530.67
2016,11,29,8,15,676.5,39.5,2.35,5.5,173.0,714.73,592.05
2016,11,29,8,30,734.0,44.0,2.4,6.0,215.0,786.77,649.58
2016,11,29,8,45,771.0,47.0,2.45,6.5,255.5,836.2,687.23
2016,11,29,9,0,808.0,50.0,2.5,7.0,296.0,873.05,713.9
2016,11,29,9,15,832.0,52.0,2.4,7.5,332.0,903.15,733.16
2016,11,29,9,30,856.0,54.0,2.3,8.0,368.0,930.44,749.52
2016,11,29,9,45,872.0,56.0,2.2,8.5,398.5,946.67,757.39
2016,11,29,10,0,888.0,58.0,2.1,9.0,429.0,959.4,762.61
2016,11,29,10,15,899.0,59.0,2.05,9.5,453.5,962.15,761.33
2016,11,29,10,30,910.0,60.0,2.0,10.0,478.0,961.17,757.63
2016,11,29,10,45,916.0,61.0,2.0,10.5,495.0,951.64,748.74
2016,11,29,11,0,922.0,62.0,2.0,11.0,512.0,938.39,737.52
2016,11,29,11,15,925.5,62.5,2.05,11.5,522.0,918.5,722.42
