Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,30,929.0,63.0,2.1,12.0,532.0,895.05,704.97
2016,11,29,11,45,929.0,63.5,2.2,12.5,534.5,865.16,683.53
2016,11,29,12,0,929.0,64.0,2.3,13.0,537.0,832.1,659.77
2016,11,29,12,15,926.5,64.0,2.35,13.0,532.0,793.46,632.63
2016,11,29,12,30,924.0,64.0,2.4,13.0,527.0,752.13,603.33
2016,11,29,12,45,905.0,68.0,2.45,13.0,512.5,701.65,566.24
2016,11,29,13,0,886.0,72.0,2.5,13.0,498.0,650.1,525.68
2016,11,29,13,15,876.5,71.0,2.5,13.0,478.0,598.01,483.57
2016,11,29,13,30,867.0,70.0,2.5,13.0,458.0,548.0,441.78
2016,11,29,13,45,851.5,68.5,2.55,13.0,431.5,489.68,392.44
2016,11,29,14,0,836.0,67.0,2.6,13.0,405.0,431.41,341.65
2016,11,29,14,15,816.0,64.5,2.55,12.5,372.5,370.87,288.03
2016,11,29,14,30,796.0,62.0,2.5,12.0,340.0,311.5,234.1
2016,11,29,14,45,767.5,59.0,2.5,12.0,302.5,251.01,178.71
2016,11,29,15,0,739.0,56.0,2.5,12.0,265.0,193.27,126.81
2016,11,29,15,15,694.5,51.5,2.15,11.0,224.5,135.22,79.43
2016,11,29,15,30,650.0,47.0,1.8,10.0,184.0,82.45,44.22
2016,11,29,15,45,578.5,41.0,1.5,9.5,142.5,37.59,28.08
2016,11,29,16,0,507.0,35.0,1.2,9.0,101.0,32.06,22.64
2016,11,29,16,15,378.0,26.0,1.15,8.5,64.0,21.71,11.76
2016,11,29,16,30,249.0,17.0,1.1,8.0,27.0,14.08,0.0
2016,11,29,16,45,124.5,8.5,1.1,7.5,13.5,6.69,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,6.0,9.5,7.47,0.0
2016,11,30,7,30,0.0,19.0,0.8,6.0,19.0,14.94,2.27
2016,11,30,7,45,5.0,36.0,0.75,6.5,36.5,40.41,28.2
2016,11,30,8,0,10.0,53.0,0.7,7.0,54.0,63.0,48.96
2016,11,30,8,15,18.5,69.5,0.85,7.5,73.5,99.62,81.38
2016,11,30,8,30,27.0,86.0,1.0,8.0,93.0,125.18,103.99
2016,11,30,8,45,32.0,102.0,1.15,8.5,111.0,146.44,122.42
2016,11,30,9,0,37.0,118.0,1.3,9.0,129.0,167.61,140.42
2016,11,30,9,15,42.0,131.5,1.35,9.5,146.0,184.85,154.75
2016,11,30,9,30,47.0,145.0,1.4,10.0,163.0,202.19,168.91
2016,11,30,9,45,52.5,158.5,1.5,10.5,179.5,219.98,183.28
2016,11,30,10,0,58.0,172.0,1.6,11.0,196.0,237.61,197.35
2016,11,30,10,15,177.0,180.0,1.6,11.0,259.5,378.56,315.35
2016,11,30,10,30,296.0,188.0,1.6,11.0,323.0,517.48,425.82
2016,11,30,10,45,350.5,185.5,1.6,11.5,351.5,555.83,454.06
2016,11,30,11,0,405.0,183.0,1.6,12.0,380.0,612.95,496.14
2016,11,30,11,15,395.5,189.5,1.6,12.0,385.0,576.79,467.89
2016,11,30,11,30,386.0,196.0,1.6,12.0,390.0,561.06,455.33
2016,11,30,11,45,606.5,144.5,1.65,12.5,451.0,701.28,563.18
2016,11,30,12,0,827.0,93.0,1.7,13.0,512.0,793.04,628.09
2016,11,30,12,15,445.5,153.5,1.85,13.0,379.0,527.01,427.16
2016,11,30,12,30,64.0,214.0,2.0,13.0,246.0,243.67,197.86
2016,11,30,12,45,58.0,207.0,2.15,13.0,235.5,227.22,185.37
2016,11,30,13,0,52.0,200.0,2.3,13.0,225.0,211.56,172.52
2016,11,30,13,15,26.0,131.0,2.35,12.5,143.5,125.96,101.6
2016,11,30,13,30,0.0,62.0,2.4,12.0,62.0,47.53,35.2
2016,11,30,13,45,0.0,59.0,2.45,12.0,59.0,45.2,33.31
2016,11,30,14,0,0.0,56.0,2.5,12.0,56.0,42.88,31.37
2016,11,30,14,15,0.0,49.5,2.4,11.5,49.5,37.86,27.17
2016,11,30,14,30,0.0,43.0,2.3,11.0,43.0,32.85,22.93
2016,11,30,14,45,0.0,38.0,2.2,11.0,38.0,29.0,19.61
2016,11,30,15,0,0.0,33.0,2.1,11.0,33.0,25.16,16.27
2016,11,30,15,15,0.0,28.0,1.9,10.5,28.0,21.32,12.93
2016,11,30,15,30,0.0,23.0,1.7,10.0,23.0,17.5,9.56
2016,11,30,15,45,0.0,17.5,1.55,10.0,17.5,13.29,6.3
2016,11,30,16,0,0.0,12.0,1.4,10.0,12.0,9.1,2.36
2016,11,30,16,15,0.0,7.5,1.3,9.5,7.5,5.68,0.0
2016,11,30,16,30,0.0,3.0,1.2,9.0,3.0,2.27,0.0
2016,11,30,16,45,0.0,1.5,1.2,9.0,1.5,1.18,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.35,3.5,21.5,144.39,0.0
2016,12,1,7,30,340.0,21.0,1.4,4.0,43.0,341.16,152.26
2016,12,1,7,45,455.5,29.0,1.5,5.0,82.5,474.44,379.66
2016,12,1,8,0,571.0,37.0,1.6,6.0,122.0,599.52,491.21
2016,12,1,8,15,634.0,42.0,1.9,6.5,164.0,677.22,558.0
2016,12,1,8,30,697.0,47.0,2.2,7.0,206.0,754.56,621.4
2016,12,1,8,45,739.5,50.5,2.55,7.5,246.5,809.69,665.83
2016,12,1,9,0,782.0,54.0,2.9,8.0,287.0,862.84,707.16
2016,12,1,9,15,808.5,56.5,2.95,8.5,323.5,896.62,730.63
2016,12,1,9,30,835.0,59.0,3.0,9.0,360.0,927.36,751.22
2016,12,1,9,45,849.5,62.0,3.15,9.5,391.0,943.73,761.7
2016,12,1,10,0,864.0,65.0,3.3,10.0,422.0,956.5,769.51
2016,12,1,10,15,876.5,66.5,3.35,10.0,446.5,950.42,764.29
2016,12,1,10,30,889.0,68.0,3.4,10.0,471.0,951.78,764.71
2016,12,1,10,45,898.0,69.0,3.45,10.5,489.5,945.38,758.17
2016,12,1,11,0,907.0,70.0,3.5,11.0,508.0,935.21,749.12
2016,12,1,11,15,911.5,70.5,3.55,11.5,518.5,916.58,734.11
2016,12,1,11,30,916.0,71.0,3.6,12.0,529.0,894.39,716.72
2016,12,1,11,45,917.0,71.0,3.65,12.5,531.5,865.14,694.3
2016,12,1,12,0,918.0,71.0,3.7,13.0,534.0,832.7,669.64
2016,12,1,12,15,916.0,70.5,3.65,13.0,529.0,794.31,641.28
2016,12,1,12,30,914.0,70.0,3.6,13.0,524.0,753.24,610.86
2016,12,1,12,45,908.5,69.5,3.55,13.0,511.5,707.27,575.95
2016,12,1,13,0,903.0,69.0,3.5,13.0,499.0,659.3,537.18
2016,12,1,13,15,893.5,68.0,3.45,13.0,479.5,606.62,493.86
2016,12,1,13,30,884.0,67.0,3.4,13.0,460.0,552.79,448.52
2016,12,1,13,45,869.5,65.5,3.4,13.0,433.0,495.11,398.99
2016,12,1,14,0,855.0,64.0,3.4,13.0,406.0,438.88,349.16
2016,12,1,14,15,834.5,61.5,3.3,13.0,373.5,377.25,293.66
2016,12,1,14,30,814.0,59.0,3.2,13.0,341.0,316.82,238.11
2016,12,1,14,45,783.5,56.5,3.1,13.0,303.5,255.36,181.74
2016,12,1,15,0,753.0,54.0,3.0,13.0,266.0,196.82,129.03
2016,12,1,15,15,708.5,49.5,2.6,12.0,225.0,137.91,80.68
2016,12,1,15,30,664.0,45.0,2.2,11.0,184.0,84.24,44.28
2016,12,1,15,45,591.0,39.5,1.85,10.0,142.0,36.38,26.92
2016,12,1,16,0,518.0,34.0,1.5,9.0,100.0,31.23,21.87
2016,12,1,16,15,389.0,25.0,1.5,8.5,63.5,22.78,12.45
2016,12,1,16,30,260.0,16.0,1.5,8.0,27.0,13.25,0.0
2016,12,1,16,45,130.0,8.0,1.5,7.5,13.5,6.29,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,192.0,10.0,2.3,2.5,21.5,161.38,0.0
2016,12,2,7,30,384.0,20.0,2.5,3.0,43.0,375.39,137.32
2016,12,2,7,45,491.5,27.0,2.75,4.0,82.0,503.54,404.35
2016,12,2,8,0,599.0,34.0,3.0,5.0,121.0,620.86,514.98
2016,12,2,8,15,660.0,38.5,3.15,5.5,163.0,696.05,580.7
2016,12,2,8,30,721.0,43.0,3.3,6.0,205.0,771.01,642.48
2016,12,2,8,45,756.5,47.0,3.45,7.0,245.0,820.32,680.53
2016,12,2,9,0,792.0,51.0,3.6,8.0,285.0,867.6,715.16
2016,12,2,9,15,817.5,53.5,3.75,8.5,321.5,900.48,738.92
2016,12,2,9,30,843.0,56.0,3.9,9.0,358.0,919.33,751.58
2016,12,2,9,45,855.5,59.5,4.1,10.0,388.5,934.47,760.13
2016,12,2,10,0,868.0,63.0,4.3,11.0,419.0,946.11,766.28
2016,12,2,10,15,880.0,64.5,4.25,11.0,443.5,950.79,768.1
2016,12,2,10,30,892.0,66.0,4.2,11.0,468.0,951.78,767.33
2016,12,2,10,45,899.0,67.0,4.2,11.5,486.0,943.6,759.04
2016,12,2,11,0,906.0,68.0,4.2,12.0,504.0,931.74,748.31
2016,12,2,11,15,910.5,68.5,4.15,12.0,514.5,913.29,734.09
2016,12,2,11,30,915.0,69.0,4.1,12.0,525.0,891.28,717.44
2016,12,2,11,45,916.0,69.5,4.1,12.5,527.5,862.84,695.13
2016,12,2,12,0,917.0,70.0,4.1,13.0,530.0,831.2,670.6
2016,12,2,12,15,914.5,69.5,4.1,13.0,525.5,792.59,642.13
2016,12,2,12,30,912.0,69.0,4.1,13.0,521.0,751.35,611.58
2016,12,2,12,45,905.5,69.0,4.2,13.5,508.5,705.48,576.08
2016,12,2,13,0,899.0,69.0,4.3,14.0,496.0,657.68,536.81
2016,12,2,13,15,889.5,68.0,4.35,14.0,476.0,605.29,493.83
2016,12,2,13,30,880.0,67.0,4.4,14.0,456.0,551.75,448.72
2016,12,2,13,45,864.0,65.5,4.45,14.0,429.5,493.63,398.69
2016,12,2,14,0,848.0,64.0,4.5,14.0,403.0,437.16,348.52
2016,12,2,14,15,827.0,62.0,4.3,13.5,370.5,376.3,293.81
2016,12,2,14,30,806.0,60.0,4.1,13.0,338.0,316.67,239.05
2016,12,2,14,45,774.0,57.0,3.95,13.0,300.5,254.82,182.19
2016,12,2,15,0,742.0,54.0,3.8,13.0,263.0,196.12,129.21
2016,12,2,15,15,696.5,50.0,3.35,12.0,222.0,138.16,81.44
2016,12,2,15,30,651.0,46.0,2.9,11.0,181.0,85.56,45.46
2016,12,2,15,45,576.5,40.0,2.45,10.5,139.5,36.71,27.14
2016,12,2,16,0,502.0,34.0,2.0,10.0,98.0,31.15,21.67
2016,12,2,16,15,371.0,25.0,1.9,9.0,62.0,20.86,10.83
2016,12,2,16,30,240.0,16.0,1.8,8.0,26.0,13.22,0.0
2016,12,2,16,45,120.0,8.0,1.7,7.5,13.0,6.29,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.0,1.35,3.5,19.0,135.2,0.0
2016,12,3,7,30,319.0,20.0,1.5,4.0,38.0,329.86,85.86
2016,12,3,7,45,431.0,27.5,1.65,5.0,75.5,450.71,357.16
2016,12,3,8,0,543.0,35.0,1.8,6.0,113.0,571.1,469.26
2016,12,3,8,15,606.5,40.5,1.95,6.5,153.5,648.83,536.05
2016,12,3,8,30,670.0,46.0,2.1,7.0,194.0,726.61,599.3
2016,12,3,8,45,711.5,49.5,2.25,7.5,233.5,780.38,641.6
2016,12,3,9,0,753.0,53.0,2.4,8.0,273.0,832.27,680.8
2016,12,3,9,15,780.0,55.5,2.4,8.5,309.0,866.4,704.23
2016,12,3,9,30,807.0,58.0,2.4,9.0,345.0,897.63,724.82
2016,12,3,9,45,821.5,61.0,2.4,9.5,375.0,914.16,734.24
2016,12,3,10,0,836.0,64.0,2.4,10.0,405.0,927.24,741.11
2016,12,3,10,15,849.0,65.5,2.45,10.5,429.5,933.16,743.32
2016,12,3,10,30,862.0,67.0,2.5,11.0,454.0,924.45,735.23
2016,12,3,10,45,872.5,67.5,2.6,11.5,472.0,919.43,730.48
2016,12,3,11,0,883.0,68.0,2.7,12.0,490.0,910.73,723.15
2016,12,3,11,15,887.5,68.5,2.75,12.5,500.5,892.91,709.04
2016,12,3,11,30,892.0,69.0,2.8,13.0,511.0,871.64,692.63
2016,12,3,11,45,894.5,69.0,2.9,13.5,514.0,844.65,672.56
2016,12,3,12,0,897.0,69.0,3.0,14.0,517.0,814.45,650.19
2016,12,3,12,15,895.0,68.5,3.0,14.0,513.0,777.1,623.12
2016,12,3,12,30,893.0,68.0,3.0,14.0,509.0,737.14,594.02
2016,12,3,12,45,885.5,68.5,3.0,14.5,496.5,692.12,559.33
2016,12,3,13,0,878.0,69.0,3.0,15.0,484.0,645.26,521.02
2016,12,3,13,15,869.5,67.5,2.95,15.0,465.0,594.03,479.36
2016,12,3,13,30,861.0,66.0,2.9,15.0,446.0,541.61,435.69
2016,12,3,13,45,847.5,64.5,2.9,15.0,420.5,488.24,390.13
2016,12,3,14,0,834.0,63.0,2.9,15.0,395.0,431.44,340.56
2016,12,3,14,15,814.5,61.0,2.7,14.5,363.5,372.01,287.9
2016,12,3,14,30,795.0,59.0,2.5,14.0,332.0,313.65,234.97
2016,12,3,14,45,765.0,56.0,2.35,14.0,295.5,253.01,179.74
2016,12,3,15,0,735.0,53.0,2.2,14.0,259.0,195.26,127.99
2016,12,3,15,15,690.5,49.0,1.9,13.0,219.0,137.86,80.9
2016,12,3,15,30,646.0,45.0,1.6,12.0,179.0,85.67,45.11
2016,12,3,15,45,571.0,39.5,1.3,11.5,138.0,37.38,27.62
2016,12,3,16,0,496.0,34.0,1.0,11.0,97.0,31.12,21.57
2016,12,3,16,15,367.0,25.0,1.0,10.5,61.5,20.85,10.71
2016,12,3,16,30,238.0,16.0,1.0,10.0,26.0,13.22,0.0
2016,12,3,16,45,119.0,8.0,1.05,9.5,13.0,6.29,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.45,5.5,17.0,104.71,0.0
2016,12,4,7,30,242.0,21.0,0.4,6.0,34.0,264.25,34.6
2016,12,4,7,45,358.0,30.5,0.4,6.5,70.0,403.41,312.25
2016,12,4,8,0,474.0,40.0,0.4,7.0,106.0,526.35,423.44
2016,12,4,8,15,543.0,46.5,0.45,7.5,146.5,607.74,489.98
2016,12,4,8,30,612.0,53.0,0.5,8.0,187.0,690.04,553.54
2016,12,4,8,45,660.0,57.0,0.6,8.5,226.5,748.96,597.9
2016,12,4,9,0,708.0,61.0,0.7,9.0,266.0,798.66,634.07
2016,12,4,9,15,737.0,64.0,0.8,9.5,302.0,835.47,659.96
2016,12,4,9,30,766.0,67.0,0.9,10.0,338.0,869.36,683.18
2016,12,4,9,45,761.0,76.0,1.05,10.5,364.5,874.37,686.7
2016,12,4,10,0,756.0,85.0,1.2,11.0,391.0,883.57,693.28
2016,12,4,10,15,771.0,87.0,1.2,11.5,415.5,884.99,691.93
2016,12,4,10,30,786.0,89.0,1.2,12.0,440.0,890.64,693.68
2016,12,4,10,45,797.5,90.0,1.25,12.5,458.0,888.12,690.58
2016,12,4,11,0,809.0,91.0,1.3,13.0,476.0,881.93,685.16
2016,12,4,11,15,814.0,91.5,1.3,13.0,486.5,865.63,673.44
2016,12,4,11,30,819.0,92.0,1.3,13.0,497.0,845.94,659.58
2016,12,4,11,45,823.5,91.0,1.3,13.5,500.5,820.82,640.85
2016,12,4,12,0,828.0,90.0,1.3,14.0,504.0,792.51,620.02
2016,12,4,12,15,825.5,90.0,1.4,14.0,499.0,756.84,596.23
2016,12,4,12,30,823.0,90.0,1.5,14.0,494.0,718.7,570.35
2016,12,4,12,45,668.0,121.5,1.6,14.0,444.5,610.18,488.47
2016,12,4,13,0,513.0,153.0,1.7,14.0,395.0,499.94,403.43
2016,12,4,13,15,480.0,153.0,1.75,14.0,372.0,450.73,364.61
2016,12,4,13,30,447.0,153.0,1.8,14.0,349.0,403.5,326.17
2016,12,4,13,45,358.5,156.5,1.9,14.0,308.5,324.75,262.24
2016,12,4,14,0,270.0,160.0,2.0,14.0,268.0,266.47,214.2
2016,12,4,14,15,243.5,154.0,1.8,13.5,245.0,231.85,184.81
2016,12,4,14,30,217.0,148.0,1.6,13.0,222.0,199.95,157.49
2016,12,4,14,45,367.0,118.5,1.45,13.0,227.5,201.28,151.51
2016,12,4,15,0,517.0,89.0,1.3,13.0,233.0,183.29,127.5
2016,12,4,15,15,463.0,81.0,1.2,12.5,195.0,130.09,84.41
2016,12,4,15,30,409.0,73.0,1.1,12.0,157.0,86.94,54.11
2016,12,4,15,45,342.0,61.0,1.0,11.5,120.0,47.36,36.45
2016,12,4,16,0,275.0,49.0,0.9,11.0,83.0,36.81,26.51
2016,12,4,16,15,137.5,34.5,0.9,10.5,51.5,25.61,14.39
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,14.67,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.5,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.9,7.0,4.5,3.54,0.0
2016,12,5,7,30,0.0,9.0,1.0,7.0,9.0,6.83,0.0
2016,12,5,7,45,0.0,19.0,1.15,7.5,19.0,14.48,5.93
2016,12,5,8,0,0.0,29.0,1.3,8.0,29.0,22.14,13.24
2016,12,5,8,15,0.0,40.5,1.3,8.0,40.5,31.14,21.37
2016,12,5,8,30,0.0,52.0,1.3,8.0,52.0,41.59,30.71
2016,12,5,8,45,0.0,63.0,1.3,8.0,63.0,51.33,39.36
2016,12,5,9,0,0.0,74.0,1.3,8.0,74.0,61.02,47.88
2016,12,5,9,15,0.0,84.0,1.3,8.5,84.0,69.61,55.22
2016,12,5,9,30,0.0,94.0,1.3,9.0,94.0,78.22,62.49
2016,12,5,9,45,15.5,126.0,1.3,9.5,132.0,126.23,104.07
2016,12,5,10,0,31.0,158.0,1.3,10.0,170.0,194.76,161.71
2016,12,5,10,15,69.0,176.0,1.3,10.0,206.0,250.09,208.43
2016,12,5,10,30,107.0,194.0,1.3,10.0,242.0,304.27,253.25
2016,12,5,10,45,130.0,202.5,1.35,10.0,263.0,350.97,290.72
2016,12,5,11,0,153.0,211.0,1.4,10.0,284.0,375.38,310.26
2016,12,5,11,15,159.5,216.0,1.45,10.0,293.5,379.1,312.94
2016,12,5,11,30,166.0,221.0,1.5,10.0,303.0,382.02,315.13
2016,12,5,11,45,93.0,204.5,1.6,10.5,250.5,273.9,225.98
2016,12,5,12,0,20.0,188.0,1.7,11.0,198.0,175.65,143.2
2016,12,5,12,15,18.5,185.0,1.7,11.0,194.0,169.75,138.52
2016,12,5,12,30,17.0,182.0,1.7,11.0,190.0,164.15,133.84
2016,12,5,12,45,29.5,187.0,1.75,11.0,201.5,188.54,154.41
2016,12,5,13,0,42.0,192.0,1.8,11.0,213.0,198.59,162.91
2016,12,5,13,15,50.0,187.5,1.75,10.5,211.0,195.06,160.31
2016,12,5,13,30,58.0,183.0,1.7,10.0,209.0,190.79,157.01
2016,12,5,13,45,55.0,172.0,1.65,10.0,195.5,174.19,142.96
2016,12,5,14,0,52.0,161.0,1.6,10.0,182.0,158.19,129.36
2016,12,5,14,15,45.5,149.5,1.55,10.0,166.5,141.01,114.73
2016,12,5,14,30,39.0,138.0,1.5,10.0,151.0,124.8,100.88
2016,12,5,14,45,35.0,123.0,1.45,10.0,134.0,107.31,85.86
2016,12,5,15,0,31.0,108.0,1.4,10.0,117.0,90.67,71.55
2016,12,5,15,15,24.0,92.0,1.25,9.5,98.0,73.73,57.24
2016,12,5,15,30,17.0,76.0,1.1,9.0,79.0,57.69,43.75
2016,12,5,15,45,8.5,59.0,0.95,9.0,60.5,43.27,33.21
2016,12,5,16,0,0.0,42.0,0.8,9.0,42.0,31.06,21.7
2016,12,5,16,15,0.0,26.0,0.75,8.5,26.0,19.57,9.78
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,7.6,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,3.93,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,127.0,9.5,1.15,2.5,16.0,108.4,0.0
2016,12,6,7,30,254.0,19.0,1.2,3.0,32.0,268.76,0.0
2016,12,6,7,45,380.5,28.0,1.25,3.5,69.0,419.4,324.76
2016,12,6,8,0,507.0,37.0,1.3,4.0,106.0,550.95,452.24
2016,12,6,8,15,576.5,43.5,1.5,4.5,147.0,633.11,523.67
2016,12,6,8,30,646.0,50.0,1.7,5.0,188.0,706.51,584.6
2016,12,6,8,45,590.0,64.0,1.9,6.0,209.5,691.2,574.37
2016,12,6,9,0,534.0,78.0,2.1,7.0,231.0,660.96,551.63
2016,12,6,9,15,564.0,82.5,2.25,7.5,262.0,699.05,581.36
2016,12,6,9,30,594.0,87.0,2.4,8.0,293.0,734.83,607.9
2016,12,6,9,45,593.0,96.5,2.55,9.0,318.0,743.93,612.55
2016,12,6,10,0,592.0,106.0,2.7,10.0,343.0,750.1,615.02
2016,12,6,10,15,617.5,106.5,2.75,10.0,367.0,768.65,628.4
2016,12,6,10,30,643.0,107.0,2.8,10.0,391.0,783.86,639.14
2016,12,6,10,45,681.0,102.0,2.85,10.5,413.5,800.59,649.9
2016,12,6,11,0,719.0,97.0,2.9,11.0,436.0,813.02,657.47
2016,12,6,11,15,807.5,85.5,2.9,11.0,474.0,853.34,686.53
2016,12,6,11,30,896.0,74.0,2.9,11.0,512.0,882.56,707.08
2016,12,6,11,45,896.0,74.5,2.95,11.5,515.0,854.17,685.01
2016,12,6,12,0,896.0,75.0,3.0,12.0,518.0,822.71,661.25
2016,12,6,12,15,894.0,74.5,3.0,12.0,513.5,785.58,634.18
2016,12,6,12,30,892.0,74.0,3.0,12.0,509.0,745.83,605.07
2016,12,6,12,45,886.0,73.5,3.05,12.0,497.0,700.87,571.47
2016,12,6,13,0,880.0,73.0,3.1,12.0,485.0,659.11,537.85
2016,12,6,13,15,870.0,72.0,3.15,11.5,466.0,606.76,496.19
2016,12,6,13,30,860.0,71.0,3.2,11.0,447.0,553.31,452.36
2016,12,6,13,45,843.5,69.5,3.25,11.0,420.5,495.33,402.7
2016,12,6,14,0,827.0,68.0,3.3,11.0,394.0,437.49,351.71
2016,12,6,14,15,805.5,65.5,3.25,11.0,362.5,377.21,297.3
2016,12,6,14,30,784.0,63.0,3.2,11.0,331.0,318.24,242.9
2016,12,6,14,45,748.5,61.0,3.2,11.0,293.5,257.68,187.26
2016,12,6,15,0,713.0,59.0,3.2,11.0,256.0,200.6,135.51
2016,12,6,15,15,666.0,54.5,2.8,10.0,216.5,143.54,87.74
2016,12,6,15,30,619.0,50.0,2.4,9.0,177.0,89.5,48.84
2016,12,6,15,45,539.5,43.5,2.05,8.5,136.0,41.13,31.31
2016,12,6,16,0,460.0,37.0,1.7,8.0,95.0,30.91,21.63
2016,12,6,16,15,327.5,27.0,1.6,7.5,60.0,22.39,12.03
2016,12,6,16,30,195.0,17.0,1.5,7.0,25.0,14.0,0.0
2016,12,6,16,45,97.5,8.5,1.4,6.5,12.5,6.69,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,0.6,2.0,6.0,4.72,0.0
2016,12,7,7,30,0.0,12.0,0.5,2.0,12.0,9.14,0.0
2016,12,7,7,45,0.0,26.5,0.45,2.5,26.5,23.43,13.03
2016,12,7,8,0,0.0,41.0,0.4,3.0,41.0,38.56,27.75
2016,12,7,8,15,0.5,57.5,0.5,3.0,58.0,56.08,43.72
2016,12,7,8,30,1.0,74.0,0.6,3.0,75.0,72.75,58.81
2016,12,7,8,45,6.0,88.5,0.75,3.5,91.0,90.37,74.66
2016,12,7,9,0,11.0,103.0,0.9,4.0,107.0,108.12,90.36
2016,12,7,9,15,15.0,116.0,0.95,4.5,121.5,123.02,103.28
2016,12,7,9,30,19.0,129.0,1.0,5.0,136.0,138.08,116.14
2016,12,7,9,45,155.0,143.5,1.1,5.5,205.0,322.98,276.72
2016,12,7,10,0,291.0,158.0,1.2,6.0,274.0,491.18,413.72
2016,12,7,10,15,297.5,168.0,1.2,6.5,293.0,503.55,420.42
2016,12,7,10,30,304.0,178.0,1.2,7.0,312.0,514.48,427.34
2016,12,7,10,45,457.0,152.0,1.3,7.5,362.0,639.76,526.08
2016,12,7,11,0,610.0,126.0,1.4,8.0,412.0,747.17,605.26
2016,12,7,11,15,419.0,170.0,1.45,8.0,369.0,599.13,490.51
2016,12,7,11,30,228.0,214.0,1.5,8.0,326.0,428.33,354.62
2016,12,7,11,45,131.0,206.0,1.6,8.0,270.5,326.58,271.74
2016,12,7,12,0,34.0,198.0,1.7,8.0,215.0,213.97,176.98
2016,12,7,12,15,33.5,196.5,1.85,8.0,213.0,208.43,172.8
2016,12,7,12,30,33.0,195.0,2.0,8.0,211.0,203.07,168.38
2016,12,7,12,45,130.0,199.0,2.15,8.5,260.0,284.62,237.85
2016,12,7,13,0,227.0,203.0,2.3,9.0,309.0,341.84,285.13
2016,12,7,13,15,117.0,178.5,2.4,9.0,233.5,237.91,197.77
2016,12,7,13,30,7.0,154.0,2.5,9.0,158.0,127.91,104.4
2016,12,7,13,45,48.0,160.5,2.6,9.0,180.0,160.46,132.42
2016,12,7,14,0,89.0,167.0,2.7,9.0,202.0,180.24,148.63
2016,12,7,14,15,85.0,154.0,2.65,8.5,185.5,160.35,131.45
2016,12,7,14,30,81.0,141.0,2.6,8.0,169.0,141.18,114.79
2016,12,7,14,45,76.5,126.0,2.6,8.0,150.0,120.93,96.9
2016,12,7,15,0,72.0,111.0,2.6,8.0,131.0,101.53,79.78
2016,12,7,15,15,64.0,94.5,2.5,7.5,110.5,81.4,62.51
2016,12,7,15,30,56.0,78.0,2.4,7.0,90.0,62.68,46.91
2016,12,7,15,45,43.5,61.0,2.3,7.0,69.0,45.03,32.97
2016,12,7,16,0,31.0,44.0,2.2,7.0,48.0,32.45,23.08
2016,12,7,16,15,15.5,28.0,2.2,7.0,30.0,21.05,11.0
2016,12,7,16,30,0.0,12.0,2.2,7.0,12.0,9.14,0.0
2016,12,7,16,45,0.0,6.0,2.2,7.0,6.0,4.72,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,10.0,9.0,7.08,0.0
2016,12,8,7,30,0.0,18.0,4.2,10.0,18.0,17.65,0.0
2016,12,8,7,45,64.0,32.5,4.2,10.5,40.5,116.47,84.74
2016,12,8,8,0,128.0,47.0,4.2,11.0,63.0,207.58,170.99
2016,12,8,8,15,150.5,63.5,4.15,11.0,89.5,250.64,210.91
2016,12,8,8,30,173.0,80.0,4.1,11.0,116.0,293.52,249.24
2016,12,8,8,45,188.0,95.5,4.1,11.5,142.0,327.37,278.35
2016,12,8,9,0,203.0,111.0,4.1,12.0,168.0,360.77,306.12
2016,12,8,9,15,214.0,124.5,4.0,12.0,191.5,386.53,327.26
2016,12,8,9,30,225.0,138.0,3.9,12.0,215.0,411.56,347.34
2016,12,8,9,45,132.0,148.0,3.85,12.5,194.0,307.48,258.29
2016,12,8,10,0,39.0,158.0,3.8,13.0,173.0,203.91,168.46
2016,12,8,10,15,19.5,123.0,3.7,13.0,130.5,122.44,99.52
2016,12,8,10,30,0.0,88.0,3.6,13.0,88.0,68.7,53.1
2016,12,8,10,45,42.0,146.0,3.55,13.5,166.0,178.65,147.11
2016,12,8,11,0,84.0,204.0,3.5,14.0,244.0,284.06,234.18
2016,12,8,11,15,78.5,207.5,3.4,14.0,245.5,277.48,227.97
2016,12,8,11,30,73.0,211.0,3.3,14.0,247.0,271.24,222.4
2016,12,8,11,45,72.5,213.0,3.2,14.0,249.0,267.72,219.27
2016,12,8,12,0,72.0,215.0,3.1,14.0,251.0,264.24,216.19
2016,12,8,12,15,52.5,204.5,3.0,14.0,230.5,232.13,189.35
2016,12,8,12,30,33.0,194.0,2.9,14.0,210.0,202.25,164.35
2016,12,8,12,45,47.5,196.0,2.85,14.0,219.0,211.02,171.92
2016,12,8,13,0,62.0,198.0,2.8,14.0,228.0,218.39,178.12
2016,12,8,13,15,66.0,191.5,2.7,14.0,222.0,209.37,170.62
2016,12,8,13,30,70.0,185.0,2.6,14.0,216.0,200.09,162.83
2016,12,8,13,45,108.5,176.5,2.55,14.0,221.0,214.55,174.54
2016,12,8,14,0,147.0,168.0,2.5,14.0,226.0,214.55,173.66
2016,12,8,14,15,140.5,156.0,2.35,14.0,207.5,190.04,152.44
2016,12,8,14,30,134.0,144.0,2.2,14.0,189.0,166.43,131.87
2016,12,8,14,45,129.5,128.5,2.1,14.0,168.0,141.33,109.95
2016,12,8,15,0,125.0,113.0,2.0,14.0,147.0,117.13,88.82
2016,12,8,15,15,113.5,96.5,1.8,13.5,124.0,92.08,67.84
2016,12,8,15,30,102.0,80.0,1.6,13.0,101.0,68.89,49.3
2016,12,8,15,45,84.5,62.5,1.45,13.0,77.5,46.86,33.27
2016,12,8,16,0,67.0,45.0,1.3,13.0,54.0,33.17,23.11
2016,12,8,16,15,33.5,29.5,1.25,12.5,34.0,22.07,11.49
2016,12,8,16,30,0.0,14.0,1.2,12.0,14.0,10.69,0.0
2016,12,8,16,45,0.0,7.0,1.15,12.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,11.0,12.5,9.83,0.0
2016,12,9,7,30,0.0,25.0,1.2,11.0,25.0,36.57,0.0
2016,12,9,7,45,228.0,30.5,1.3,11.5,59.5,289.94,211.86
2016,12,9,8,0,456.0,36.0,1.4,12.0,94.0,503.16,402.74
2016,12,9,8,15,528.0,42.0,1.6,12.5,133.0,585.53,473.02
2016,12,9,8,30,600.0,48.0,1.8,13.0,172.0,669.28,540.78
2016,12,9,8,45,653.5,51.0,2.05,13.5,211.5,723.77,584.27
2016,12,9,9,0,707.0,54.0,2.3,14.0,251.0,786.24,631.95
2016,12,9,9,15,468.5,95.0,2.4,14.5,233.0,613.39,501.64
2016,12,9,9,30,230.0,136.0,2.5,15.0,215.0,413.78,342.25
2016,12,9,9,45,337.5,134.0,2.6,15.5,261.0,509.76,420.93
2016,12,9,10,0,445.0,132.0,2.7,16.0,307.0,630.24,513.57
2016,12,9,10,15,359.5,156.0,2.75,16.0,303.5,547.77,447.32
2016,12,9,10,30,274.0,180.0,2.8,16.0,300.0,489.19,399.3
2016,12,9,10,45,221.0,193.5,2.9,16.5,292.5,426.2,348.08
2016,12,9,11,0,168.0,207.0,3.0,17.0,285.0,385.8,313.88
2016,12,9,11,15,142.0,211.5,2.9,17.0,279.0,359.57,291.98
2016,12,9,11,30,116.0,216.0,2.8,17.0,273.0,334.23,270.73
2016,12,9,11,45,187.5,214.0,2.75,17.0,306.0,384.23,312.01
2016,12,9,12,0,259.0,212.0,2.7,17.0,339.0,447.54,362.2
2016,12,9,12,15,230.0,213.5,2.6,17.0,326.0,395.68,320.47
2016,12,9,12,30,201.0,215.0,2.5,17.0,313.0,363.43,294.18
2016,12,9,12,45,100.5,159.5,2.45,17.0,208.5,223.8,181.13
2016,12,9,13,0,0.0,104.0,2.4,17.0,104.0,81.3,62.5
2016,12,9,13,15,79.5,147.0,2.25,17.0,181.5,173.98,140.47
2016,12,9,13,30,159.0,190.0,2.1,17.0,259.0,264.13,213.24
2016,12,9,13,45,119.5,177.5,2.0,17.0,228.0,221.28,177.58
2016,12,9,14,0,80.0,165.0,1.9,17.0,197.0,175.05,139.68
2016,12,9,14,15,76.0,152.5,1.7,16.5,180.5,156.15,124.03
2016,12,9,14,30,72.0,140.0,1.5,16.0,164.0,137.95,108.74
2016,12,9,14,45,68.0,125.0,1.35,16.0,146.0,118.36,92.01
2016,12,9,15,0,64.0,110.0,1.2,16.0,128.0,99.59,75.97
2016,12,9,15,15,56.0,93.5,1.1,15.5,107.5,79.94,59.65
2016,12,9,15,30,48.0,77.0,1.0,15.0,87.0,61.71,44.85
2016,12,9,15,45,36.0,60.5,0.9,14.5,67.0,44.88,31.8
2016,12,9,16,0,24.0,44.0,0.8,14.0,47.0,32.42,22.39
2016,12,9,16,15,12.0,28.0,0.75,14.0,29.5,21.05,10.66
2016,12,9,16,30,0.0,12.0,0.7,14.0,12.0,9.14,0.0
2016,12,9,16,45,0.0,6.0,0.7,14.0,6.0,4.72,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
