Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,66.5,5.5,1.2,0.5,7.0,0.0,0.0
2016,12,20,7,30,133.0,11.0,1.3,1.0,14.0,116.31,0.0
2016,12,20,7,45,278.0,21.5,1.4,1.5,45.5,305.19,152.09
2016,12,20,8,0,423.0,32.0,1.5,2.0,77.0,465.14,377.5
2016,12,20,8,15,505.0,38.5,1.5,2.5,116.0,555.8,462.78
2016,12,20,8,30,587.0,45.0,1.5,3.0,155.0,648.82,540.4
2016,12,20,8,45,638.5,49.5,1.55,4.0,194.0,702.93,583.49
2016,12,20,9,0,690.0,54.0,1.6,5.0,233.0,765.95,631.05
2016,12,20,9,15,723.0,57.5,1.55,5.5,269.0,808.17,660.89
2016,12,20,9,30,756.0,61.0,1.5,6.0,305.0,847.81,687.61
2016,12,20,9,45,784.0,62.0,1.5,6.5,337.5,876.36,705.99
2016,12,20,10,0,812.0,63.0,1.5,7.0,370.0,901.58,721.61
2016,12,20,10,15,827.0,65.0,1.55,7.5,395.5,912.1,727.25
2016,12,20,10,30,842.0,67.0,1.6,8.0,421.0,919.02,730.49
2016,12,20,10,45,851.5,68.0,1.65,9.0,440.5,915.67,725.26
2016,12,20,11,0,861.0,69.0,1.7,10.0,460.0,898.28,710.35
2016,12,20,11,15,867.0,70.0,1.7,10.0,472.0,884.8,700.44
2016,12,20,11,30,873.0,71.0,1.7,10.0,484.0,867.84,688.12
2016,12,20,11,45,874.5,71.5,1.75,10.5,489.0,842.98,669.64
2016,12,20,12,0,876.0,72.0,1.8,11.0,494.0,814.99,649.03
2016,12,20,12,15,875.0,71.5,1.85,11.0,491.5,780.83,625.08
2016,12,20,12,30,874.0,71.0,1.9,11.0,489.0,743.98,599.02
2016,12,20,12,45,864.0,72.5,1.95,11.5,478.5,706.86,571.49
2016,12,20,13,0,854.0,74.0,2.0,12.0,468.0,660.97,534.89
2016,12,20,13,15,845.0,72.5,2.05,12.0,451.0,610.89,495.32
2016,12,20,13,30,836.0,71.0,2.1,12.0,434.0,559.62,453.68
2016,12,20,13,45,822.5,69.5,2.15,12.0,410.0,505.09,408.19
2016,12,20,14,0,809.0,68.0,2.2,12.0,386.0,450.32,361.06
2016,12,20,14,15,789.0,66.0,2.05,11.5,356.5,392.46,310.25
2016,12,20,14,30,769.0,64.0,1.9,11.0,327.0,335.61,259.0
2016,12,20,14,45,742.0,60.5,1.75,11.0,292.5,276.65,204.97
2016,12,20,15,0,715.0,57.0,1.6,11.0,258.0,220.13,153.18
2016,12,20,15,15,672.0,52.5,1.45,10.0,219.5,162.77,103.66
2016,12,20,15,30,629.0,48.0,1.3,9.0,181.0,110.32,62.63
2016,12,20,15,45,564.5,42.0,1.15,8.0,141.5,60.8,33.09
2016,12,20,16,0,500.0,36.0,1.0,7.0,102.0,30.24,21.34
2016,12,20,16,15,380.0,27.0,1.0,6.5,66.5,22.5,13.22
2016,12,20,16,30,260.0,18.0,1.0,6.0,31.0,14.88,0.0
2016,12,20,16,45,130.0,9.0,1.05,6.0,15.5,7.08,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,5.0,12.0,9.44,0.0
2016,12,21,7,45,182.5,22.5,1.15,5.5,41.5,222.85,101.46
2016,12,21,8,0,365.0,33.0,1.3,6.0,71.0,415.31,332.99
2016,12,21,8,15,448.0,41.0,1.4,6.0,109.0,507.64,419.35
2016,12,21,8,30,531.0,49.0,1.5,6.0,147.0,602.61,499.58
2016,12,21,8,45,584.0,54.0,1.6,6.5,185.0,666.91,551.81
2016,12,21,9,0,637.0,59.0,1.7,7.0,223.0,730.48,601.32
2016,12,21,9,15,672.0,63.0,1.75,7.5,259.0,774.07,633.48
2016,12,21,9,30,707.0,67.0,1.8,8.0,295.0,807.85,657.36
2016,12,21,9,45,741.5,67.5,1.9,9.0,327.5,842.4,680.41
2016,12,21,10,0,776.0,68.0,2.0,10.0,360.0,873.6,700.41
2016,12,21,10,15,792.0,70.0,2.0,10.0,385.5,885.39,707.64
2016,12,21,10,30,808.0,72.0,2.0,10.0,411.0,893.65,712.53
2016,12,21,10,45,819.0,73.0,2.05,10.5,430.5,892.25,709.86
2016,12,21,11,0,830.0,74.0,2.1,11.0,450.0,887.25,704.81
2016,12,21,11,15,836.5,75.0,2.1,11.0,462.5,874.52,695.18
2016,12,21,11,30,843.0,76.0,2.1,11.0,475.0,858.3,683.25
2016,12,21,11,45,846.0,76.0,2.1,11.5,480.5,834.4,664.7
2016,12,21,12,0,849.0,76.0,2.1,12.0,486.0,807.33,644.04
2016,12,21,12,15,849.0,76.0,2.1,12.0,484.0,774.83,620.66
2016,12,21,12,30,849.0,76.0,2.1,12.0,482.0,739.56,595.2
2016,12,21,12,45,845.0,75.0,2.15,12.5,472.5,697.72,563.95
2016,12,21,13,0,841.0,74.0,2.2,13.0,463.0,653.8,528.85
2016,12,21,13,15,833.0,73.0,2.15,13.0,446.5,605.55,490.08
2016,12,21,13,30,825.0,72.0,2.1,13.0,430.0,556.01,449.38
2016,12,21,13,45,814.5,70.0,2.1,13.0,407.0,503.07,405.13
2016,12,21,14,0,804.0,68.0,2.1,13.0,384.0,449.6,359.13
2016,12,21,14,15,785.0,65.5,2.0,12.5,355.0,391.93,308.86
2016,12,21,14,30,766.0,63.0,1.9,12.0,326.0,335.19,258.01
2016,12,21,14,45,740.0,59.5,1.85,12.0,292.0,276.69,204.65
2016,12,21,15,0,714.0,56.0,1.8,12.0,258.0,220.51,153.29
2016,12,21,15,15,671.5,52.0,1.6,11.0,219.5,163.69,104.19
2016,12,21,15,30,629.0,48.0,1.4,10.0,181.0,111.69,63.4
2016,12,21,15,45,563.0,42.0,1.2,9.5,142.0,61.97,33.39
2016,12,21,16,0,497.0,36.0,1.0,9.0,103.0,30.22,21.15
2016,12,21,16,15,380.5,27.0,1.05,8.5,67.5,22.49,13.18
2016,12,21,16,30,264.0,18.0,1.1,8.0,32.0,14.88,0.0
2016,12,21,16,45,132.0,9.0,1.15,7.5,16.0,7.08,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,16.0,1.5,4.5,38.5,243.32,103.11
2016,12,22,8,0,433.0,32.0,1.5,5.0,77.0,473.1,378.0
2016,12,22,8,15,518.0,39.0,1.45,5.5,117.0,567.46,465.94
2016,12,22,8,30,603.0,46.0,1.4,6.0,157.0,664.33,545.2
2016,12,22,8,45,657.0,50.5,1.35,6.5,197.5,720.67,589.4
2016,12,22,9,0,711.0,55.0,1.3,7.0,238.0,786.63,638.2
2016,12,22,9,15,744.0,58.5,1.25,7.5,275.0,829.35,667.54
2016,12,22,9,30,777.0,62.0,1.2,8.0,312.0,869.37,693.72
2016,12,22,9,45,799.5,64.5,1.15,9.0,344.0,894.89,707.35
2016,12,22,10,0,822.0,67.0,1.1,10.0,376.0,917.06,718.21
2016,12,22,10,15,837.0,69.0,1.15,10.5,402.0,927.75,723.92
2016,12,22,10,30,852.0,71.0,1.2,11.0,428.0,934.78,727.22
2016,12,22,10,45,862.0,72.0,1.25,11.5,448.0,931.98,723.87
2016,12,22,11,0,872.0,73.0,1.3,12.0,468.0,925.44,718.18
2016,12,22,11,15,878.0,73.5,1.35,12.5,480.5,910.87,707.12
2016,12,22,11,30,884.0,74.0,1.4,13.0,493.0,892.7,693.77
2016,12,22,11,45,886.0,74.5,1.5,13.5,498.0,858.45,669.97
2016,12,22,12,0,888.0,75.0,1.6,14.0,503.0,830.63,650.69
2016,12,22,12,15,887.5,75.0,1.65,14.0,501.0,797.15,627.8
2016,12,22,12,30,887.0,75.0,1.7,14.0,499.0,768.0,607.92
2016,12,22,12,45,884.0,74.0,1.75,14.0,489.5,725.39,578.03
2016,12,22,13,0,881.0,73.0,1.8,14.0,480.0,680.5,544.19
2016,12,22,13,15,872.5,72.0,1.7,14.0,463.0,630.15,504.13
2016,12,22,13,30,864.0,71.0,1.6,14.0,446.0,578.46,462.13
2016,12,22,13,45,851.5,69.0,1.55,14.0,422.0,522.54,416.11
2016,12,22,14,0,839.0,67.0,1.5,14.0,398.0,466.23,368.43
2016,12,22,14,15,819.5,65.0,1.3,13.5,368.0,406.94,317.16
2016,12,22,14,30,800.0,63.0,1.1,13.0,338.0,348.56,265.33
2016,12,22,14,45,771.5,60.0,0.95,13.0,302.5,287.8,210.65
2016,12,22,15,0,743.0,57.0,0.8,13.0,267.0,229.58,158.17
2016,12,22,15,15,699.5,52.5,0.75,12.5,227.5,170.3,107.46
2016,12,22,15,30,656.0,48.0,0.7,12.0,188.0,115.96,65.06
2016,12,22,15,45,585.0,42.5,0.7,11.5,147.5,64.66,34.29
2016,12,22,16,0,514.0,37.0,0.7,11.0,107.0,31.12,21.79
2016,12,22,16,15,257.0,35.5,0.7,10.5,70.5,27.02,16.93
2016,12,22,16,30,0.0,34.0,0.7,10.0,34.0,23.48,0.0
2016,12,22,16,45,0.0,17.0,0.75,10.0,17.0,13.38,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.8,6.0,2.5,1.89,0.0
2016,12,23,8,0,0.0,5.0,4.9,6.0,5.0,3.78,0.0
2016,12,23,8,15,0.0,8.0,4.95,6.0,8.0,6.06,0.0
2016,12,23,8,30,0.0,11.0,5.0,6.0,11.0,8.34,1.64
2016,12,23,8,45,0.0,14.0,5.05,6.5,14.0,10.63,3.69
2016,12,23,9,0,0.0,17.0,5.1,7.0,17.0,12.92,5.73
2016,12,23,9,15,0.0,20.0,5.0,7.0,20.0,15.21,7.78
2016,12,23,9,30,0.0,23.0,4.9,7.0,23.0,17.51,9.81
2016,12,23,9,45,0.0,25.5,4.85,7.5,25.5,19.43,11.46
2016,12,23,10,0,0.0,28.0,4.8,8.0,28.0,21.35,13.09
2016,12,23,10,15,0.0,54.0,4.6,8.5,54.0,41.34,30.48
2016,12,23,10,30,0.0,80.0,4.4,9.0,80.0,61.77,48.07
2016,12,23,10,45,0.0,62.0,4.2,9.5,62.0,47.53,35.61
2016,12,23,11,0,0.0,44.0,4.0,10.0,44.0,33.66,23.53
2016,12,23,11,15,104.5,127.0,4.0,10.0,176.5,227.76,192.84
2016,12,23,11,30,209.0,210.0,4.0,10.0,309.0,412.97,346.81
2016,12,23,11,45,104.5,110.0,4.0,10.0,159.5,199.95,168.38
2016,12,23,12,0,0.0,10.0,4.0,10.0,10.0,7.62,0.94
2016,12,23,12,15,0.0,58.0,4.25,10.0,58.0,44.46,32.79
2016,12,23,12,30,0.0,106.0,4.5,10.0,106.0,83.24,66.05
2016,12,23,12,45,7.0,138.0,4.75,10.5,141.5,116.26,94.24
2016,12,23,13,0,14.0,170.0,5.0,11.0,177.0,149.56,122.38
2016,12,23,13,15,49.0,179.0,5.0,10.5,200.5,189.28,156.76
2016,12,23,13,30,84.0,188.0,5.0,10.0,224.0,214.2,178.25
2016,12,23,13,45,42.0,134.5,5.0,10.0,152.5,135.52,111.21
2016,12,23,14,0,0.0,81.0,5.0,10.0,81.0,62.42,48.47
2016,12,23,14,15,0.0,75.0,4.85,10.0,75.0,57.66,44.46
2016,12,23,14,30,0.0,69.0,4.7,10.0,69.0,52.95,40.44
2016,12,23,14,45,0.0,61.5,4.55,10.0,61.5,47.13,35.43
2016,12,23,15,0,0.0,54.0,4.4,10.0,54.0,41.34,30.4
2016,12,23,15,15,0.0,46.0,4.05,9.5,46.0,35.17,25.05
2016,12,23,15,30,0.0,38.0,3.7,9.0,38.0,29.02,19.63
2016,12,23,15,45,0.0,29.5,3.35,8.5,29.5,22.49,13.83
2016,12,23,16,0,0.0,21.0,3.0,8.0,21.0,15.98,8.6
2016,12,23,16,15,0.0,14.0,2.75,7.5,14.0,10.63,3.37
2016,12,23,16,30,0.0,7.0,2.5,7.0,7.0,5.3,0.0
2016,12,23,16,45,0.0,3.5,2.3,6.5,3.5,2.75,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,15.0,1.6,3.5,37.0,241.16,85.54
2016,12,24,8,0,436.0,30.0,1.7,4.0,74.0,472.91,377.93
2016,12,24,8,15,521.5,37.0,1.9,4.0,114.0,555.6,461.09
2016,12,24,8,30,607.0,44.0,2.1,4.0,154.0,654.27,546.11
2016,12,24,8,45,662.0,48.0,2.35,4.5,194.5,722.01,602.71
2016,12,24,9,0,717.0,52.0,2.6,5.0,235.0,788.31,655.92
2016,12,24,9,15,750.5,55.0,2.65,5.5,272.0,830.93,687.78
2016,12,24,9,30,784.0,58.0,2.7,6.0,309.0,870.92,716.54
2016,12,24,9,45,812.0,59.5,2.8,6.5,342.5,900.55,737.15
2016,12,24,10,0,840.0,61.0,2.9,7.0,376.0,926.86,754.89
2016,12,24,10,15,855.5,62.5,2.95,7.0,402.5,926.55,753.87
2016,12,24,10,30,871.0,64.0,3.0,7.0,429.0,933.56,758.46
2016,12,24,10,45,883.0,64.5,3.1,7.5,449.5,932.18,755.93
2016,12,24,11,0,895.0,65.0,3.2,8.0,470.0,927.11,750.86
2016,12,24,11,15,901.0,65.5,3.2,8.0,483.0,912.81,739.79
2016,12,24,11,30,907.0,66.0,3.2,8.0,496.0,894.94,726.3
2016,12,24,11,45,911.0,66.0,3.25,8.5,502.0,871.15,707.63
2016,12,24,12,0,915.0,66.0,3.3,9.0,508.0,843.98,686.58
2016,12,24,12,15,914.5,66.0,3.3,9.0,506.0,809.96,661.4
2016,12,24,12,30,914.0,66.0,3.3,9.0,504.0,773.06,634.03
2016,12,24,12,45,903.0,67.5,3.3,9.0,493.5,727.74,600.1
2016,12,24,13,0,892.0,69.0,3.3,9.0,483.0,680.66,563.02
2016,12,24,13,15,884.0,68.0,3.25,9.0,466.5,631.14,522.21
2016,12,24,13,30,876.0,67.0,3.2,9.0,450.0,580.2,479.28
2016,12,24,13,45,865.5,65.5,3.15,9.0,426.5,526.24,432.8
2016,12,24,14,0,855.0,64.0,3.1,9.0,403.0,473.8,386.19
2016,12,24,14,15,836.5,62.0,2.95,8.5,373.0,414.13,332.97
2016,12,24,14,30,818.0,60.0,2.8,8.0,343.0,355.21,278.98
2016,12,24,14,45,792.5,57.0,2.65,8.0,308.0,294.3,222.09
2016,12,24,15,0,767.0,54.0,2.5,8.0,273.0,235.55,167.09
2016,12,24,15,15,726.0,50.0,2.15,7.0,233.5,175.62,113.88
2016,12,24,15,30,685.0,46.0,1.8,6.0,194.0,120.27,68.96
2016,12,24,15,45,621.5,40.5,1.45,5.5,153.5,67.29,35.4
2016,12,24,16,0,558.0,35.0,1.1,5.0,113.0,32.29,23.47
2016,12,24,16,15,442.0,27.0,1.1,4.5,75.0,24.71,15.65
2016,12,24,16,30,326.0,19.0,1.1,4.0,37.0,17.26,0.89
2016,12,24,16,45,163.0,9.5,1.1,3.5,18.5,7.47,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,214.0,15.5,1.25,1.5,36.5,238.29,76.89
2016,12,25,8,0,428.0,31.0,1.3,2.0,73.0,466.76,373.59
2016,12,25,8,15,514.0,38.0,1.5,2.5,113.0,561.69,466.03
2016,12,25,8,30,600.0,45.0,1.7,3.0,153.0,648.41,540.76
2016,12,25,8,45,653.5,49.5,1.9,3.5,193.5,715.51,596.66
2016,12,25,9,0,707.0,54.0,2.1,4.0,234.0,781.13,649.02
2016,12,25,9,15,741.0,57.5,2.15,4.5,271.0,825.01,681.7
2016,12,25,9,30,775.0,61.0,2.2,5.0,308.0,866.27,711.29
2016,12,25,9,45,798.5,63.5,2.25,5.5,341.0,893.07,729.31
2016,12,25,10,0,822.0,66.0,2.3,6.0,374.0,916.55,744.57
2016,12,25,10,15,837.5,67.5,2.3,6.5,400.5,927.41,749.91
2016,12,25,10,30,853.0,69.0,2.3,7.0,427.0,934.61,752.69
2016,12,25,10,45,865.0,70.0,2.3,7.5,447.5,934.05,749.95
2016,12,25,11,0,877.0,71.0,2.3,8.0,468.0,929.69,744.7
2016,12,25,11,15,882.5,72.0,2.3,8.0,481.0,905.46,726.68
2016,12,25,11,30,888.0,73.0,2.3,8.0,494.0,888.16,713.97
2016,12,25,11,45,890.5,73.0,2.35,8.5,499.5,863.56,695.17
2016,12,25,12,0,893.0,73.0,2.4,9.0,505.0,835.73,674.13
2016,12,25,12,15,891.5,73.0,2.4,9.0,502.5,801.61,649.28
2016,12,25,12,30,890.0,73.0,2.4,9.0,500.0,764.73,622.36
2016,12,25,12,45,884.5,72.5,2.4,9.5,490.5,721.84,589.69
2016,12,25,13,0,879.0,72.0,2.4,10.0,481.0,676.88,553.75
2016,12,25,13,15,870.5,71.0,2.35,9.5,464.0,632.42,518.3
2016,12,25,13,30,862.0,70.0,2.3,9.0,447.0,580.99,476.53
2016,12,25,13,45,848.0,68.5,2.25,9.0,423.0,525.04,429.18
2016,12,25,14,0,834.0,67.0,2.2,9.0,399.0,468.81,380.28
2016,12,25,14,15,814.5,65.0,2.05,9.0,369.0,409.81,327.59
2016,12,25,14,30,795.0,63.0,1.9,9.0,339.0,351.69,274.45
2016,12,25,14,45,768.0,59.5,1.8,9.0,304.0,291.1,218.72
2016,12,25,15,0,741.0,56.0,1.7,9.0,269.0,232.88,164.93
2016,12,25,15,15,699.5,52.0,1.55,8.0,230.5,174.3,113.41
2016,12,25,15,30,658.0,48.0,1.4,7.0,192.0,120.39,69.8
2016,12,25,15,45,594.5,42.5,1.25,6.5,152.0,68.91,36.93
2016,12,25,16,0,531.0,37.0,1.1,6.0,112.0,33.89,24.83
2016,12,25,16,15,418.5,28.5,1.2,5.0,75.0,23.85,14.96
2016,12,25,16,30,306.0,20.0,1.3,4.0,38.0,16.62,1.71
2016,12,25,16,45,153.0,10.0,1.4,3.5,19.0,7.87,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,236.0,14.0,1.35,0.5,37.5,248.02,72.22
2016,12,26,8,0,472.0,28.0,1.5,1.0,75.0,488.11,391.0
2016,12,26,8,15,555.0,34.0,1.55,1.5,115.0,582.28,483.58
2016,12,26,8,30,638.0,40.0,1.6,2.0,155.0,677.85,564.29
2016,12,26,8,45,686.0,45.0,1.65,3.0,195.5,740.35,614.15
2016,12,26,9,0,734.0,50.0,1.7,4.0,236.0,801.61,660.38
2016,12,26,9,15,767.0,53.0,1.7,4.5,273.5,844.02,690.98
2016,12,26,9,30,800.0,56.0,1.7,5.0,311.0,883.81,718.43
2016,12,26,9,45,817.0,59.5,1.75,5.5,343.0,905.81,732.71
2016,12,26,10,0,834.0,63.0,1.8,6.0,375.0,924.46,744.37
2016,12,26,10,15,849.5,65.0,1.8,6.5,402.0,936.05,750.14
2016,12,26,10,30,865.0,67.0,1.8,7.0,429.0,943.96,753.31
2016,12,26,10,45,873.5,68.5,1.85,8.0,449.0,940.74,747.99
2016,12,26,11,0,882.0,70.0,1.9,9.0,469.0,923.32,732.88
2016,12,26,11,15,888.0,70.5,1.8,9.0,482.0,909.38,721.35
2016,12,26,11,30,894.0,71.0,1.7,9.0,495.0,891.9,707.4
2016,12,26,11,45,896.0,71.5,1.65,9.5,501.0,867.48,688.06
2016,12,26,12,0,898.0,72.0,1.6,10.0,507.0,839.81,666.65
2016,12,26,12,15,896.5,72.0,1.55,10.0,505.0,805.62,641.86
2016,12,26,12,30,895.0,72.0,1.5,10.0,503.0,768.66,615.1
2016,12,26,12,45,891.0,71.5,1.45,10.0,493.5,726.73,584.61
2016,12,26,13,0,887.0,71.0,1.4,10.0,484.0,682.57,550.9
2016,12,26,13,15,878.5,70.0,1.35,10.0,467.0,633.03,511.57
2016,12,26,13,30,870.0,69.0,1.3,10.0,450.0,586.06,473.14
2016,12,26,13,45,857.5,67.0,1.3,10.0,426.5,530.0,427.07
2016,12,26,14,0,845.0,65.0,1.3,10.0,403.0,473.5,379.23
2016,12,26,14,15,826.0,63.0,1.2,9.5,373.0,414.15,327.83
2016,12,26,14,30,807.0,61.0,1.1,9.0,343.0,355.6,275.61
2016,12,26,14,45,779.0,58.5,1.05,9.0,308.0,294.98,220.51
2016,12,26,15,0,751.0,56.0,1.0,9.0,273.0,236.78,167.23
2016,12,26,15,15,710.0,52.0,1.0,8.0,234.0,177.62,115.52
2016,12,26,15,30,669.0,48.0,1.0,7.0,195.0,123.04,71.39
2016,12,26,15,45,603.5,42.5,1.0,6.5,154.5,70.64,37.69
2016,12,26,16,0,538.0,37.0,1.0,6.0,114.0,33.92,24.89
2016,12,26,16,15,427.0,28.5,1.05,5.0,76.5,25.98,16.9
2016,12,26,16,30,316.0,20.0,1.1,4.0,39.0,16.63,2.68
2016,12,26,16,45,158.0,10.0,1.15,3.5,19.5,7.87,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,196.0,15.5,0.65,1.5,34.5,222.19,56.67
2016,12,27,8,0,392.0,31.0,0.6,2.0,69.0,435.01,344.81
2016,12,27,8,15,478.0,38.5,0.65,2.5,108.0,529.72,435.12
2016,12,27,8,30,564.0,46.0,0.7,3.0,147.0,627.4,515.77
2016,12,27,8,45,623.0,50.0,0.75,4.0,187.0,696.54,569.55
2016,12,27,9,0,682.0,54.0,0.8,5.0,227.0,757.2,614.43
2016,12,27,9,15,716.5,57.5,0.8,5.5,264.0,801.49,645.62
2016,12,27,9,30,751.0,61.0,0.8,6.0,301.0,843.27,673.79
2016,12,27,9,45,777.5,63.5,0.85,6.5,333.5,873.13,693.49
2016,12,27,10,0,804.0,66.0,0.9,7.0,366.0,899.76,710.61
2016,12,27,10,15,820.0,67.5,1.0,7.5,393.0,911.42,718.0
2016,12,27,10,30,836.0,69.0,1.1,8.0,420.0,919.48,723.02
2016,12,27,10,45,845.5,71.0,1.2,9.0,440.0,918.33,720.37
2016,12,27,11,0,855.0,73.0,1.3,10.0,460.0,913.49,715.3
2016,12,27,11,15,861.0,73.5,1.4,10.0,473.0,899.82,706.74
2016,12,27,11,30,867.0,74.0,1.5,10.0,486.0,882.6,695.77
2016,12,27,11,45,869.0,75.0,1.65,10.5,492.0,859.06,679.67
2016,12,27,12,0,871.0,76.0,1.8,11.0,498.0,832.26,661.12
2016,12,27,12,15,870.5,76.0,1.85,11.0,496.5,799.11,638.01
2016,12,27,12,30,870.0,76.0,1.9,11.0,495.0,763.15,612.73
2016,12,27,12,45,859.0,77.0,1.95,11.0,484.5,718.17,580.55
2016,12,27,13,0,848.0,78.0,2.0,11.0,474.0,671.51,544.91
2016,12,27,13,15,840.0,77.0,1.95,11.0,458.0,623.13,506.19
2016,12,27,13,30,832.0,76.0,1.9,11.0,442.0,573.39,465.47
2016,12,27,13,45,820.0,74.0,1.9,11.0,419.0,519.4,420.59
2016,12,27,14,0,808.0,72.0,1.9,11.0,396.0,464.97,374.03
2016,12,27,14,15,788.5,69.5,1.8,10.5,366.5,406.76,323.45
2016,12,27,14,30,769.0,67.0,1.7,10.0,337.0,349.49,272.23
2016,12,27,14,45,740.0,64.0,1.6,10.0,302.5,290.11,218.09
2016,12,27,15,0,711.0,61.0,1.5,10.0,268.0,233.33,166.03
2016,12,27,15,15,668.5,56.5,1.35,9.0,229.5,175.68,115.61
2016,12,27,15,30,626.0,52.0,1.2,8.0,191.0,120.71,70.98
2016,12,27,15,45,559.5,46.0,1.05,7.5,151.5,69.88,37.78
2016,12,27,16,0,493.0,40.0,0.9,7.0,112.0,33.37,24.32
2016,12,27,16,15,381.5,31.0,0.95,6.5,75.5,25.73,16.66
2016,12,27,16,30,270.0,22.0,1.0,6.0,39.0,18.19,4.32
2016,12,27,16,45,135.0,11.0,1.05,6.0,19.5,8.65,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,14.0,1.7,1.5,36.5,240.33,54.77
2016,12,28,8,0,456.0,28.0,1.9,2.0,73.0,473.42,378.33
2016,12,28,8,15,540.5,34.5,1.95,2.5,113.0,569.16,473.63
2016,12,28,8,30,625.0,41.0,2.0,3.0,153.0,666.57,556.45
2016,12,28,8,45,679.5,45.0,2.05,3.5,193.5,733.95,611.6
2016,12,28,9,0,734.0,49.0,2.1,4.0,234.0,800.14,663.14
2016,12,28,9,15,766.5,52.0,2.1,4.5,271.5,842.22,693.88
2016,12,28,9,30,799.0,55.0,2.1,5.0,309.0,881.72,721.5
2016,12,28,9,45,826.5,56.0,2.15,6.0,342.5,910.57,739.59
2016,12,28,10,0,854.0,57.0,2.2,7.0,376.0,925.05,746.82
2016,12,28,10,15,868.5,58.5,2.25,7.5,403.0,935.14,752.16
2016,12,28,10,30,883.0,60.0,2.3,8.0,430.0,941.67,754.94
2016,12,28,10,45,894.0,60.5,2.35,9.0,450.5,939.77,750.41
2016,12,28,11,0,905.0,61.0,2.4,10.0,471.0,934.16,743.42
2016,12,28,11,15,910.5,62.0,2.4,10.0,484.5,920.42,733.02
2016,12,28,11,30,916.0,63.0,2.4,10.0,498.0,903.05,720.22
2016,12,28,11,45,918.5,63.0,2.4,10.5,504.0,878.21,700.91
2016,12,28,12,0,921.0,63.0,2.4,11.0,510.0,850.03,679.37
2016,12,28,12,15,920.0,63.0,2.4,11.0,508.5,815.83,654.74
2016,12,28,12,30,919.0,63.0,2.4,11.0,507.0,778.74,627.95
2016,12,28,12,45,912.0,63.5,2.45,11.5,497.5,735.22,595.47
2016,12,28,13,0,905.0,64.0,2.5,12.0,488.0,689.61,560.27
2016,12,28,13,15,897.5,63.0,2.5,12.0,471.5,640.11,520.73
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,589.09,478.96
2016,12,28,13,45,878.5,61.0,2.5,12.0,431.5,534.66,433.33
2016,12,28,14,0,867.0,60.0,2.5,12.0,408.0,479.58,385.79
2016,12,28,14,15,849.5,58.0,2.35,11.5,378.5,420.56,334.03
2016,12,28,14,30,832.0,56.0,2.2,11.0,349.0,362.09,281.29
2016,12,28,14,45,806.5,53.5,2.1,11.0,314.0,301.55,225.59
2016,12,28,15,0,781.0,51.0,2.0,11.0,279.0,242.39,170.9
2016,12,28,15,15,742.5,47.5,1.75,10.0,240.5,182.3,117.78
2016,12,28,15,30,704.0,44.0,1.5,9.0,202.0,126.42,72.1
2016,12,28,15,45,644.0,39.5,1.25,8.5,161.0,72.86,37.18
2016,12,28,16,0,584.0,35.0,1.0,8.0,120.0,32.44,23.41
2016,12,28,16,15,479.5,27.5,1.05,7.5,82.0,25.3,16.29
2016,12,28,16,30,375.0,20.0,1.1,7.0,44.0,18.27,5.16
2016,12,28,16,45,187.5,10.0,1.15,6.5,22.0,7.87,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,15.0,2.2,4.0,35.0,228.69,45.1
2016,12,29,8,0,412.0,30.0,2.3,4.0,70.0,450.79,358.89
2016,12,29,8,15,501.5,37.5,2.25,4.5,110.5,548.91,455.8
2016,12,29,8,30,591.0,45.0,2.2,5.0,151.0,650.32,541.29
2016,12,29,8,45,644.5,50.5,2.2,5.5,191.5,707.46,588.24
2016,12,29,9,0,698.0,56.0,2.2,6.0,232.0,774.58,640.3
2016,12,29,9,15,733.5,59.5,2.2,6.5,270.0,820.38,673.91
2016,12,29,9,30,769.0,63.0,2.2,7.0,308.0,863.56,704.28
2016,12,29,9,45,774.0,70.0,2.25,7.5,338.5,878.51,713.5
2016,12,29,10,0,779.0,77.0,2.3,8.0,369.0,890.03,720.14
2016,12,29,10,15,797.0,79.5,2.3,8.5,396.0,905.36,728.9
2016,12,29,10,30,815.0,82.0,2.3,9.0,423.0,917.03,734.87
2016,12,29,10,45,829.5,82.5,2.3,10.0,444.5,919.18,732.73
2016,12,29,11,0,844.0,83.0,2.3,11.0,466.0,917.49,728.05
2016,12,29,11,15,851.0,84.0,2.25,11.5,479.5,905.68,717.19
2016,12,29,11,30,858.0,85.0,2.2,12.0,493.0,890.24,704.04
2016,12,29,11,45,862.5,85.0,2.15,12.5,499.5,867.88,686.18
2016,12,29,12,0,867.0,85.0,2.1,13.0,506.0,842.12,666.13
2016,12,29,12,15,866.5,84.5,2.05,13.0,504.5,808.52,641.78
2016,12,29,12,30,866.0,84.0,2.0,13.0,503.0,772.09,615.42
2016,12,29,12,45,874.0,79.5,1.95,13.5,496.0,734.6,587.15
2016,12,29,13,0,882.0,75.0,1.9,14.0,489.0,693.95,555.03
2016,12,29,13,15,873.5,74.0,1.85,14.0,472.5,643.84,515.61
2016,12,29,13,30,865.0,73.0,1.8,14.0,456.0,592.32,474.23
2016,12,29,13,45,851.5,71.5,1.75,14.0,432.5,536.48,428.43
2016,12,29,14,0,838.0,70.0,1.7,14.0,409.0,480.26,381.03
2016,12,29,14,15,819.0,68.0,1.55,13.5,379.0,421.13,330.32
2016,12,29,14,30,800.0,66.0,1.4,13.0,349.0,362.79,278.85
2016,12,29,14,45,771.0,63.0,1.25,13.0,314.0,301.54,223.8
2016,12,29,15,0,742.0,60.0,1.1,13.0,279.0,242.85,170.71
2016,12,29,15,15,700.5,56.0,1.05,12.0,240.0,183.8,119.67
2016,12,29,15,30,659.0,52.0,1.0,11.0,201.0,129.4,75.83
2016,12,29,15,45,592.0,46.5,1.0,10.5,160.0,74.54,39.51
2016,12,29,16,0,525.0,41.0,1.0,10.0,119.0,34.36,24.93
2016,12,29,16,15,415.0,32.0,1.05,9.5,81.0,26.67,17.4
2016,12,29,16,30,305.0,23.0,1.1,9.0,43.0,19.09,6.33
2016,12,29,16,45,152.5,11.5,1.15,8.5,21.5,9.05,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,168.5,16.0,1.05,6.5,32.5,198.91,33.34
2016,12,30,8,0,337.0,32.0,1.0,7.0,65.0,387.57,303.66
2016,12,30,8,15,426.0,40.5,1.25,7.5,103.0,485.12,397.55
2016,12,30,8,30,515.0,49.0,1.5,8.0,141.0,585.95,482.58
2016,12,30,8,45,569.0,55.5,1.75,8.5,180.0,653.52,538.49
2016,12,30,9,0,623.0,62.0,2.0,9.0,219.0,720.62,591.93
2016,12,30,9,15,660.0,66.5,2.0,9.5,256.0,767.57,626.38
2016,12,30,9,30,697.0,71.0,2.0,10.0,293.0,812.45,658.02
2016,12,30,9,45,739.0,70.5,2.05,10.5,327.5,845.41,680.4
2016,12,30,10,0,781.0,70.0,2.1,11.0,362.0,883.82,706.25
2016,12,30,10,15,798.0,72.0,2.15,11.5,389.0,897.57,713.97
2016,12,30,10,30,815.0,74.0,2.2,12.0,416.0,907.76,719.34
2016,12,30,10,45,826.0,75.5,2.3,13.0,436.5,907.91,716.82
2016,12,30,11,0,837.0,77.0,2.4,14.0,457.0,904.4,711.87
2016,12,30,11,15,844.0,78.0,2.4,14.0,470.5,892.89,703.11
2016,12,30,11,30,851.0,79.0,2.4,14.0,484.0,877.81,692.02
2016,12,30,11,45,425.5,92.0,2.45,14.5,294.5,505.67,413.85
2016,12,30,12,0,0.0,105.0,2.5,15.0,105.0,82.57,63.65
2016,12,30,12,15,0.0,105.0,2.5,15.0,105.0,82.43,63.98
2016,12,30,12,30,0.0,105.0,2.5,15.0,105.0,82.32,63.9
2016,12,30,12,45,0.0,103.0,2.5,15.0,103.0,80.53,62.43
2016,12,30,13,0,0.0,101.0,2.5,15.0,101.0,78.79,61.02
2016,12,30,13,15,413.5,89.0,2.5,15.0,272.5,374.54,309.49
2016,12,30,13,30,827.0,77.0,2.5,15.0,444.0,576.18,465.34
2016,12,30,13,45,813.0,75.5,2.5,15.0,421.0,521.92,418.85
2016,12,30,14,0,799.0,74.0,2.5,15.0,398.0,467.41,372.62
2016,12,30,14,15,780.0,72.0,2.45,14.5,369.5,410.31,323.57
2016,12,30,14,30,761.0,70.0,2.4,14.0,341.0,354.05,273.8
2016,12,30,14,45,731.0,67.0,2.4,14.0,306.5,294.62,220.3
2016,12,30,15,0,701.0,64.0,2.4,14.0,272.0,237.9,168.86
2016,12,30,15,15,660.0,59.5,2.1,13.0,234.0,179.08,117.67
2016,12,30,15,30,619.0,55.0,1.8,12.0,196.0,126.2,74.72
2016,12,30,15,45,552.5,49.0,1.55,11.5,156.0,75.31,40.93
2016,12,30,16,0,486.0,43.0,1.3,11.0,116.0,35.71,26.04
2016,12,30,16,15,381.5,33.5,1.35,10.0,79.5,27.74,18.34
2016,12,30,16,30,277.0,24.0,1.4,9.0,43.0,19.83,7.5
2016,12,30,16,45,138.5,12.0,1.45,8.5,21.5,9.44,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
